Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,180.0,16.0,2.8,0.0,33.0,12.07,0.0
2016,1,1,8,0,360.0,32.0,3.1,0.0,66.0,46.96,22.59
2016,1,1,8,15,454.0,40.5,3.05,0.5,106.0,84.39,48.03
2016,1,1,8,30,548.0,49.0,3.0,1.0,146.0,130.92,84.28
2016,1,1,8,45,606.5,54.5,2.95,2.0,186.5,176.05,123.6
2016,1,1,9,0,665.0,60.0,2.9,3.0,227.0,225.89,168.45
2016,1,1,9,15,702.5,64.0,2.75,3.5,265.0,272.37,211.74
2016,1,1,9,30,740.0,68.0,2.6,4.0,303.0,320.92,256.35
2016,1,1,9,45,765.5,71.0,2.5,5.0,336.0,365.28,296.35
2016,1,1,10,0,791.0,74.0,2.4,6.0,369.0,409.9,335.35
2016,1,1,10,15,808.5,76.0,2.3,6.5,397.0,449.8,370.01
2016,1,1,10,30,826.0,78.0,2.2,7.0,425.0,488.77,402.86
2016,1,1,10,45,836.5,80.0,2.1,7.5,446.0,522.93,430.92
2016,1,1,11,0,847.0,82.0,2.0,8.0,467.0,555.23,456.67
2016,1,1,11,15,854.0,83.0,1.9,8.0,481.0,582.42,478.58
2016,1,1,11,30,861.0,84.0,1.8,8.0,495.0,607.21,498.13
2016,1,1,11,45,863.0,85.0,1.75,8.0,501.5,626.4,513.27
2016,1,1,12,0,865.0,86.0,1.7,8.0,508.0,642.75,526.0
2016,1,1,12,15,864.5,86.0,1.65,8.0,506.5,653.49,534.31
2016,1,1,12,30,864.0,86.0,1.6,8.0,505.0,661.19,540.21
2016,1,1,12,45,861.0,85.0,1.55,8.5,496.5,663.08,540.7
2016,1,1,13,0,858.0,84.0,1.5,9.0,488.0,661.88,538.82
2016,1,1,13,15,849.5,82.5,1.45,9.0,472.0,653.49,532.43
2016,1,1,13,30,841.0,81.0,1.4,9.0,456.0,642.12,523.77
2016,1,1,13,45,826.5,80.0,1.4,9.0,432.5,624.66,510.71
2016,1,1,14,0,812.0,79.0,1.4,9.0,409.0,604.59,495.49
2016,1,1,14,15,792.0,76.5,1.3,8.5,379.5,577.11,474.44
2016,1,1,14,30,772.0,74.0,1.2,8.0,350.0,547.62,451.41
2016,1,1,14,45,742.5,70.5,1.2,8.0,315.0,509.92,421.27
2016,1,1,15,0,713.0,67.0,1.2,8.0,280.0,474.28,391.88
2016,1,1,15,15,670.5,62.5,1.1,7.0,241.0,427.48,353.51
2016,1,1,15,30,628.0,58.0,1.0,6.0,202.0,381.25,314.3
2016,1,1,15,45,560.5,51.5,0.95,5.5,161.5,322.72,263.53
2016,1,1,16,0,493.0,45.0,0.9,5.0,121.0,267.5,214.14
2016,1,1,16,15,384.5,35.5,0.95,4.5,83.0,198.13,151.78
2016,1,1,16,30,276.0,26.0,1.0,4.0,45.0,132.89,74.28
2016,1,1,16,45,138.0,13.0,1.05,4.0,22.5,51.63,0.0
2016,1,1,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,2,7,45,114.5,16.0,1.8,1.5,27.0,12.35,0.0
2016,1,2,8,0,229.0,32.0,2.0,2.0,54.0,39.71,20.3
2016,1,2,8,15,281.0,45.5,2.0,2.5,86.0,70.97,43.57
2016,1,2,8,30,333.0,59.0,2.0,3.0,118.0,107.32,72.9
2016,1,2,8,45,366.0,71.0,2.05,3.5,150.5,143.28,104.45
2016,1,2,9,0,399.0,83.0,2.1,4.0,183.0,181.96,139.2
2016,1,2,9,15,418.0,94.0,2.0,4.5,213.5,218.05,172.28
2016,1,2,9,30,437.0,105.0,1.9,5.0,244.0,255.12,205.78
2016,1,2,9,45,464.0,110.5,1.85,6.0,271.5,290.42,236.73
2016,1,2,10,0,491.0,116.0,1.8,7.0,299.0,326.82,267.9
2016,1,2,10,15,273.5,145.5,1.65,7.5,249.0,274.79,226.9
2016,1,2,10,30,56.0,175.0,1.5,8.0,199.0,203.2,167.36
2016,1,2,10,45,150.5,185.0,1.4,8.5,253.0,268.65,221.9
2016,1,2,11,0,245.0,195.0,1.3,9.0,307.0,340.45,280.06
2016,1,2,11,15,122.5,170.5,1.2,9.5,226.5,247.0,202.78
2016,1,2,11,30,0.0,146.0,1.1,10.0,146.0,143.52,115.74
2016,1,2,11,45,10.0,165.5,1.05,11.0,170.5,169.78,137.42
2016,1,2,12,0,20.0,185.0,1.0,12.0,195.0,196.73,158.93
2016,1,2,12,15,48.0,199.0,1.05,12.0,222.5,236.09,191.33
2016,1,2,12,30,76.0,213.0,1.1,12.0,250.0,271.03,219.88
2016,1,2,12,45,81.0,210.5,1.2,12.5,249.5,272.95,221.24
2016,1,2,13,0,86.0,208.0,1.3,13.0,249.0,274.72,222.69
2016,1,2,13,15,94.0,202.0,1.25,13.0,245.5,274.26,222.63
2016,1,2,13,30,102.0,196.0,1.2,13.0,242.0,273.51,222.35
2016,1,2,13,45,52.5,168.5,1.2,13.0,192.0,210.86,171.11
2016,1,2,14,0,3.0,141.0,1.2,13.0,142.0,143.6,115.31
2016,1,2,14,15,1.5,116.0,1.0,12.5,116.5,116.43,93.2
2016,1,2,14,30,0.0,91.0,0.8,12.0,91.0,89.5,70.87
2016,1,2,14,45,0.0,82.0,0.65,12.0,82.0,80.51,63.39
2016,1,2,15,0,0.0,73.0,0.5,12.0,73.0,71.55,55.82
2016,1,2,15,15,0.0,63.0,0.6,11.0,63.0,61.52,47.46
2016,1,2,15,30,0.0,53.0,0.7,10.0,53.0,51.49,38.92
2016,1,2,15,45,0.0,42.5,0.8,9.5,42.5,41.06,29.79
2016,1,2,16,0,0.0,32.0,0.9,9.0,32.0,30.9,20.78
2016,1,2,16,15,0.0,22.0,0.95,8.0,22.0,21.23,12.08
2016,1,2,16,30,0.0,12.0,1.0,7.0,12.0,11.57,2.07
2016,1,2,16,45,0.0,6.0,1.1,6.5,6.0,5.9,0.0
2016,1,2,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,45,77.5,17.0,1.0,4.5,24.0,13.17,0.0
2016,1,3,8,0,155.0,34.0,1.0,5.0,48.0,37.76,20.59
2016,1,3,8,15,195.5,49.5,1.0,5.5,77.0,66.05,42.51
2016,1,3,8,30,236.0,65.0,1.0,6.0,106.0,98.37,68.7
2016,1,3,8,45,259.5,79.5,1.0,6.5,135.5,129.45,95.64
2016,1,3,9,0,283.0,94.0,1.0,7.0,165.0,162.88,125.07
2016,1,3,9,15,296.5,108.0,1.1,7.0,193.0,194.76,153.83
2016,1,3,9,30,310.0,122.0,1.2,7.0,221.0,227.41,183.02
2016,1,3,9,45,325.5,131.5,1.3,7.5,244.5,256.88,208.86
2016,1,3,10,0,341.0,141.0,1.4,8.0,268.0,286.92,234.75
2016,1,3,10,15,408.0,140.0,1.55,8.0,304.0,333.35,274.03
2016,1,3,10,30,475.0,139.0,1.7,8.0,340.0,380.35,313.6
2016,1,3,10,45,470.5,148.5,1.85,8.5,355.0,404.28,333.52
2016,1,3,11,0,466.0,158.0,2.0,9.0,370.0,426.65,351.88
2016,1,3,11,15,361.0,183.0,2.15,9.0,350.0,401.29,331.52
2016,1,3,11,30,256.0,208.0,2.3,9.0,330.0,375.29,310.0
2016,1,3,11,45,235.5,213.0,2.5,9.5,327.0,368.67,304.59
2016,1,3,12,0,215.0,218.0,2.7,10.0,324.0,366.09,302.12
2016,1,3,12,15,147.0,216.5,2.8,10.0,289.0,324.84,267.92
2016,1,3,12,30,79.0,215.0,2.9,10.0,254.0,275.18,226.51
2016,1,3,12,45,269.0,191.5,3.05,10.5,320.0,387.89,321.93
2016,1,3,13,0,459.0,168.0,3.2,11.0,386.0,495.04,409.9
2016,1,3,13,15,495.5,154.0,3.15,11.0,382.5,503.68,417.1
2016,1,3,13,30,532.0,140.0,3.1,11.0,379.0,509.98,422.9
2016,1,3,13,45,427.5,151.0,3.05,11.0,336.5,452.11,375.46
2016,1,3,14,0,323.0,162.0,3.0,11.0,294.0,387.57,322.45
2016,1,3,14,15,402.0,137.5,2.8,11.0,290.5,411.39,342.9
2016,1,3,14,30,481.0,113.0,2.6,11.0,287.0,423.15,352.85
2016,1,3,14,45,448.0,108.0,2.4,11.0,258.0,388.9,323.98
2016,1,3,15,0,415.0,103.0,2.2,11.0,229.0,354.84,295.05
2016,1,3,15,15,388.0,92.0,2.0,10.5,197.0,317.39,263.45
2016,1,3,15,30,361.0,81.0,1.8,10.0,165.0,280.42,231.47
2016,1,3,15,45,314.5,68.5,1.65,9.5,131.5,233.79,190.83
2016,1,3,16,0,268.0,56.0,1.5,9.0,98.0,189.75,151.64
2016,1,3,16,15,203.0,41.5,1.55,8.5,67.5,139.42,106.59
2016,1,3,16,30,138.0,27.0,1.6,8.0,37.0,91.17,54.59
2016,1,3,16,45,69.0,13.5,1.65,7.5,18.5,32.99,0.0
2016,1,3,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,12.5,2.15,7.5,12.5,12.06,0.0
2016,1,4,8,0,0.0,25.0,2.3,8.0,25.0,24.13,13.63
2016,1,4,8,15,0.0,40.5,2.4,8.0,40.5,38.89,27.35
2016,1,4,8,30,0.0,56.0,2.5,8.0,56.0,53.85,40.74
2016,1,4,8,45,0.0,71.5,2.7,8.5,71.5,68.94,54.04
2016,1,4,9,0,0.0,87.0,2.9,9.0,87.0,84.14,67.24
2016,1,4,9,15,2.5,100.5,2.95,9.5,101.5,98.21,79.21
2016,1,4,9,30,5.0,114.0,3.0,10.0,116.0,112.57,91.27
2016,1,4,9,45,7.5,125.0,3.1,10.5,128.0,124.72,101.33
2016,1,4,10,0,10.0,136.0,3.2,11.0,140.0,137.12,111.49
2016,1,4,10,15,5.0,122.0,3.3,11.5,124.0,121.28,97.86
2016,1,4,10,30,0.0,108.0,3.4,12.0,108.0,105.09,83.93
2016,1,4,10,45,330.0,108.5,3.55,12.5,259.5,289.71,239.82
2016,1,4,11,0,660.0,109.0,3.7,13.0,411.0,483.68,397.51
2016,1,4,11,15,460.0,158.5,3.8,13.0,372.0,437.3,358.97
2016,1,4,11,30,260.0,208.0,3.9,13.0,333.0,377.74,309.44
2016,1,4,11,45,327.0,199.5,4.0,13.5,359.0,415.84,340.95
2016,1,4,12,0,394.0,191.0,4.1,14.0,385.0,455.0,372.74
2016,1,4,12,15,270.0,206.5,4.05,14.0,339.5,398.92,326.28
2016,1,4,12,30,146.0,222.0,4.0,14.0,294.0,332.93,271.47
2016,1,4,12,45,93.0,208.5,4.0,14.0,254.0,278.47,226.96
2016,1,4,13,0,40.0,195.0,4.0,14.0,214.0,229.85,186.51
2016,1,4,13,15,60.0,195.0,3.8,14.0,223.0,244.04,198.78
2016,1,4,13,30,80.0,195.0,3.6,14.0,232.0,258.12,210.77
2016,1,4,13,45,88.0,186.5,3.4,14.0,225.0,254.31,207.97
2016,1,4,14,0,96.0,178.0,3.2,14.0,218.0,250.14,204.88
2016,1,4,14,15,91.5,166.5,2.8,13.5,202.5,234.35,192.27
2016,1,4,14,30,87.0,155.0,2.4,13.0,187.0,218.52,179.51
2016,1,4,14,45,83.0,140.0,2.0,12.5,168.5,198.7,163.31
2016,1,4,15,0,79.0,125.0,1.6,12.0,150.0,178.84,146.85
2016,1,4,15,15,71.5,109.0,1.55,11.5,129.5,155.94,127.68
2016,1,4,15,30,64.0,93.0,1.5,11.0,109.0,133.29,108.35
2016,1,4,15,45,51.5,76.0,1.45,11.0,87.0,107.36,85.72
2016,1,4,16,0,39.0,59.0,1.4,11.0,65.0,82.0,63.39
2016,1,4,16,15,19.5,42.5,1.45,10.5,45.5,55.26,39.89
2016,1,4,16,30,0.0,26.0,1.5,10.0,26.0,26.79,13.29
2016,1,4,16,45,0.0,13.0,1.55,10.0,13.0,12.78,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,45,184.0,14.5,2.3,8.5,32.0,10.74,0.0
2016,1,5,8,0,368.0,29.0,2.3,9.0,64.0,43.04,18.78
2016,1,5,8,15,458.0,36.5,2.35,9.0,102.5,79.38,42.25
2016,1,5,8,30,548.0,44.0,2.4,9.0,141.0,124.42,76.26
2016,1,5,8,45,609.0,48.5,2.45,9.5,181.0,169.65,114.56
2016,1,5,9,0,670.0,53.0,2.5,10.0,221.0,219.12,158.13
2016,1,5,9,15,706.0,56.5,2.65,10.0,258.5,264.87,200.38
2016,1,5,9,30,742.0,60.0,2.8,10.0,296.0,312.49,244.07
2016,1,5,9,45,371.0,87.5,2.95,10.5,205.5,231.68,186.55
2016,1,5,10,0,0.0,115.0,3.1,11.0,115.0,112.01,90.19
2016,1,5,10,15,21.5,143.5,3.25,11.0,153.0,150.26,122.48
2016,1,5,10,30,43.0,172.0,3.4,11.0,191.0,193.61,158.66
2016,1,5,10,45,35.0,175.5,3.6,11.5,191.5,194.89,159.27
2016,1,5,11,0,27.0,179.0,3.8,12.0,192.0,191.7,156.2
2016,1,5,11,15,26.5,184.0,3.85,12.0,196.5,197.43,160.86
2016,1,5,11,30,26.0,189.0,3.9,12.0,201.0,203.12,165.48
2016,1,5,11,45,13.0,112.5,4.0,12.0,118.5,117.59,94.26
2016,1,5,12,0,0.0,36.0,4.1,12.0,36.0,34.77,24.06
2016,1,5,12,15,0.0,82.5,4.1,11.5,82.5,79.79,62.41
2016,1,5,12,30,0.0,129.0,4.1,11.0,129.0,126.58,101.96
2016,1,5,12,45,0.0,98.0,4.15,11.0,98.0,95.25,75.57
2016,1,5,13,0,0.0,67.0,4.2,11.0,67.0,64.77,49.8
2016,1,5,13,15,0.0,65.0,4.1,11.0,65.0,62.83,48.22
2016,1,5,13,30,0.0,63.0,4.0,11.0,63.0,60.89,46.62
2016,1,5,13,45,0.0,100.0,3.9,11.0,100.0,97.75,78.04
2016,1,5,14,0,0.0,137.0,3.8,11.0,137.0,137.17,111.4
2016,1,5,14,15,82.0,146.0,3.6,10.5,176.0,204.3,169.93
2016,1,5,14,30,164.0,155.0,3.4,10.0,215.0,271.07,227.07
2016,1,5,14,45,155.0,141.5,3.25,10.0,194.0,248.33,207.74
2016,1,5,15,0,146.0,128.0,3.1,10.0,173.0,225.58,188.39
2016,1,5,15,15,136.0,112.0,2.85,9.5,150.0,199.25,166.02
2016,1,5,15,30,126.0,96.0,2.6,9.0,127.0,173.12,143.37
2016,1,5,15,45,110.5,79.0,2.35,9.0,102.0,143.46,117.05
2016,1,5,16,0,95.0,62.0,2.1,9.0,77.0,114.47,91.0
2016,1,5,16,15,66.0,45.0,2.0,8.5,54.0,81.08,61.22
2016,1,5,16,30,37.0,28.0,1.9,8.0,31.0,48.53,29.23
2016,1,5,16,45,18.5,14.0,1.8,7.5,15.5,19.13,0.0
2016,1,5,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,6,7,45,5.0,17.0,3.35,8.5,17.5,16.34,0.0
2016,1,6,8,0,10.0,34.0,3.2,9.0,35.0,32.42,19.88
2016,1,6,8,15,34.5,53.5,3.2,9.0,59.0,54.03,38.52
2016,1,6,8,30,59.0,73.0,3.2,9.0,83.0,78.55,58.99
2016,1,6,8,45,86.0,91.0,3.25,9.0,110.0,105.36,81.57
2016,1,6,9,0,113.0,109.0,3.3,9.0,137.0,134.64,106.53
2016,1,6,9,15,128.0,125.0,3.3,9.0,162.0,160.99,129.51
2016,1,6,9,30,143.0,141.0,3.3,9.0,187.0,188.59,153.47
2016,1,6,9,45,166.5,150.0,3.35,9.5,209.0,213.43,174.6
2016,1,6,10,0,190.0,159.0,3.4,10.0,231.0,239.84,196.92
2016,1,6,10,15,122.0,167.5,3.4,10.0,215.0,225.75,185.92
2016,1,6,10,30,54.0,176.0,3.4,10.0,199.0,203.08,167.03
2016,1,6,10,45,162.5,185.5,3.4,10.0,259.5,275.31,227.82
2016,1,6,11,0,271.0,195.0,3.4,10.0,320.0,354.78,293.8
2016,1,6,11,15,146.5,190.5,3.35,10.0,258.5,282.06,233.2
2016,1,6,11,30,22.0,186.0,3.3,10.0,197.0,197.6,161.7
2016,1,6,11,45,32.5,195.5,3.25,10.0,212.0,219.9,180.48
2016,1,6,12,0,43.0,205.0,3.2,10.0,227.0,238.0,195.53
2016,1,6,12,15,27.5,191.5,3.2,10.0,206.0,208.82,171.14
2016,1,6,12,30,12.0,178.0,3.2,10.0,185.0,185.17,151.27
2016,1,6,12,45,23.0,185.5,3.2,10.0,197.5,200.84,164.68
2016,1,6,13,0,34.0,193.0,3.2,10.0,210.0,223.53,183.78
2016,1,6,13,15,82.0,197.5,3.1,10.0,236.0,261.22,216.1
2016,1,6,13,30,130.0,202.0,3.0,10.0,262.0,305.9,253.71
2016,1,6,13,45,95.5,188.5,2.95,10.0,231.5,261.43,216.68
2016,1,6,14,0,61.0,175.0,2.9,10.0,201.0,224.58,185.81
2016,1,6,14,15,30.5,90.5,2.7,9.5,103.5,110.45,90.04
2016,1,6,14,30,0.0,6.0,2.5,9.0,6.0,5.79,0.0
2016,1,6,14,45,0.0,5.5,2.35,9.0,5.5,5.3,0.0
2016,1,6,15,0,0.0,5.0,2.2,9.0,5.0,4.82,0.0
2016,1,6,15,15,0.0,4.5,2.05,8.5,4.5,4.34,0.0
2016,1,6,15,30,0.0,4.0,1.9,8.0,4.0,3.85,0.0
2016,1,6,15,45,0.0,3.0,1.75,8.0,3.0,2.89,0.0
2016,1,6,16,0,0.0,2.0,1.6,8.0,2.0,1.93,0.0
2016,1,6,16,15,0.0,1.5,1.55,7.5,1.5,1.44,0.0
2016,1,6,16,30,0.0,1.0,1.5,7.0,1.0,0.96,0.0
2016,1,6,16,45,0.0,0.5,1.45,7.0,0.5,0.49,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,7,45,101.0,19.5,1.1,5.5,29.0,15.25,0.0
2016,1,7,8,0,202.0,39.0,1.2,6.0,58.0,43.86,24.31
2016,1,7,8,15,294.0,51.0,1.15,6.5,94.5,76.33,46.98
2016,1,7,8,30,386.0,63.0,1.1,7.0,131.0,117.85,78.31
2016,1,7,8,45,466.0,68.0,1.05,7.5,171.5,159.91,112.57
2016,1,7,9,0,546.0,73.0,1.0,8.0,212.0,208.1,153.38
2016,1,7,9,15,338.5,105.0,0.8,8.0,195.5,205.13,160.26
2016,1,7,9,30,131.0,137.0,0.6,8.0,179.0,180.52,145.97
2016,1,7,9,45,156.5,148.5,0.45,8.5,203.5,208.12,168.89
2016,1,7,10,0,182.0,160.0,0.3,9.0,228.0,237.52,192.6
2016,1,7,10,15,106.5,164.0,0.35,9.0,204.5,215.1,175.04
2016,1,7,10,30,31.0,168.0,0.4,9.0,181.0,183.52,149.33
2016,1,7,10,45,17.5,162.5,0.45,9.5,170.0,168.95,137.17
2016,1,7,11,0,4.0,157.0,0.5,10.0,159.0,156.58,126.58
2016,1,7,11,15,4.5,161.5,0.6,10.0,164.0,161.66,130.82
2016,1,7,11,30,5.0,166.0,0.7,10.0,169.0,166.81,135.03
2016,1,7,11,45,95.0,196.5,0.85,10.5,244.0,259.32,211.85
2016,1,7,12,0,185.0,227.0,1.0,11.0,319.0,357.54,290.65
2016,1,7,12,15,188.0,225.0,1.1,11.0,318.5,360.83,293.1
2016,1,7,12,30,191.0,223.0,1.2,11.0,318.0,363.56,295.81
2016,1,7,12,45,97.5,193.0,1.3,11.0,241.5,264.13,215.54
2016,1,7,13,0,4.0,163.0,1.4,11.0,165.0,164.98,133.18
2016,1,7,13,15,2.0,140.5,1.45,11.0,141.5,140.43,113.25
2016,1,7,13,30,0.0,118.0,1.5,11.0,118.0,116.02,93.02
2016,1,7,13,45,0.0,98.5,1.6,11.0,98.5,96.16,76.5
2016,1,7,14,0,0.0,79.0,1.7,11.0,79.0,76.46,59.95
2016,1,7,14,15,0.0,70.5,1.6,10.5,70.5,68.15,53.1
2016,1,7,14,30,0.0,62.0,1.5,10.0,62.0,59.92,46.23
2016,1,7,14,45,0.0,56.5,1.4,10.0,56.5,54.59,41.72
2016,1,7,15,0,0.0,51.0,1.3,10.0,51.0,49.27,37.16
2016,1,7,15,15,317.0,54.5,1.15,9.5,132.0,242.44,203.86
2016,1,7,15,30,634.0,58.0,1.0,9.0,213.0,392.51,322.98
2016,1,7,15,45,577.5,51.5,0.85,8.5,173.0,338.09,274.46
2016,1,7,16,0,521.0,45.0,0.7,8.0,133.0,286.15,228.33
2016,1,7,16,15,425.5,36.5,0.7,7.5,95.0,220.27,170.37
2016,1,7,16,30,330.0,28.0,0.7,7.0,57.0,161.51,110.43
2016,1,7,16,45,165.0,14.0,0.75,7.0,28.5,73.34,0.0
2016,1,7,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,14.5,0.95,3.0,14.5,14.0,0.0
2016,1,8,8,0,0.0,29.0,1.0,3.0,29.0,27.76,17.03
2016,1,8,8,15,3.5,46.0,0.95,3.0,46.5,44.3,32.51
2016,1,8,8,30,7.0,63.0,0.9,3.0,64.0,61.44,47.9
2016,1,8,8,45,14.5,79.0,0.9,3.5,82.5,78.91,63.19
2016,1,8,9,0,22.0,95.0,0.9,4.0,101.0,97.8,79.58
2016,1,8,9,15,26.0,110.0,0.8,4.5,118.0,115.19,94.58
2016,1,8,9,30,30.0,125.0,0.7,5.0,135.0,133.02,109.72
2016,1,8,9,45,31.5,137.0,0.6,5.5,148.0,147.32,121.63
2016,1,8,10,0,33.0,149.0,0.5,6.0,161.0,161.76,133.45
2016,1,8,10,15,66.0,167.0,0.4,6.5,194.0,196.81,162.15
2016,1,8,10,30,99.0,185.0,0.3,7.0,227.0,234.33,192.32
2016,1,8,10,45,63.0,183.0,0.25,7.5,210.5,217.15,177.42
2016,1,8,11,0,27.0,181.0,0.2,8.0,194.0,193.67,157.52
2016,1,8,11,15,27.0,187.0,0.2,8.5,200.0,200.73,163.04
2016,1,8,11,30,27.0,193.0,0.2,9.0,206.0,207.78,168.32
2016,1,8,11,45,38.0,202.0,0.2,10.0,220.5,230.19,185.79
2016,1,8,12,0,49.0,211.0,0.2,11.0,235.0,248.24,199.47
2016,1,8,12,15,49.5,210.5,0.25,11.0,235.0,249.44,200.48
2016,1,8,12,30,50.0,210.0,0.3,11.0,235.0,250.56,201.61
2016,1,8,12,45,31.0,193.0,0.4,11.0,208.5,220.38,177.52
2016,1,8,13,0,12.0,176.0,0.5,11.0,182.0,183.97,148.2
2016,1,8,13,15,177.0,179.5,0.55,11.0,261.5,310.54,254.12
2016,1,8,13,30,342.0,183.0,0.6,11.0,341.0,430.4,349.64
2016,1,8,13,45,241.0,183.5,0.7,11.0,292.5,364.39,296.39
2016,1,8,14,0,140.0,184.0,0.8,11.0,244.0,292.32,238.73
2016,1,8,14,15,116.0,171.0,0.75,11.0,218.0,261.97,214.53
2016,1,8,14,30,92.0,158.0,0.7,11.0,192.0,224.99,184.46
2016,1,8,14,45,84.0,144.5,0.65,11.0,173.5,204.58,167.86
2016,1,8,15,0,76.0,131.0,0.6,11.0,155.0,184.37,151.13
2016,1,8,15,15,69.5,114.5,0.6,10.5,134.5,161.46,132.24
2016,1,8,15,30,63.0,98.0,0.6,10.0,114.0,138.72,113.09
2016,1,8,15,45,51.5,81.0,0.65,9.5,92.5,113.24,91.23
2016,1,8,16,0,40.0,64.0,0.7,9.0,71.0,88.32,69.45
2016,1,8,16,15,21.5,47.0,0.75,8.5,50.5,61.21,45.62
2016,1,8,16,30,3.0,30.0,0.8,8.0,30.0,32.38,19.46
2016,1,8,16,45,1.5,15.0,0.85,7.5,15.0,14.94,0.0
2016,1,8,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,9,7,45,189.0,14.5,3.15,5.5,32.5,10.71,0.0
2016,1,9,8,0,378.0,29.0,3.3,6.0,65.0,42.67,18.82
2016,1,9,8,15,467.0,36.5,3.3,6.0,104.0,79.43,42.56
2016,1,9,8,30,556.0,44.0,3.3,6.0,143.0,124.84,77.22
2016,1,9,8,45,609.5,49.0,3.35,6.5,183.0,169.05,115.47
2016,1,9,9,0,663.0,54.0,3.4,7.0,223.0,218.07,159.53
2016,1,9,9,15,373.0,93.5,3.35,7.0,191.5,203.71,160.23
2016,1,9,9,30,83.0,133.0,3.3,7.0,160.0,158.7,130.23
2016,1,9,9,45,82.0,146.5,3.3,7.5,175.5,175.89,145.17
2016,1,9,10,0,81.0,160.0,3.3,8.0,191.0,192.93,159.58
2016,1,9,10,15,141.0,172.5,3.2,8.0,231.0,239.48,198.77
2016,1,9,10,30,201.0,185.0,3.1,8.0,271.0,287.56,239.11
2016,1,9,10,45,162.5,195.5,3.05,8.0,267.5,285.91,237.67
2016,1,9,11,0,124.0,206.0,3.0,8.0,264.0,281.59,233.82
2016,1,9,11,15,130.0,213.0,2.9,8.0,275.5,296.77,246.41
2016,1,9,11,30,136.0,220.0,2.8,8.0,287.0,311.94,258.85
2016,1,9,11,45,112.5,221.0,2.7,8.5,277.0,302.31,250.05
2016,1,9,12,0,89.0,222.0,2.6,9.0,267.0,285.57,235.53
2016,1,9,12,15,99.5,223.5,2.45,9.0,274.0,296.03,244.29
2016,1,9,12,30,110.0,225.0,2.3,9.0,281.0,306.51,252.95
2016,1,9,12,45,175.5,219.5,2.2,9.0,306.0,352.16,291.26
2016,1,9,13,0,241.0,214.0,2.1,9.0,331.0,398.35,329.35
2016,1,9,13,15,188.5,210.0,2.0,9.0,300.0,353.03,291.96
2016,1,9,13,30,136.0,206.0,1.9,9.0,269.0,314.7,260.23
2016,1,9,13,45,104.0,193.5,1.85,9.0,240.5,272.78,225.91
2016,1,9,14,0,72.0,181.0,1.8,9.0,212.0,238.42,197.39
2016,1,9,14,15,56.0,165.5,1.75,8.5,189.0,211.1,175.11
2016,1,9,14,30,40.0,150.0,1.7,8.0,166.0,184.13,152.81
2016,1,9,14,45,35.0,137.0,1.7,8.0,150.0,167.06,138.56
2016,1,9,15,0,30.0,124.0,1.7,8.0,134.0,150.17,124.29
2016,1,9,15,15,25.0,109.0,1.65,8.0,116.5,131.06,107.94
2016,1,9,15,30,20.0,94.0,1.6,8.0,99.0,107.21,87.32
2016,1,9,15,45,11.0,77.5,1.55,8.0,80.0,85.46,68.27
2016,1,9,16,0,2.0,61.0,1.5,8.0,61.0,64.21,49.52
2016,1,9,16,15,1.0,43.5,1.45,8.0,43.5,45.2,32.59
2016,1,9,16,30,0.0,26.0,1.4,8.0,26.0,25.72,14.62
2016,1,9,16,45,0.0,13.0,1.4,8.0,13.0,12.55,0.0
2016,1,9,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,7,45,175.0,16.0,1.75,6.5,33.0,12.05,0.0
2016,1,10,8,0,350.0,32.0,2.0,7.0,66.0,44.26,20.83
2016,1,10,8,15,440.5,41.0,1.95,7.0,105.5,81.19,44.99
2016,1,10,8,30,531.0,50.0,1.9,7.0,145.0,127.01,79.79
2016,1,10,8,45,596.5,54.5,1.9,7.5,186.5,171.96,117.76
2016,1,10,9,0,662.0,59.0,1.9,8.0,228.0,222.4,162.05
2016,1,10,9,15,349.5,93.5,1.85,8.5,184.0,196.92,153.72
2016,1,10,9,30,37.0,128.0,1.8,9.0,140.0,138.29,112.56
2016,1,10,9,45,42.0,141.0,1.8,9.5,156.0,155.24,126.86
2016,1,10,10,0,47.0,154.0,1.8,10.0,172.0,172.61,141.19
2016,1,10,10,15,23.5,103.0,1.7,10.5,112.0,112.29,90.43
2016,1,10,10,30,0.0,52.0,1.6,11.0,52.0,50.24,37.56
2016,1,10,10,45,0.0,49.5,1.55,11.5,49.5,47.82,35.43
2016,1,10,11,0,0.0,47.0,1.5,12.0,47.0,45.41,33.25
2016,1,10,11,15,0.0,33.5,1.4,12.0,33.5,32.35,22.09
2016,1,10,11,30,0.0,20.0,1.3,12.0,20.0,19.31,10.92
2016,1,10,11,45,0.0,42.0,1.25,12.5,42.0,40.58,29.02
2016,1,10,12,0,0.0,64.0,1.2,13.0,64.0,61.87,46.92
2016,1,10,12,15,0.0,95.0,1.15,13.0,95.0,92.14,72.25
2016,1,10,12,30,0.0,126.0,1.1,13.0,126.0,123.4,98.14
2016,1,10,12,45,0.0,125.0,1.1,13.0,125.0,122.51,97.36
2016,1,10,13,0,0.0,124.0,1.1,13.0,124.0,121.65,96.71
2016,1,10,13,15,0.0,120.0,1.1,13.0,120.0,117.74,93.55
2016,1,10,13,30,0.0,116.0,1.1,13.0,116.0,113.85,90.43
2016,1,10,13,45,0.0,110.5,1.15,13.0,110.5,108.43,86.06
2016,1,10,14,0,0.0,105.0,1.2,13.0,105.0,103.03,81.69
2016,1,10,14,15,0.0,98.0,1.15,13.0,98.0,96.09,76.01
2016,1,10,14,30,0.0,91.0,1.1,13.0,91.0,89.17,70.32
2016,1,10,14,45,0.0,82.5,1.1,13.0,82.5,80.7,63.29
2016,1,10,15,0,0.0,74.0,1.1,13.0,74.0,72.24,56.21
2016,1,10,15,15,0.0,65.0,1.0,12.0,65.0,63.27,48.8
2016,1,10,15,30,0.0,56.0,0.9,11.0,56.0,54.31,41.26
2016,1,10,15,45,0.0,45.5,0.85,10.5,45.5,43.95,32.29
2016,1,10,16,0,0.0,35.0,0.8,10.0,35.0,33.8,23.37
2016,1,10,16,15,0.0,25.5,0.85,9.5,25.5,24.61,15.19
2016,1,10,16,30,0.0,16.0,0.9,9.0,16.0,15.43,6.64
2016,1,10,16,45,0.0,8.0,1.0,8.5,8.0,7.71,0.0
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,45,89.5,16.5,1.0,6.5,25.5,12.73,0.0
2016,1,11,8,0,179.0,33.0,1.0,7.0,51.0,37.01,19.58
2016,1,11,8,15,221.0,48.0,1.1,7.5,81.0,66.12,41.33
2016,1,11,8,30,263.0,63.0,1.2,8.0,111.0,99.47,67.99
2016,1,11,8,45,289.0,77.0,1.35,8.5,141.5,132.76,96.64
2016,1,11,9,0,315.0,91.0,1.5,9.0,172.0,168.29,127.83
2016,1,11,9,15,329.0,105.0,1.45,9.0,201.0,202.39,158.47
2016,1,11,9,30,343.0,119.0,1.4,9.0,230.0,237.27,189.43
2016,1,11,9,45,355.5,129.5,1.4,9.5,255.5,268.72,216.79
2016,1,11,10,0,368.0,140.0,1.4,10.0,281.0,300.47,243.82
2016,1,11,10,15,320.5,159.0,1.45,10.5,288.5,310.44,252.91
2016,1,11,10,30,273.0,178.0,1.5,11.0,296.0,319.33,260.42
2016,1,11,10,45,286.5,186.0,1.55,11.5,315.0,344.86,281.09
2016,1,11,11,0,300.0,194.0,1.6,12.0,334.0,370.46,301.44
2016,1,11,11,15,336.0,194.5,1.65,12.0,356.0,400.99,326.32
2016,1,11,11,30,372.0,195.0,1.7,12.0,378.0,432.2,351.57
2016,1,11,11,45,323.0,207.0,1.75,12.5,367.5,423.46,343.65
2016,1,11,12,0,274.0,219.0,1.8,13.0,357.0,412.06,333.71
2016,1,11,12,15,207.5,224.0,1.8,13.0,329.0,372.99,302.31
2016,1,11,12,30,141.0,229.0,1.8,13.0,301.0,338.03,273.77
2016,1,11,12,45,273.5,208.5,1.85,13.5,344.5,412.35,334.88
2016,1,11,13,0,406.0,188.0,1.9,14.0,388.0,487.09,394.42
2016,1,11,13,15,498.0,159.5,1.9,14.0,397.5,517.95,419.75
2016,1,11,13,30,590.0,131.0,1.9,14.0,407.0,549.01,445.21
2016,1,11,13,45,441.5,153.0,1.9,14.0,354.5,469.69,382.05
2016,1,11,14,0,293.0,175.0,1.9,14.0,302.0,387.74,316.26
2016,1,11,14,15,543.0,120.0,1.8,14.0,335.0,485.86,397.32
2016,1,11,14,30,793.0,65.0,1.7,14.0,368.0,566.37,460.97
2016,1,11,14,45,772.5,61.5,1.6,14.0,335.0,533.47,433.82
2016,1,11,15,0,752.0,58.0,1.5,14.0,302.0,499.01,405.8
2016,1,11,15,15,717.0,55.0,1.35,13.0,264.0,456.18,371.59
2016,1,11,15,30,682.0,52.0,1.2,12.0,226.0,413.21,336.12
2016,1,11,15,45,633.5,46.5,1.05,11.5,186.0,361.4,291.82
2016,1,11,16,0,585.0,41.0,0.9,11.0,146.0,311.26,247.54
2016,1,11,16,15,499.0,34.0,0.95,10.5,106.5,247.07,191.49
2016,1,11,16,30,413.0,27.0,1.0,10.0,67.0,188.68,135.61
2016,1,11,16,45,206.5,13.5,1.05,9.5,33.5,88.78,11.09
