Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,45,215.5,14.0,1.75,5.5,35.5,10.22,0.0
2016,1,12,8,0,431.0,28.0,1.9,6.0,71.0,44.95,19.49
2016,1,12,8,15,517.0,35.0,1.75,6.5,111.0,83.53,43.92
2016,1,12,8,30,603.0,42.0,1.6,7.0,151.0,130.52,79.6
2016,1,12,8,45,655.0,46.5,1.5,7.5,192.0,176.29,118.99
2016,1,12,9,0,707.0,51.0,1.4,8.0,233.0,226.2,163.46
2016,1,12,9,15,740.5,54.5,1.35,8.5,271.5,273.43,206.62
2016,1,12,9,30,774.0,58.0,1.3,9.0,310.0,322.29,250.55
2016,1,12,9,45,678.5,80.0,1.3,9.5,318.5,342.63,272.32
2016,1,12,10,0,583.0,102.0,1.3,10.0,327.0,353.83,284.93
2016,1,12,10,15,548.5,119.0,1.4,10.5,343.0,377.04,305.65
2016,1,12,10,30,514.0,136.0,1.5,11.0,359.0,398.34,323.81
2016,1,12,10,45,381.5,169.0,1.6,11.5,339.5,376.97,306.98
2016,1,12,11,0,249.0,202.0,1.7,12.0,320.0,351.0,285.5
2016,1,12,11,15,225.5,211.5,1.75,12.0,321.0,350.55,285.43
2016,1,12,11,30,202.0,221.0,1.8,12.0,322.0,352.9,287.22
2016,1,12,11,45,191.0,225.5,1.85,12.5,322.0,356.08,289.26
2016,1,12,12,0,180.0,230.0,1.9,13.0,322.0,358.33,290.5
2016,1,12,12,15,123.5,225.5,1.9,13.0,288.5,320.21,259.41
2016,1,12,12,30,67.0,221.0,1.9,13.0,255.0,273.79,221.47
2016,1,12,12,45,141.0,220.5,1.9,13.5,291.0,330.84,268.48
2016,1,12,13,0,215.0,220.0,1.9,14.0,327.0,381.5,309.32
2016,1,12,13,15,191.5,215.0,1.8,14.0,308.0,361.41,292.88
2016,1,12,13,30,168.0,210.0,1.7,14.0,289.0,340.85,276.38
2016,1,12,13,45,296.5,182.5,1.6,14.0,314.0,401.12,326.55
2016,1,12,14,0,425.0,155.0,1.5,14.0,339.0,458.17,372.56
2016,1,12,14,15,421.5,144.5,1.25,13.5,317.0,438.8,356.99
2016,1,12,14,30,418.0,134.0,1.0,13.0,295.0,417.99,340.54
2016,1,12,14,45,400.5,124.5,0.8,13.0,268.0,388.75,316.63
2016,1,12,15,0,383.0,115.0,0.6,13.0,241.0,358.98,291.97
2016,1,12,15,15,366.5,102.5,0.7,12.5,210.5,325.97,266.17
2016,1,12,15,30,350.0,90.0,0.8,12.0,180.0,292.79,239.22
2016,1,12,15,45,318.0,77.0,0.9,11.5,148.0,251.8,204.84
2016,1,12,16,0,286.0,64.0,1.0,11.0,116.0,212.25,170.54
2016,1,12,16,15,242.0,49.0,1.0,10.5,85.0,167.26,130.81
2016,1,12,16,30,198.0,34.0,1.0,10.0,54.0,125.3,91.18
2016,1,12,16,45,99.0,17.0,1.05,10.0,27.0,59.25,12.7
2016,1,12,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,45,180.0,16.0,3.4,10.5,33.5,11.97,0.0
2016,1,13,8,0,360.0,32.0,3.6,11.0,67.0,44.5,20.57
2016,1,13,8,15,452.0,40.0,3.75,11.0,107.0,81.24,43.92
2016,1,13,8,30,544.0,48.0,3.9,11.0,147.0,127.05,78.25
2016,1,13,8,45,595.0,54.0,4.05,11.5,187.0,171.46,116.14
2016,1,13,9,0,646.0,60.0,4.2,12.0,227.0,220.02,159.18
2016,1,13,9,15,684.0,64.0,4.45,12.0,265.5,266.55,201.96
2016,1,13,9,30,722.0,68.0,4.7,12.0,304.0,315.48,246.75
2016,1,13,9,45,512.5,109.5,4.95,12.5,286.5,308.47,247.72
2016,1,13,10,0,303.0,151.0,5.2,13.0,269.0,281.96,229.54
2016,1,13,10,15,533.5,121.0,5.35,13.0,346.0,372.71,305.22
2016,1,13,10,30,764.0,91.0,5.5,13.0,423.0,477.36,392.24
2016,1,13,10,45,776.5,93.0,5.65,13.5,445.0,511.3,420.87
2016,1,13,11,0,789.0,95.0,5.8,14.0,467.0,544.29,448.34
2016,1,13,11,15,526.0,155.5,5.85,14.0,407.0,476.08,392.42
2016,1,13,11,30,263.0,216.0,5.9,14.0,347.0,389.86,320.13
2016,1,13,11,45,319.0,209.5,6.0,14.0,370.5,424.48,349.55
2016,1,13,12,0,375.0,203.0,6.1,14.0,394.0,459.93,379.32
2016,1,13,12,15,273.5,217.5,6.1,13.5,357.0,415.89,342.93
2016,1,13,12,30,172.0,232.0,6.1,13.0,320.0,362.12,298.25
2016,1,13,12,45,86.0,140.5,6.1,13.0,184.5,205.94,169.37
2016,1,13,13,0,0.0,49.0,6.1,13.0,49.0,47.35,34.57
2016,1,13,13,15,19.5,121.0,6.0,12.5,130.0,135.58,109.72
2016,1,13,13,30,39.0,193.0,5.9,12.0,211.0,228.48,187.78
2016,1,13,13,45,19.5,161.0,5.8,12.0,170.0,174.32,142.36
2016,1,13,14,0,0.0,129.0,5.7,12.0,129.0,128.02,103.24
2016,1,13,14,15,144.5,141.5,5.45,12.0,198.0,245.86,205.5
2016,1,13,14,30,289.0,154.0,5.2,12.0,267.0,355.35,297.98
2016,1,13,14,45,273.0,144.5,4.95,12.0,243.0,330.19,276.48
2016,1,13,15,0,257.0,135.0,4.7,12.0,219.0,304.98,255.02
2016,1,13,15,15,244.5,119.5,4.15,11.5,192.0,274.46,229.16
2016,1,13,15,30,232.0,104.0,3.6,11.0,165.0,243.91,202.87
2016,1,13,15,45,389.5,77.0,3.1,10.5,158.5,286.25,236.67
2016,1,13,16,0,547.0,50.0,2.6,10.0,152.0,311.47,252.82
2016,1,13,16,15,455.5,42.0,2.35,9.0,111.5,245.07,193.92
2016,1,13,16,30,364.0,34.0,2.1,8.0,71.0,185.04,137.75
2016,1,13,16,45,182.0,17.0,1.85,7.5,35.5,88.0,29.84
2016,1,13,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,17,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,7,45,85.5,17.5,1.2,6.5,26.0,13.51,0.0
2016,1,14,8,0,171.0,35.0,1.3,7.0,52.0,38.38,21.07
2016,1,14,8,15,207.5,51.0,1.4,7.0,82.0,67.58,43.27
2016,1,14,8,30,244.0,67.0,1.5,7.0,112.0,100.51,70.07
2016,1,14,8,45,271.0,81.0,1.65,7.5,142.5,132.56,97.7
2016,1,14,9,0,298.0,95.0,1.8,8.0,173.0,167.17,128.14
2016,1,14,9,15,310.0,109.5,1.8,8.5,201.5,200.09,157.62
2016,1,14,9,30,322.0,124.0,1.8,9.0,230.0,233.66,187.27
2016,1,14,9,45,334.0,135.0,1.85,9.5,255.0,264.24,213.97
2016,1,14,10,0,346.0,146.0,1.9,10.0,280.0,295.14,240.44
2016,1,14,10,15,221.5,168.0,1.95,10.0,256.0,275.04,225.42
2016,1,14,10,30,97.0,190.0,2.0,10.0,232.0,238.58,195.69
2016,1,14,10,45,95.5,199.5,2.05,10.5,243.0,251.4,206.06
2016,1,14,11,0,94.0,209.0,2.1,11.0,254.0,263.98,215.92
2016,1,14,11,15,87.0,214.5,2.15,11.0,257.0,268.87,219.78
2016,1,14,11,30,80.0,220.0,2.2,11.0,260.0,273.23,223.21
2016,1,14,11,45,79.0,223.5,2.25,11.0,263.5,278.73,227.66
2016,1,14,12,0,78.0,227.0,2.3,11.0,267.0,284.03,231.97
2016,1,14,12,15,73.5,225.5,2.3,11.0,263.0,281.36,229.76
2016,1,14,12,30,69.0,224.0,2.3,11.0,259.0,278.4,227.36
2016,1,14,12,45,62.0,218.5,2.3,11.0,250.0,269.06,219.79
2016,1,14,13,0,55.0,213.0,2.3,11.0,241.0,259.48,212.04
2016,1,14,13,15,44.0,202.0,2.15,11.0,224.0,240.85,196.73
2016,1,14,13,30,33.0,191.0,2.0,11.0,207.0,222.12,181.32
2016,1,14,13,45,16.5,160.0,1.95,11.0,168.0,171.21,139.31
2016,1,14,14,0,0.0,129.0,1.9,11.0,129.0,127.95,103.14
2016,1,14,14,15,0.0,119.0,1.75,10.5,119.0,117.93,95.13
2016,1,14,14,30,0.0,109.0,1.6,10.0,109.0,107.91,87.0
2016,1,14,14,45,0.0,98.5,1.5,10.0,98.5,97.39,78.21
2016,1,14,15,0,0.0,88.0,1.4,10.0,88.0,86.87,69.35
2016,1,14,15,15,0.0,77.0,1.45,9.5,77.0,75.82,60.07
2016,1,14,15,30,0.0,66.0,1.5,9.0,66.0,64.78,50.64
2016,1,14,15,45,0.0,54.0,1.6,9.0,54.0,52.64,40.03
2016,1,14,16,0,0.0,42.0,1.7,9.0,42.0,40.57,29.36
2016,1,14,16,15,0.0,30.5,2.0,9.0,30.5,29.45,19.44
2016,1,14,16,30,0.0,19.0,2.3,9.0,19.0,18.33,9.39
2016,1,14,16,45,0.0,11.0,2.65,9.0,11.0,10.61,0.0
2016,1,14,17,0,0.0,3.0,3.0,9.0,3.0,2.95,0.0
2016,1,14,17,15,0.0,1.5,3.2,9.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,15,7,45,187.0,16.0,0.45,7.5,35.0,11.9,0.0
2016,1,15,8,0,374.0,32.0,0.4,8.0,70.0,45.18,21.2
2016,1,15,8,15,463.0,40.0,0.5,8.5,110.0,82.48,44.96
2016,1,15,8,30,552.0,48.0,0.6,9.0,150.0,128.57,79.51
2016,1,15,8,45,604.5,53.5,0.75,9.5,190.5,173.34,117.46
2016,1,15,9,0,657.0,59.0,0.9,10.0,231.0,222.4,160.54
2016,1,15,9,15,693.0,63.0,1.0,10.0,269.5,269.45,203.18
2016,1,15,9,30,729.0,67.0,1.1,10.0,308.0,317.92,246.77
2016,1,15,9,45,742.0,72.5,1.2,10.0,340.0,360.79,285.58
2016,1,15,10,0,755.0,78.0,1.3,10.0,372.0,403.07,323.04
2016,1,15,10,15,772.5,80.5,1.3,10.0,400.5,443.51,357.81
2016,1,15,10,30,790.0,83.0,1.3,10.0,429.0,483.18,391.1
2016,1,15,10,45,541.5,141.5,1.3,10.5,384.5,438.43,355.95
2016,1,15,11,0,293.0,200.0,1.3,11.0,340.0,374.11,303.83
2016,1,15,11,15,344.0,197.5,1.25,11.0,366.5,410.41,333.63
2016,1,15,11,30,395.0,195.0,1.2,11.0,393.0,448.09,363.51
2016,1,15,11,45,481.0,176.0,1.2,11.5,421.0,497.1,401.86
2016,1,15,12,0,567.0,157.0,1.2,12.0,449.0,541.72,436.34
2016,1,15,12,15,478.0,180.5,1.15,12.0,426.5,517.55,416.21
2016,1,15,12,30,389.0,204.0,1.1,12.0,404.0,482.97,388.66
2016,1,15,12,45,321.5,212.5,1.05,12.0,376.5,450.86,363.24
2016,1,15,13,0,254.0,221.0,1.0,12.0,349.0,417.18,336.29
2016,1,15,13,15,199.0,218.0,0.9,12.0,316.5,370.68,299.45
2016,1,15,13,30,144.0,215.0,0.8,12.0,284.0,331.16,267.66
2016,1,15,13,45,476.5,146.0,0.75,12.0,359.5,489.05,396.63
2016,1,15,14,0,809.0,77.0,0.7,12.0,435.0,624.17,500.54
2016,1,15,14,15,791.5,75.0,0.65,12.0,407.0,599.24,479.78
2016,1,15,14,30,774.0,73.0,0.6,12.0,379.0,572.15,459.11
2016,1,15,14,45,756.5,68.5,0.6,12.0,346.0,540.27,435.04
2016,1,15,15,0,739.0,64.0,0.6,12.0,313.0,506.71,409.05
2016,1,15,15,15,703.5,60.5,0.6,11.5,274.5,463.09,375.13
2016,1,15,15,30,668.0,57.0,0.6,11.0,236.0,419.36,339.97
2016,1,15,15,45,622.0,51.0,0.6,11.0,196.0,368.14,297.03
2016,1,15,16,0,576.0,45.0,0.6,11.0,156.0,321.49,256.25
2016,1,15,16,15,493.0,38.0,0.65,10.5,116.0,258.12,201.7
2016,1,15,16,30,410.0,31.0,0.7,10.0,76.0,200.52,149.19
2016,1,15,16,45,270.0,20.5,0.8,9.5,44.5,122.46,59.38
2016,1,15,17,0,130.0,10.0,0.9,9.0,13.0,45.39,0.0
2016,1,15,17,15,65.0,5.0,0.9,9.0,6.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,7,45,139.5,18.5,3.25,9.0,33.0,14.31,0.19
2016,1,16,8,0,279.0,37.0,3.3,9.0,66.0,45.1,23.51
2016,1,16,8,15,368.0,47.0,3.25,9.0,104.0,80.27,46.97
2016,1,16,8,30,457.0,57.0,3.2,9.0,142.0,123.55,79.79
2016,1,16,8,45,523.0,62.5,3.2,9.5,182.5,166.39,115.69
2016,1,16,9,0,589.0,68.0,3.2,10.0,223.0,215.01,158.03
2016,1,16,9,15,313.5,99.0,3.15,10.5,183.0,192.65,150.66
2016,1,16,9,30,38.0,130.0,3.1,11.0,143.0,140.48,113.79
2016,1,16,9,45,19.0,132.0,3.1,11.5,138.5,135.77,110.05
2016,1,16,10,0,0.0,134.0,3.1,12.0,134.0,130.63,105.54
2016,1,16,10,15,22.5,157.0,3.05,12.5,167.0,164.06,133.1
2016,1,16,10,30,45.0,180.0,3.0,13.0,200.0,202.49,164.51
2016,1,16,10,45,107.0,197.0,3.0,13.5,247.5,258.79,210.58
2016,1,16,11,0,169.0,214.0,3.0,14.0,295.0,315.51,256.46
2016,1,16,11,15,143.0,221.0,3.0,14.0,291.0,313.35,254.3
2016,1,16,11,30,117.0,228.0,3.0,14.0,287.0,309.54,250.86
2016,1,16,11,45,83.5,223.5,3.0,14.5,266.0,281.57,227.52
2016,1,16,12,0,50.0,219.0,3.0,15.0,245.0,257.24,206.99
2016,1,16,12,15,67.0,225.0,2.9,15.0,259.5,276.51,222.85
2016,1,16,12,30,84.0,231.0,2.8,15.0,274.0,296.16,238.85
2016,1,16,12,45,57.5,216.5,2.75,15.0,246.0,263.73,212.4
2016,1,16,13,0,31.0,202.0,2.7,15.0,218.0,230.83,185.51
2016,1,16,13,15,219.0,192.0,2.55,15.0,298.5,362.68,295.52
2016,1,16,13,30,407.0,182.0,2.4,15.0,379.0,485.96,394.5
2016,1,16,13,45,414.0,171.5,2.3,15.0,364.0,477.05,387.15
2016,1,16,14,0,421.0,161.0,2.2,15.0,349.0,466.36,379.14
2016,1,16,14,15,286.0,166.0,2.0,15.0,290.5,373.01,303.92
2016,1,16,14,30,151.0,171.0,1.8,15.0,232.0,284.26,231.29
2016,1,16,14,45,143.0,158.0,1.65,15.0,211.5,262.95,214.38
2016,1,16,15,0,135.0,145.0,1.5,15.0,191.0,241.62,196.95
2016,1,16,15,15,127.0,128.5,1.4,14.5,167.5,216.01,176.21
2016,1,16,15,30,119.0,112.0,1.3,14.0,144.0,190.48,155.1
2016,1,16,15,45,104.5,94.0,1.2,13.5,119.0,160.04,129.43
2016,1,16,16,0,90.0,76.0,1.1,13.0,94.0,130.21,103.79
2016,1,16,16,15,69.0,58.0,1.1,12.5,70.0,98.38,76.16
2016,1,16,16,30,48.0,40.0,1.1,12.0,46.0,67.61,48.92
2016,1,16,16,45,24.0,24.0,1.15,12.0,27.0,34.07,14.98
2016,1,16,17,0,0.0,8.0,1.2,12.0,8.0,7.86,0.0
2016,1,16,17,15,0.0,4.0,1.2,11.5,4.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,13.5,2.65,11.5,13.5,13.02,0.12
2016,1,17,8,0,0.0,27.0,2.8,12.0,27.0,26.04,15.37
2016,1,17,8,15,0.0,42.0,2.75,12.0,42.0,40.32,28.25
2016,1,17,8,30,0.0,57.0,2.7,12.0,57.0,54.76,41.0
2016,1,17,8,45,0.0,72.5,2.7,12.5,72.5,69.8,54.03
2016,1,17,9,0,0.0,88.0,2.7,13.0,88.0,84.94,66.95
2016,1,17,9,15,0.5,102.5,2.7,13.0,103.0,99.35,79.18
2016,1,17,9,30,1.0,117.0,2.7,13.0,118.0,113.9,91.37
2016,1,17,9,45,0.5,96.5,2.75,13.0,97.0,93.75,74.3
2016,1,17,10,0,0.0,76.0,2.8,13.0,76.0,73.5,57.11
2016,1,17,10,15,0.0,74.0,2.8,13.0,74.0,71.55,55.38
2016,1,17,10,30,0.0,72.0,2.8,13.0,72.0,69.61,53.65
2016,1,17,10,45,9.5,127.0,2.85,13.5,132.0,128.86,103.17
2016,1,17,11,0,19.0,182.0,2.9,14.0,192.0,190.01,153.22
2016,1,17,11,15,9.5,113.0,2.9,14.0,118.0,115.5,91.56
2016,1,17,11,30,0.0,44.0,2.9,14.0,44.0,42.51,30.36
2016,1,17,11,45,0.0,73.0,2.9,14.0,73.0,70.59,53.98
2016,1,17,12,0,0.0,102.0,2.9,14.0,102.0,99.03,77.67
2016,1,17,12,15,0.0,129.5,2.8,14.0,129.5,126.67,100.52
2016,1,17,12,30,0.0,157.0,2.7,14.0,157.0,154.87,123.68
2016,1,17,12,45,2.0,163.5,2.65,14.0,165.0,163.21,130.54
2016,1,17,13,0,4.0,170.0,2.6,14.0,173.0,171.71,137.61
2016,1,17,13,15,5.5,169.0,2.5,14.0,172.5,172.14,138.07
2016,1,17,13,30,7.0,168.0,2.4,14.0,172.0,172.63,138.63
2016,1,17,13,45,3.5,153.5,2.35,14.0,155.5,155.44,124.59
2016,1,17,14,0,0.0,139.0,2.3,14.0,139.0,138.32,110.57
2016,1,17,14,15,0.0,78.5,2.2,13.5,78.5,75.92,58.85
2016,1,17,14,30,0.0,18.0,2.1,13.0,18.0,17.37,9.27
2016,1,17,14,45,0.0,16.5,2.05,13.0,16.5,15.92,8.06
2016,1,17,15,0,0.0,15.0,2.0,13.0,15.0,14.47,6.83
2016,1,17,15,15,0.0,13.0,1.9,12.5,13.0,12.54,5.19
2016,1,17,15,30,0.0,11.0,1.8,12.0,11.0,10.61,3.53
2016,1,17,15,45,0.0,9.0,1.75,12.0,9.0,8.67,1.84
2016,1,17,16,0,0.0,7.0,1.7,12.0,7.0,6.75,0.14
2016,1,17,16,15,0.0,5.0,1.7,12.0,5.0,4.82,0.0
2016,1,17,16,30,0.0,3.0,1.7,12.0,3.0,2.89,0.0
2016,1,17,16,45,0.0,1.5,1.75,12.0,1.5,1.44,0.0
2016,1,17,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,7,45,206.0,15.5,0.6,10.5,37.0,11.33,0.0
2016,1,18,8,0,412.0,31.0,0.7,11.0,74.0,46.3,20.79
2016,1,18,8,15,498.0,38.0,0.75,11.5,115.0,84.58,44.73
2016,1,18,8,30,584.0,45.0,0.8,12.0,156.0,131.33,79.68
2016,1,18,8,45,643.5,49.5,0.9,12.5,198.5,179.09,119.66
2016,1,18,9,0,703.0,54.0,1.0,13.0,241.0,230.93,164.59
2016,1,18,9,15,737.5,57.5,1.05,13.5,280.5,278.89,207.43
2016,1,18,9,30,772.0,61.0,1.1,14.0,320.0,328.63,251.17
2016,1,18,9,45,713.0,75.5,1.2,14.5,335.0,355.02,276.94
2016,1,18,10,0,654.0,90.0,1.3,15.0,350.0,375.3,296.49
2016,1,18,10,15,751.5,80.0,1.4,15.0,399.0,436.3,346.7
2016,1,18,10,30,849.0,70.0,1.5,15.0,448.0,502.28,399.93
2016,1,18,10,45,857.0,72.0,1.65,15.5,470.0,537.52,428.37
2016,1,18,11,0,865.0,74.0,1.8,16.0,492.0,570.75,454.85
2016,1,18,11,15,871.0,75.0,1.95,16.0,507.5,597.43,476.87
2016,1,18,11,30,877.0,76.0,2.1,16.0,523.0,623.42,498.02
2016,1,18,11,45,529.0,157.5,2.25,16.0,428.5,510.45,409.48
2016,1,18,12,0,181.0,239.0,2.4,16.0,334.0,370.04,296.3
2016,1,18,12,15,125.5,234.5,2.35,16.0,300.5,332.06,266.18
2016,1,18,12,30,70.0,230.0,2.3,16.0,267.0,285.65,228.58
2016,1,18,12,45,35.0,119.5,2.25,16.0,138.0,143.92,114.56
2016,1,18,13,0,0.0,9.0,2.2,16.0,9.0,8.69,1.66
2016,1,18,13,15,0.0,35.5,2.1,16.0,35.5,34.29,23.27
2016,1,18,13,30,0.0,62.0,2.0,16.0,62.0,59.93,44.78
2016,1,18,13,45,0.0,43.5,1.9,16.0,43.5,42.02,29.81
2016,1,18,14,0,0.0,25.0,1.8,16.0,25.0,24.14,14.79
2016,1,18,14,15,0.0,48.0,1.65,15.5,48.0,46.37,33.68
2016,1,18,14,30,0.0,71.0,1.5,15.0,71.0,68.64,52.57
2016,1,18,14,45,0.0,65.0,1.35,15.0,65.0,62.82,47.74
2016,1,18,15,0,0.0,59.0,1.2,15.0,59.0,57.01,42.91
2016,1,18,15,15,0.0,52.0,1.1,14.5,52.0,50.23,37.29
2016,1,18,15,30,0.0,45.0,1.0,14.0,45.0,43.46,31.6
2016,1,18,15,45,0.0,37.5,0.9,14.0,37.5,36.2,25.35
2016,1,18,16,0,0.0,30.0,0.8,14.0,30.0,28.95,19.04
2016,1,18,16,15,0.0,22.5,0.8,13.5,22.5,21.71,12.7
2016,1,18,16,30,0.0,15.0,0.8,13.0,15.0,14.46,6.3
2016,1,18,16,45,0.0,9.0,0.85,13.0,9.0,8.67,0.34
2016,1,18,17,0,0.0,3.0,0.9,13.0,3.0,2.95,0.0
2016,1,18,17,15,0.0,1.5,0.9,12.5,1.5,0.0,0.0
2016,1,18,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,3.5,5.25,11.5,3.5,3.37,0.0
2016,1,19,8,0,0.0,7.0,5.4,12.0,7.0,6.74,0.0
2016,1,19,8,15,0.0,10.5,5.35,12.0,10.5,10.12,2.88
2016,1,19,8,30,0.0,14.0,5.3,12.0,14.0,13.5,5.88
2016,1,19,8,45,0.0,18.5,5.3,12.5,18.5,17.84,9.68
2016,1,19,9,0,0.0,23.0,5.3,13.0,23.0,22.19,13.43
2016,1,19,9,15,0.0,27.0,5.3,13.0,27.0,26.05,16.77
2016,1,19,9,30,0.0,31.0,5.3,13.0,31.0,29.92,20.08
2016,1,19,9,45,0.0,80.5,5.3,13.5,80.5,77.9,60.87
2016,1,19,10,0,0.0,130.0,5.3,14.0,130.0,126.58,101.56
2016,1,19,10,15,12.0,151.5,5.4,14.0,157.0,153.65,123.97
2016,1,19,10,30,24.0,173.0,5.5,14.0,184.0,181.81,147.26
2016,1,19,10,45,72.0,195.5,5.65,14.5,230.5,234.9,191.07
2016,1,19,11,0,120.0,218.0,5.8,15.0,277.0,292.62,238.27
2016,1,19,11,15,61.0,191.5,5.95,15.0,221.5,229.37,185.98
2016,1,19,11,30,2.0,165.0,6.1,15.0,166.0,163.49,130.78
2016,1,19,11,45,57.5,202.5,6.25,15.5,232.5,242.62,196.55
2016,1,19,12,0,113.0,240.0,6.4,16.0,299.0,321.07,260.66
2016,1,19,12,15,178.5,238.0,6.25,15.5,332.0,371.31,302.88
2016,1,19,12,30,244.0,236.0,6.1,15.0,365.0,416.51,341.04
2016,1,19,12,45,139.0,222.5,5.95,15.0,296.0,332.83,271.69
2016,1,19,13,0,34.0,209.0,5.8,15.0,227.0,240.43,194.4
2016,1,19,13,15,157.0,210.0,5.65,15.0,288.0,334.18,273.89
2016,1,19,13,30,280.0,211.0,5.5,15.0,349.0,427.52,351.26
2016,1,19,13,45,326.5,193.5,5.35,15.0,347.5,438.28,360.83
2016,1,19,14,0,373.0,176.0,5.2,15.0,346.0,446.8,368.71
2016,1,19,14,15,353.0,171.0,4.95,14.5,324.0,424.11,350.72
2016,1,19,14,30,333.0,166.0,4.7,14.0,302.0,400.96,332.25
2016,1,19,14,45,318.0,154.0,4.5,14.0,275.0,372.36,308.81
2016,1,19,15,0,303.0,142.0,4.3,14.0,248.0,343.41,284.81
2016,1,19,15,15,288.0,127.0,3.9,13.5,218.5,310.69,257.75
2016,1,19,15,30,273.0,112.0,3.5,13.0,189.0,277.95,230.21
2016,1,19,15,45,244.5,96.5,3.15,13.0,157.5,238.16,195.81
2016,1,19,16,0,216.0,81.0,2.8,13.0,126.0,199.74,162.02
2016,1,19,16,15,175.5,64.5,2.55,12.5,95.0,156.67,124.29
2016,1,19,16,30,135.0,48.0,2.3,12.0,64.0,116.42,88.38
2016,1,19,16,45,67.5,31.0,2.05,11.5,39.0,63.18,38.53
2016,1,19,17,0,0.0,14.0,1.8,11.0,14.0,13.76,0.0
2016,1,19,17,15,0.0,7.0,1.65,11.0,7.0,6.88,0.0
2016,1,19,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,3.5,1.0,7.5,3.5,0.0,0.0
2016,1,20,7,30,0.0,7.0,1.0,8.0,7.0,6.88,0.0
2016,1,20,7,45,30.0,23.0,1.05,8.5,26.0,20.42,5.86
2016,1,20,8,0,60.0,39.0,1.1,9.0,45.0,38.65,24.49
2016,1,20,8,15,75.5,57.0,1.15,9.0,69.0,61.07,43.11
2016,1,20,8,30,91.0,75.0,1.2,9.0,93.0,85.35,63.62
2016,1,20,8,45,103.5,92.5,1.25,9.5,117.5,110.25,85.0
2016,1,20,9,0,116.0,110.0,1.3,10.0,142.0,136.44,107.51
2016,1,20,9,15,123.0,126.0,1.2,10.5,164.0,160.71,128.36
2016,1,20,9,30,130.0,142.0,1.1,11.0,186.0,185.55,149.35
2016,1,20,9,45,280.0,140.0,1.05,11.5,248.5,250.33,201.19
2016,1,20,10,0,430.0,138.0,1.0,12.0,311.0,328.17,263.42
2016,1,20,10,15,413.0,153.0,1.0,12.5,329.0,353.72,284.25
2016,1,20,10,30,396.0,168.0,1.0,13.0,347.0,377.05,302.92
2016,1,20,10,45,542.0,139.5,1.05,13.5,397.5,440.79,353.84
2016,1,20,11,0,688.0,111.0,1.1,14.0,448.0,514.03,411.02
2016,1,20,11,15,777.0,96.5,1.1,14.0,488.0,570.3,454.45
2016,1,20,11,30,866.0,82.0,1.1,14.0,528.0,629.22,499.23
2016,1,20,11,45,732.0,117.0,1.1,14.5,498.5,601.9,476.69
2016,1,20,12,0,598.0,152.0,1.1,15.0,469.0,565.29,447.68
2016,1,20,12,15,737.5,116.5,1.0,15.0,507.5,630.32,497.58
2016,1,20,12,30,877.0,81.0,0.9,15.0,546.0,689.22,540.55
2016,1,20,12,45,884.0,77.0,0.85,15.5,540.5,696.01,543.21
2016,1,20,13,0,891.0,73.0,0.8,16.0,535.0,699.63,544.34
2016,1,20,13,15,752.0,104.0,0.7,16.0,487.0,645.23,503.79
2016,1,20,13,30,613.0,135.0,0.6,16.0,439.0,582.4,456.21
2016,1,20,13,45,736.0,101.5,0.5,16.0,451.0,624.6,488.57
2016,1,20,14,0,859.0,68.0,0.4,16.0,463.0,654.1,509.88
2016,1,20,14,15,758.5,81.0,0.3,15.5,414.0,595.83,466.44
2016,1,20,14,30,658.0,94.0,0.2,15.0,365.0,536.65,422.66
2016,1,20,14,45,546.5,105.0,0.15,15.0,317.5,467.28,370.28
2016,1,20,15,0,435.0,116.0,0.1,15.0,270.0,398.78,317.59
2016,1,20,15,15,417.0,105.5,0.15,14.5,239.5,365.46,292.95
2016,1,20,15,30,399.0,95.0,0.2,14.0,209.0,331.89,266.84
2016,1,20,15,45,371.5,82.5,0.3,14.0,175.5,291.29,233.95
2016,1,20,16,0,344.0,70.0,0.4,14.0,142.0,251.59,200.63
2016,1,20,16,15,306.0,56.0,0.45,13.5,109.0,206.92,162.39
2016,1,20,16,30,268.0,42.0,0.5,13.0,76.0,164.65,124.75
2016,1,20,16,45,134.0,30.0,0.6,12.5,47.0,95.84,62.19
2016,1,20,17,0,0.0,18.0,0.7,12.0,18.0,17.69,0.0
2016,1,20,17,15,0.0,9.0,0.7,11.5,9.0,8.85,0.0
2016,1,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,4.0,1.9,8.0,4.0,0.0,0.0
2016,1,21,7,30,0.0,8.0,2.1,8.0,8.0,7.86,0.0
2016,1,21,7,45,28.0,23.5,2.35,8.5,26.5,20.85,6.8
2016,1,21,8,0,56.0,39.0,2.6,9.0,45.0,38.54,24.54
2016,1,21,8,15,74.5,57.5,2.55,9.5,69.5,61.49,43.43
2016,1,21,8,30,93.0,76.0,2.5,10.0,94.0,86.66,64.46
2016,1,21,8,45,106.5,93.5,2.5,10.5,119.0,111.89,86.09
2016,1,21,9,0,120.0,111.0,2.5,11.0,144.0,138.51,108.96
2016,1,21,9,15,129.5,127.0,2.55,11.5,167.5,163.74,130.69
2016,1,21,9,30,139.0,143.0,2.6,12.0,191.0,189.76,152.82
2016,1,21,9,45,211.5,153.0,2.65,13.0,234.0,237.11,191.27
2016,1,21,10,0,284.0,163.0,2.7,14.0,277.0,288.47,232.84
2016,1,21,10,15,142.0,144.0,2.75,14.5,201.0,211.9,171.31
2016,1,21,10,30,0.0,125.0,2.8,15.0,125.0,121.71,96.39
2016,1,21,10,45,34.5,169.0,2.9,15.5,186.0,187.4,150.51
2016,1,21,11,0,69.0,213.0,3.0,16.0,247.0,254.33,204.46
2016,1,21,11,15,72.5,221.0,2.9,16.5,257.5,267.39,214.26
2016,1,21,11,30,76.0,229.0,2.8,17.0,268.0,280.53,224.19
2016,1,21,11,45,74.5,232.5,2.75,17.5,271.5,285.68,227.71
2016,1,21,12,0,73.0,236.0,2.7,18.0,275.0,290.62,231.07
2016,1,21,12,15,247.0,221.0,2.55,18.0,353.0,405.79,324.54
2016,1,21,12,30,421.0,206.0,2.4,18.0,431.0,518.68,413.13
2016,1,21,12,45,308.0,222.0,2.25,18.0,385.5,456.09,362.81
2016,1,21,13,0,195.0,238.0,2.1,18.0,340.0,391.09,310.91
2016,1,21,13,15,279.5,219.0,1.8,17.5,360.5,437.02,348.48
2016,1,21,13,30,364.0,200.0,1.5,17.0,381.0,473.98,378.01
2016,1,21,13,45,270.0,202.5,1.2,17.0,334.0,411.8,327.91
2016,1,21,14,0,176.0,205.0,0.9,17.0,287.0,342.87,272.89
2016,1,21,14,15,166.5,192.5,0.85,16.5,266.5,321.44,257.29
2016,1,21,14,30,157.0,180.0,0.8,16.0,246.0,299.76,240.95
2016,1,21,14,45,87.5,157.0,0.8,15.5,193.5,221.37,178.4
2016,1,21,15,0,18.0,134.0,0.8,15.0,141.0,147.19,117.74
2016,1,21,15,15,13.5,120.0,0.85,14.5,125.0,130.16,104.23
2016,1,21,15,30,9.0,106.0,0.9,14.0,109.0,113.41,90.49
2016,1,21,15,45,4.5,90.0,0.95,14.0,91.5,94.62,74.64
2016,1,21,16,0,0.0,74.0,1.0,14.0,74.0,76.11,58.81
2016,1,21,16,15,0.0,56.5,1.05,13.5,56.5,57.89,43.15
2016,1,21,16,30,0.0,39.0,1.1,13.0,39.0,39.38,27.04
2016,1,21,16,45,0.0,24.5,1.15,13.0,24.5,24.12,12.57
2016,1,21,17,0,0.0,10.0,1.2,13.0,10.0,9.65,0.0
2016,1,21,17,15,0.0,5.0,1.2,12.5,5.0,4.91,0.0
2016,1,21,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
