Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,3.0,3.5,11.0,3.0,0.0,0.0
2016,1,22,7,30,0.0,6.0,3.5,11.0,6.0,5.9,0.0
2016,1,22,7,45,0.0,21.0,3.5,11.5,21.0,20.1,6.84
2016,1,22,8,0,0.0,36.0,3.5,12.0,36.0,34.24,22.36
2016,1,22,8,15,9.0,54.0,3.4,12.0,56.0,52.32,38.08
2016,1,22,8,30,18.0,72.0,3.3,12.0,76.0,71.51,54.49
2016,1,22,8,45,26.5,89.0,3.25,12.0,96.0,91.02,71.17
2016,1,22,9,0,35.0,106.0,3.2,12.0,116.0,111.5,88.63
2016,1,22,9,15,40.5,122.0,3.15,12.0,135.0,131.03,105.29
2016,1,22,9,30,46.0,138.0,3.1,12.0,154.0,151.14,122.29
2016,1,22,9,45,92.5,157.0,3.1,12.5,193.0,190.8,154.78
2016,1,22,10,0,139.0,176.0,3.1,13.0,232.0,236.87,192.47
2016,1,22,10,15,101.5,185.0,3.05,13.0,228.0,231.94,188.63
2016,1,22,10,30,64.0,194.0,3.0,13.0,224.0,226.45,183.97
2016,1,22,10,45,63.5,203.5,3.0,13.5,234.0,238.74,193.59
2016,1,22,11,0,63.0,213.0,3.0,14.0,244.0,250.93,202.98
2016,1,22,11,15,31.5,139.0,3.0,14.0,154.5,157.43,126.43
2016,1,22,11,30,0.0,65.0,3.0,14.0,65.0,62.84,47.37
2016,1,22,11,45,0.0,115.0,3.05,14.0,115.5,111.9,88.3
2016,1,22,12,0,0.0,165.0,3.1,14.0,166.0,162.42,129.81
2016,1,22,12,15,0.0,149.5,3.2,14.0,150.0,146.79,116.9
2016,1,22,12,30,0.0,134.0,3.3,14.0,134.0,131.19,104.1
2016,1,22,12,45,0.0,133.5,3.4,14.0,133.5,130.81,103.85
2016,1,22,13,0,0.0,133.0,3.5,14.0,133.0,130.45,103.63
2016,1,22,13,15,0.0,71.5,3.35,13.5,71.5,69.14,52.8
2016,1,22,13,30,0.0,10.0,3.2,13.0,10.0,9.65,2.58
2016,1,22,13,45,0.0,8.5,3.05,13.0,8.5,8.2,1.36
2016,1,22,14,0,0.0,7.0,2.9,13.0,7.0,6.75,0.13
2016,1,22,14,15,0.0,61.5,2.85,13.0,61.5,59.44,45.09
2016,1,22,14,30,0.0,116.0,2.8,13.0,116.0,114.74,91.77
2016,1,22,14,45,0.0,85.5,2.75,13.0,85.5,83.32,65.4
2016,1,22,15,0,0.0,55.0,2.7,13.0,55.0,53.14,39.91
2016,1,22,15,15,0.0,49.0,2.6,12.5,49.0,47.33,35.09
2016,1,22,15,30,0.0,43.0,2.5,12.0,43.0,41.52,30.19
2016,1,22,15,45,0.0,36.0,2.45,12.0,36.0,34.75,24.33
2016,1,22,16,0,0.0,29.0,2.4,12.0,29.0,27.99,18.41
2016,1,22,16,15,0.0,22.0,2.4,11.5,22.0,21.22,12.47
2016,1,22,16,30,0.0,15.0,2.4,11.0,15.0,14.46,6.5
2016,1,22,16,45,0.0,9.5,2.4,11.0,9.5,9.16,1.44
2016,1,22,17,0,0.0,4.0,2.4,11.0,4.0,3.85,0.0
2016,1,22,17,15,0.0,2.0,2.45,11.0,2.0,1.97,0.0
2016,1,22,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,7,15,11.0,6.0,2.7,8.5,6.5,0.0,0.0
2016,1,23,7,30,22.0,12.0,3.0,9.0,13.0,11.8,0.0
2016,1,23,7,45,115.5,29.5,3.3,9.5,42.0,24.44,10.38
2016,1,23,8,0,209.0,47.0,3.6,10.0,71.0,51.87,31.03
2016,1,23,8,15,298.5,59.5,3.8,10.0,110.0,85.88,54.47
2016,1,23,8,30,388.0,72.0,4.0,10.0,149.0,128.95,87.47
2016,1,23,8,45,194.0,63.5,4.2,10.5,102.0,101.82,74.23
2016,1,23,9,0,0.0,55.0,4.4,11.0,55.0,53.14,40.27
2016,1,23,9,15,0.0,64.5,4.5,11.0,64.5,62.34,48.22
2016,1,23,9,30,0.0,74.0,4.6,11.0,74.0,71.56,56.07
2016,1,23,9,45,0.0,77.0,4.7,11.5,77.0,74.47,58.36
2016,1,23,10,0,0.0,80.0,4.8,12.0,80.0,77.39,60.62
2016,1,23,10,15,29.0,136.5,4.7,12.0,150.0,148.61,120.7
2016,1,23,10,30,58.0,193.0,4.6,12.0,220.0,222.39,182.0
2016,1,23,10,45,186.0,200.5,4.6,12.0,292.5,305.84,251.77
2016,1,23,11,0,314.0,208.0,4.6,12.0,365.0,398.09,327.99
2016,1,23,11,15,232.0,224.5,4.6,12.0,342.5,371.52,305.52
2016,1,23,11,30,150.0,241.0,4.6,12.0,320.0,344.76,282.64
2016,1,23,11,45,225.5,237.5,4.7,12.0,358.0,394.05,324.12
2016,1,23,12,0,301.0,234.0,4.8,12.0,396.0,451.63,371.73
2016,1,23,12,15,151.0,201.5,4.8,12.0,283.0,314.15,258.71
2016,1,23,12,30,1.0,169.0,4.8,12.0,170.0,167.57,135.04
2016,1,23,12,45,0.5,149.0,4.85,12.0,149.5,146.92,118.14
2016,1,23,13,0,0.0,129.0,4.9,12.0,129.0,126.34,101.07
2016,1,23,13,15,0.0,122.5,4.9,12.0,122.5,119.88,95.77
2016,1,23,13,30,0.0,116.0,4.9,12.0,116.0,113.42,90.47
2016,1,23,13,45,0.0,119.5,4.9,12.0,119.5,117.2,93.76
2016,1,23,14,0,0.0,123.0,4.9,12.0,123.0,121.11,97.17
2016,1,23,14,15,369.0,108.5,4.75,11.5,264.5,375.39,317.27
2016,1,23,14,30,738.0,94.0,4.6,11.0,406.0,593.96,497.58
2016,1,23,14,45,369.0,82.5,4.45,11.0,238.5,331.98,280.74
2016,1,23,15,0,0.0,71.0,4.3,11.0,71.0,68.66,53.38
2016,1,23,15,15,318.0,73.0,4.05,10.5,167.5,274.19,232.67
2016,1,23,15,30,636.0,75.0,3.8,10.0,264.0,442.16,371.3
2016,1,23,15,45,591.5,68.0,3.55,10.0,223.0,390.61,325.55
2016,1,23,16,0,547.0,61.0,3.3,10.0,182.0,340.46,280.79
2016,1,23,16,15,468.0,53.0,3.1,9.5,140.0,276.36,224.2
2016,1,23,16,30,389.0,45.0,2.9,9.0,98.0,217.31,170.85
2016,1,23,16,45,264.5,33.0,2.75,8.5,62.5,144.83,103.62
2016,1,23,17,0,140.0,21.0,2.6,8.0,27.0,74.67,0.0
2016,1,23,17,15,70.0,10.5,2.5,7.5,13.5,28.0,0.0
2016,1,23,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.5,1.15,5.5,4.5,0.0,0.0
2016,1,24,7,30,0.0,9.0,1.3,6.0,9.0,8.85,0.0
2016,1,24,7,45,22.0,25.5,1.5,6.5,28.0,23.53,10.64
2016,1,24,8,0,44.0,42.0,1.7,7.0,47.0,40.77,27.16
2016,1,24,8,15,61.5,60.5,1.65,7.0,71.0,63.1,45.9
2016,1,24,8,30,79.0,79.0,1.6,7.0,95.0,87.54,66.68
2016,1,24,8,45,90.0,97.0,1.55,7.5,119.5,112.11,87.95
2016,1,24,9,0,101.0,115.0,1.5,8.0,144.0,137.85,110.18
2016,1,24,9,15,112.0,131.0,1.45,8.0,167.0,162.73,131.74
2016,1,24,9,30,123.0,147.0,1.4,8.0,190.0,188.58,153.92
2016,1,24,9,45,231.0,153.0,1.35,8.0,244.0,245.62,200.86
2016,1,24,10,0,339.0,159.0,1.3,8.0,298.0,309.65,253.55
2016,1,24,10,15,376.5,164.5,1.25,8.0,330.0,347.57,285.01
2016,1,24,10,30,414.0,170.0,1.2,8.0,362.0,391.1,320.57
2016,1,24,10,45,340.0,193.5,1.2,8.5,356.5,386.64,316.42
2016,1,24,11,0,266.0,217.0,1.2,9.0,351.0,380.54,310.61
2016,1,24,11,15,330.5,212.5,1.25,9.5,384.0,423.5,345.21
2016,1,24,11,30,395.0,208.0,1.3,10.0,417.0,468.63,380.77
2016,1,24,11,45,404.5,210.0,1.4,10.5,426.5,486.63,394.52
2016,1,24,12,0,414.0,212.0,1.5,11.0,436.0,509.73,412.13
2016,1,24,12,15,638.0,149.5,1.55,11.0,496.0,605.74,489.6
2016,1,24,12,30,862.0,87.0,1.6,11.0,556.0,698.34,561.85
2016,1,24,12,45,874.5,81.5,1.7,11.5,552.5,704.1,565.1
2016,1,24,13,0,887.0,76.0,1.8,12.0,549.0,710.22,569.61
2016,1,24,13,15,881.0,75.5,1.95,12.0,535.0,705.84,567.87
2016,1,24,13,30,875.0,75.0,2.1,12.0,521.0,698.32,563.92
2016,1,24,13,45,861.5,75.0,2.25,12.5,498.5,687.2,556.27
2016,1,24,14,0,848.0,75.0,2.4,13.0,476.0,669.25,543.47
2016,1,24,14,15,833.0,73.0,2.3,12.5,448.0,645.3,526.36
2016,1,24,14,30,818.0,71.0,2.2,12.0,420.0,618.92,506.78
2016,1,24,14,45,790.5,70.0,2.15,12.0,385.0,583.7,479.24
2016,1,24,15,0,763.0,69.0,2.1,12.0,350.0,547.07,450.1
2016,1,24,15,15,732.0,65.5,1.85,11.5,311.5,504.52,415.67
2016,1,24,15,30,701.0,62.0,1.6,11.0,273.0,461.46,379.94
2016,1,24,15,45,660.5,56.5,1.35,10.5,231.5,411.23,337.46
2016,1,24,16,0,620.0,51.0,1.1,10.0,190.0,364.89,296.78
2016,1,24,16,15,549.0,44.5,1.1,9.5,147.5,303.06,243.3
2016,1,24,16,30,478.0,38.0,1.1,9.0,105.0,245.72,191.96
2016,1,24,16,45,361.0,28.0,1.15,8.5,68.0,173.85,125.54
2016,1,24,17,0,244.0,18.0,1.2,8.0,31.0,103.81,5.44
2016,1,24,17,15,122.0,9.0,1.2,7.5,15.5,39.98,0.0
2016,1,24,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,7,15,93.0,6.0,0.8,6.5,8.5,0.0,0.0
2016,1,25,7,30,186.0,12.0,0.9,7.0,17.0,11.8,0.0
2016,1,25,7,45,326.5,22.0,1.0,7.5,52.0,16.77,6.36
2016,1,25,8,0,467.0,32.0,1.1,8.0,87.0,52.52,24.04
2016,1,25,8,15,545.0,38.5,1.2,8.5,129.5,94.38,51.44
2016,1,25,8,30,623.0,45.0,1.3,9.0,172.0,142.69,89.03
2016,1,25,8,45,672.0,49.5,1.45,9.5,215.0,190.28,130.41
2016,1,25,9,0,721.0,54.0,1.6,10.0,258.0,241.83,176.52
2016,1,25,9,15,417.0,101.0,1.65,10.5,223.0,229.46,178.66
2016,1,25,9,30,113.0,148.0,1.7,11.0,188.0,186.19,150.37
2016,1,25,9,45,56.5,131.0,1.8,11.5,151.0,150.98,122.1
2016,1,25,10,0,0.0,114.0,1.9,12.0,114.0,110.67,88.5
2016,1,25,10,15,0.0,107.0,1.95,12.0,107.0,103.83,82.68
2016,1,25,10,30,0.0,100.0,2.0,12.0,100.0,96.96,76.78
2016,1,25,10,45,0.0,103.0,2.05,12.5,103.0,99.91,79.0
2016,1,25,11,0,0.0,106.0,2.1,13.0,106.0,102.88,81.2
2016,1,25,11,15,0.0,119.0,2.15,13.0,119.0,115.77,91.82
2016,1,25,11,30,0.0,132.0,2.2,13.0,132.0,128.77,102.48
2016,1,25,11,45,0.0,138.0,2.25,13.5,138.0,134.85,107.2
2016,1,25,12,0,0.0,144.0,2.3,14.0,144.0,140.98,111.98
2016,1,25,12,15,0.0,144.5,2.3,14.0,144.5,141.6,112.45
2016,1,25,12,30,0.0,145.0,2.3,14.0,145.0,142.24,112.98
2016,1,25,12,45,0.0,143.5,2.35,14.0,143.5,140.87,111.9
2016,1,25,13,0,0.0,142.0,2.4,14.0,142.0,139.53,110.87
2016,1,25,13,15,192.0,174.5,2.4,14.0,273.0,328.53,269.15
2016,1,25,13,30,384.0,207.0,2.4,14.0,404.0,499.66,405.8
2016,1,25,13,45,390.0,194.5,2.4,14.0,387.5,488.28,396.63
2016,1,25,14,0,396.0,182.0,2.4,14.0,371.0,483.25,393.26
2016,1,25,14,15,481.5,152.5,2.35,14.0,369.0,502.72,410.34
2016,1,25,14,30,567.0,123.0,2.3,14.0,367.0,520.17,425.28
2016,1,25,14,45,369.0,140.0,2.25,14.0,294.0,401.22,329.24
2016,1,25,15,0,171.0,157.0,2.2,14.0,221.0,279.04,228.85
2016,1,25,15,15,161.5,141.5,1.9,13.5,196.5,252.65,207.82
2016,1,25,15,30,152.0,126.0,1.6,13.0,172.0,226.36,186.1
2016,1,25,15,45,141.5,108.0,1.3,12.5,146.0,196.6,161.07
2016,1,25,16,0,131.0,90.0,1.0,12.0,120.0,167.1,135.75
2016,1,25,16,15,114.0,71.5,1.0,11.0,93.5,134.46,107.65
2016,1,25,16,30,97.0,53.0,1.0,10.0,67.0,102.62,79.61
2016,1,25,16,45,53.0,36.5,1.05,9.5,43.5,65.08,45.93
2016,1,25,17,0,9.0,20.0,1.1,9.0,20.0,24.24,0.96
2016,1,25,17,15,4.5,10.0,1.1,8.5,10.0,10.99,0.0
2016,1,25,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.0,0.25,5.5,9.0,0.0,0.0
2016,1,26,7,30,0.0,18.0,0.3,6.0,18.0,17.69,0.0
2016,1,26,7,45,220.0,27.0,0.35,6.5,53.5,21.57,10.37
2016,1,26,8,0,440.0,36.0,0.4,7.0,89.0,55.49,27.36
2016,1,26,8,15,521.0,43.5,0.5,7.0,132.5,96.28,54.33
2016,1,26,8,30,602.0,51.0,0.6,7.0,176.0,145.16,92.58
2016,1,26,8,45,656.5,55.5,0.7,7.5,219.5,193.19,134.06
2016,1,26,9,0,711.0,60.0,0.8,8.0,263.0,246.44,181.2
2016,1,26,9,15,744.5,64.0,0.9,8.5,304.0,296.0,226.04
2016,1,26,9,30,778.0,68.0,1.0,9.0,345.0,347.3,271.68
2016,1,26,9,45,793.5,72.5,1.1,9.5,380.0,393.34,312.38
2016,1,26,10,0,809.0,77.0,1.2,10.0,415.0,438.91,351.59
2016,1,26,10,15,826.0,79.5,1.2,10.5,445.5,482.4,387.61
2016,1,26,10,30,843.0,82.0,1.2,11.0,476.0,524.98,421.82
2016,1,26,10,45,857.5,82.5,1.3,11.5,500.5,562.9,452.24
2016,1,26,11,0,872.0,83.0,1.4,12.0,525.0,599.2,480.76
2016,1,26,11,15,879.0,84.0,1.45,12.5,541.5,629.62,503.92
2016,1,26,11,30,886.0,85.0,1.5,13.0,558.0,657.56,524.82
2016,1,26,11,45,890.0,85.5,1.55,13.5,567.5,680.38,541.59
2016,1,26,12,0,894.0,86.0,1.6,14.0,577.0,700.31,556.02
2016,1,26,12,15,894.0,86.0,1.65,14.0,578.0,710.69,563.83
2016,1,26,12,30,894.0,86.0,1.7,14.0,579.0,724.39,574.13
2016,1,26,12,45,885.0,88.0,1.75,14.0,571.0,727.53,576.85
2016,1,26,13,0,876.0,90.0,1.8,14.0,563.0,727.35,577.4
2016,1,26,13,15,869.5,89.0,1.8,14.0,548.5,722.34,574.18
2016,1,26,13,30,863.0,88.0,1.8,14.0,534.0,714.15,568.81
2016,1,26,13,45,738.0,108.5,1.85,14.0,479.5,647.26,519.56
2016,1,26,14,0,613.0,129.0,1.9,14.0,425.0,577.34,466.42
2016,1,26,14,15,577.0,129.5,1.85,13.5,395.0,545.51,443.15
2016,1,26,14,30,541.0,130.0,1.8,13.0,365.0,509.78,416.26
2016,1,26,14,45,542.0,118.0,1.75,13.0,338.0,486.03,398.12
2016,1,26,15,0,543.0,106.0,1.7,13.0,311.0,463.54,380.38
2016,1,26,15,15,510.0,101.5,1.5,12.5,277.5,421.89,346.91
2016,1,26,15,30,477.0,97.0,1.3,12.0,244.0,383.9,315.65
2016,1,26,15,45,551.5,76.5,1.1,11.5,222.5,385.34,315.42
2016,1,26,16,0,626.0,56.0,0.9,11.0,201.0,377.62,305.89
2016,1,26,16,15,555.5,49.0,0.95,10.5,157.5,314.62,252.03
2016,1,26,16,30,485.0,42.0,1.0,10.0,114.0,255.98,200.33
2016,1,26,16,45,364.5,32.0,1.05,9.5,75.0,181.62,133.73
2016,1,26,17,0,244.0,22.0,1.1,9.0,36.0,110.93,35.62
2016,1,26,17,15,122.0,11.0,1.1,8.5,18.0,42.61,0.0
2016,1,26,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,1.45,6.5,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,1.6,7.0,13.0,12.78,0.0
2016,1,27,7,45,74.0,29.0,1.8,7.5,38.0,24.3,12.76
2016,1,27,8,0,148.0,45.0,2.0,8.0,63.0,48.56,30.45
2016,1,27,8,15,181.0,62.5,2.05,8.0,94.0,77.75,53.11
2016,1,27,8,30,214.0,80.0,2.1,8.0,125.0,110.49,80.22
2016,1,27,8,45,236.5,96.5,2.15,8.5,156.5,143.42,108.74
2016,1,27,9,0,259.0,113.0,2.2,9.0,188.0,178.45,139.35
2016,1,27,9,15,281.5,125.0,2.15,9.5,217.5,211.01,167.8
2016,1,27,9,30,304.0,137.0,2.1,10.0,247.0,245.24,197.37
2016,1,27,9,45,345.5,146.0,2.1,10.5,282.5,285.55,231.36
2016,1,27,10,0,387.0,155.0,2.1,11.0,318.0,331.44,269.42
2016,1,27,10,15,611.0,117.5,2.05,11.5,396.0,420.11,341.32
2016,1,27,10,30,835.0,80.0,2.0,12.0,474.0,520.69,421.48
2016,1,27,10,45,709.5,114.5,1.95,12.5,461.0,517.54,418.39
2016,1,27,11,0,584.0,149.0,1.9,13.0,448.0,503.5,406.61
2016,1,27,11,15,732.0,116.0,1.8,13.0,502.0,577.34,465.29
2016,1,27,11,30,880.0,83.0,1.7,13.0,556.0,653.95,524.19
2016,1,27,11,45,886.5,82.5,1.6,13.5,566.0,674.54,537.94
2016,1,27,12,0,893.0,82.0,1.5,14.0,576.0,694.77,551.19
2016,1,27,12,15,893.5,82.0,1.45,14.0,577.0,708.51,560.41
2016,1,27,12,30,894.0,82.0,1.4,14.0,578.0,719.11,567.47
2016,1,27,12,45,894.5,80.5,1.4,14.5,572.0,724.82,570.57
2016,1,27,13,0,895.0,79.0,1.4,15.0,566.0,727.29,571.52
2016,1,27,13,15,889.5,78.0,1.35,15.0,552.0,722.8,568.2
2016,1,27,13,30,884.0,77.0,1.3,15.0,538.0,715.11,562.77
2016,1,27,13,45,876.0,75.5,1.3,15.0,516.5,701.95,554.05
2016,1,27,14,0,868.0,74.0,1.3,15.0,495.0,685.81,543.27
2016,1,27,14,15,854.5,72.0,1.25,15.0,467.0,666.64,529.86
2016,1,27,14,30,841.0,70.0,1.2,15.0,439.0,640.77,510.86
2016,1,27,14,45,823.0,67.5,1.2,15.0,405.0,609.1,487.47
2016,1,27,15,0,805.0,65.0,1.2,15.0,371.0,575.49,462.12
2016,1,27,15,15,777.0,62.0,1.05,14.5,332.0,533.82,429.69
2016,1,27,15,30,749.0,59.0,0.9,14.0,293.0,491.35,395.77
2016,1,27,15,45,709.5,54.5,0.8,13.5,250.5,440.77,354.84
2016,1,27,16,0,670.0,50.0,0.7,13.0,208.0,390.91,313.08
2016,1,27,16,15,605.0,44.0,0.75,12.5,164.0,329.32,261.33
2016,1,27,16,30,540.0,38.0,0.8,12.0,120.0,271.37,210.64
2016,1,27,16,45,430.0,29.0,0.9,11.5,80.0,202.5,148.93
2016,1,27,17,0,320.0,20.0,1.0,11.0,40.0,130.97,53.73
2016,1,27,17,15,160.0,10.0,1.0,10.5,20.0,51.97,0.0
2016,1,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,10.0,0.7,7.0,10.0,9.83,0.0
2016,1,28,7,30,0.0,20.0,0.7,7.0,20.0,19.66,0.0
2016,1,28,7,45,217.0,28.0,0.75,7.5,55.5,22.56,11.89
2016,1,28,8,0,434.0,36.0,0.8,8.0,91.0,56.32,27.8
2016,1,28,8,15,509.0,43.0,0.95,8.5,132.5,95.99,54.27
2016,1,28,8,30,584.0,50.0,1.1,9.0,174.0,143.13,91.35
2016,1,28,8,45,308.5,81.0,1.25,9.5,148.0,144.87,106.62
2016,1,28,9,0,33.0,112.0,1.4,10.0,122.0,116.91,93.79
2016,1,28,9,15,37.5,128.0,1.3,10.0,141.0,136.11,110.2
2016,1,28,9,30,42.0,144.0,1.2,10.0,160.0,155.8,126.71
2016,1,28,9,45,85.5,164.0,1.2,10.5,199.5,195.62,159.18
2016,1,28,10,0,129.0,184.0,1.2,11.0,239.0,241.62,196.47
2016,1,28,10,15,378.5,153.5,1.2,11.5,330.0,343.73,278.99
2016,1,28,10,30,628.0,123.0,1.2,12.0,421.0,460.03,371.05
2016,1,28,10,45,733.0,102.5,1.3,12.5,467.0,519.72,417.96
2016,1,28,11,0,838.0,82.0,1.4,13.0,513.0,582.68,467.16
2016,1,28,11,15,689.5,129.0,1.55,13.0,491.0,566.95,454.83
2016,1,28,11,30,541.0,176.0,1.7,13.0,469.0,537.47,431.9
2016,1,28,11,45,542.0,179.0,1.9,13.5,476.5,554.49,445.61
2016,1,28,12,0,543.0,182.0,2.1,14.0,484.0,569.68,457.4
2016,1,28,12,15,271.5,154.0,2.05,14.0,305.0,354.0,288.04
2016,1,28,12,30,0.0,126.0,2.0,14.0,126.0,122.96,96.62
2016,1,28,12,45,2.0,152.5,2.0,14.5,153.5,151.34,120.18
2016,1,28,13,0,4.0,179.0,2.0,15.0,181.0,180.35,143.53
2016,1,28,13,15,2.0,159.0,1.85,15.0,160.0,158.53,125.78
2016,1,28,13,30,0.0,139.0,1.7,15.0,139.0,136.77,108.12
2016,1,28,13,45,197.5,163.5,1.6,15.0,260.0,321.7,262.37
2016,1,28,14,0,395.0,188.0,1.5,15.0,381.0,484.87,391.16
2016,1,28,14,15,227.0,186.5,1.4,15.0,296.5,365.5,294.94
2016,1,28,14,30,59.0,185.0,1.3,15.0,212.0,235.41,189.29
2016,1,28,14,45,100.0,174.5,1.25,15.0,215.0,250.1,202.81
2016,1,28,15,0,141.0,164.0,1.2,15.0,218.0,269.97,219.51
2016,1,28,15,15,135.5,147.0,1.05,14.5,194.5,244.89,199.42
2016,1,28,15,30,130.0,130.0,0.9,14.0,171.0,219.69,179.08
2016,1,28,15,45,122.0,112.0,0.75,14.0,146.5,191.88,155.85
2016,1,28,16,0,114.0,94.0,0.6,14.0,122.0,164.23,132.31
2016,1,28,16,15,100.5,75.5,0.65,13.5,96.5,133.68,106.28
2016,1,28,16,30,87.0,57.0,0.7,13.0,71.0,103.74,80.19
2016,1,28,16,45,52.5,40.0,0.8,12.5,47.5,68.99,49.68
2016,1,28,17,0,18.0,23.0,0.9,12.0,24.0,30.71,11.4
2016,1,28,17,15,9.0,11.5,0.9,12.0,12.0,13.7,0.0
2016,1,28,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,7,15,69.0,7.5,2.85,12.0,10.0,7.37,0.0
2016,1,29,7,30,138.0,15.0,3.0,12.0,20.0,14.74,0.0
2016,1,29,7,45,268.5,26.0,3.2,12.5,54.0,21.54,11.08
2016,1,29,8,0,399.0,37.0,3.4,13.0,88.0,55.87,27.76
2016,1,29,8,15,477.5,44.0,3.5,13.0,129.5,94.23,53.24
2016,1,29,8,30,556.0,51.0,3.6,13.0,171.0,140.48,89.39
2016,1,29,8,45,331.0,85.0,3.7,13.5,161.0,154.08,112.39
2016,1,29,9,0,106.0,119.0,3.8,14.0,151.0,143.71,112.88
2016,1,29,9,15,112.0,136.5,3.8,14.5,174.0,168.85,134.29
2016,1,29,9,30,118.0,154.0,3.8,15.0,197.0,194.53,155.8
2016,1,29,9,45,101.5,168.5,3.85,15.5,208.5,206.68,166.08
2016,1,29,10,0,85.0,183.0,3.9,16.0,220.0,218.8,175.93
2016,1,29,10,15,177.5,193.5,3.9,16.0,276.5,281.24,226.92
2016,1,29,10,30,270.0,204.0,3.9,16.0,333.0,351.43,283.87
2016,1,29,10,45,226.5,219.5,3.9,16.0,331.5,350.05,282.55
2016,1,29,11,0,183.0,235.0,3.9,16.0,330.0,348.87,281.2
2016,1,29,11,15,97.5,215.0,3.9,16.0,265.5,276.85,222.79
2016,1,29,11,30,12.0,195.0,3.9,16.0,201.0,199.88,159.22
2016,1,29,11,45,12.5,198.0,3.95,16.0,205.0,203.77,162.44
2016,1,29,12,0,13.0,201.0,4.0,16.0,209.0,207.68,165.55
2016,1,29,12,15,6.5,134.0,4.05,16.0,138.0,135.4,106.74
2016,1,29,12,30,0.0,67.0,4.1,16.0,67.0,64.79,48.47
2016,1,29,12,45,0.0,66.5,4.2,16.0,66.5,64.31,48.12
2016,1,29,13,0,0.0,66.0,4.3,16.0,66.0,63.82,47.74
2016,1,29,13,15,0.0,67.0,4.3,16.0,67.0,64.78,48.59
2016,1,29,13,30,0.0,68.0,4.3,16.0,68.0,65.75,49.44
2016,1,29,13,45,0.0,94.5,4.3,16.0,94.5,91.68,71.06
2016,1,29,14,0,0.0,121.0,4.3,16.0,121.0,118.74,93.55
2016,1,29,14,15,52.5,158.0,4.2,16.0,181.5,199.62,161.62
2016,1,29,14,30,105.0,195.0,4.1,16.0,242.0,277.46,225.93
2016,1,29,14,45,52.5,132.0,4.1,16.0,155.5,170.65,138.05
2016,1,29,15,0,0.0,69.0,4.1,16.0,69.0,66.7,50.71
2016,1,29,15,15,0.0,61.5,4.05,15.5,61.5,59.43,44.83
2016,1,29,15,30,0.0,54.0,4.0,15.0,54.0,52.17,38.82
2016,1,29,15,45,0.0,46.0,3.95,14.5,46.0,44.43,32.32
2016,1,29,16,0,0.0,38.0,3.9,14.0,38.0,36.69,25.71
2016,1,29,16,15,0.0,30.0,3.9,13.5,30.0,28.95,19.02
2016,1,29,16,30,0.0,22.0,3.9,13.0,22.0,21.22,12.25
2016,1,29,16,45,0.0,15.0,3.95,13.0,15.0,14.46,6.2
2016,1,29,17,0,0.0,8.0,4.0,13.0,8.0,7.71,0.0
2016,1,29,17,15,0.0,4.0,4.0,13.0,4.0,3.93,0.0
2016,1,29,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,11.5,1.8,7.5,11.5,11.3,0.0
2016,1,30,7,30,0.0,23.0,2.1,8.0,23.0,20.77,0.0
2016,1,30,7,45,230.5,29.5,2.45,8.5,59.5,24.66,14.14
2016,1,30,8,0,461.0,36.0,2.8,9.0,96.0,59.26,28.88
2016,1,30,8,15,537.0,42.5,2.8,9.0,139.0,100.36,56.68
2016,1,30,8,30,613.0,49.0,2.8,9.0,182.0,150.05,96.44
2016,1,30,8,45,667.5,52.5,2.85,9.5,226.5,198.09,138.51
2016,1,30,9,0,722.0,56.0,2.9,10.0,271.0,250.69,185.73
2016,1,30,9,15,753.5,59.0,2.85,10.0,311.5,299.65,231.05
2016,1,30,9,30,785.0,62.0,2.8,10.0,352.0,350.15,277.08
2016,1,30,9,45,813.0,63.0,2.8,10.5,389.0,398.35,319.91
2016,1,30,10,0,841.0,64.0,2.8,11.0,426.0,446.62,361.66
2016,1,30,10,15,856.5,66.0,2.8,11.0,457.0,490.14,399.27
2016,1,30,10,30,872.0,68.0,2.8,11.0,488.0,532.56,435.08
2016,1,30,10,45,884.5,68.5,2.8,11.5,512.5,570.34,465.63
2016,1,30,11,0,897.0,69.0,2.8,12.0,537.0,606.3,493.98
2016,1,30,11,15,658.0,141.5,2.8,12.0,490.5,564.26,459.25
2016,1,30,11,30,419.0,214.0,2.8,12.0,444.0,501.57,407.59
2016,1,30,11,45,421.5,216.5,2.8,12.5,451.5,516.8,419.35
2016,1,30,12,0,424.0,219.0,2.8,13.0,459.0,530.65,429.47
2016,1,30,12,15,672.5,145.5,2.8,13.0,526.5,636.7,515.69
2016,1,30,12,30,921.0,72.0,2.8,13.0,594.0,735.29,591.6
2016,1,30,12,45,908.5,75.5,2.85,13.0,585.5,737.61,592.96
2016,1,30,13,0,896.0,79.0,2.9,13.0,577.0,736.53,592.7
2016,1,30,13,15,592.5,155.5,2.85,13.0,481.5,609.86,494.41
2016,1,30,13,30,289.0,232.0,2.8,13.0,386.0,465.34,377.57
2016,1,30,13,45,160.5,215.5,2.8,13.0,300.5,347.27,283.2
2016,1,30,14,0,32.0,199.0,2.8,13.0,215.0,231.02,187.1
2016,1,30,14,15,264.5,173.0,2.75,12.5,293.0,376.78,311.59
2016,1,30,14,30,497.0,147.0,2.7,12.0,371.0,506.88,418.73
2016,1,30,14,45,481.0,139.0,2.7,12.0,342.5,477.9,395.14
2016,1,30,15,0,465.0,131.0,2.7,12.0,314.0,447.97,371.35
2016,1,30,15,15,452.5,119.0,2.45,11.5,281.5,414.82,344.77
2016,1,30,15,30,440.0,107.0,2.2,11.0,249.0,380.91,316.93
2016,1,30,15,45,415.5,94.0,2.0,11.0,213.5,338.98,281.32
2016,1,30,16,0,391.0,81.0,1.8,11.0,178.0,297.57,245.32
2016,1,30,16,15,350.5,68.0,1.7,10.0,142.0,249.8,204.1
2016,1,30,16,30,310.0,55.0,1.6,9.0,106.0,204.55,163.82
2016,1,30,16,45,240.5,40.5,1.55,8.5,72.5,149.83,114.57
2016,1,30,17,0,171.0,26.0,1.5,8.0,39.0,98.02,57.16
2016,1,30,17,15,85.5,13.0,1.55,7.5,19.5,36.03,0.0
2016,1,30,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,8.0,1.3,5.0,8.0,7.86,0.0
2016,1,31,7,30,0.0,16.0,1.6,5.0,16.0,15.29,0.0
2016,1,31,7,45,51.5,32.5,1.9,5.5,39.5,29.03,18.26
2016,1,31,8,0,103.0,49.0,2.2,6.0,63.0,50.35,33.73
2016,1,31,8,15,123.0,68.0,2.35,6.0,91.0,77.74,56.2
2016,1,31,8,30,143.0,87.0,2.5,6.0,119.0,106.59,80.85
2016,1,31,8,45,155.5,105.5,2.65,6.5,147.0,135.47,106.21
2016,1,31,9,0,168.0,124.0,2.8,7.0,175.0,165.59,132.69
2016,1,31,9,15,179.5,140.0,2.95,7.0,201.0,194.12,157.95
2016,1,31,9,30,191.0,156.0,3.1,7.0,227.0,223.54,183.77
2016,1,31,9,45,248.5,165.5,3.3,7.5,267.5,268.16,221.35
2016,1,31,10,0,306.0,175.0,3.5,8.0,308.0,315.63,261.2
2016,1,31,10,15,169.0,184.0,3.6,8.0,258.5,268.15,222.52
2016,1,31,10,30,32.0,193.0,3.7,8.0,209.0,208.97,172.42
2016,1,31,10,45,56.5,213.5,3.85,8.5,243.0,245.5,202.76
2016,1,31,11,0,81.0,234.0,4.0,9.0,277.0,283.79,234.14
2016,1,31,11,15,382.0,185.0,4.1,9.0,395.5,437.44,364.52
2016,1,31,11,30,683.0,136.0,4.2,9.0,514.0,594.53,494.18
2016,1,31,11,45,683.0,139.0,4.3,9.5,522.0,613.95,508.61
2016,1,31,12,0,683.0,142.0,4.4,10.0,530.0,631.0,521.71
2016,1,31,12,15,810.5,109.0,4.45,10.0,571.0,694.07,573.65
2016,1,31,12,30,938.0,76.0,4.5,10.0,612.0,754.79,620.39
2016,1,31,12,45,934.0,77.0,4.55,10.0,605.0,760.55,624.88
2016,1,31,13,0,930.0,78.0,4.6,10.0,598.0,762.88,627.22
2016,1,31,13,15,924.5,77.0,4.6,10.0,584.0,758.46,624.28
2016,1,31,13,30,919.0,76.0,4.6,10.0,570.0,750.68,618.93
2016,1,31,13,45,726.5,119.0,4.65,10.0,499.5,663.03,551.03
2016,1,31,14,0,534.0,162.0,4.7,10.0,429.0,565.27,471.39
2016,1,31,14,15,437.0,171.5,4.65,10.0,382.0,502.69,420.31
2016,1,31,14,30,340.0,181.0,4.6,10.0,335.0,433.91,363.53
2016,1,31,14,45,174.5,161.5,4.55,10.0,240.5,290.67,243.76
2016,1,31,15,0,9.0,142.0,4.5,10.0,146.0,149.2,122.2
2016,1,31,15,15,5.5,128.5,4.3,9.5,131.0,133.42,109.3
2016,1,31,15,30,2.0,115.0,4.1,9.0,116.0,117.86,96.28
2016,1,31,15,45,1.0,99.0,3.9,8.5,99.5,101.05,82.04
2016,1,31,16,0,0.0,83.0,3.7,8.0,83.0,84.28,67.61
2016,1,31,16,15,0.0,66.5,3.75,7.5,66.5,67.4,52.85
2016,1,31,16,30,0.0,50.0,3.8,7.0,50.0,50.38,37.76
2016,1,31,16,45,0.0,34.5,3.9,6.5,34.5,34.3,23.28
2016,1,31,17,0,0.0,19.0,4.0,6.0,19.0,18.34,7.46
2016,1,31,17,15,0.0,9.5,4.35,6.0,9.5,9.34,0.0
2016,1,31,17,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,6.55,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,7.8,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,7.7,6.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,7.35,5.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,7.2,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,7.05,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.2,4.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,1,7,15,175.5,8.0,3.15,2.5,16.0,7.86,0.0
2016,2,1,7,30,351.0,16.0,3.4,3.0,32.0,13.48,0.0
2016,2,1,7,45,480.5,24.0,3.7,3.5,74.0,24.38,10.71
2016,2,1,8,0,610.0,32.0,4.0,4.0,116.0,67.8,31.18
2016,2,1,8,15,679.0,37.5,4.2,4.5,163.0,115.27,64.22
2016,2,1,8,30,748.0,43.0,4.4,5.0,210.0,169.49,109.15
2016,2,1,8,45,791.0,46.0,4.65,6.0,256.5,222.52,157.36
2016,2,1,9,0,834.0,49.0,4.9,7.0,303.0,277.83,208.72
2016,2,1,9,15,862.0,52.0,5.0,7.0,346.0,331.1,259.51
2016,2,1,9,30,890.0,55.0,5.1,7.0,389.0,385.33,310.51
2016,2,1,9,45,900.5,59.5,5.2,7.5,426.0,434.56,355.96
2016,2,1,10,0,911.0,64.0,5.3,8.0,463.0,482.62,399.17
2016,2,1,10,15,924.5,66.0,5.2,8.0,495.0,528.16,439.53
2016,2,1,10,30,938.0,68.0,5.1,8.0,527.0,572.26,477.67
2016,2,1,10,45,946.0,69.5,5.0,8.5,551.5,611.03,509.66
2016,2,1,11,0,954.0,71.0,4.9,9.0,576.0,647.51,538.92
2016,2,1,11,15,959.0,72.0,4.8,9.0,593.0,679.09,564.62
2016,2,1,11,30,964.0,73.0,4.7,9.0,610.0,707.85,587.59
2016,2,1,11,45,966.5,73.5,4.65,9.5,619.0,731.4,604.44
2016,2,1,12,0,969.0,74.0,4.6,10.0,628.0,751.74,618.3
2016,2,1,12,15,968.5,74.0,4.5,10.0,629.5,766.11,628.5
2016,2,1,12,30,968.0,74.0,4.4,10.0,631.0,777.01,636.15
2016,2,1,12,45,786.0,119.0,4.35,10.5,568.0,709.14,582.93
2016,2,1,13,0,604.0,164.0,4.3,11.0,505.0,629.92,518.04
2016,2,1,13,15,773.5,119.5,4.1,11.0,545.0,705.96,579.71
2016,2,1,13,30,943.0,75.0,3.9,11.0,585.0,769.97,627.81
