Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,45,933.0,74.0,3.75,11.0,562.5,755.5,616.54
2016,2,1,14,0,923.0,73.0,3.6,11.0,540.0,737.85,603.49
2016,2,1,14,15,909.0,71.5,3.4,10.5,510.0,713.83,586.51
2016,2,1,14,30,895.0,70.0,3.2,10.0,480.0,687.08,567.39
2016,2,1,14,45,878.0,67.0,3.0,10.0,444.5,654.1,541.79
2016,2,1,15,0,861.0,64.0,2.8,10.0,409.0,622.96,516.46
2016,2,1,15,15,833.5,61.5,2.35,9.5,367.5,580.12,481.35
2016,2,1,15,30,806.0,59.0,1.9,9.0,326.0,536.26,444.56
2016,2,1,15,45,767.5,55.0,1.5,8.5,281.5,484.13,400.38
2016,2,1,16,0,729.0,51.0,1.1,8.0,237.0,432.5,355.27
2016,2,1,16,15,668.0,45.5,1.1,7.5,190.5,369.82,301.68
2016,2,1,16,30,607.0,40.0,1.1,7.0,144.0,310.34,248.78
2016,2,1,16,45,509.0,32.0,1.1,6.5,100.5,238.33,184.16
2016,2,1,17,0,411.0,24.0,1.1,6.0,57.0,173.46,113.58
2016,2,1,17,15,205.5,12.0,1.15,5.5,28.5,68.9,0.0
2016,2,1,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,2,7,15,65.0,10.0,1.6,4.5,13.0,9.83,0.0
2016,2,2,7,30,130.0,20.0,1.7,5.0,26.0,15.75,0.0
2016,2,2,7,45,250.0,33.5,1.85,5.5,62.5,29.63,16.24
2016,2,2,8,0,370.0,47.0,2.0,6.0,99.0,66.45,38.0
2016,2,2,8,15,448.5,56.0,2.05,6.0,142.0,105.87,65.93
2016,2,2,8,30,527.0,65.0,2.1,6.0,185.0,153.38,104.39
2016,2,2,8,45,324.5,97.0,2.15,6.0,176.0,166.67,126.77
2016,2,2,9,0,122.0,129.0,2.2,6.0,167.0,158.41,128.31
2016,2,2,9,15,135.0,145.0,2.2,6.0,192.0,185.32,151.87
2016,2,2,9,30,148.0,161.0,2.2,6.0,217.0,213.34,176.11
2016,2,2,9,45,115.0,175.5,2.25,6.5,221.5,221.83,183.73
2016,2,2,10,0,82.0,190.0,2.3,7.0,226.0,224.96,186.3
2016,2,2,10,15,438.0,144.5,2.2,7.0,358.0,368.69,306.41
2016,2,2,10,30,794.0,99.0,2.1,7.0,490.0,531.53,438.69
2016,2,2,10,45,415.0,158.0,2.05,7.0,363.5,404.11,335.06
2016,2,2,11,0,36.0,217.0,2.0,7.0,237.0,239.36,196.56
2016,2,2,11,15,229.0,218.0,1.9,7.0,346.5,372.8,309.11
2016,2,2,11,30,422.0,219.0,1.8,7.0,456.0,512.3,421.39
2016,2,2,11,45,355.0,237.5,1.7,7.5,439.0,492.16,402.58
2016,2,2,12,0,288.0,256.0,1.6,8.0,422.0,473.75,386.02
2016,2,2,12,15,281.0,261.0,1.4,8.0,423.5,480.2,390.24
2016,2,2,12,30,274.0,266.0,1.2,8.0,425.0,485.53,393.23
2016,2,2,12,45,282.5,260.5,1.0,8.5,422.5,489.52,394.87
2016,2,2,13,0,291.0,255.0,0.8,9.0,420.0,492.49,395.55
2016,2,2,13,15,145.5,139.0,0.9,9.0,221.5,259.44,213.18
2016,2,2,13,30,0.0,23.0,1.0,9.0,23.0,22.21,13.42
2016,2,2,13,45,0.0,22.0,1.15,9.0,22.0,21.25,12.73
2016,2,2,14,0,0.0,21.0,1.3,9.0,21.0,20.28,11.92
2016,2,2,14,15,22.0,105.0,1.45,9.0,115.5,121.22,98.91
2016,2,2,14,30,44.0,189.0,1.6,9.0,210.0,229.59,189.5
2016,2,2,14,45,41.0,176.0,1.75,9.0,194.5,213.57,176.24
2016,2,2,15,0,38.0,163.0,1.9,9.0,179.0,197.62,163.37
2016,2,2,15,15,35.0,147.5,1.85,8.5,161.0,178.8,148.11
2016,2,2,15,30,32.0,132.0,1.8,8.0,143.0,160.09,132.71
2016,2,2,15,45,324.5,99.0,1.75,8.0,184.5,299.99,252.93
2016,2,2,16,0,617.0,66.0,1.7,8.0,226.0,399.11,332.15
2016,2,2,16,15,553.0,58.5,1.65,7.5,181.5,336.97,277.56
2016,2,2,16,30,489.0,51.0,1.6,7.0,137.0,278.57,225.52
2016,2,2,16,45,386.5,40.5,1.55,6.5,95.5,206.97,161.75
2016,2,2,17,0,284.0,30.0,1.5,6.0,54.0,144.17,98.1
2016,2,2,17,15,142.0,15.0,1.5,5.5,27.0,54.62,0.0
2016,2,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,3,7,15,113.0,9.5,0.5,2.0,15.5,9.34,0.0
2016,2,3,7,30,226.0,19.0,0.5,2.0,31.0,15.03,0.0
2016,2,3,7,45,343.5,30.0,0.55,2.5,69.0,28.59,14.65
2016,2,3,8,0,461.0,41.0,0.6,3.0,107.0,67.41,35.86
2016,2,3,8,15,533.5,48.0,0.75,3.5,151.0,109.35,65.67
2016,2,3,8,30,606.0,55.0,0.9,4.0,195.0,158.57,106.02
2016,2,3,8,45,433.0,88.5,1.05,4.5,199.0,183.85,137.75
2016,2,3,9,0,260.0,122.0,1.2,5.0,203.0,190.91,152.02
2016,2,3,9,15,276.0,136.0,1.3,5.5,232.5,223.91,181.24
2016,2,3,9,30,292.0,150.0,1.4,6.0,262.0,258.04,210.9
2016,2,3,9,45,542.0,116.5,1.5,7.0,348.5,347.34,283.33
2016,2,3,10,0,792.0,83.0,1.6,8.0,435.0,452.89,368.53
2016,2,3,10,15,808.5,85.0,1.65,8.5,466.0,495.9,404.08
2016,2,3,10,30,825.0,87.0,1.7,9.0,497.0,538.01,438.38
2016,2,3,10,45,838.5,88.0,1.75,9.5,521.5,576.2,468.8
2016,2,3,11,0,852.0,89.0,1.8,10.0,546.0,612.76,497.27
2016,2,3,11,15,859.5,90.0,1.75,10.5,563.5,643.67,520.21
2016,2,3,11,30,867.0,91.0,1.7,11.0,581.0,672.19,540.82
2016,2,3,11,45,655.0,157.0,1.7,11.5,531.0,620.2,497.85
2016,2,3,12,0,443.0,223.0,1.7,12.0,481.0,553.19,443.32
2016,2,3,12,15,661.5,158.0,1.65,12.0,543.5,650.72,521.31
2016,2,3,12,30,880.0,93.0,1.6,12.0,606.0,744.66,591.52
2016,2,3,12,45,606.5,169.0,1.6,12.0,521.0,637.46,509.11
2016,2,3,13,0,333.0,245.0,1.6,12.0,436.0,513.03,411.19
2016,2,3,13,15,388.5,226.0,1.5,12.0,443.5,534.26,429.52
2016,2,3,13,30,444.0,207.0,1.4,12.0,451.0,561.72,451.0
2016,2,3,13,45,443.0,198.0,1.35,12.0,433.5,549.32,441.67
2016,2,3,14,0,442.0,189.0,1.3,12.0,416.0,535.15,431.32
2016,2,3,14,15,240.0,189.0,1.2,12.0,311.5,381.08,309.5
2016,2,3,14,30,38.0,189.0,1.1,12.0,207.0,225.4,182.17
2016,2,3,14,45,19.0,148.5,1.0,12.0,157.5,161.48,130.55
2016,2,3,15,0,0.0,108.0,0.9,12.0,108.0,106.55,84.88
2016,2,3,15,15,0.0,97.0,0.85,11.5,97.0,95.57,76.1
2016,2,3,15,30,0.0,86.0,0.8,11.0,86.0,84.59,67.09
2016,2,3,15,45,0.0,74.0,0.75,10.5,74.0,72.56,57.03
2016,2,3,16,0,0.0,62.0,0.7,10.0,62.0,60.52,46.78
2016,2,3,16,15,0.0,50.0,0.75,9.5,50.0,48.46,36.34
2016,2,3,16,30,0.0,38.0,0.8,9.0,38.0,36.7,25.98
2016,2,3,16,45,0.0,26.5,0.85,9.0,26.5,25.58,16.01
2016,2,3,17,0,0.0,15.0,0.9,9.0,15.0,14.47,5.58
2016,2,3,17,15,0.0,7.5,0.9,8.5,7.5,7.23,0.0
2016,2,3,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,4,7,15,128.0,9.5,2.3,3.5,16.5,9.34,0.0
2016,2,4,7,30,256.0,19.0,2.5,4.0,33.0,14.87,0.0
2016,2,4,7,45,377.5,29.0,2.75,4.5,73.0,28.8,13.91
2016,2,4,8,0,499.0,39.0,3.0,5.0,113.0,69.06,35.35
2016,2,4,8,15,570.0,46.0,2.95,5.5,158.0,113.08,66.89
2016,2,4,8,30,641.0,53.0,2.9,6.0,203.0,164.18,109.14
2016,2,4,8,45,684.5,58.0,2.9,6.5,247.0,214.67,154.65
2016,2,4,9,0,728.0,63.0,2.9,7.0,291.0,267.53,203.03
2016,2,4,9,15,758.5,66.5,2.85,7.0,333.0,317.72,249.76
2016,2,4,9,30,789.0,70.0,2.8,7.0,375.0,369.38,296.99
2016,2,4,9,45,799.5,75.5,2.8,7.5,410.0,415.81,338.6
2016,2,4,10,0,810.0,81.0,2.8,8.0,445.0,461.35,378.18
2016,2,4,10,15,825.5,83.5,2.7,8.0,476.0,505.18,415.72
2016,2,4,10,30,841.0,86.0,2.6,8.0,507.0,548.0,451.42
2016,2,4,10,45,850.5,88.0,2.55,8.5,531.0,585.59,481.42
2016,2,4,11,0,860.0,90.0,2.5,9.0,555.0,621.27,509.13
2016,2,4,11,15,674.0,147.5,2.45,9.5,519.0,590.39,482.29
2016,2,4,11,30,488.0,205.0,2.4,10.0,483.0,543.85,443.0
2016,2,4,11,45,487.5,210.0,2.35,10.5,491.5,561.26,455.98
2016,2,4,12,0,487.0,215.0,2.3,11.0,500.0,576.97,467.03
2016,2,4,12,15,688.5,152.5,2.2,11.0,556.5,666.39,538.52
2016,2,4,12,30,890.0,90.0,2.1,11.0,613.0,747.95,599.84
2016,2,4,12,45,890.5,88.5,2.05,11.5,607.0,754.05,602.2
2016,2,4,13,0,891.0,87.0,2.0,12.0,601.0,756.88,603.01
2016,2,4,13,15,885.5,86.5,2.0,12.0,587.0,753.12,600.67
2016,2,4,13,30,880.0,86.0,2.0,12.0,573.0,750.33,599.25
2016,2,4,13,45,869.5,85.0,2.05,12.0,551.0,736.04,589.89
2016,2,4,14,0,859.0,84.0,2.1,12.0,529.0,718.73,578.44
2016,2,4,14,15,704.5,113.5,2.05,12.0,465.5,634.9,515.23
2016,2,4,14,30,550.0,143.0,2.0,12.0,402.0,546.81,446.36
2016,2,4,14,45,520.0,137.0,2.0,12.0,367.5,509.38,417.99
2016,2,4,15,0,490.0,131.0,2.0,12.0,333.0,471.54,388.41
2016,2,4,15,15,467.0,123.0,1.7,11.5,300.5,435.61,359.63
2016,2,4,15,30,444.0,115.0,1.4,11.0,268.0,399.55,330.13
2016,2,4,15,45,425.5,101.5,1.15,10.5,232.0,359.7,297.2
2016,2,4,16,0,407.0,88.0,0.9,10.0,196.0,319.9,263.4
2016,2,4,16,15,369.0,74.5,0.9,9.5,159.0,271.31,222.09
2016,2,4,16,30,331.0,61.0,0.9,9.0,122.0,224.94,181.38
2016,2,4,16,45,275.5,46.0,0.95,8.5,86.5,172.69,134.92
2016,2,4,17,0,220.0,31.0,1.0,8.0,51.0,125.08,88.21
2016,2,4,17,15,110.0,15.5,1.0,7.5,25.5,56.44,0.0
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,5,7,15,106.5,11.0,0.95,3.5,17.0,10.81,0.0
2016,2,5,7,30,213.0,22.0,1.1,4.0,34.0,17.69,0.9
2016,2,5,7,45,330.0,33.5,1.25,5.0,73.0,33.09,17.63
2016,2,5,8,0,447.0,45.0,1.4,6.0,112.0,72.16,39.58
2016,2,5,8,15,521.5,53.0,1.5,6.5,157.0,114.97,70.35
2016,2,5,8,30,596.0,61.0,1.6,7.0,202.0,165.34,111.56
2016,2,5,8,45,645.5,66.0,1.7,8.0,247.0,214.18,154.54
2016,2,5,9,0,695.0,71.0,1.8,9.0,292.0,267.16,201.66
2016,2,5,9,15,728.0,75.5,1.9,9.5,334.0,317.94,247.52
2016,2,5,9,30,761.0,80.0,2.0,10.0,376.0,371.0,294.43
2016,2,5,9,45,789.5,81.5,2.1,11.0,414.5,419.89,336.43
2016,2,5,10,0,818.0,83.0,2.2,12.0,453.0,469.41,377.71
2016,2,5,10,15,834.5,85.0,2.2,12.0,484.5,513.68,414.9
2016,2,5,10,30,851.0,87.0,2.2,12.0,516.0,556.98,450.43
2016,2,5,10,45,863.0,88.5,2.2,12.5,541.5,595.92,480.92
2016,2,5,11,0,875.0,90.0,2.2,13.0,567.0,633.07,509.27
2016,2,5,11,15,882.0,91.0,2.15,13.0,584.5,664.49,533.37
2016,2,5,11,30,889.0,92.0,2.1,13.0,602.0,693.4,555.17
2016,2,5,11,45,892.0,93.0,2.1,13.5,611.5,716.91,571.6
2016,2,5,12,0,895.0,94.0,2.1,14.0,621.0,737.46,585.08
2016,2,5,12,15,895.0,94.0,1.95,14.0,622.5,751.68,593.95
2016,2,5,12,30,895.0,94.0,1.8,14.0,624.0,762.67,600.49
2016,2,5,12,45,769.5,125.5,1.7,14.5,577.5,714.82,564.09
2016,2,5,13,0,644.0,157.0,1.6,15.0,531.0,660.45,521.65
2016,2,5,13,15,631.5,156.5,1.55,15.0,516.0,652.02,515.89
2016,2,5,13,30,619.0,156.0,1.5,15.0,501.0,641.16,507.9
2016,2,5,13,45,737.0,122.5,1.45,15.0,518.5,687.2,543.85
2016,2,5,14,0,855.0,89.0,1.4,15.0,536.0,724.58,570.91
2016,2,5,14,15,841.0,87.0,1.5,15.0,507.0,700.83,555.19
2016,2,5,14,30,827.0,85.0,1.6,15.0,478.0,674.5,538.01
2016,2,5,14,45,815.5,80.0,1.75,15.0,444.5,644.04,517.17
2016,2,5,15,0,804.0,75.0,1.9,15.0,411.0,611.3,493.7
2016,2,5,15,15,778.5,72.0,1.7,14.5,371.0,570.2,461.96
2016,2,5,15,30,753.0,69.0,1.5,14.0,331.0,528.07,428.67
2016,2,5,15,45,718.5,64.0,1.35,13.5,287.5,478.09,388.6
2016,2,5,16,0,684.0,59.0,1.2,13.0,244.0,428.41,347.48
2016,2,5,16,15,626.5,53.0,1.2,12.0,198.5,370.56,299.54
2016,2,5,16,30,569.0,47.0,1.2,11.0,153.0,313.08,250.03
2016,2,5,16,45,466.0,39.0,1.2,10.0,109.0,239.55,186.3
2016,2,5,17,0,363.0,31.0,1.2,9.0,65.0,174.58,124.97
2016,2,5,17,15,181.5,15.5,1.2,8.5,32.5,79.52,0.0
2016,2,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,7,15,135.5,10.5,1.6,4.5,19.0,10.32,0.0
2016,2,6,7,30,271.0,21.0,1.8,5.0,38.0,16.5,2.15
2016,2,6,7,45,388.0,31.0,2.05,6.0,78.0,32.46,15.86
2016,2,6,8,0,505.0,41.0,2.3,7.0,118.0,73.57,38.24
2016,2,6,8,15,574.0,47.5,2.2,7.5,163.5,117.61,70.08
2016,2,6,8,30,643.0,54.0,2.1,8.0,209.0,168.53,112.17
2016,2,6,8,45,690.5,58.0,2.05,8.5,254.0,219.44,157.51
2016,2,6,9,0,738.0,62.0,2.0,9.0,299.0,273.08,205.86
2016,2,6,9,15,767.0,65.5,1.95,9.5,340.5,323.54,251.7
2016,2,6,9,30,796.0,69.0,1.9,10.0,382.0,375.31,297.59
2016,2,6,9,45,812.0,73.0,1.9,11.0,418.0,423.04,338.6
2016,2,6,10,0,828.0,77.0,1.9,12.0,454.0,470.31,377.78
2016,2,6,10,15,842.5,79.0,1.85,12.5,485.0,514.01,413.41
2016,2,6,10,30,857.0,81.0,1.8,13.0,516.0,556.57,447.03
2016,2,6,10,45,867.0,82.0,1.8,13.5,540.5,594.07,476.08
2016,2,6,11,0,877.0,83.0,1.8,14.0,565.0,627.83,501.64
2016,2,6,11,15,883.5,84.0,1.95,14.0,582.0,658.66,526.31
2016,2,6,11,30,890.0,85.0,2.1,14.0,599.0,686.97,548.8
2016,2,6,11,45,896.5,84.0,2.3,14.0,609.0,710.43,566.96
2016,2,6,12,0,903.0,83.0,2.5,14.0,619.0,731.04,582.87
2016,2,6,12,15,903.0,83.5,2.55,14.0,620.5,745.62,593.58
2016,2,6,12,30,903.0,84.0,2.6,14.0,622.0,756.96,602.07
2016,2,6,12,45,898.5,84.5,2.65,14.5,615.0,761.7,604.78
2016,2,6,13,0,894.0,85.0,2.7,15.0,608.0,763.09,605.23
2016,2,6,13,15,888.5,84.0,2.7,15.0,594.0,758.75,602.49
2016,2,6,13,30,883.0,83.0,2.7,15.0,580.0,751.14,597.53
2016,2,6,13,45,874.5,81.5,2.7,15.0,558.5,737.57,588.34
2016,2,6,14,0,866.0,80.0,2.7,15.0,537.0,725.28,580.21
2016,2,6,14,15,853.5,78.5,2.55,15.0,508.5,702.93,563.86
2016,2,6,14,30,841.0,77.0,2.4,15.0,480.0,677.92,545.61
2016,2,6,14,45,824.5,74.0,2.3,15.0,445.5,646.03,522.21
2016,2,6,15,0,808.0,71.0,2.2,15.0,411.0,612.08,496.1
2016,2,6,15,15,782.0,68.0,1.9,14.0,371.5,570.47,464.34
2016,2,6,15,30,756.0,65.0,1.6,13.0,332.0,527.89,430.94
2016,2,6,15,45,722.5,60.5,1.35,12.5,288.5,478.81,390.94
2016,2,6,16,0,689.0,56.0,1.1,12.0,245.0,429.98,349.93
2016,2,6,16,15,632.5,50.5,1.1,11.0,200.0,369.77,300.17
2016,2,6,16,30,576.0,45.0,1.1,10.0,155.0,315.53,253.17
2016,2,6,16,45,487.0,37.0,1.1,9.5,111.5,246.78,192.69
2016,2,6,17,0,398.0,29.0,1.1,9.0,68.0,185.46,134.37
2016,2,6,17,15,199.0,14.5,1.1,8.5,34.0,84.49,6.29
2016,2,6,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,173.0,10.0,2.45,6.5,21.0,9.83,0.0
2016,2,7,7,30,346.0,20.0,2.8,7.0,42.0,16.74,3.6
2016,2,7,7,45,462.0,28.0,3.15,8.0,84.5,33.62,15.11
2016,2,7,8,0,578.0,36.0,3.5,9.0,127.0,76.92,37.77
2016,2,7,8,15,642.5,41.0,3.55,9.5,173.0,122.87,71.07
2016,2,7,8,30,707.0,46.0,3.6,10.0,219.0,175.18,114.72
2016,2,7,8,45,750.0,49.5,3.7,10.5,265.0,226.86,161.33
2016,2,7,9,0,793.0,53.0,3.8,11.0,311.0,281.84,211.53
2016,2,7,9,15,821.0,56.0,3.7,11.5,353.5,334.68,259.91
2016,2,7,9,30,849.0,59.0,3.6,12.0,396.0,387.9,307.57
2016,2,7,9,45,861.0,63.0,3.55,13.0,432.5,436.03,349.42
2016,2,7,10,0,873.0,67.0,3.5,14.0,469.0,483.22,388.99
2016,2,7,10,15,887.0,68.5,3.45,14.0,500.5,527.64,426.6
2016,2,7,10,30,901.0,70.0,3.4,14.0,532.0,570.75,462.21
2016,2,7,10,45,911.5,71.0,3.35,14.5,557.0,609.72,492.87
2016,2,7,11,0,922.0,72.0,3.3,15.0,582.0,646.65,521.15
2016,2,7,11,15,927.5,73.0,3.3,15.5,599.5,678.1,544.8
2016,2,7,11,30,933.0,74.0,3.3,16.0,617.0,706.83,565.39
2016,2,7,11,45,936.0,74.5,3.35,16.5,626.5,730.42,581.42
2016,2,7,12,0,939.0,75.0,3.4,17.0,636.0,750.9,595.17
2016,2,7,12,15,939.0,75.0,3.4,17.0,637.5,765.44,605.54
2016,2,7,12,30,939.0,75.0,3.4,17.0,639.0,776.6,613.59
2016,2,7,12,45,938.0,74.0,3.4,17.5,632.5,782.47,616.78
2016,2,7,13,0,937.0,73.0,3.4,18.0,626.0,784.87,617.62
2016,2,7,13,15,931.5,72.5,3.3,18.0,611.5,781.01,614.75
2016,2,7,13,30,926.0,72.0,3.2,18.0,597.0,773.72,609.57
2016,2,7,13,45,917.0,71.0,3.15,18.0,575.0,759.93,600.06
2016,2,7,14,0,908.0,70.0,3.1,18.0,553.0,742.96,588.37
2016,2,7,14,15,895.5,68.5,2.9,18.0,524.0,719.87,571.52
2016,2,7,14,30,883.0,67.0,2.7,18.0,495.0,694.03,552.68
2016,2,7,14,45,865.5,65.5,2.55,18.0,459.5,662.27,529.66
2016,2,7,15,0,848.0,64.0,2.4,18.0,424.0,628.43,504.3
2016,2,7,15,15,823.5,61.5,2.05,17.5,383.5,591.22,475.08
2016,2,7,15,30,799.0,59.0,1.7,17.0,343.0,548.73,441.22
2016,2,7,15,45,763.5,55.5,1.35,16.5,299.0,498.14,400.23
2016,2,7,16,0,728.0,52.0,1.0,16.0,255.0,447.85,358.26
2016,2,7,16,15,674.0,47.0,1.05,15.0,209.0,387.71,309.8
2016,2,7,16,30,620.0,42.0,1.1,14.0,163.0,330.24,261.25
2016,2,7,16,45,529.0,35.5,1.15,13.5,118.5,259.84,200.38
2016,2,7,17,0,438.0,29.0,1.2,13.0,74.0,196.44,141.65
2016,2,7,17,15,219.0,14.5,1.2,12.5,37.0,91.5,20.11
2016,2,7,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,7,15,142.5,11.5,1.35,9.0,21.0,11.3,0.0
2016,2,8,7,30,285.0,23.0,1.4,10.0,42.0,18.1,5.47
2016,2,8,7,45,401.0,33.0,1.5,11.0,84.0,36.4,17.67
2016,2,8,8,0,517.0,43.0,1.6,12.0,126.0,78.78,40.94
2016,2,8,8,15,586.5,49.0,1.7,12.5,172.0,123.5,73.15
2016,2,8,8,30,656.0,55.0,1.8,13.0,218.0,176.33,116.33
2016,2,8,8,45,698.5,60.0,1.95,13.5,263.5,226.94,160.98
2016,2,8,9,0,741.0,65.0,2.1,14.0,309.0,280.92,209.03
2016,2,8,9,15,771.0,68.5,2.1,14.5,351.5,332.17,254.67
2016,2,8,9,30,801.0,72.0,2.1,15.0,394.0,384.83,300.45
2016,2,8,9,45,826.0,73.5,2.1,15.5,432.0,434.35,342.62
2016,2,8,10,0,851.0,75.0,2.1,16.0,470.0,484.13,383.73
2016,2,8,10,15,865.5,77.0,2.1,16.5,501.5,528.94,419.83
2016,2,8,10,30,880.0,79.0,2.1,17.0,533.0,571.45,453.16
2016,2,8,10,45,889.0,80.5,2.15,17.5,558.0,609.51,482.44
2016,2,8,11,0,898.0,82.0,2.2,18.0,583.0,645.49,509.49
2016,2,8,11,15,904.0,83.0,2.2,18.0,600.5,676.72,533.19
2016,2,8,11,30,910.0,84.0,2.2,18.0,618.0,705.33,554.37
2016,2,8,11,45,913.0,84.5,2.2,18.5,627.5,728.55,569.43
2016,2,8,12,0,916.0,85.0,2.2,19.0,637.0,748.72,582.33
2016,2,8,12,15,916.5,85.0,2.15,19.0,638.5,763.38,592.1
2016,2,8,12,30,917.0,85.0,2.1,19.0,640.0,774.76,599.65
2016,2,8,12,45,922.5,82.0,2.05,19.5,635.0,783.19,604.11
2016,2,8,13,0,928.0,79.0,2.0,20.0,630.0,788.24,606.31
2016,2,8,13,15,923.0,78.0,1.9,20.0,616.0,784.21,603.04
2016,2,8,13,30,918.0,77.0,1.8,20.0,602.0,776.78,597.58
2016,2,8,13,45,909.0,76.5,1.75,20.0,579.5,763.63,588.7
2016,2,8,14,0,900.0,76.0,1.7,20.0,557.0,747.32,577.74
2016,2,8,14,15,887.5,74.5,1.55,20.0,528.5,724.34,561.27
2016,2,8,14,30,875.0,73.0,1.4,20.0,500.0,698.63,542.91
2016,2,8,14,45,857.0,71.0,1.3,20.0,464.5,670.3,523.09
2016,2,8,15,0,839.0,69.0,1.2,20.0,429.0,635.57,497.72
2016,2,8,15,15,814.5,66.0,1.1,19.5,388.5,593.8,467.24
2016,2,8,15,30,790.0,63.0,1.0,19.0,348.0,550.87,435.1
2016,2,8,15,45,754.0,59.5,0.9,18.5,303.5,500.12,396.08
2016,2,8,16,0,718.0,56.0,0.8,18.0,259.0,449.7,356.02
2016,2,8,16,15,664.0,51.0,0.85,17.0,212.5,389.67,308.47
2016,2,8,16,30,610.0,46.0,0.9,16.0,166.0,332.23,260.75
2016,2,8,16,45,520.0,38.5,1.0,15.5,121.5,264.45,202.86
2016,2,8,17,0,430.0,31.0,1.1,15.0,77.0,201.08,145.42
2016,2,8,17,15,215.0,15.5,1.1,14.5,38.5,92.85,30.48
2016,2,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,7,15,162.0,11.5,1.55,9.5,23.0,11.3,0.0
2016,2,9,7,30,324.0,23.0,1.7,10.0,46.0,17.91,6.31
2016,2,9,7,45,436.5,32.5,1.9,11.0,89.0,37.8,17.73
2016,2,9,8,0,549.0,42.0,2.1,12.0,132.0,81.71,41.95
2016,2,9,8,15,616.0,48.0,2.2,12.5,179.0,129.39,76.88
2016,2,9,8,30,683.0,54.0,2.3,13.0,226.0,182.2,120.45
2016,2,9,8,45,725.0,58.5,2.4,14.0,272.0,233.78,165.9
2016,2,9,9,0,767.0,63.0,2.5,15.0,318.0,288.63,214.44
2016,2,9,9,15,796.5,66.0,2.5,15.0,361.0,340.62,261.26
2016,2,9,9,30,826.0,69.0,2.5,15.0,404.0,393.9,308.27
2016,2,9,9,45,848.0,71.0,2.5,15.5,442.5,443.87,351.0
2016,2,9,10,0,870.0,73.0,2.5,16.0,481.0,493.78,392.39
2016,2,9,10,15,884.0,75.0,2.45,16.5,513.0,538.44,428.4
2016,2,9,10,30,898.0,77.0,2.4,17.0,545.0,582.22,462.58
2016,2,9,10,45,763.0,115.5,2.35,17.5,526.0,576.68,457.38
2016,2,9,11,0,628.0,154.0,2.3,18.0,507.0,558.37,442.0
2016,2,9,11,15,519.5,195.5,2.15,18.5,493.0,548.08,431.77
2016,2,9,11,30,411.0,237.0,2.0,19.0,479.0,527.52,413.4
2016,2,9,11,45,674.5,159.0,1.9,19.5,564.5,649.07,506.62
2016,2,9,12,0,938.0,81.0,1.8,20.0,650.0,763.33,587.99
2016,2,9,12,15,938.0,81.0,1.65,20.0,651.0,777.96,595.6
2016,2,9,12,30,938.0,81.0,1.5,20.0,652.0,789.2,601.75
2016,2,9,12,45,935.5,80.5,1.4,20.5,645.5,794.58,603.25
2016,2,9,13,0,933.0,80.0,1.3,21.0,639.0,796.48,602.48
2016,2,9,13,15,927.5,79.5,1.2,21.0,624.0,792.64,599.07
2016,2,9,13,30,922.0,79.0,1.1,21.0,609.0,785.38,593.48
2016,2,9,13,45,910.5,78.5,1.0,21.0,586.0,770.31,582.7
2016,2,9,14,0,899.0,78.0,0.9,21.0,563.0,752.13,569.95
2016,2,9,14,15,816.5,88.5,0.9,21.0,511.5,697.0,532.99
2016,2,9,14,30,734.0,99.0,0.9,21.0,460.0,639.57,493.83
2016,2,9,14,45,646.5,112.0,0.9,21.0,414.0,579.95,450.81
2016,2,9,15,0,559.0,125.0,0.9,21.0,368.0,521.24,407.54
2016,2,9,15,15,392.0,136.5,0.9,20.0,299.5,411.85,325.94
2016,2,9,15,30,225.0,148.0,0.9,19.0,231.0,307.12,245.03
2016,2,9,15,45,209.5,131.5,0.9,18.5,201.0,273.13,219.06
2016,2,9,16,0,194.0,115.0,0.9,18.0,171.0,239.63,192.29
2016,2,9,16,15,176.5,96.5,0.95,17.0,140.5,203.33,162.85
2016,2,9,16,30,159.0,78.0,1.0,16.0,110.0,167.93,133.17
2016,2,9,16,45,131.5,58.5,1.05,15.0,80.5,128.25,99.17
2016,2,9,17,0,104.0,39.0,1.1,14.0,51.0,90.35,65.54
2016,2,9,17,15,52.0,19.5,1.1,13.5,25.5,42.89,15.58
2016,2,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,15,74.0,13.0,1.0,9.5,18.5,12.78,0.0
2016,2,10,7,30,148.0,26.0,1.0,10.0,37.0,20.21,8.74
2016,2,10,7,45,205.0,42.5,1.0,10.5,70.0,40.93,24.4
2016,2,10,8,0,262.0,59.0,1.0,11.0,103.0,74.21,46.92
2016,2,10,8,15,296.5,75.0,1.05,11.5,139.0,110.14,75.01
2016,2,10,8,30,331.0,91.0,1.1,12.0,175.0,149.65,107.93
2016,2,10,8,45,359.0,103.0,1.2,12.5,210.5,187.19,140.33
2016,2,10,9,0,387.0,115.0,1.3,13.0,246.0,227.18,174.95
2016,2,10,9,15,193.5,109.5,1.3,13.5,175.0,174.68,137.82
2016,2,10,9,30,0.0,104.0,1.3,14.0,104.0,100.57,79.31
2016,2,10,9,45,200.0,140.5,1.35,14.5,235.0,228.36,183.55
2016,2,10,10,0,400.0,177.0,1.4,15.0,366.0,373.47,298.32
2016,2,10,10,15,437.0,182.0,1.4,15.0,401.0,415.99,331.66
2016,2,10,10,30,474.0,187.0,1.4,15.0,436.0,460.22,366.45
2016,2,10,10,45,569.5,165.5,1.4,15.5,478.5,513.48,407.75
2016,2,10,11,0,665.0,144.0,1.4,16.0,521.0,573.39,453.21
2016,2,10,11,15,780.0,117.0,1.4,16.0,572.0,639.9,503.87
2016,2,10,11,30,895.0,90.0,1.4,16.0,623.0,707.87,554.35
2016,2,10,11,45,898.5,90.5,1.4,16.5,632.5,731.24,568.85
2016,2,10,12,0,902.0,91.0,1.4,17.0,642.0,751.63,581.66
2016,2,10,12,15,760.0,135.0,1.4,17.0,600.0,714.54,555.0
2016,2,10,12,30,618.0,179.0,1.4,17.0,558.0,665.39,517.81
2016,2,10,12,45,481.0,219.5,1.45,17.5,512.5,608.95,474.44
2016,2,10,13,0,344.0,260.0,1.5,18.0,467.0,545.12,424.96
2016,2,10,13,15,618.0,174.0,1.55,18.0,536.0,671.72,524.44
2016,2,10,13,30,892.0,88.0,1.6,18.0,605.0,776.27,600.7
2016,2,10,13,45,886.5,85.5,1.7,18.0,584.0,763.65,592.35
2016,2,10,14,0,881.0,83.0,1.8,18.0,563.0,747.85,582.99
2016,2,10,14,15,868.5,81.5,1.8,18.0,534.0,729.47,570.96
2016,2,10,14,30,856.0,80.0,1.8,18.0,505.0,703.96,553.8
2016,2,10,14,45,699.0,105.5,1.8,18.0,436.5,610.72,485.2
2016,2,10,15,0,542.0,131.0,1.8,18.0,368.0,515.62,412.67
2016,2,10,15,15,503.5,124.0,1.6,17.5,328.0,469.0,377.39
2016,2,10,15,30,465.0,117.0,1.4,17.0,288.0,423.06,341.56
2016,2,10,15,45,434.5,107.5,1.2,16.5,251.5,379.84,307.2
2016,2,10,16,0,404.0,98.0,1.0,16.0,215.0,337.56,272.69
2016,2,10,16,15,370.5,84.0,1.0,15.0,177.5,289.83,233.93
2016,2,10,16,30,337.0,70.0,1.0,14.0,140.0,243.93,195.23
2016,2,10,16,45,286.0,54.5,1.05,13.5,103.0,191.41,149.76
2016,2,10,17,0,235.0,39.0,1.1,13.0,66.0,143.06,106.22
2016,2,10,17,15,117.5,24.5,1.1,12.5,38.0,75.83,36.5
2016,2,10,17,30,0.0,10.0,1.1,12.0,10.0,9.83,0.0
2016,2,10,17,45,0.0,5.0,1.1,12.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,7,15,64.0,13.5,0.75,9.5,18.5,13.27,0.0
2016,2,11,7,30,128.0,27.0,0.8,10.0,37.0,20.95,10.0
2016,2,11,7,45,176.0,44.5,0.85,11.0,68.5,42.34,25.95
2016,2,11,8,0,224.0,62.0,0.9,12.0,100.0,75.32,49.12
2016,2,11,8,15,251.5,79.0,0.9,12.5,134.5,108.8,75.61
2016,2,11,8,30,279.0,96.0,0.9,13.0,169.0,145.2,105.95
2016,2,11,8,45,298.0,111.0,0.95,13.5,202.0,180.35,136.18
2016,2,11,9,0,317.0,126.0,1.0,14.0,235.0,217.15,167.73
2016,2,11,9,15,475.0,113.0,1.0,14.5,298.5,277.92,215.82
2016,2,11,9,30,633.0,100.0,1.0,15.0,362.0,353.17,275.85
2016,2,11,9,45,635.0,110.0,1.0,16.0,393.0,394.35,309.37
2016,2,11,10,0,637.0,120.0,1.0,17.0,424.0,434.32,340.88
2016,2,11,10,15,575.0,149.5,1.0,17.0,437.0,457.11,359.23
2016,2,11,10,30,513.0,179.0,1.0,17.0,450.0,475.62,373.45
2016,2,11,10,45,562.0,171.0,1.0,17.5,481.0,516.53,404.41
2016,2,11,11,0,611.0,163.0,1.0,18.0,512.0,561.09,437.22
2016,2,11,11,15,578.0,180.5,1.05,18.0,518.0,574.51,446.88
2016,2,11,11,30,545.0,198.0,1.1,18.0,524.0,586.72,455.65
2016,2,11,11,45,536.5,206.0,1.15,18.0,531.5,602.99,467.7
2016,2,11,12,0,528.0,214.0,1.2,18.0,539.0,617.08,478.04
2016,2,11,12,15,535.5,210.5,1.2,18.0,541.0,628.68,486.71
2016,2,11,12,30,543.0,207.0,1.2,18.0,543.0,638.41,494.03
2016,2,11,12,45,369.5,246.5,1.3,18.0,474.5,547.76,425.95
2016,2,11,13,0,196.0,286.0,1.4,18.0,406.0,454.4,354.29
2016,2,11,13,15,268.5,268.0,1.4,18.0,427.5,499.37,390.5
2016,2,11,13,30,341.0,250.0,1.4,18.0,449.0,535.15,418.72
2016,2,11,13,45,359.0,236.0,1.45,18.0,439.0,532.21,417.54
2016,2,11,14,0,377.0,222.0,1.5,18.0,429.0,527.46,415.33
2016,2,11,14,15,350.5,214.5,1.4,18.0,399.0,495.83,391.41
2016,2,11,14,30,324.0,207.0,1.3,18.0,369.0,463.8,367.2
2016,2,11,14,45,392.5,178.5,1.25,18.0,361.5,480.95,381.95
2016,2,11,15,0,461.0,150.0,1.2,18.0,354.0,485.51,386.7
2016,2,11,15,15,508.0,126.0,1.1,17.5,331.5,475.82,380.5
2016,2,11,15,30,555.0,102.0,1.0,17.0,309.0,464.72,372.68
2016,2,11,15,45,497.0,101.0,0.9,16.5,269.5,409.05,328.94
2016,2,11,16,0,439.0,100.0,0.8,16.0,230.0,359.67,289.31
2016,2,11,16,15,392.5,87.0,0.85,15.5,188.5,305.23,245.36
2016,2,11,16,30,346.0,74.0,0.9,15.0,147.0,253.68,202.25
2016,2,11,16,45,277.0,59.0,0.95,15.0,107.5,194.03,151.27
2016,2,11,17,0,208.0,44.0,1.0,15.0,68.0,140.37,104.2
2016,2,11,17,15,104.0,26.5,1.0,14.5,38.5,69.94,36.58
2016,2,11,17,30,0.0,9.0,1.0,14.0,9.0,8.85,0.0
2016,2,11,17,45,0.0,4.5,1.0,14.0,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
