Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,15,117.5,15.0,1.0,9.5,24.5,14.74,0.0
2016,2,12,7,30,235.0,30.0,1.1,10.0,49.0,23.39,12.45
2016,2,12,7,45,339.5,42.0,1.2,10.5,90.5,46.98,26.03
2016,2,12,8,0,444.0,54.0,1.3,11.0,132.0,88.16,51.16
2016,2,12,8,15,511.5,62.5,1.2,11.5,178.0,131.91,83.96
2016,2,12,8,30,579.0,71.0,1.1,12.0,224.0,182.6,125.65
2016,2,12,8,45,623.5,77.0,1.05,12.5,269.0,231.63,168.35
2016,2,12,9,0,668.0,83.0,1.0,13.0,314.0,284.39,214.24
2016,2,12,9,15,699.5,87.5,0.95,13.5,355.5,334.48,257.59
2016,2,12,9,30,731.0,92.0,0.9,14.0,397.0,386.28,301.15
2016,2,12,9,45,759.0,93.5,0.9,14.5,435.5,434.87,341.2
2016,2,12,10,0,787.0,95.0,0.9,15.0,474.0,484.29,380.66
2016,2,12,10,15,712.0,117.5,0.95,15.0,477.5,500.93,395.08
2016,2,12,10,30,637.0,140.0,1.0,15.0,481.0,510.0,403.06
2016,2,12,10,45,608.5,157.5,1.05,15.5,495.0,534.7,421.55
2016,2,12,11,0,580.0,175.0,1.1,16.0,509.0,553.66,435.12
2016,2,12,11,15,713.5,141.5,1.15,16.0,564.0,628.28,492.41
2016,2,12,11,30,847.0,108.0,1.2,16.0,619.0,703.03,548.42
2016,2,12,11,45,847.5,110.0,1.25,16.5,628.0,725.35,562.85
2016,2,12,12,0,848.0,112.0,1.3,17.0,637.0,744.74,575.47
2016,2,12,12,15,848.5,112.0,1.3,16.5,638.5,758.96,586.18
2016,2,12,12,30,849.0,112.0,1.3,16.0,640.0,770.07,594.91
2016,2,12,12,45,844.0,112.5,1.3,16.0,633.5,774.38,597.94
2016,2,12,13,0,839.0,113.0,1.3,16.0,627.0,775.46,598.94
2016,2,12,13,15,833.0,112.0,1.25,16.0,612.5,770.94,595.61
2016,2,12,13,30,827.0,111.0,1.2,16.0,598.0,763.27,590.27
2016,2,12,13,45,713.5,135.0,1.2,16.0,544.5,701.97,547.71
2016,2,12,14,0,600.0,159.0,1.2,16.0,491.0,636.68,499.89
2016,2,12,14,15,574.5,157.5,1.05,15.5,462.5,605.22,477.5
2016,2,12,14,30,549.0,156.0,0.9,15.0,434.0,576.02,456.03
2016,2,12,14,45,461.5,162.5,0.8,15.0,385.0,512.08,407.14
2016,2,12,15,0,374.0,169.0,0.7,15.0,336.0,442.32,353.58
2016,2,12,15,15,388.5,150.0,0.7,14.5,309.5,428.72,344.94
2016,2,12,15,30,403.0,131.0,0.7,14.0,283.0,404.62,327.41
2016,2,12,15,45,367.5,121.5,0.75,14.0,247.0,360.48,292.65
2016,2,12,16,0,332.0,112.0,0.8,14.0,211.0,317.81,258.25
2016,2,12,16,15,300.0,96.0,0.85,13.5,174.0,264.4,214.81
2016,2,12,16,30,268.0,80.0,0.9,13.0,137.0,220.1,177.33
2016,2,12,16,45,217.5,62.5,0.95,13.0,101.5,168.53,132.7
2016,2,12,17,0,167.0,45.0,1.0,13.0,66.0,121.06,90.73
2016,2,12,17,15,83.5,28.0,1.0,12.5,38.5,66.32,37.63
2016,2,12,17,30,0.0,11.0,1.0,12.0,11.0,10.81,0.0
2016,2,12,17,45,0.0,5.5,1.0,12.0,5.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,162.5,14.0,2.05,8.5,28.0,13.76,0.0
2016,2,13,7,30,325.0,28.0,2.1,9.0,56.0,21.92,11.85
2016,2,13,7,45,434.0,37.5,2.2,9.5,100.0,46.97,23.48
2016,2,13,8,0,543.0,47.0,2.3,10.0,144.0,91.78,50.24
2016,2,13,8,15,607.0,53.0,2.15,10.5,191.5,138.32,85.7
2016,2,13,8,30,671.0,59.0,2.0,11.0,239.0,191.23,130.29
2016,2,13,8,45,718.5,62.5,1.9,11.5,286.5,244.56,177.59
2016,2,13,9,0,766.0,66.0,1.8,12.0,334.0,300.52,227.24
2016,2,13,9,15,794.5,69.0,1.9,12.5,377.0,352.7,273.88
2016,2,13,9,30,823.0,72.0,2.0,13.0,420.0,406.11,320.45
2016,2,13,9,45,856.0,71.0,2.15,14.0,461.0,458.32,364.35
2016,2,13,10,0,889.0,70.0,2.3,15.0,502.0,511.01,407.35
2016,2,13,10,15,903.0,71.5,2.3,15.5,534.5,556.69,444.01
2016,2,13,10,30,917.0,73.0,2.3,16.0,567.0,601.01,478.55
2016,2,13,10,45,930.0,73.0,2.35,16.5,593.5,641.51,509.56
2016,2,13,11,0,943.0,73.0,2.4,17.0,620.0,680.05,538.38
2016,2,13,11,15,949.5,73.5,2.45,17.0,638.0,712.6,562.82
2016,2,13,11,30,956.0,74.0,2.5,17.0,656.0,742.38,583.97
2016,2,13,11,45,963.0,73.0,2.6,17.5,667.0,767.95,601.25
2016,2,13,12,0,970.0,72.0,2.7,18.0,678.0,790.42,616.34
2016,2,13,12,15,970.5,72.5,2.7,18.0,680.0,806.47,627.45
2016,2,13,12,30,971.0,73.0,2.7,18.0,682.0,819.01,636.23
2016,2,13,12,45,964.0,75.0,2.7,18.5,674.5,823.94,638.56
2016,2,13,13,0,957.0,77.0,2.7,19.0,667.0,825.24,638.53
2016,2,13,13,15,952.0,76.5,2.75,19.0,652.5,821.69,636.8
2016,2,13,13,30,947.0,76.0,2.8,19.0,638.0,814.6,632.74
2016,2,13,13,45,939.0,75.0,2.85,19.0,615.5,801.2,624.33
2016,2,13,14,0,931.0,74.0,2.9,19.0,593.0,784.48,613.65
2016,2,13,14,15,918.5,72.5,2.9,18.5,563.0,760.71,598.78
2016,2,13,14,30,906.0,71.0,2.9,18.0,533.0,734.06,581.77
2016,2,13,14,45,889.0,69.0,2.95,18.0,496.5,701.05,559.06
2016,2,13,15,0,872.0,67.0,3.0,18.0,460.0,665.8,534.46
2016,2,13,15,15,849.0,64.5,2.65,17.5,418.5,628.25,505.93
2016,2,13,15,30,826.0,62.0,2.3,17.0,377.0,585.14,472.16
2016,2,13,15,45,791.5,59.0,1.95,16.5,331.5,533.81,431.18
2016,2,13,16,0,757.0,56.0,1.6,16.0,286.0,482.61,389.16
2016,2,13,16,15,706.5,51.5,1.55,15.0,238.0,422.27,340.45
2016,2,13,16,30,656.0,47.0,1.5,14.0,190.0,364.2,291.52
2016,2,13,16,45,569.0,40.5,1.45,13.0,142.5,291.74,229.46
2016,2,13,17,0,482.0,34.0,1.4,12.0,95.0,229.52,173.64
2016,2,13,17,15,241.0,26.0,1.4,11.5,56.5,120.44,74.72
2016,2,13,17,30,0.0,18.0,1.4,11.0,18.0,17.69,0.0
2016,2,13,17,45,0.0,9.0,1.45,11.0,9.0,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,7,15,200.5,12.5,1.8,9.5,30.5,9.3,0.0
2016,2,14,7,30,401.0,25.0,2.0,10.0,61.0,20.53,11.04
2016,2,14,7,45,486.0,33.5,2.25,11.0,104.0,48.13,22.49
2016,2,14,8,0,571.0,42.0,2.5,12.0,147.0,92.77,49.36
2016,2,14,8,15,628.0,47.0,2.5,12.5,193.0,138.81,84.7
2016,2,14,8,30,685.0,52.0,2.5,13.0,239.0,190.48,128.58
2016,2,14,8,45,725.5,54.0,2.55,13.5,283.0,240.19,173.23
2016,2,14,9,0,766.0,56.0,2.6,14.0,327.0,292.98,220.71
2016,2,14,9,15,670.0,87.0,2.75,14.5,345.0,327.86,255.4
2016,2,14,9,30,574.0,118.0,2.9,15.0,363.0,353.13,280.04
2016,2,14,9,45,392.5,167.0,3.05,16.0,341.5,345.97,276.49
2016,2,14,10,0,211.0,216.0,3.2,17.0,320.0,318.91,254.81
2016,2,14,10,15,185.0,232.5,3.45,17.5,328.0,331.52,264.69
2016,2,14,10,30,159.0,249.0,3.7,18.0,336.0,341.78,272.19
2016,2,14,10,45,373.5,212.0,4.0,18.5,427.5,445.28,355.99
2016,2,14,11,0,588.0,175.0,4.3,19.0,519.0,562.82,449.01
2016,2,14,11,15,590.0,180.5,4.4,19.0,534.5,588.59,468.82
2016,2,14,11,30,592.0,186.0,4.5,19.0,550.0,612.57,487.49
2016,2,14,11,45,573.0,196.5,4.6,19.5,552.5,624.87,495.89
2016,2,14,12,0,554.0,207.0,4.7,20.0,555.0,634.46,502.17
2016,2,14,12,15,736.5,143.5,4.7,20.0,608.0,717.15,568.03
2016,2,14,12,30,919.0,80.0,4.7,20.0,661.0,790.81,621.85
2016,2,14,12,45,916.0,81.0,4.7,20.0,655.0,797.32,626.31
2016,2,14,13,0,913.0,82.0,4.7,20.0,649.0,800.4,628.82
2016,2,14,13,15,909.5,81.0,4.65,20.0,635.5,797.44,626.81
2016,2,14,13,30,906.0,80.0,4.6,20.0,622.0,791.08,622.51
2016,2,14,13,45,896.0,80.5,4.55,20.0,600.0,778.15,613.54
2016,2,14,14,0,886.0,81.0,4.5,20.0,578.0,762.1,602.44
2016,2,14,14,15,652.5,137.5,4.35,20.0,493.5,648.59,517.14
2016,2,14,14,30,419.0,194.0,4.2,20.0,409.0,528.67,422.23
2016,2,14,14,45,444.0,174.0,4.1,20.0,388.0,515.86,413.95
2016,2,14,15,0,469.0,154.0,4.0,20.0,367.0,500.04,402.67
2016,2,14,15,15,392.0,151.0,3.85,19.5,318.5,434.64,351.51
2016,2,14,15,30,315.0,148.0,3.7,19.0,270.0,364.89,296.28
2016,2,14,15,45,295.5,133.0,3.55,18.5,236.5,326.86,266.14
2016,2,14,16,0,276.0,118.0,3.4,18.0,203.0,289.39,235.63
2016,2,14,16,15,255.0,100.5,3.2,17.0,169.0,248.89,202.25
2016,2,14,16,30,234.0,83.0,3.0,16.0,135.0,209.43,168.73
2016,2,14,16,45,326.0,60.5,2.8,15.5,114.0,218.01,172.29
2016,2,14,17,0,418.0,38.0,2.6,15.0,93.0,212.01,160.5
2016,2,14,17,15,277.5,26.0,2.55,14.5,56.0,133.69,85.7
2016,2,14,17,30,137.0,14.0,2.5,14.0,19.0,50.4,0.0
2016,2,14,17,45,68.5,7.0,2.5,14.0,9.5,0.0,0.0
2016,2,14,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,15,7,15,223.5,13.0,2.45,10.5,34.0,10.38,0.0
2016,2,15,7,30,447.0,26.0,2.6,11.0,68.0,21.35,11.94
2016,2,15,7,45,543.5,33.0,2.8,12.0,114.0,51.45,23.07
2016,2,15,8,0,640.0,40.0,3.0,13.0,160.0,99.27,51.58
2016,2,15,8,15,695.5,45.0,3.05,13.5,208.5,149.12,90.22
2016,2,15,8,30,751.0,50.0,3.1,14.0,257.0,204.35,137.44
2016,2,15,8,45,788.0,53.0,3.2,14.5,304.5,257.78,185.64
2016,2,15,9,0,825.0,56.0,3.3,15.0,352.0,314.67,236.83
2016,2,15,9,15,849.0,58.5,3.25,15.5,395.0,367.6,284.28
2016,2,15,9,30,873.0,61.0,3.2,16.0,438.0,421.17,330.97
2016,2,15,9,45,891.0,63.0,3.2,16.5,476.0,471.82,374.11
2016,2,15,10,0,909.0,65.0,3.2,17.0,514.0,521.94,415.47
2016,2,15,10,15,921.0,66.0,3.2,17.0,546.0,566.97,452.57
2016,2,15,10,30,933.0,67.0,3.2,17.0,578.0,610.43,487.53
2016,2,15,10,45,941.5,68.0,3.25,17.5,603.0,649.91,517.88
2016,2,15,11,0,950.0,69.0,3.3,18.0,628.0,687.11,545.81
2016,2,15,11,15,955.0,69.5,3.3,18.0,645.5,718.93,569.06
2016,2,15,11,30,960.0,70.0,3.3,18.0,663.0,747.87,589.5
2016,2,15,11,45,962.5,70.5,3.35,18.5,672.5,771.98,605.51
2016,2,15,12,0,965.0,71.0,3.4,19.0,682.0,792.84,619.18
2016,2,15,12,15,965.5,71.0,3.4,19.0,684.0,808.27,629.97
2016,2,15,12,30,966.0,71.0,3.4,19.0,686.0,820.2,638.39
2016,2,15,12,45,957.0,74.0,3.4,19.5,678.5,824.6,640.38
2016,2,15,13,0,948.0,77.0,3.4,20.0,671.0,825.37,639.98
2016,2,15,13,15,943.5,76.5,3.35,20.0,656.0,822.15,637.87
2016,2,15,13,30,939.0,76.0,3.3,20.0,641.0,815.41,633.43
2016,2,15,13,45,930.5,75.0,3.3,20.0,619.0,801.58,624.36
2016,2,15,14,0,922.0,74.0,3.3,20.0,597.0,784.47,613.07
2016,2,15,14,15,911.0,72.5,3.15,20.0,567.5,761.79,597.08
2016,2,15,14,30,900.0,71.0,3.0,20.0,538.0,736.2,579.05
2016,2,15,14,45,883.0,69.5,2.9,20.0,502.0,703.7,556.19
2016,2,15,15,0,866.0,68.0,2.8,20.0,466.0,669.0,531.6
2016,2,15,15,15,843.5,65.5,2.45,19.5,424.5,631.73,503.87
2016,2,15,15,30,821.0,63.0,2.1,19.0,383.0,588.85,470.64
2016,2,15,15,45,787.0,60.0,1.8,18.5,337.5,537.65,430.47
2016,2,15,16,0,753.0,57.0,1.5,18.0,292.0,486.56,389.27
2016,2,15,16,15,705.0,52.5,1.4,17.0,244.5,427.21,341.84
2016,2,15,16,30,657.0,48.0,1.3,16.0,197.0,369.95,294.13
2016,2,15,16,45,579.0,41.5,1.25,15.5,149.5,300.55,234.83
2016,2,15,17,0,501.0,35.0,1.2,15.0,102.0,236.92,178.46
2016,2,15,17,15,360.5,25.0,1.2,14.5,62.5,160.44,105.75
2016,2,15,17,30,220.0,15.0,1.2,14.0,23.0,74.18,0.0
2016,2,15,17,45,110.0,7.5,1.25,14.0,11.5,7.37,0.0
2016,2,15,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,7,15,208.0,14.0,1.6,10.5,34.5,10.4,0.0
2016,2,16,7,30,416.0,28.0,1.9,11.0,69.0,21.24,12.11
2016,2,16,7,45,511.5,36.0,2.2,12.0,115.0,54.56,25.93
2016,2,16,8,0,607.0,44.0,2.5,13.0,161.0,101.78,54.88
2016,2,16,8,15,663.5,49.5,2.45,13.5,209.0,150.66,92.96
2016,2,16,8,30,720.0,55.0,2.4,14.0,257.0,205.1,139.36
2016,2,16,8,45,757.0,59.0,2.35,14.5,303.5,258.08,186.76
2016,2,16,9,0,794.0,63.0,2.3,15.0,350.0,313.79,236.35
2016,2,16,9,15,819.0,65.5,2.35,15.5,393.0,365.98,282.68
2016,2,16,9,30,844.0,68.0,2.4,16.0,436.0,419.0,328.47
2016,2,16,9,45,865.0,69.5,2.45,17.0,474.5,469.64,370.46
2016,2,16,10,0,886.0,71.0,2.5,18.0,513.0,519.8,410.62
2016,2,16,10,15,898.0,72.5,2.5,18.5,545.0,564.55,446.06
2016,2,16,10,30,910.0,74.0,2.5,19.0,577.0,607.79,479.3
2016,2,16,10,45,917.5,75.5,2.5,19.5,601.5,646.5,508.26
2016,2,16,11,0,925.0,77.0,2.5,20.0,626.0,682.93,534.81
2016,2,16,11,15,930.0,78.0,2.5,20.0,643.5,714.67,557.67
2016,2,16,11,30,935.0,79.0,2.5,20.0,661.0,743.61,577.67
2016,2,16,11,45,936.5,80.0,2.5,20.5,670.0,767.08,592.62
2016,2,16,12,0,938.0,81.0,2.5,21.0,679.0,787.34,605.32
2016,2,16,12,15,938.0,81.0,2.5,21.0,680.5,802.07,615.35
2016,2,16,12,30,938.0,81.0,2.5,21.0,682.0,813.39,623.14
2016,2,16,12,45,938.5,79.5,2.55,21.0,676.0,819.96,628.14
2016,2,16,13,0,939.0,78.0,2.6,21.0,670.0,823.01,630.86
2016,2,16,13,15,934.5,77.5,2.6,21.0,655.5,819.76,629.01
2016,2,16,13,30,930.0,77.0,2.6,21.0,641.0,813.02,624.92
2016,2,16,13,45,921.5,76.0,2.65,21.0,619.0,799.22,616.34
2016,2,16,14,0,913.0,75.0,2.7,21.0,597.0,782.16,605.57
2016,2,16,14,15,902.0,73.5,2.65,21.0,567.5,759.54,590.29
2016,2,16,14,30,891.0,72.0,2.6,21.0,538.0,734.05,573.0
2016,2,16,14,45,877.0,70.0,2.55,21.0,503.0,703.17,551.76
2016,2,16,15,0,863.0,68.0,2.5,21.0,468.0,669.96,528.71
2016,2,16,15,15,841.0,65.5,2.2,20.5,427.0,632.99,501.7
2016,2,16,15,30,819.0,63.0,1.9,20.0,386.0,590.37,469.09
2016,2,16,15,45,787.5,59.5,1.65,20.0,340.5,539.95,429.2
2016,2,16,16,0,756.0,56.0,1.4,20.0,295.0,489.48,388.32
2016,2,16,16,15,709.5,52.0,1.3,19.0,247.5,431.16,342.21
2016,2,16,16,30,663.0,48.0,1.2,18.0,200.0,374.8,295.73
2016,2,16,16,45,584.0,41.5,1.15,17.5,152.5,304.44,236.33
2016,2,16,17,0,505.0,35.0,1.1,17.0,105.0,239.99,179.97
2016,2,16,17,15,252.5,30.0,1.05,16.5,65.0,131.86,88.26
2016,2,16,17,30,0.0,25.0,1.0,16.0,25.0,28.36,0.0
2016,2,16,17,45,0.0,12.5,1.0,16.0,12.5,12.29,0.0
2016,2,16,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,5.5,3.35,13.5,5.5,5.3,0.0
2016,2,17,7,30,0.0,11.0,3.5,14.0,11.0,10.6,3.21
2016,2,17,7,45,0.0,18.0,3.7,14.5,18.0,17.36,8.86
2016,2,17,8,0,0.0,25.0,3.9,15.0,25.0,24.12,14.77
2016,2,17,8,15,0.0,32.5,4.0,15.0,32.5,31.37,21.08
2016,2,17,8,30,0.0,40.0,4.1,15.0,40.0,38.62,27.32
2016,2,17,8,45,0.0,47.5,4.25,15.5,47.5,45.88,33.41
2016,2,17,9,0,0.0,55.0,4.4,16.0,55.0,53.14,39.42
2016,2,17,9,15,59.0,123.5,4.5,16.5,150.0,141.33,112.06
2016,2,17,9,30,118.0,192.0,4.6,17.0,245.0,236.89,189.55
2016,2,17,9,45,189.0,205.5,4.75,17.5,297.5,289.78,231.98
2016,2,17,10,0,260.0,219.0,4.9,18.0,350.0,351.01,281.04
2016,2,17,10,15,336.0,219.0,5.1,18.0,399.0,404.98,324.94
2016,2,17,10,30,412.0,219.0,5.3,18.0,448.0,467.31,375.26
2016,2,17,10,45,474.0,210.0,5.5,18.5,484.5,513.44,412.03
2016,2,17,11,0,536.0,201.0,5.7,19.0,521.0,562.0,450.44
2016,2,17,11,15,706.0,149.0,5.85,19.0,583.5,643.91,517.05
2016,2,17,11,30,876.0,97.0,6.0,19.0,646.0,727.32,583.12
2016,2,17,11,45,869.5,102.0,6.2,19.0,653.5,748.46,599.01
2016,2,17,12,0,863.0,107.0,6.4,19.0,661.0,766.3,612.78
2016,2,17,12,15,515.0,209.0,6.45,18.5,540.0,623.13,500.45
2016,2,17,12,30,167.0,311.0,6.5,18.0,419.0,456.75,364.08
2016,2,17,12,45,270.0,291.5,6.6,18.0,464.0,526.48,421.82
2016,2,17,13,0,373.0,272.0,6.7,18.0,509.0,588.91,473.03
2016,2,17,13,15,379.0,263.5,6.65,18.0,500.0,586.08,471.23
2016,2,17,13,30,385.0,255.0,6.6,18.0,491.0,581.69,468.44
2016,2,17,13,45,423.0,235.5,6.6,18.0,486.0,596.25,481.16
2016,2,17,14,0,461.0,216.0,6.6,18.0,481.0,600.75,486.22
2016,2,17,14,15,495.5,194.0,6.35,17.5,466.5,596.86,485.22
2016,2,17,14,30,530.0,172.0,6.1,17.0,452.0,589.63,481.54
2016,2,17,14,45,526.0,160.5,5.9,17.0,422.5,563.32,461.15
2016,2,17,15,0,522.0,149.0,5.7,17.0,393.0,535.27,439.23
2016,2,17,15,15,418.5,152.0,5.5,16.5,336.5,456.9,376.19
2016,2,17,15,30,315.0,155.0,5.3,16.0,280.0,375.71,310.09
2016,2,17,15,45,287.5,142.5,5.1,15.5,246.5,335.77,277.68
2016,2,17,16,0,260.0,130.0,4.9,15.0,213.0,297.09,245.58
2016,2,17,16,15,234.0,111.5,4.8,14.5,177.5,253.38,208.81
2016,2,17,16,30,208.0,93.0,4.7,14.0,142.0,211.21,172.5
2016,2,17,16,45,173.0,73.5,4.6,14.0,108.0,165.71,132.47
2016,2,17,17,0,138.0,54.0,4.5,14.0,74.0,122.92,94.38
2016,2,17,17,15,69.0,35.5,4.65,14.0,45.5,68.11,45.87
2016,2,17,17,30,0.0,17.0,4.8,14.0,17.0,16.95,0.0
2016,2,17,17,45,0.0,8.5,4.95,14.0,8.5,8.36,0.0
2016,2,17,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,7,15,101.0,21.5,3.75,9.0,32.5,16.82,0.32
2016,2,18,7,30,202.0,43.0,3.8,9.0,65.0,33.57,23.12
2016,2,18,7,45,309.5,55.5,3.9,9.5,108.5,62.85,38.24
2016,2,18,8,0,417.0,68.0,4.0,10.0,152.0,105.37,66.53
2016,2,18,8,15,484.5,77.0,4.1,10.5,199.0,150.78,102.37
2016,2,18,8,30,552.0,86.0,4.2,11.0,246.0,202.0,145.72
2016,2,18,8,45,608.0,90.0,4.35,11.5,293.5,251.93,189.81
2016,2,18,9,0,664.0,94.0,4.5,12.0,341.0,306.85,238.45
2016,2,18,9,15,695.5,98.5,4.55,12.0,383.5,357.7,284.31
2016,2,18,9,30,727.0,103.0,4.6,12.0,426.0,410.29,330.86
2016,2,18,9,45,363.5,123.5,4.7,12.5,285.0,294.79,240.88
2016,2,18,10,0,0.0,144.0,4.8,13.0,144.0,139.61,111.72
2016,2,18,10,15,91.5,201.5,4.8,13.0,253.0,248.71,202.64
2016,2,18,10,30,183.0,259.0,4.8,13.0,362.0,367.83,299.62
2016,2,18,10,45,504.5,188.5,4.8,13.0,489.0,512.37,419.65
2016,2,18,11,0,826.0,118.0,4.8,13.0,616.0,669.82,547.09
2016,2,18,11,15,420.5,172.5,4.75,13.0,426.5,472.99,387.87
2016,2,18,11,30,15.0,227.0,4.7,13.0,237.0,233.81,187.56
2016,2,18,11,45,15.0,230.5,4.7,13.5,240.5,238.0,190.91
2016,2,18,12,0,15.0,234.0,4.7,14.0,244.0,242.18,193.83
2016,2,18,12,15,233.5,245.5,4.7,14.0,397.5,441.23,358.6
2016,2,18,12,30,452.0,257.0,4.7,14.0,551.0,634.45,511.95
2016,2,18,12,45,267.5,276.0,4.7,14.0,449.5,508.58,410.35
2016,2,18,13,0,83.0,295.0,4.7,14.0,348.0,371.11,298.1
2016,2,18,13,15,469.5,202.0,4.6,14.0,492.0,600.05,488.39
2016,2,18,13,30,856.0,109.0,4.5,14.0,636.0,802.21,645.17
2016,2,18,13,45,449.0,175.5,4.45,14.0,451.0,552.51,450.36
2016,2,18,14,0,42.0,242.0,4.4,14.0,266.0,284.9,229.23
2016,2,18,14,15,427.5,171.5,4.25,13.5,399.5,522.57,430.06
2016,2,18,14,30,813.0,101.0,4.1,13.0,533.0,720.77,588.4
2016,2,18,14,45,793.0,98.5,3.95,13.0,497.0,686.54,561.73
2016,2,18,15,0,773.0,96.0,3.8,13.0,461.0,653.21,536.44
2016,2,18,15,15,747.5,92.5,3.5,12.5,420.0,610.94,503.77
2016,2,18,15,30,722.0,89.0,3.2,12.0,379.0,567.74,469.74
2016,2,18,15,45,690.0,83.0,2.9,12.0,334.5,517.22,428.36
2016,2,18,16,0,658.0,77.0,2.6,12.0,290.0,466.94,386.26
2016,2,18,16,15,605.5,71.0,2.3,11.5,243.0,406.76,335.73
2016,2,18,16,30,553.0,65.0,2.0,11.0,196.0,349.27,285.98
2016,2,18,16,45,477.5,55.5,1.7,10.5,150.0,281.36,226.61
2016,2,18,17,0,402.0,46.0,1.4,10.0,104.0,219.34,171.05
2016,2,18,17,15,271.5,33.0,1.35,9.5,65.5,142.49,101.78
2016,2,18,17,30,141.0,20.0,1.3,9.0,27.0,70.09,0.0
2016,2,18,17,45,70.5,10.0,1.3,9.0,13.5,26.04,0.0
2016,2,18,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,19,7,15,195.0,16.5,2.95,7.5,38.0,12.21,0.34
2016,2,19,7,30,390.0,33.0,3.2,8.0,76.0,25.24,16.24
2016,2,19,7,45,477.5,42.0,3.45,9.0,121.5,61.33,31.4
2016,2,19,8,0,565.0,51.0,3.7,10.0,167.0,107.95,62.24
2016,2,19,8,15,621.0,57.0,3.95,10.5,214.5,155.84,100.9
2016,2,19,8,30,677.0,63.0,4.2,11.0,262.0,209.26,147.47
2016,2,19,8,45,710.5,68.0,4.45,11.5,307.5,261.85,195.5
2016,2,19,9,0,744.0,73.0,4.7,12.0,353.0,315.58,244.53
2016,2,19,9,15,556.0,122.0,4.75,12.5,345.0,329.5,263.01
2016,2,19,9,30,368.0,171.0,4.8,13.0,337.0,324.48,262.66
2016,2,19,9,45,593.0,130.5,4.9,13.5,423.5,412.27,335.03
2016,2,19,10,0,818.0,90.0,5.0,14.0,510.0,514.39,418.78
2016,2,19,10,15,597.0,160.5,4.9,14.0,477.0,498.04,405.52
2016,2,19,10,30,376.0,231.0,4.8,14.0,444.0,457.64,371.72
2016,2,19,10,45,413.5,232.5,4.75,14.0,476.0,501.57,407.2
2016,2,19,11,0,451.0,234.0,4.7,14.0,508.0,543.46,440.5
2016,2,19,11,15,654.0,170.5,4.55,14.0,580.5,635.57,515.38
2016,2,19,11,30,857.0,107.0,4.4,14.0,653.0,731.05,590.24
2016,2,19,11,45,847.0,113.5,4.25,14.0,659.5,750.77,603.24
2016,2,19,12,0,837.0,120.0,4.1,14.0,666.0,767.12,614.36
2016,2,19,12,15,681.0,174.5,3.95,13.5,619.5,721.16,579.2
2016,2,19,12,30,525.0,229.0,3.8,13.0,573.0,663.61,533.3
2016,2,19,12,45,461.5,249.0,3.7,13.0,549.0,640.59,514.6
2016,2,19,13,0,398.0,269.0,3.6,13.0,525.0,607.95,488.47
2016,2,19,13,15,464.5,240.0,3.6,13.0,533.0,638.71,514.15
2016,2,19,13,30,531.0,211.0,3.6,13.0,541.0,659.71,532.21
2016,2,19,13,45,265.5,180.0,3.65,13.0,345.0,406.37,332.67
2016,2,19,14,0,0.0,149.0,3.7,13.0,149.0,146.47,116.37
2016,2,19,14,15,28.0,189.0,3.6,12.5,204.0,216.2,175.36
2016,2,19,14,30,56.0,229.0,3.5,12.0,259.0,282.42,230.4
2016,2,19,14,45,28.0,165.5,3.45,12.0,180.5,191.25,155.57
2016,2,19,15,0,0.0,102.0,3.4,12.0,102.0,99.49,78.81
2016,2,19,15,15,0.0,59.5,3.15,11.5,59.5,57.5,43.65
2016,2,19,15,30,0.0,17.0,2.9,11.0,17.0,16.4,8.53
2016,2,19,15,45,0.0,15.0,2.65,11.0,15.0,14.47,6.9
2016,2,19,16,0,0.0,13.0,2.4,11.0,13.0,12.54,5.24
2016,2,19,16,15,0.0,11.0,2.15,10.5,11.0,10.61,3.58
2016,2,19,16,30,0.0,9.0,1.9,10.0,9.0,8.67,1.9
2016,2,19,16,45,0.0,6.5,1.65,10.0,6.5,6.26,0.0
2016,2,19,17,0,0.0,4.0,1.4,10.0,4.0,3.85,0.0
2016,2,19,17,15,0.0,2.5,1.3,9.5,2.5,2.41,0.0
2016,2,19,17,30,0.0,1.0,1.2,9.0,1.0,0.96,0.0
2016,2,19,17,45,0.0,0.5,1.15,9.0,0.5,0.49,0.0
2016,2,19,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,20,7,15,125.0,20.0,1.7,4.5,34.5,15.42,3.56
2016,2,20,7,30,250.0,40.0,1.7,5.0,69.0,31.2,21.88
2016,2,20,7,45,311.5,55.5,1.75,5.5,109.0,65.09,40.17
2016,2,20,8,0,373.0,71.0,1.8,6.0,149.0,105.85,69.75
2016,2,20,8,15,416.0,83.5,1.85,6.5,191.0,147.41,104.04
2016,2,20,8,30,459.0,96.0,1.9,7.0,233.0,193.33,143.92
2016,2,20,8,45,505.0,100.5,1.95,8.0,274.0,236.64,181.98
2016,2,20,9,0,551.0,105.0,2.0,9.0,315.0,284.99,224.22
2016,2,20,9,15,592.0,108.5,2.0,9.5,357.0,333.19,266.27
2016,2,20,9,30,633.0,112.0,2.0,10.0,399.0,384.26,309.84
2016,2,20,9,45,605.0,132.0,2.05,10.5,425.0,421.57,341.59
2016,2,20,10,0,577.0,152.0,2.1,11.0,451.0,453.43,367.86
2016,2,20,10,15,614.0,150.5,2.0,11.0,486.0,499.78,405.26
2016,2,20,10,30,651.0,149.0,1.9,11.0,521.0,545.63,441.41
2016,2,20,10,45,762.5,127.5,1.85,11.5,581.0,618.63,497.62
2016,2,20,11,0,874.0,106.0,1.8,12.0,641.0,695.41,555.01
2016,2,20,11,15,879.5,107.0,1.75,12.0,658.0,726.74,577.44
2016,2,20,11,30,885.0,108.0,1.7,12.0,675.0,755.44,596.95
2016,2,20,11,45,757.0,150.5,1.65,12.5,641.0,728.31,574.7
2016,2,20,12,0,629.0,193.0,1.6,13.0,607.0,691.45,544.47
2016,2,20,12,15,483.0,243.0,1.6,13.0,561.0,639.94,504.16
2016,2,20,12,30,337.0,293.0,1.6,13.0,515.0,579.23,456.45
2016,2,20,12,45,253.0,302.0,1.65,13.0,468.0,526.98,416.54
2016,2,20,13,0,169.0,311.0,1.7,13.0,421.0,465.06,368.57
2016,2,20,13,15,312.0,277.0,1.7,13.0,474.0,551.41,438.39
2016,2,20,13,30,455.0,243.0,1.7,13.0,527.0,635.91,504.19
2016,2,20,13,45,669.5,167.5,1.75,13.5,569.5,723.75,572.73
2016,2,20,14,0,884.0,92.0,1.8,14.0,612.0,796.95,625.41
2016,2,20,14,15,873.0,90.0,1.8,14.0,582.5,773.99,609.26
2016,2,20,14,30,862.0,88.0,1.8,14.0,553.0,748.18,592.05
2016,2,20,14,45,847.0,85.0,1.8,14.0,517.5,715.69,569.9
2016,2,20,15,0,832.0,82.0,1.8,14.0,482.0,680.95,545.93
2016,2,20,15,15,810.0,79.0,1.65,13.5,440.5,639.53,515.95
2016,2,20,15,30,788.0,76.0,1.5,13.0,399.0,596.77,483.6
2016,2,20,15,45,762.0,71.0,1.35,13.0,354.5,548.32,445.27
2016,2,20,16,0,736.0,66.0,1.2,13.0,310.0,499.47,405.65
2016,2,20,16,15,690.5,60.5,1.15,12.0,261.5,439.86,358.25
2016,2,20,16,30,645.0,55.0,1.1,11.0,213.0,384.94,312.55
2016,2,20,16,45,576.5,47.5,1.1,10.0,165.5,317.79,255.37
2016,2,20,17,0,508.0,40.0,1.1,9.0,118.0,255.85,200.43
2016,2,20,17,15,382.5,29.5,1.1,8.5,76.0,177.39,129.74
2016,2,20,17,30,257.0,19.0,1.1,8.0,34.0,104.39,21.61
2016,2,20,17,45,128.5,9.5,1.1,8.0,17.0,39.47,0.0
2016,2,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.5,1.1,4.5,6.5,0.0,0.0
2016,2,21,7,0,0.0,13.0,1.1,5.0,13.0,12.78,0.0
2016,2,21,7,15,221.5,24.0,1.3,6.0,50.0,18.91,6.98
2016,2,21,7,30,443.0,35.0,1.5,7.0,87.0,28.99,19.9
2016,2,21,7,45,533.0,43.0,1.7,8.0,135.5,68.8,35.08
2016,2,21,8,0,623.0,51.0,1.9,9.0,184.0,118.55,68.74
2016,2,21,8,15,677.5,56.5,1.9,9.5,233.5,170.86,111.65
2016,2,21,8,30,732.0,62.0,1.9,10.0,283.0,226.8,160.56
2016,2,21,8,45,771.0,65.0,1.9,10.5,331.5,280.88,209.47
2016,2,21,9,0,810.0,68.0,1.9,11.0,380.0,337.88,260.44
2016,2,21,9,15,835.0,71.0,1.9,11.5,424.5,392.06,308.35
2016,2,21,9,30,860.0,74.0,1.9,12.0,469.0,447.04,355.48
2016,2,21,9,45,879.5,76.0,1.95,12.5,508.5,498.85,398.87
2016,2,21,10,0,899.0,78.0,2.0,13.0,548.0,549.94,440.37
2016,2,21,10,15,911.5,79.5,2.0,13.0,580.5,595.94,477.42
2016,2,21,10,30,924.0,81.0,2.0,13.0,613.0,640.39,512.36
2016,2,21,10,45,933.5,82.0,2.0,13.5,639.0,680.65,542.36
2016,2,21,11,0,943.0,83.0,2.0,14.0,665.0,718.68,569.85
2016,2,21,11,15,949.0,83.5,2.0,14.0,683.0,751.31,592.51
2016,2,21,11,30,955.0,84.0,2.0,14.0,701.0,781.1,613.07
2016,2,21,11,45,958.0,84.5,2.05,14.5,711.0,805.68,629.14
2016,2,21,12,0,961.0,85.0,2.1,15.0,721.0,827.0,642.95
2016,2,21,12,15,961.0,85.0,2.15,15.0,722.5,842.09,653.66
2016,2,21,12,30,961.0,85.0,2.2,15.0,724.0,853.65,662.08
2016,2,21,12,45,959.0,85.0,2.25,15.5,717.0,860.04,665.82
2016,2,21,13,0,957.0,85.0,2.3,16.0,710.0,862.82,667.2
2016,2,21,13,15,952.5,84.5,2.35,16.0,695.0,859.42,665.7
2016,2,21,13,30,948.0,84.0,2.4,16.0,680.0,852.44,661.88
2016,2,21,13,45,938.0,83.5,2.45,16.0,657.0,837.62,652.67
2016,2,21,14,0,928.0,83.0,2.5,16.0,634.0,819.5,641.23
2016,2,21,14,15,916.5,81.5,2.5,15.5,603.5,795.94,626.76
2016,2,21,14,30,905.0,80.0,2.5,15.0,573.0,769.46,610.12
2016,2,21,14,45,887.5,78.5,2.5,15.0,536.0,735.9,587.08
2016,2,21,15,0,870.0,77.0,2.5,15.0,499.0,704.48,565.46
2016,2,21,15,15,686.0,102.5,2.25,14.5,418.0,588.86,477.44
2016,2,21,15,30,502.0,128.0,2.0,14.0,337.0,475.52,388.29
2016,2,21,15,45,478.0,118.0,1.75,14.0,299.0,432.87,354.34
2016,2,21,16,0,454.0,108.0,1.5,14.0,261.0,390.56,319.48
2016,2,21,16,15,427.5,94.0,1.45,13.0,220.5,342.92,281.2
2016,2,21,16,30,401.0,80.0,1.4,12.0,180.0,296.37,242.36
2016,2,21,16,45,354.5,66.0,1.35,11.0,140.0,242.57,196.16
2016,2,21,17,0,308.0,52.0,1.3,10.0,100.0,192.47,151.7
2016,2,21,17,15,228.5,36.5,1.3,9.5,65.0,133.53,98.55
2016,2,21,17,30,149.0,21.0,1.3,9.0,30.0,76.06,23.31
2016,2,21,17,45,74.5,10.5,1.35,8.5,15.0,27.96,0.0
2016,2,21,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.0,1.35,6.5,8.0,0.0,0.0
2016,2,22,7,0,0.0,16.0,1.4,7.0,16.0,15.73,0.0
2016,2,22,7,15,244.5,24.5,1.65,7.5,55.0,19.14,8.11
2016,2,22,7,30,489.0,33.0,1.9,8.0,94.0,31.08,21.75
2016,2,22,7,45,570.0,40.5,2.15,9.0,142.0,72.46,36.25
2016,2,22,8,0,651.0,48.0,2.4,10.0,190.0,122.86,70.87
2016,2,22,8,15,702.5,53.0,2.6,10.5,240.0,174.22,113.37
2016,2,22,8,30,754.0,58.0,2.8,11.0,290.0,230.56,163.09
2016,2,22,8,45,786.5,62.0,3.0,11.5,337.5,285.11,213.0
