Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,0,819.0,66.0,3.2,12.0,385.0,341.87,264.44
2016,2,22,9,15,843.0,69.0,3.35,12.5,429.5,396.22,313.1
2016,2,22,9,30,867.0,72.0,3.5,13.0,474.0,451.25,361.05
2016,2,22,9,45,883.0,74.5,3.65,13.5,512.5,502.29,404.59
2016,2,22,10,0,899.0,77.0,3.8,14.0,551.0,552.32,446.1
2016,2,22,10,15,911.5,78.5,3.8,14.5,584.0,598.37,483.07
2016,2,22,10,30,924.0,80.0,3.8,15.0,617.0,642.89,517.82
2016,2,22,10,45,932.0,82.0,3.85,15.5,642.5,683.27,548.67
2016,2,22,11,0,940.0,84.0,3.9,16.0,668.0,721.34,576.81
2016,2,22,11,15,945.5,84.5,3.95,16.0,686.0,753.57,600.01
2016,2,22,11,30,951.0,85.0,4.0,16.0,704.0,782.95,621.09
2016,2,22,11,45,953.5,86.0,4.05,16.5,714.0,807.61,637.54
2016,2,22,12,0,956.0,87.0,4.1,17.0,724.0,829.02,651.65
2016,2,22,12,15,956.5,87.0,4.1,17.0,725.5,844.43,662.49
2016,2,22,12,30,957.0,87.0,4.1,17.0,727.0,856.33,670.97
2016,2,22,12,45,953.0,87.5,4.15,17.0,719.5,861.62,675.09
2016,2,22,13,0,949.0,88.0,4.2,17.0,712.0,863.3,676.82
2016,2,22,13,15,945.0,87.5,4.15,17.0,697.5,860.28,674.88
2016,2,22,13,30,941.0,87.0,4.1,17.0,683.0,853.7,670.56
2016,2,22,13,45,934.5,85.5,4.1,17.0,661.0,840.52,661.88
2016,2,22,14,0,928.0,84.0,4.1,17.0,639.0,823.97,650.88
2016,2,22,14,15,918.0,82.5,3.95,17.0,609.5,801.48,635.0
2016,2,22,14,30,908.0,81.0,3.8,17.0,580.0,776.0,617.01
2016,2,22,14,45,894.0,79.0,3.65,17.0,543.5,744.24,594.38
2016,2,22,15,0,880.0,77.0,3.5,17.0,507.0,714.42,573.14
2016,2,22,15,15,781.0,82.5,3.15,16.5,440.5,629.45,509.69
2016,2,22,15,30,682.0,88.0,2.8,16.0,374.0,550.4,448.2
2016,2,22,15,45,731.0,76.5,2.45,15.5,352.0,540.67,440.71
2016,2,22,16,0,780.0,65.0,2.1,15.0,330.0,527.88,429.25
2016,2,22,16,15,736.5,60.0,1.95,14.0,280.5,467.74,380.86
2016,2,22,16,30,693.0,55.0,1.8,13.0,231.0,409.23,332.14
2016,2,22,16,45,622.0,48.5,1.7,12.0,180.5,339.14,272.41
2016,2,22,17,0,551.0,42.0,1.6,11.0,130.0,277.63,217.64
2016,2,22,17,15,427.0,32.0,1.6,10.5,85.5,197.23,145.96
2016,2,22,17,30,303.0,22.0,1.6,10.0,41.0,123.63,50.81
2016,2,22,17,45,151.5,11.0,1.6,9.5,20.5,47.02,0.0
2016,2,22,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,9.0,1.4,5.5,9.0,0.0,0.0
2016,2,23,7,0,0.0,18.0,1.5,6.0,18.0,17.69,0.0
2016,2,23,7,15,238.5,27.5,1.6,6.5,58.0,21.84,11.01
2016,2,23,7,30,477.0,37.0,1.7,7.0,98.0,34.2,19.26
2016,2,23,7,45,561.0,45.0,1.8,7.5,147.5,76.21,39.5
2016,2,23,8,0,645.0,53.0,1.9,8.0,197.0,127.49,75.56
2016,2,23,8,15,643.0,62.5,1.75,8.5,235.0,173.61,116.25
2016,2,23,8,30,641.0,72.0,1.6,9.0,273.0,218.91,158.36
2016,2,23,8,45,693.0,70.0,1.45,9.5,317.5,267.7,201.94
2016,2,23,9,0,745.0,68.0,1.3,10.0,362.0,321.69,249.47
2016,2,23,9,15,729.5,81.5,1.3,10.5,396.0,367.52,290.58
2016,2,23,9,30,714.0,95.0,1.3,11.0,430.0,409.84,327.27
2016,2,23,9,45,811.0,88.0,1.35,12.0,497.5,484.46,386.89
2016,2,23,10,0,908.0,81.0,1.4,13.0,565.0,564.57,448.84
2016,2,23,10,15,920.0,82.5,1.4,13.5,597.5,610.8,484.17
2016,2,23,10,30,932.0,84.0,1.4,14.0,630.0,655.43,517.47
2016,2,23,10,45,941.0,85.0,1.45,14.5,656.0,695.77,547.15
2016,2,23,11,0,950.0,86.0,1.5,15.0,682.0,733.81,574.05
2016,2,23,11,15,955.0,87.0,1.45,15.5,699.5,766.55,594.61
2016,2,23,11,30,960.0,88.0,1.4,16.0,717.0,796.37,612.91
2016,2,23,11,45,962.0,88.5,1.35,16.5,726.5,820.35,626.99
2016,2,23,12,0,964.0,89.0,1.3,17.0,736.0,841.01,638.75
2016,2,23,12,15,964.0,89.0,1.25,17.0,737.5,856.14,647.96
2016,2,23,12,30,964.0,89.0,1.2,17.0,739.0,867.72,654.89
2016,2,23,12,45,959.0,90.0,1.15,17.5,731.0,872.79,656.35
2016,2,23,13,0,954.0,91.0,1.1,18.0,723.0,874.2,655.55
2016,2,23,13,15,949.0,90.5,1.1,18.0,708.0,870.35,653.42
2016,2,23,13,30,944.0,90.0,1.1,18.0,693.0,862.92,649.11
2016,2,23,13,45,933.5,89.5,1.1,18.0,669.0,847.61,639.69
2016,2,23,14,0,923.0,89.0,1.1,18.0,645.0,829.02,628.21
2016,2,23,14,15,911.5,87.5,1.05,18.0,614.5,805.4,612.69
2016,2,23,14,30,900.0,86.0,1.0,18.0,584.0,778.87,595.24
2016,2,23,14,45,883.0,84.0,0.95,18.0,546.5,749.53,575.84
2016,2,23,15,0,866.0,82.0,0.9,18.0,509.0,713.31,551.54
2016,2,23,15,15,844.0,79.0,0.85,17.5,466.5,670.53,523.38
2016,2,23,15,30,822.0,76.0,0.8,17.0,424.0,626.32,492.15
2016,2,23,15,45,790.0,72.5,0.8,16.5,377.0,574.34,454.7
2016,2,23,16,0,758.0,69.0,0.8,16.0,330.0,522.29,415.84
2016,2,23,16,15,712.5,64.0,0.85,15.5,280.0,461.73,369.22
2016,2,23,16,30,667.0,59.0,0.9,15.0,230.0,405.95,324.14
2016,2,23,16,45,591.0,52.0,1.0,14.5,180.0,334.27,264.84
2016,2,23,17,0,515.0,45.0,1.1,14.0,130.0,268.39,208.06
2016,2,23,17,15,393.5,34.5,1.1,13.5,86.0,189.58,139.45
2016,2,23,17,30,272.0,24.0,1.1,13.0,42.0,118.14,55.69
2016,2,23,17,45,136.0,12.0,1.1,13.0,21.0,44.61,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,45,61.5,6.5,0.3,8.5,9.0,0.0,0.0
2016,2,24,7,0,123.0,13.0,0.3,9.0,18.0,12.78,0.0
2016,2,24,7,15,258.5,27.0,0.35,9.5,55.5,21.05,10.95
2016,2,24,7,30,394.0,41.0,0.4,10.0,93.0,38.41,22.38
2016,2,24,7,45,478.0,50.0,0.45,10.5,140.0,76.9,42.23
2016,2,24,8,0,562.0,59.0,0.5,11.0,187.0,124.77,75.83
2016,2,24,8,15,615.5,65.5,0.55,11.5,235.5,173.69,115.82
2016,2,24,8,30,669.0,72.0,0.6,12.0,284.0,227.92,162.34
2016,2,24,8,45,710.0,76.0,0.7,12.5,332.0,281.02,209.03
2016,2,24,9,0,751.0,80.0,0.8,13.0,380.0,338.38,258.72
2016,2,24,9,15,776.5,83.5,0.85,13.5,423.0,390.76,303.58
2016,2,24,9,30,802.0,87.0,0.9,14.0,466.0,444.12,347.9
2016,2,24,9,45,825.5,88.0,0.95,15.0,505.5,494.62,388.05
2016,2,24,10,0,849.0,89.0,1.0,16.0,545.0,545.23,426.89
2016,2,24,10,15,861.5,91.0,0.95,16.5,577.0,590.34,460.39
2016,2,24,10,30,874.0,93.0,0.9,17.0,609.0,634.06,491.74
2016,2,24,10,45,885.0,93.5,0.85,17.5,634.5,672.05,518.08
2016,2,24,11,0,896.0,94.0,0.8,18.0,660.0,709.24,542.89
2016,2,24,11,15,901.5,95.0,0.75,18.0,677.5,740.84,562.95
2016,2,24,11,30,907.0,96.0,0.7,18.0,695.0,769.73,581.0
2016,2,24,11,45,909.0,97.0,0.65,18.5,704.0,793.12,594.1
2016,2,24,12,0,911.0,98.0,0.6,19.0,713.0,813.38,605.06
2016,2,24,12,15,911.0,98.0,0.65,19.0,714.5,827.76,615.04
2016,2,24,12,30,911.0,98.0,0.7,19.0,716.0,838.79,623.01
2016,2,24,12,45,906.0,99.0,0.8,19.5,708.5,843.46,626.64
2016,2,24,13,0,901.0,100.0,0.9,20.0,701.0,844.68,628.13
2016,2,24,13,15,896.0,99.0,1.0,20.0,686.0,840.27,627.19
2016,2,24,13,30,891.0,98.0,1.1,20.0,671.0,832.49,624.1
2016,2,24,13,45,884.0,96.5,1.2,20.0,648.5,819.24,617.36
2016,2,24,14,0,877.0,95.0,1.3,20.0,626.0,807.53,611.7
2016,2,24,14,15,865.0,93.0,1.35,19.5,596.5,783.58,598.13
2016,2,24,14,30,853.0,91.0,1.4,19.0,567.0,756.84,582.6
2016,2,24,14,45,837.0,88.5,1.45,19.0,530.5,724.0,561.48
2016,2,24,15,0,821.0,86.0,1.5,19.0,494.0,688.97,538.55
2016,2,24,15,15,798.5,83.0,1.4,18.5,452.5,647.02,509.81
2016,2,24,15,30,776.0,80.0,1.3,18.0,411.0,603.8,478.42
2016,2,24,15,45,744.0,76.0,1.25,18.0,365.0,552.68,439.8
2016,2,24,16,0,712.0,72.0,1.2,18.0,319.0,504.17,402.04
2016,2,24,16,15,666.5,66.5,1.15,17.0,271.0,444.91,356.23
2016,2,24,16,30,621.0,61.0,1.1,16.0,223.0,387.73,310.19
2016,2,24,16,45,551.0,53.5,1.05,15.0,174.5,319.93,253.95
2016,2,24,17,0,481.0,46.0,1.0,14.0,126.0,257.47,200.16
2016,2,24,17,15,367.0,34.5,1.0,13.5,83.5,181.44,134.23
2016,2,24,17,30,253.0,23.0,1.0,13.0,41.0,113.12,59.07
2016,2,24,17,45,126.5,11.5,1.05,12.5,20.5,42.12,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,60.5,7.5,0.7,9.5,9.5,7.37,0.0
2016,2,25,7,0,121.0,15.0,0.7,10.0,19.0,14.74,0.0
2016,2,25,7,15,251.5,28.5,0.8,10.5,57.0,22.24,12.3
2016,2,25,7,30,382.0,42.0,0.9,11.0,95.0,40.48,23.22
2016,2,25,7,45,457.5,52.5,1.0,11.5,141.0,79.4,44.58
2016,2,25,8,0,533.0,63.0,1.1,12.0,187.0,126.75,78.61
2016,2,25,8,15,586.5,70.0,1.1,12.5,235.0,174.76,118.04
2016,2,25,8,30,640.0,77.0,1.1,13.0,283.0,228.13,163.86
2016,2,25,8,45,670.0,84.0,1.1,14.0,328.5,279.55,208.86
2016,2,25,9,0,700.0,91.0,1.1,15.0,374.0,333.16,254.77
2016,2,25,9,15,726.5,95.5,1.15,15.5,417.0,384.79,298.63
2016,2,25,9,30,753.0,100.0,1.2,16.0,460.0,437.61,342.2
2016,2,25,9,45,770.5,103.5,1.3,16.5,497.5,485.86,381.32
2016,2,25,10,0,788.0,107.0,1.4,17.0,535.0,534.05,419.31
2016,2,25,10,15,801.5,109.5,1.35,17.5,566.5,577.96,452.22
2016,2,25,10,30,815.0,112.0,1.3,18.0,598.0,620.72,483.23
2016,2,25,10,45,829.5,112.0,1.3,18.5,623.5,660.18,511.44
2016,2,25,11,0,844.0,112.0,1.3,19.0,649.0,698.02,537.82
2016,2,25,11,15,850.0,113.0,1.25,19.0,666.5,729.01,558.68
2016,2,25,11,30,856.0,114.0,1.2,19.0,684.0,757.47,577.05
2016,2,25,11,45,863.0,113.0,1.2,19.5,694.0,781.88,592.0
2016,2,25,12,0,870.0,112.0,1.2,20.0,704.0,803.47,605.02
2016,2,25,12,15,870.5,112.0,1.15,20.0,705.5,818.02,613.82
2016,2,25,12,30,871.0,112.0,1.1,20.0,707.0,829.32,620.58
2016,2,25,12,45,881.5,106.0,1.05,20.5,703.0,834.59,622.22
2016,2,25,13,0,892.0,100.0,1.0,21.0,699.0,840.69,624.59
2016,2,25,13,15,887.5,99.0,0.95,21.0,684.5,836.65,621.51
2016,2,25,13,30,883.0,98.0,0.9,21.0,670.0,829.24,616.46
2016,2,25,13,45,876.5,96.5,0.85,21.0,648.0,816.38,607.95
2016,2,25,14,0,870.0,95.0,0.8,21.0,626.0,805.1,600.68
2016,2,25,14,15,859.0,93.0,0.75,21.0,597.0,781.94,585.52
2016,2,25,14,30,848.0,91.0,0.7,21.0,568.0,755.98,568.63
2016,2,25,14,45,829.0,90.0,0.65,21.0,531.5,722.64,546.71
2016,2,25,15,0,810.0,89.0,0.6,21.0,495.0,687.28,523.33
2016,2,25,15,15,788.0,85.5,0.55,20.5,454.0,645.29,495.83
2016,2,25,15,30,766.0,82.0,0.5,20.0,413.0,602.03,465.77
2016,2,25,15,45,730.5,79.0,0.5,20.0,367.0,552.56,429.91
2016,2,25,16,0,695.0,76.0,0.5,20.0,321.0,501.22,391.65
2016,2,25,16,15,650.0,70.5,0.55,19.0,273.0,442.7,348.42
2016,2,25,16,30,605.0,65.0,0.6,18.0,225.0,386.24,304.64
2016,2,25,16,45,537.0,57.0,0.7,17.5,177.0,319.18,250.27
2016,2,25,17,0,469.0,49.0,0.8,17.0,129.0,257.27,197.89
2016,2,25,17,15,358.5,37.0,0.85,16.5,86.0,182.09,133.85
2016,2,25,17,30,248.0,25.0,0.9,16.0,43.0,115.15,64.2
2016,2,25,17,45,124.0,12.5,0.95,16.0,21.5,42.77,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,11.0,0.95,10.5,11.0,10.81,0.0
2016,2,26,7,0,0.0,22.0,0.9,11.0,22.0,20.14,0.0
2016,2,26,7,15,185.0,33.5,1.1,11.5,60.0,25.99,15.69
2016,2,26,7,30,370.0,45.0,1.3,12.0,98.0,44.45,25.83
2016,2,26,7,45,444.0,56.0,1.5,12.5,144.0,83.31,47.88
2016,2,26,8,0,518.0,67.0,1.7,13.0,190.0,130.46,82.17
2016,2,26,8,15,437.0,93.5,1.75,13.5,213.5,169.61,119.81
2016,2,26,8,30,356.0,120.0,1.8,14.0,237.0,200.29,150.63
2016,2,26,8,45,388.5,130.5,1.85,14.5,275.0,241.09,185.55
2016,2,26,9,0,421.0,141.0,1.9,15.0,313.0,284.76,222.56
2016,2,26,9,15,310.0,176.5,2.0,15.5,310.5,296.34,234.78
2016,2,26,9,30,199.0,212.0,2.1,16.0,308.0,296.14,235.75
2016,2,26,9,45,268.5,219.5,2.25,16.5,360.5,350.52,279.02
2016,2,26,10,0,338.0,227.0,2.4,17.0,413.0,409.11,325.05
2016,2,26,10,15,467.5,202.5,2.4,17.0,474.5,478.73,380.33
2016,2,26,10,30,597.0,178.0,2.4,17.0,536.0,556.13,440.86
2016,2,26,10,45,548.0,205.0,2.45,17.5,544.0,572.62,451.71
2016,2,26,11,0,499.0,232.0,2.5,18.0,552.0,586.18,460.24
2016,2,26,11,15,532.5,226.0,2.5,18.0,575.5,620.75,486.55
2016,2,26,11,30,566.0,220.0,2.5,18.0,599.0,655.17,512.37
2016,2,26,11,45,530.0,237.0,2.55,18.5,596.0,659.95,514.11
2016,2,26,12,0,494.0,254.0,2.6,19.0,593.0,661.46,513.6
2016,2,26,12,15,426.0,278.5,2.65,19.0,571.5,642.29,498.3
2016,2,26,12,30,358.0,303.0,2.7,19.0,550.0,613.77,476.28
2016,2,26,12,45,612.0,209.0,2.8,19.0,625.5,735.17,571.79
2016,2,26,13,0,866.0,115.0,2.9,19.0,701.0,843.66,650.9
2016,2,26,13,15,860.5,114.0,2.95,19.0,686.0,838.98,647.48
2016,2,26,13,30,855.0,113.0,3.0,19.0,671.0,830.99,642.81
2016,2,26,13,45,694.0,160.0,3.15,19.0,603.0,750.04,586.58
2016,2,26,14,0,533.0,207.0,3.3,19.0,535.0,662.64,521.31
2016,2,26,14,15,671.5,156.5,3.35,18.5,550.0,712.07,563.34
2016,2,26,14,30,810.0,106.0,3.4,18.0,565.0,746.78,591.38
2016,2,26,14,45,602.5,150.0,3.5,18.0,479.5,627.58,501.96
2016,2,26,15,0,395.0,194.0,3.6,18.0,394.0,501.64,403.54
2016,2,26,15,15,564.5,142.0,3.55,17.5,402.0,557.3,451.37
2016,2,26,15,30,734.0,90.0,3.5,17.0,410.0,595.23,483.83
2016,2,26,15,45,709.5,83.5,3.5,16.5,365.0,547.11,446.72
2016,2,26,16,0,685.0,77.0,3.5,16.0,320.0,498.66,408.65
2016,2,26,16,15,639.0,71.0,3.25,15.5,272.5,439.24,360.02
2016,2,26,16,30,593.0,65.0,3.0,15.0,225.0,382.01,311.73
2016,2,26,16,45,532.0,56.5,2.8,14.5,177.5,317.85,256.48
2016,2,26,17,0,471.0,48.0,2.6,14.0,130.0,258.25,203.56
2016,2,26,17,15,359.0,37.0,2.4,13.5,87.5,183.19,137.78
2016,2,26,17,30,247.0,26.0,2.2,13.0,45.0,117.39,70.41
2016,2,26,17,45,123.5,13.0,2.0,12.5,22.5,43.43,0.0
2016,2,26,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.5,1.15,8.5,13.5,13.27,0.0
2016,2,27,7,0,0.0,27.0,1.2,9.0,27.0,24.1,0.0
2016,2,27,7,15,228.0,34.0,1.3,9.5,67.5,26.29,16.44
2016,2,27,7,30,456.0,41.0,1.4,10.0,108.0,44.08,23.47
2016,2,27,7,45,536.0,48.5,1.55,10.5,156.5,85.42,46.15
2016,2,27,8,0,616.0,56.0,1.7,11.0,205.0,135.6,82.87
2016,2,27,8,15,665.0,61.5,1.65,11.5,254.5,186.38,125.72
2016,2,27,8,30,714.0,67.0,1.6,12.0,304.0,243.23,175.56
2016,2,27,8,45,748.0,71.0,1.55,12.5,351.0,296.91,223.53
2016,2,27,9,0,782.0,75.0,1.5,13.0,398.0,353.02,272.69
2016,2,27,9,15,805.0,78.0,1.5,13.5,441.5,405.77,318.19
2016,2,27,9,30,828.0,81.0,1.5,14.0,485.0,459.17,362.76
2016,2,27,9,45,845.0,83.0,1.5,14.5,523.0,508.9,403.11
2016,2,27,10,0,862.0,85.0,1.5,15.0,561.0,558.11,441.72
2016,2,27,10,15,874.0,87.0,1.5,15.0,593.0,602.85,476.68
2016,2,27,10,30,886.0,89.0,1.5,15.0,625.0,646.49,509.93
2016,2,27,10,45,894.0,90.5,1.5,15.5,650.0,685.25,537.87
2016,2,27,11,0,902.0,92.0,1.5,16.0,675.0,721.79,562.69
2016,2,27,11,15,907.5,93.0,1.5,16.0,692.5,753.59,584.23
2016,2,27,11,30,913.0,94.0,1.5,16.0,710.0,782.65,603.78
2016,2,27,11,45,915.5,94.5,1.5,16.5,719.5,805.98,618.17
2016,2,27,12,0,918.0,95.0,1.5,17.0,729.0,826.17,630.4
2016,2,27,12,15,918.0,95.5,1.55,17.0,730.5,841.1,640.87
2016,2,27,12,30,918.0,96.0,1.6,17.0,732.0,852.65,649.2
2016,2,27,12,45,906.5,100.0,1.7,17.0,723.0,855.15,652.07
2016,2,27,13,0,895.0,104.0,1.8,17.0,714.0,854.13,652.74
2016,2,27,13,15,890.5,103.0,1.75,17.0,699.0,850.0,649.84
2016,2,27,13,30,886.0,102.0,1.7,17.0,684.0,842.49,644.78
2016,2,27,13,45,879.0,100.5,1.7,17.0,662.0,833.9,639.69
2016,2,27,14,0,872.0,99.0,1.7,17.0,640.0,817.35,629.2
2016,2,27,14,15,861.0,97.0,1.7,17.0,610.0,793.99,614.09
2016,2,27,14,30,850.0,95.0,1.7,17.0,580.0,767.82,597.04
2016,2,27,14,45,840.5,90.5,1.75,17.0,545.0,737.29,577.26
2016,2,27,15,0,831.0,86.0,1.8,17.0,510.0,704.23,555.46
2016,2,27,15,15,809.5,83.0,1.65,16.5,468.0,662.31,526.4
2016,2,27,15,30,788.0,80.0,1.5,16.0,426.0,619.02,494.79
2016,2,27,15,45,764.0,74.5,1.35,16.0,380.5,570.29,457.21
2016,2,27,16,0,740.0,69.0,1.2,16.0,335.0,521.03,418.33
2016,2,27,16,15,697.5,64.0,1.15,15.0,286.5,462.11,372.79
2016,2,27,16,30,655.0,59.0,1.1,14.0,238.0,407.46,328.66
2016,2,27,16,45,596.5,52.0,1.05,13.5,189.5,343.15,274.52
2016,2,27,17,0,538.0,45.0,1.0,13.0,141.0,283.1,221.96
2016,2,27,17,15,427.5,35.5,1.05,12.5,96.0,206.62,155.57
2016,2,27,17,30,317.0,26.0,1.1,12.0,51.0,140.07,88.0
2016,2,27,17,45,158.5,13.0,1.15,11.5,25.5,52.49,0.0
2016,2,27,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.5,1.6,8.0,9.5,9.34,0.0
2016,2,28,7,0,0.0,19.0,1.7,9.0,19.0,18.04,0.0
2016,2,28,7,15,58.0,38.0,1.9,9.5,47.0,32.83,22.25
2016,2,28,7,30,116.0,57.0,2.1,10.0,75.0,51.32,35.53
2016,2,28,7,45,143.0,78.5,2.3,10.5,108.5,82.72,59.38
2016,2,28,8,0,170.0,100.0,2.5,11.0,142.0,114.68,85.05
2016,2,28,8,15,198.5,116.5,2.45,11.0,175.5,147.07,112.13
2016,2,28,8,30,227.0,133.0,2.4,11.0,209.0,182.48,142.32
2016,2,28,8,45,234.5,153.0,2.4,11.5,241.5,217.58,172.62
2016,2,28,9,0,242.0,173.0,2.4,12.0,274.0,253.34,202.96
2016,2,28,9,15,174.5,195.5,2.4,12.5,272.5,260.46,210.01
2016,2,28,9,30,107.0,218.0,2.4,13.0,271.0,260.05,209.81
2016,2,28,9,45,53.5,166.0,2.4,13.5,192.5,188.63,151.61
2016,2,28,10,0,0.0,114.0,2.4,14.0,114.0,110.36,86.63
2016,2,28,10,15,67.0,200.0,2.4,14.0,241.0,235.77,189.8
2016,2,28,10,30,134.0,286.0,2.4,14.0,368.0,370.22,296.35
2016,2,28,10,45,207.5,292.0,2.4,14.5,424.5,431.45,343.84
2016,2,28,11,0,281.0,298.0,2.4,15.0,481.0,501.42,397.46
2016,2,28,11,15,314.5,299.0,2.45,15.0,509.0,537.05,424.75
2016,2,28,11,30,348.0,300.0,2.5,15.0,537.0,573.4,452.61
2016,2,28,11,45,470.5,261.5,2.55,15.5,586.0,643.37,506.63
2016,2,28,12,0,593.0,223.0,2.6,16.0,635.0,710.96,557.89
2016,2,28,12,15,576.0,229.0,2.6,16.0,630.0,714.37,559.62
2016,2,28,12,30,559.0,235.0,2.6,16.0,625.0,715.19,559.98
2016,2,28,12,45,442.5,272.5,2.6,16.0,579.0,664.93,520.64
2016,2,28,13,0,326.0,310.0,2.6,16.0,533.0,605.18,474.25
2016,2,28,13,15,357.0,294.5,2.55,16.0,534.5,615.74,483.61
2016,2,28,13,30,388.0,279.0,2.5,16.0,536.0,624.57,491.24
2016,2,28,13,45,466.0,242.5,2.45,16.0,541.0,655.1,516.11
2016,2,28,14,0,544.0,206.0,2.4,16.0,546.0,673.99,532.35
2016,2,28,14,15,430.5,226.5,2.35,16.0,487.5,599.79,475.22
2016,2,28,14,30,317.0,247.0,2.3,16.0,429.0,520.11,413.79
2016,2,28,14,45,368.0,219.5,2.25,16.0,418.5,521.51,417.31
2016,2,28,15,0,419.0,192.0,2.2,16.0,408.0,527.53,423.45
2016,2,28,15,15,283.0,192.5,2.0,15.5,333.0,414.72,334.99
2016,2,28,15,30,147.0,193.0,1.8,15.0,258.0,310.42,251.46
2016,2,28,15,45,170.0,171.0,1.6,15.0,238.5,296.07,241.05
2016,2,28,16,0,193.0,149.0,1.4,15.0,219.0,279.43,227.95
2016,2,28,16,15,172.5,131.0,1.3,14.5,187.0,241.54,197.14
2016,2,28,16,30,152.0,113.0,1.2,14.0,155.0,205.0,166.82
2016,2,28,16,45,133.0,91.5,1.15,13.5,123.0,166.19,133.98
2016,2,28,17,0,114.0,70.0,1.1,13.0,91.0,128.67,101.48
2016,2,28,17,15,79.0,50.0,1.1,12.5,62.0,88.76,66.69
2016,2,28,17,30,44.0,30.0,1.1,12.0,33.0,51.47,31.77
2016,2,28,17,45,22.0,15.0,1.15,12.0,16.5,20.31,0.0
2016,2,28,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,105.0,10.5,1.65,7.5,16.5,10.32,0.0
2016,2,29,7,0,210.0,21.0,1.8,8.0,33.0,16.42,2.54
2016,2,29,7,15,337.0,32.5,1.85,8.5,75.0,24.64,15.76
2016,2,29,7,30,464.0,44.0,1.9,9.0,117.0,52.23,27.75
2016,2,29,7,45,548.5,50.5,2.0,9.5,167.0,94.49,52.66
2016,2,29,8,0,633.0,57.0,2.1,10.0,217.0,146.11,91.65
2016,2,29,8,15,681.0,62.5,2.05,10.5,267.0,199.82,137.85
2016,2,29,8,30,729.0,68.0,2.0,11.0,317.0,256.38,188.04
2016,2,29,8,45,767.0,70.5,2.0,12.0,365.5,311.12,236.78
2016,2,29,9,0,805.0,73.0,2.0,13.0,414.0,368.66,286.83
2016,2,29,9,15,827.5,76.0,2.0,13.5,458.0,422.65,333.44
2016,2,29,9,30,850.0,79.0,2.0,14.0,502.0,477.19,379.0
2016,2,29,9,45,862.0,82.5,2.05,15.0,539.5,527.1,418.94
2016,2,29,10,0,874.0,86.0,2.1,16.0,577.0,575.65,456.43
2016,2,29,10,15,885.5,88.0,2.05,16.0,609.0,621.11,491.73
2016,2,29,10,30,897.0,90.0,2.0,16.0,641.0,665.0,524.91
2016,2,29,10,45,898.5,94.0,1.95,16.5,664.5,702.45,551.43
2016,2,29,11,0,900.0,98.0,1.9,17.0,688.0,737.24,574.16
2016,2,29,11,15,905.0,98.5,1.95,17.0,705.0,768.15,595.56
2016,2,29,11,30,910.0,99.0,2.0,17.0,722.0,796.29,614.99
2016,2,29,11,45,917.5,97.0,2.1,17.5,732.5,820.8,631.16
2016,2,29,12,0,925.0,95.0,2.2,18.0,743.0,842.3,645.27
2016,2,29,12,15,925.5,95.0,2.25,18.0,744.0,857.11,655.63
2016,2,29,12,30,926.0,95.0,2.3,18.0,745.0,868.5,663.82
2016,2,29,12,45,931.0,91.5,2.35,18.5,739.5,876.33,668.45
2016,2,29,13,0,936.0,88.0,2.4,19.0,734.0,880.63,670.82
2016,2,29,13,15,932.0,87.0,2.3,19.0,719.5,876.6,667.62
2016,2,29,13,30,928.0,86.0,2.2,19.0,705.0,869.04,662.19
2016,2,29,13,45,921.5,85.0,2.15,19.0,682.0,855.94,653.57
2016,2,29,14,0,915.0,84.0,2.1,19.0,659.0,839.5,642.8
2016,2,29,14,15,700.0,146.0,1.95,19.0,574.0,732.38,567.55
2016,2,29,14,30,485.0,208.0,1.8,19.0,489.0,617.49,481.31
2016,2,29,14,45,668.5,145.0,1.65,19.0,506.5,679.8,531.09
2016,2,29,15,0,852.0,82.0,1.5,19.0,524.0,722.87,562.21
2016,2,29,15,15,831.5,79.0,1.35,18.5,481.5,680.65,532.65
2016,2,29,15,30,811.0,76.0,1.2,18.0,439.0,636.96,502.01
2016,2,29,15,45,775.0,74.0,1.05,18.0,391.5,583.49,461.41
2016,2,29,16,0,739.0,72.0,0.9,18.0,344.0,530.31,420.17
2016,2,29,16,15,696.5,67.0,0.85,17.0,294.5,470.88,375.29
2016,2,29,16,30,654.0,62.0,0.8,16.0,245.0,415.78,331.82
2016,2,29,16,45,582.0,56.0,0.8,15.5,195.0,345.83,274.64
2016,2,29,17,0,510.0,50.0,0.8,15.0,145.0,281.36,219.92
2016,2,29,17,15,403.5,39.5,0.75,15.0,100.0,205.49,154.8
2016,2,29,17,30,297.0,29.0,0.7,15.0,55.0,140.2,94.11
2016,2,29,17,45,148.5,14.5,0.7,15.0,27.5,61.49,0.0
2016,2,29,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,6,45,134.0,10.5,1.4,10.5,19.0,10.32,0.0
2016,3,1,7,0,268.0,21.0,1.4,11.0,38.0,16.18,4.05
2016,3,1,7,15,392.5,32.0,1.7,11.5,82.0,23.91,15.04
2016,3,1,7,30,517.0,43.0,2.0,12.0,126.0,55.19,27.75
2016,3,1,7,45,592.5,49.5,2.3,13.0,177.0,99.97,54.48
2016,3,1,8,0,668.0,56.0,2.6,14.0,228.0,154.77,96.14
2016,3,1,8,15,713.5,61.0,2.65,14.5,278.5,207.86,141.69
2016,3,1,8,30,759.0,66.0,2.7,15.0,329.0,265.26,192.4
2016,3,1,8,45,793.5,69.0,2.8,15.5,378.0,321.14,242.34
2016,3,1,9,0,828.0,72.0,2.9,16.0,427.0,379.4,293.44
2016,3,1,9,15,745.5,95.5,3.0,16.5,439.5,409.74,322.27
2016,3,1,9,30,663.0,119.0,3.1,17.0,452.0,431.73,342.57
2016,3,1,9,45,586.0,156.0,3.25,17.5,467.0,460.78,366.45
2016,3,1,10,0,509.0,193.0,3.4,18.0,482.0,480.2,381.48
2016,3,1,10,15,564.0,185.5,3.45,18.0,522.0,528.81,420.26
2016,3,1,10,30,619.0,178.0,3.5,18.0,562.0,581.86,461.77
2016,3,1,10,45,781.0,131.0,3.6,18.5,634.5,666.44,527.43
2016,3,1,11,0,943.0,84.0,3.7,19.0,707.0,756.58,593.69
2016,3,1,11,15,947.5,84.5,3.7,19.0,724.5,788.25,615.36
2016,3,1,11,30,952.0,85.0,3.7,19.0,742.0,816.98,635.23
2016,3,1,11,45,955.0,85.0,3.75,19.0,751.5,840.91,651.93
2016,3,1,12,0,958.0,85.0,3.8,19.0,761.0,861.54,666.39
2016,3,1,12,15,958.5,85.5,3.8,19.0,762.0,877.27,677.23
2016,3,1,12,30,959.0,86.0,3.8,19.0,763.0,889.46,685.73
2016,3,1,12,45,956.5,86.0,3.8,19.0,756.0,895.01,689.72
2016,3,1,13,0,954.0,86.0,3.8,19.0,749.0,896.9,691.34
2016,3,1,13,15,950.0,85.5,3.8,19.0,734.0,893.35,689.32
2016,3,1,13,30,946.0,85.0,3.8,19.0,719.0,886.19,684.94
2016,3,1,13,45,940.5,83.5,3.8,19.0,696.5,873.12,676.57
2016,3,1,14,0,935.0,82.0,3.8,19.0,674.0,856.62,665.89
2016,3,1,14,15,925.0,80.5,3.8,18.5,643.5,833.2,651.6
2016,3,1,14,30,915.0,79.0,3.8,18.0,613.0,806.75,635.11
2016,3,1,14,45,901.5,77.0,3.8,18.0,576.0,774.23,612.92
2016,3,1,15,0,888.0,75.0,3.8,18.0,539.0,739.23,588.79
2016,3,1,15,15,868.5,72.5,3.65,17.5,496.0,697.23,559.71
2016,3,1,15,30,849.0,70.0,3.5,17.0,453.0,657.79,532.18
2016,3,1,15,45,823.5,66.5,3.4,17.0,406.0,607.74,493.49
2016,3,1,16,0,798.0,63.0,3.3,17.0,359.0,557.13,453.33
2016,3,1,16,15,757.5,59.0,2.9,16.0,308.5,497.44,405.67
2016,3,1,16,30,717.0,55.0,2.5,15.0,258.0,439.18,357.5
2016,3,1,16,45,657.0,49.0,2.2,14.0,207.0,371.5,300.3
2016,3,1,17,0,597.0,43.0,1.9,13.0,156.0,307.99,244.58
2016,3,1,17,15,493.5,35.0,1.8,12.5,109.0,231.19,177.07
2016,3,1,17,30,390.0,27.0,1.7,12.0,62.0,167.67,116.11
2016,3,1,17,45,195.0,13.5,1.65,11.5,31.0,73.18,0.0
2016,3,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,139.0,11.0,1.0,10.5,20.5,10.81,0.0
2016,3,2,7,0,278.0,22.0,1.1,11.0,41.0,16.89,5.76
2016,3,2,7,15,397.0,32.0,1.25,11.5,84.5,23.64,14.93
2016,3,2,7,30,516.0,42.0,1.4,12.0,128.0,56.22,27.83
2016,3,2,7,45,583.5,49.0,1.55,13.0,177.0,100.91,55.39
2016,3,2,8,0,651.0,56.0,1.7,14.0,226.0,154.67,96.81
2016,3,2,8,15,472.5,94.5,1.65,14.5,231.0,188.33,134.6
2016,3,2,8,30,294.0,133.0,1.6,15.0,236.0,204.21,156.06
2016,3,2,8,45,544.0,104.0,1.55,15.5,328.0,276.17,210.88
2016,3,2,9,0,794.0,75.0,1.5,16.0,420.0,372.89,287.07
2016,3,2,9,15,816.0,78.0,1.45,16.5,463.5,426.33,331.76
2016,3,2,9,30,838.0,81.0,1.4,17.0,507.0,480.29,375.48
2016,3,2,9,45,852.0,84.0,1.35,17.5,544.5,530.3,414.67
2016,3,2,10,0,866.0,87.0,1.3,18.0,582.0,579.13,451.57
2016,3,2,10,15,877.5,89.0,1.35,18.5,614.0,624.35,485.31
2016,3,2,10,30,889.0,91.0,1.4,19.0,646.0,668.01,517.03
2016,3,2,10,45,895.5,93.0,1.5,19.5,670.5,706.49,544.52
2016,3,2,11,0,902.0,95.0,1.6,20.0,695.0,742.63,568.61
2016,3,2,11,15,907.5,95.5,1.75,20.0,712.5,773.94,590.76
2016,3,2,11,30,913.0,96.0,1.9,20.0,730.0,802.48,611.05
2016,3,2,11,45,742.5,166.5,2.05,20.0,686.5,768.54,588.06
2016,3,2,12,0,572.0,237.0,2.2,20.0,643.0,717.6,549.92
2016,3,2,12,15,561.5,241.0,2.35,20.0,640.0,723.65,555.46
2016,3,2,12,30,551.0,245.0,2.5,20.0,637.0,727.29,558.8
2016,3,2,12,45,543.0,245.0,2.65,20.0,628.0,726.46,559.14
2016,3,2,13,0,535.0,245.0,2.8,20.0,619.0,723.37,557.9
2016,3,2,13,15,511.5,254.5,2.9,20.0,606.0,715.2,552.24
2016,3,2,13,30,488.0,264.0,3.0,20.0,593.0,705.08,545.21
2016,3,2,13,45,498.5,244.5,3.1,20.0,571.0,690.45,536.39
2016,3,2,14,0,509.0,225.0,3.2,20.0,549.0,673.35,525.73
2016,3,2,14,15,511.5,213.0,3.3,19.5,526.0,655.51,515.07
2016,3,2,14,30,514.0,201.0,3.4,19.0,503.0,635.53,502.65
2016,3,2,14,45,600.5,171.5,3.5,18.5,503.5,657.76,523.23
2016,3,2,15,0,687.0,142.0,3.6,18.0,504.0,677.28,541.28
2016,3,2,15,15,654.0,128.0,3.65,17.5,450.5,618.76,498.71
2016,3,2,15,30,621.0,114.0,3.7,17.0,397.0,559.98,455.27
2016,3,2,15,45,479.0,126.0,3.8,17.0,331.0,457.67,374.1
2016,3,2,16,0,337.0,138.0,3.9,17.0,265.0,360.87,295.55
2016,3,2,16,15,291.0,128.0,3.8,16.0,226.5,311.43,255.83
2016,3,2,16,30,245.0,118.0,3.7,15.0,188.0,265.44,217.81
2016,3,2,16,45,223.5,97.0,3.65,14.5,151.5,221.17,180.13
2016,3,2,17,0,202.0,76.0,3.6,14.0,115.0,178.32,142.65
2016,3,2,17,15,147.0,56.0,3.4,13.5,80.0,126.04,97.06
2016,3,2,17,30,92.0,36.0,3.2,13.0,45.0,78.8,54.65
2016,3,2,17,45,46.0,18.0,3.05,13.0,22.5,35.82,0.0
2016,3,2,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,0.9,10.5,7.5,7.37,0.0
2016,3,3,7,0,0.0,15.0,0.9,11.0,15.0,14.47,4.92
2016,3,3,7,15,0.0,30.5,0.95,11.5,30.5,29.46,20.1
2016,3,3,7,30,0.0,46.0,1.0,12.0,46.0,44.01,31.81
2016,3,3,7,45,0.0,64.0,1.1,12.5,64.0,60.96,46.53
2016,3,3,8,0,0.0,82.0,1.2,13.0,82.0,78.1,61.16
2016,3,3,8,15,0.0,100.0,1.15,13.0,100.0,95.37,75.75
2016,3,3,8,30,0.0,118.0,1.1,13.0,118.0,112.76,90.18
2016,3,3,8,45,64.0,154.0,1.1,13.5,182.5,167.6,133.84
2016,3,3,9,0,128.0,190.0,1.1,14.0,247.0,230.42,183.71
2016,3,3,9,15,121.0,209.5,1.0,14.0,267.5,254.13,202.63
2016,3,3,9,30,114.0,229.0,0.9,14.0,288.0,277.1,220.62
2016,3,3,9,45,172.5,245.5,0.85,14.5,341.5,330.78,262.21
2016,3,3,10,0,231.0,262.0,0.8,15.0,395.0,389.45,306.69
2016,3,3,10,15,144.5,269.0,0.7,15.0,354.0,354.96,278.54
2016,3,3,10,30,58.0,276.0,0.6,15.0,313.0,310.0,242.35
2016,3,3,10,45,160.5,294.5,0.55,15.5,401.5,405.49,315.92
2016,3,3,11,0,263.0,313.0,0.5,16.0,490.0,508.79,391.39
2016,3,3,11,15,296.0,314.5,0.7,16.0,518.0,544.8,418.55
2016,3,3,11,30,329.0,316.0,0.9,16.0,546.0,581.56,446.9
2016,3,3,11,45,336.0,315.5,1.15,16.5,553.0,596.05,458.32
2016,3,3,12,0,343.0,315.0,1.4,17.0,560.0,609.55,469.05
2016,3,3,12,15,190.0,307.0,1.6,17.0,442.5,475.28,369.02
2016,3,3,12,30,37.0,299.0,1.8,17.0,325.0,335.47,260.75
2016,3,3,12,45,71.5,318.0,2.0,17.0,368.5,386.21,301.58
2016,3,3,13,0,106.0,337.0,2.2,17.0,412.0,437.51,341.62
2016,3,3,13,15,107.5,329.0,1.95,17.0,403.5,431.56,336.62
2016,3,3,13,30,109.0,321.0,1.7,17.0,395.0,425.18,331.6
