Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,45,66.5,284.0,1.45,17.0,329.0,349.77,273.27
2016,3,3,14,0,24.0,247.0,1.2,17.0,263.0,266.69,208.47
2016,3,3,14,15,55.0,257.5,1.1,17.0,291.0,312.34,245.27
2016,3,3,14,30,86.0,268.0,1.0,17.0,319.0,349.1,274.15
2016,3,3,14,45,74.5,248.0,0.95,17.0,290.0,317.7,250.03
2016,3,3,15,0,63.0,228.0,0.9,17.0,261.0,286.56,226.33
2016,3,3,15,15,110.0,214.5,0.8,16.5,267.0,312.69,248.74
2016,3,3,15,30,157.0,201.0,0.7,16.0,273.0,327.3,261.62
2016,3,3,15,45,234.0,172.5,0.6,16.0,267.5,347.53,278.66
2016,3,3,16,0,311.0,144.0,0.5,16.0,262.0,353.08,283.63
2016,3,3,16,15,286.5,127.5,0.5,15.5,224.5,308.88,248.96
2016,3,3,16,30,262.0,111.0,0.5,15.0,187.0,266.06,214.73
2016,3,3,16,45,235.0,92.0,0.55,15.0,150.5,220.62,177.06
2016,3,3,17,0,208.0,73.0,0.6,15.0,114.0,177.16,139.93
2016,3,3,17,15,159.0,54.0,0.65,14.5,80.0,127.74,97.57
2016,3,3,17,30,110.0,35.0,0.7,14.0,46.0,82.75,57.64
2016,3,3,17,45,55.0,17.5,0.75,14.0,23.0,37.67,0.0
2016,3,3,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,6,45,20.0,13.0,0.95,12.5,14.5,12.78,0.0
2016,3,4,7,0,40.0,26.0,1.0,13.0,29.0,23.13,12.0
2016,3,4,7,15,76.5,46.0,1.1,13.0,57.5,39.62,28.87
2016,3,4,7,30,113.0,66.0,1.2,13.0,86.0,64.19,45.22
2016,3,4,7,45,129.0,87.5,1.3,13.5,117.0,93.09,67.85
2016,3,4,8,0,145.0,109.0,1.4,14.0,148.0,124.11,93.24
2016,3,4,8,15,159.0,129.0,1.5,14.5,180.0,155.33,119.3
2016,3,4,8,30,173.0,149.0,1.6,15.0,212.0,188.12,146.68
2016,3,4,8,45,246.0,162.0,1.75,15.5,264.5,235.36,184.45
2016,3,4,9,0,319.0,175.0,1.9,16.0,317.0,290.46,228.76
2016,3,4,9,15,261.5,203.0,2.05,16.5,327.0,310.17,245.63
2016,3,4,9,30,204.0,231.0,2.2,17.0,337.0,322.84,255.91
2016,3,4,9,45,133.0,242.5,2.35,17.5,313.5,307.66,243.54
2016,3,4,10,0,62.0,254.0,2.5,18.0,290.0,283.7,223.59
2016,3,4,10,15,39.5,241.5,2.6,18.0,265.0,261.24,205.59
2016,3,4,10,30,17.0,229.0,2.7,18.0,240.0,234.03,183.62
2016,3,4,10,45,11.5,215.0,2.85,18.0,223.0,217.41,170.3
2016,3,4,11,0,6.0,201.0,3.0,18.0,206.0,200.27,156.51
2016,3,4,11,15,13.0,230.5,2.9,18.0,240.0,235.17,184.05
2016,3,4,11,30,20.0,260.0,2.8,18.0,274.0,270.73,211.73
2016,3,4,11,45,11.5,220.0,2.7,18.0,228.5,224.68,175.3
2016,3,4,12,0,3.0,180.0,2.6,18.0,183.0,178.29,138.49
2016,3,4,12,15,1.5,140.0,2.6,18.0,141.5,137.52,106.1
2016,3,4,12,30,0.0,100.0,2.6,18.0,100.0,96.91,73.48
2016,3,4,12,45,0.0,118.5,2.6,18.0,118.5,115.13,88.24
2016,3,4,13,0,0.0,137.0,2.6,18.0,137.0,133.49,103.0
2016,3,4,13,15,0.0,134.0,2.7,17.5,134.0,130.57,100.92
2016,3,4,13,30,0.0,131.0,2.8,17.0,131.0,127.65,98.87
2016,3,4,13,45,0.0,106.5,2.9,17.0,106.5,103.35,79.32
2016,3,4,14,0,0.0,82.0,3.0,17.0,82.0,79.36,59.89
2016,3,4,14,15,9.0,150.5,2.95,16.5,156.0,154.91,122.06
2016,3,4,14,30,18.0,219.0,2.9,16.0,230.0,233.26,185.59
2016,3,4,14,45,9.0,155.0,2.9,16.0,160.5,159.77,126.43
2016,3,4,15,0,0.0,91.0,2.9,16.0,91.0,88.11,67.84
2016,3,4,15,15,7.5,130.0,2.55,15.5,133.5,133.28,105.77
2016,3,4,15,30,15.0,169.0,2.2,15.0,176.0,180.22,144.76
2016,3,4,15,45,7.5,122.0,1.85,15.0,125.5,125.67,99.96
2016,3,4,16,0,0.0,75.0,1.5,15.0,75.0,72.59,55.85
2016,3,4,16,15,0.0,64.5,1.35,14.5,64.5,62.34,47.5
2016,3,4,16,30,0.0,54.0,1.2,14.0,54.0,52.17,39.01
2016,3,4,16,45,0.0,43.5,1.05,14.0,43.5,42.01,30.31
2016,3,4,17,0,0.0,33.0,0.9,14.0,33.0,31.86,21.49
2016,3,4,17,15,0.0,23.0,1.0,14.0,23.0,22.19,13.01
2016,3,4,17,30,0.0,13.0,1.1,14.0,13.0,12.53,4.44
2016,3,4,17,45,0.0,6.5,1.2,14.0,6.5,6.26,0.0
2016,3,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,28.5,14.0,2.9,12.5,16.5,13.76,0.0
2016,3,5,7,0,57.0,28.0,3.2,13.0,33.0,24.81,13.94
2016,3,5,7,15,96.0,47.5,3.3,13.5,62.5,40.87,29.96
2016,3,5,7,30,135.0,67.0,3.4,14.0,92.0,64.97,44.88
2016,3,5,7,45,153.5,88.5,3.55,14.5,124.5,95.83,68.9
2016,3,5,8,0,172.0,110.0,3.7,15.0,157.0,130.3,97.18
2016,3,5,8,15,187.0,130.0,3.85,15.0,190.5,163.31,125.18
2016,3,5,8,30,202.0,150.0,4.0,15.0,224.0,197.97,154.75
2016,3,5,8,45,101.0,117.0,4.2,15.0,154.0,146.05,115.27
2016,3,5,9,0,0.0,84.0,4.4,15.0,84.0,81.22,62.86
2016,3,5,9,15,24.0,151.0,4.5,15.0,163.5,156.31,124.98
2016,3,5,9,30,48.0,218.0,4.6,15.0,243.0,234.18,188.27
2016,3,5,9,45,28.5,208.0,4.7,15.5,223.0,217.44,173.91
2016,3,5,10,0,9.0,198.0,4.8,16.0,203.0,197.07,156.61
2016,3,5,10,15,4.5,152.5,4.9,16.0,155.0,150.63,118.7
2016,3,5,10,30,0.0,107.0,5.0,16.0,107.0,103.63,80.1
2016,3,5,10,45,5.0,162.5,5.15,16.5,166.0,161.34,126.92
2016,3,5,11,0,10.0,218.0,5.3,17.0,225.0,219.95,173.61
2016,3,5,11,15,5.0,165.5,5.4,17.5,169.0,164.84,128.88
2016,3,5,11,30,0.0,113.0,5.5,18.0,113.0,109.59,83.92
2016,3,5,11,45,2.0,147.5,5.6,18.5,149.5,145.14,112.45
2016,3,5,12,0,4.0,182.0,5.7,19.0,186.0,181.09,140.94
2016,3,5,12,15,9.5,217.0,5.6,18.5,224.5,220.91,172.97
2016,3,5,12,30,15.0,252.0,5.5,18.0,263.0,261.33,205.36
2016,3,5,12,45,29.5,280.0,5.4,18.0,301.5,310.27,244.22
2016,3,5,13,0,44.0,308.0,5.3,18.0,340.0,353.7,278.46
2016,3,5,13,15,45.5,300.5,5.2,17.5,333.0,348.12,274.76
2016,3,5,13,30,47.0,293.0,5.1,17.0,326.0,342.34,271.05
2016,3,5,13,45,49.0,287.5,5.05,17.0,320.5,338.97,268.79
2016,3,5,14,0,51.0,282.0,5.0,17.0,315.0,335.43,266.43
2016,3,5,14,15,35.0,252.5,5.4,16.5,275.0,290.53,231.66
2016,3,5,14,30,19.0,223.0,5.8,16.0,235.0,238.21,190.36
2016,3,5,14,45,9.5,147.0,6.2,16.0,153.0,151.9,120.53
2016,3,5,15,0,0.0,71.0,6.6,16.0,71.0,68.66,51.78
2016,3,5,15,15,0.0,53.5,6.95,15.5,53.5,51.71,37.87
2016,3,5,15,30,0.0,36.0,7.3,15.0,36.0,34.77,23.78
2016,3,5,15,45,0.0,49.0,7.65,15.0,49.0,47.34,34.5
2016,3,5,16,0,0.0,62.0,8.0,15.0,62.0,59.92,45.25
2016,3,5,16,15,0.0,53.5,8.05,14.5,53.5,51.69,38.45
2016,3,5,16,30,0.0,45.0,8.1,14.0,45.0,43.46,31.54
2016,3,5,16,45,0.0,36.5,8.15,14.0,36.5,35.24,24.47
2016,3,5,17,0,0.0,28.0,8.2,14.0,28.0,27.02,17.32
2016,3,5,17,15,0.0,20.0,8.15,14.0,20.0,19.29,10.53
2016,3,5,17,30,0.0,12.0,8.1,14.0,12.0,11.57,3.68
2016,3,5,17,45,0.0,6.0,8.05,14.0,6.0,5.78,0.0
2016,3,5,18,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,1.5,1.65,9.5,1.5,1.44,0.0
2016,3,6,7,0,0.0,3.0,1.7,10.0,3.0,2.89,0.0
2016,3,6,7,15,0.0,6.0,1.95,10.0,6.0,5.78,0.0
2016,3,6,7,30,0.0,9.0,2.2,10.0,9.0,8.67,1.83
2016,3,6,7,45,0.0,12.5,2.5,10.5,12.5,12.05,4.81
2016,3,6,8,0,0.0,16.0,2.8,11.0,16.0,15.43,7.75
2016,3,6,8,15,0.0,19.5,2.9,11.5,19.5,18.81,10.65
2016,3,6,8,30,0.0,23.0,3.0,12.0,23.0,22.2,13.51
2016,3,6,8,45,87.5,110.0,3.2,12.5,150.0,135.31,107.81
2016,3,6,9,0,175.0,197.0,3.4,13.0,277.0,256.95,207.13
2016,3,6,9,15,87.5,141.5,3.5,13.0,181.5,176.07,141.82
2016,3,6,9,30,0.0,86.0,3.6,13.0,86.0,83.2,64.58
2016,3,6,9,45,63.0,180.0,3.7,13.0,217.5,208.87,169.02
2016,3,6,10,0,126.0,274.0,3.8,13.0,349.0,342.88,277.02
2016,3,6,10,15,487.5,196.5,3.85,13.0,507.5,503.33,409.1
2016,3,6,10,30,849.0,119.0,3.9,13.0,666.0,685.63,554.32
2016,3,6,10,45,853.0,122.5,4.0,13.5,690.0,723.14,581.52
2016,3,6,11,0,857.0,126.0,4.1,14.0,714.0,758.27,606.39
2016,3,6,11,15,862.5,127.0,4.1,14.0,731.0,789.41,628.56
2016,3,6,11,30,868.0,128.0,4.1,14.0,748.0,817.91,648.75
2016,3,6,11,45,436.5,160.0,4.15,14.0,472.0,527.58,427.21
2016,3,6,12,0,5.0,192.0,4.2,14.0,196.0,191.86,151.41
2016,3,6,12,15,26.5,256.0,4.3,14.0,276.0,280.32,223.44
2016,3,6,12,30,48.0,320.0,4.4,14.0,356.0,366.96,292.07
2016,3,6,12,45,153.0,331.5,4.5,14.0,442.0,478.17,381.97
2016,3,6,13,0,258.0,343.0,4.6,14.0,528.0,590.83,470.98
2016,3,6,13,15,255.0,337.0,4.6,14.0,517.0,583.68,465.38
2016,3,6,13,30,252.0,331.0,4.6,14.0,506.0,566.8,453.11
2016,3,6,13,45,133.0,280.0,4.7,14.0,372.0,410.13,329.88
2016,3,6,14,0,14.0,229.0,4.8,14.0,238.0,239.46,191.29
2016,3,6,14,15,63.0,254.5,4.8,14.0,293.0,315.46,254.61
2016,3,6,14,30,112.0,280.0,4.8,14.0,348.0,383.32,310.23
2016,3,6,14,45,108.5,262.0,4.8,14.0,324.5,359.73,291.86
2016,3,6,15,0,105.0,244.0,4.8,14.0,301.0,335.91,273.44
2016,3,6,15,15,52.5,188.0,4.7,13.5,216.5,233.6,190.31
2016,3,6,15,30,0.0,132.0,4.6,13.0,132.0,130.47,104.44
2016,3,6,15,45,0.0,120.0,4.5,12.5,120.0,118.58,95.08
2016,3,6,16,0,0.0,108.0,4.4,12.0,108.0,106.72,85.51
2016,3,6,16,15,0.0,93.0,4.2,11.5,93.0,91.7,73.1
2016,3,6,16,30,0.0,78.0,4.0,11.0,78.0,76.67,60.48
2016,3,6,16,45,0.0,62.5,3.85,11.0,62.5,61.08,47.05
2016,3,6,17,0,0.0,47.0,3.7,11.0,47.0,45.44,33.41
2016,3,6,17,15,0.0,33.5,3.7,10.5,33.5,32.35,21.88
2016,3,6,17,30,0.0,20.0,3.7,10.0,20.0,19.3,10.25
2016,3,6,17,45,0.0,10.0,3.75,10.0,10.0,9.64,0.0
2016,3,6,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,7,6,45,31.0,16.0,2.2,6.5,19.0,14.49,0.0
2016,3,7,7,0,62.0,32.0,2.3,7.0,38.0,28.14,18.11
2016,3,7,7,15,92.5,52.5,2.4,7.0,67.5,45.64,35.27
2016,3,7,7,30,123.0,73.0,2.5,7.0,97.0,72.47,52.82
2016,3,7,7,45,141.5,94.5,2.7,7.5,129.5,102.55,77.09
2016,3,7,8,0,160.0,116.0,2.9,8.0,162.0,135.0,104.39
2016,3,7,8,15,173.5,136.0,3.05,8.0,194.0,167.16,132.32
2016,3,7,8,30,187.0,156.0,3.2,8.0,226.0,200.81,161.62
2016,3,7,8,45,97.5,158.0,3.35,8.5,195.0,183.86,149.93
2016,3,7,9,0,8.0,160.0,3.5,9.0,164.0,156.74,128.1
2016,3,7,9,15,9.5,173.0,3.55,9.0,178.5,170.73,139.54
2016,3,7,9,30,11.0,186.0,3.6,9.0,193.0,184.87,150.98
2016,3,7,9,45,11.0,195.5,3.65,9.5,202.5,194.98,158.72
2016,3,7,10,0,11.0,205.0,3.7,10.0,212.0,205.07,166.4
2016,3,7,10,15,5.5,153.5,3.75,10.0,157.0,152.25,122.51
2016,3,7,10,30,0.0,102.0,3.8,10.0,102.0,98.77,77.78
2016,3,7,10,45,5.0,161.0,3.85,10.0,164.5,159.89,128.6
2016,3,7,11,0,10.0,220.0,3.9,10.0,227.0,221.94,179.27
2016,3,7,11,15,27.0,264.5,3.95,10.0,284.0,284.01,229.64
2016,3,7,11,30,44.0,309.0,4.0,10.0,341.0,344.54,278.13
2016,3,7,11,45,47.5,317.0,4.05,10.0,352.0,357.75,288.46
2016,3,7,12,0,51.0,325.0,4.1,10.0,363.0,371.05,299.03
2016,3,7,12,15,48.0,322.0,4.1,10.0,358.0,367.35,295.96
2016,3,7,12,30,45.0,319.0,4.1,10.0,353.0,363.36,292.77
2016,3,7,12,45,69.5,332.0,4.2,10.0,383.0,399.78,322.64
2016,3,7,13,0,94.0,345.0,4.3,10.0,413.0,436.49,352.5
2016,3,7,13,15,211.5,330.0,4.3,10.0,478.5,530.95,430.37
2016,3,7,13,30,329.0,315.0,4.3,10.0,544.0,624.39,505.69
2016,3,7,13,45,266.0,314.5,4.3,10.0,496.0,569.64,461.9
2016,3,7,14,0,203.0,314.0,4.3,10.0,448.0,506.3,411.78
2016,3,7,14,15,215.0,297.5,4.2,10.0,433.5,496.34,405.12
2016,3,7,14,30,227.0,281.0,4.1,10.0,419.0,485.06,397.19
2016,3,7,14,45,113.5,193.0,4.0,10.0,262.0,294.87,243.38
2016,3,7,15,0,0.0,105.0,3.9,10.0,105.0,102.1,81.08
2016,3,7,15,15,0.0,96.5,3.65,10.0,96.5,93.69,74.37
2016,3,7,15,30,0.0,88.0,3.4,10.0,88.0,85.28,67.46
2016,3,7,15,45,175.0,116.5,3.15,10.0,185.5,246.33,207.48
2016,3,7,16,0,350.0,145.0,2.9,10.0,283.0,380.63,319.35
2016,3,7,16,15,305.5,134.5,2.4,9.5,243.5,330.12,276.36
2016,3,7,16,30,261.0,124.0,1.9,9.0,204.0,282.88,236.16
2016,3,7,16,45,237.0,103.0,1.45,9.0,165.5,236.34,195.75
2016,3,7,17,0,213.0,82.0,1.0,9.0,127.0,191.46,155.97
2016,3,7,17,15,159.5,62.0,1.0,8.5,90.5,138.51,109.73
2016,3,7,17,30,106.0,42.0,1.0,8.0,54.0,90.55,67.2
2016,3,7,17,45,53.0,21.0,1.05,7.5,27.0,42.79,16.81
2016,3,7,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,45,175.5,15.5,1.2,5.0,32.5,11.69,0.0
2016,3,8,7,0,351.0,31.0,1.3,6.0,65.0,23.85,14.88
2016,3,8,7,15,454.5,41.0,1.2,6.5,112.5,35.4,21.38
2016,3,8,7,30,558.0,51.0,1.1,7.0,160.0,79.72,43.03
2016,3,8,7,45,613.5,58.5,1.05,7.5,211.0,127.5,77.21
2016,3,8,8,0,669.0,66.0,1.0,8.0,262.0,181.31,121.78
2016,3,8,8,15,709.5,71.5,0.95,8.5,312.5,235.39,169.59
2016,3,8,8,30,750.0,77.0,0.9,9.0,363.0,294.69,222.09
2016,3,8,8,45,761.0,86.0,0.9,10.0,408.5,348.85,269.85
2016,3,8,9,0,772.0,95.0,0.9,11.0,454.0,403.01,315.92
2016,3,8,9,15,792.5,98.5,1.05,11.0,497.0,455.83,361.24
2016,3,8,9,30,813.0,102.0,1.2,11.0,540.0,509.05,405.78
2016,3,8,9,45,825.5,105.5,1.35,11.5,577.0,558.03,445.24
2016,3,8,10,0,838.0,109.0,1.5,12.0,614.0,606.12,482.99
2016,3,8,10,15,848.0,111.0,1.65,12.0,644.5,649.98,517.66
2016,3,8,10,30,858.0,113.0,1.8,12.0,675.0,692.24,550.56
2016,3,8,10,45,868.0,113.0,1.95,12.0,699.0,730.62,579.76
2016,3,8,11,0,878.0,113.0,2.1,12.0,723.0,766.91,606.12
2016,3,8,11,15,719.0,180.0,2.1,12.0,687.5,742.63,586.64
2016,3,8,11,30,560.0,247.0,2.1,12.0,652.0,703.9,554.92
2016,3,8,11,45,366.0,305.0,2.15,12.0,571.5,615.19,485.77
2016,3,8,12,0,172.0,363.0,2.2,12.0,491.0,517.59,408.09
2016,3,8,12,15,90.5,291.5,2.15,12.0,358.5,371.17,295.43
2016,3,8,12,30,9.0,220.0,2.1,12.0,226.0,223.84,177.62
2016,3,8,12,45,4.5,150.5,2.05,12.0,153.5,150.66,119.11
2016,3,8,13,0,0.0,81.0,2.0,12.0,81.0,78.42,59.88
2016,3,8,13,15,7.0,160.5,2.1,12.0,165.5,163.0,129.74
2016,3,8,13,30,14.0,240.0,2.2,12.0,250.0,249.94,199.81
2016,3,8,13,45,37.0,267.0,2.35,12.0,292.0,306.4,245.46
2016,3,8,14,0,60.0,294.0,2.5,12.0,334.0,356.05,285.48
2016,3,8,14,15,123.5,290.0,2.5,11.5,367.5,413.27,333.11
2016,3,8,14,30,187.0,286.0,2.5,11.0,401.0,459.08,371.53
2016,3,8,14,45,99.0,239.0,2.5,11.0,299.5,326.56,265.69
2016,3,8,15,0,11.0,192.0,2.5,11.0,198.0,200.12,161.82
2016,3,8,15,15,18.0,187.5,2.2,10.5,196.5,201.1,163.78
2016,3,8,15,30,25.0,183.0,1.9,10.0,195.0,201.81,165.15
2016,3,8,15,45,13.0,158.5,1.65,10.0,164.5,167.97,137.12
2016,3,8,16,0,1.0,134.0,1.4,10.0,134.0,134.96,109.59
2016,3,8,16,15,0.5,116.0,1.25,9.5,116.0,116.51,94.52
2016,3,8,16,30,0.0,98.0,1.1,9.0,98.0,98.08,79.16
2016,3,8,16,45,0.0,80.0,0.95,9.0,80.0,79.89,63.57
2016,3,8,17,0,0.0,62.0,0.8,9.0,62.0,61.61,47.65
2016,3,8,17,15,0.0,44.5,0.8,8.5,44.5,43.76,31.96
2016,3,8,17,30,0.0,27.0,0.8,8.0,27.0,26.07,16.22
2016,3,8,17,45,0.0,13.5,0.85,8.0,13.5,13.02,2.27
2016,3,8,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,165.0,16.0,1.75,8.5,32.5,11.96,0.0
2016,3,9,7,0,330.0,32.0,1.9,9.0,65.0,24.48,15.41
2016,3,9,7,15,429.0,41.5,1.95,9.0,111.0,37.34,21.72
2016,3,9,7,30,528.0,51.0,2.0,9.0,157.0,79.82,43.34
2016,3,9,7,45,580.5,59.0,2.15,9.5,206.0,126.18,77.08
2016,3,9,8,0,633.0,67.0,2.3,10.0,255.0,178.25,120.55
2016,3,9,8,15,316.5,98.0,2.35,10.5,192.0,167.08,126.2
2016,3,9,8,30,0.0,129.0,2.4,11.0,129.0,123.23,99.58
2016,3,9,8,45,5.0,147.0,2.45,11.5,149.5,142.5,115.24
2016,3,9,9,0,10.0,165.0,2.5,12.0,170.0,162.38,131.14
2016,3,9,9,15,79.5,206.0,2.5,12.5,249.0,234.2,189.32
2016,3,9,9,30,149.0,247.0,2.5,13.0,328.0,314.47,253.39
2016,3,9,9,45,224.0,257.0,2.5,13.5,388.5,374.07,300.47
2016,3,9,10,0,299.0,267.0,2.5,14.0,449.0,441.98,353.48
2016,3,9,10,15,176.0,277.0,2.55,14.0,386.0,385.81,308.11
2016,3,9,10,30,53.0,287.0,2.6,14.0,323.0,318.46,253.07
2016,3,9,10,45,85.5,311.5,2.65,14.5,371.0,369.06,292.77
2016,3,9,11,0,118.0,336.0,2.7,15.0,419.0,426.21,336.43
2016,3,9,11,15,134.5,346.5,2.7,15.5,443.0,454.97,357.59
2016,3,9,11,30,151.0,357.0,2.7,16.0,467.0,484.27,379.09
2016,3,9,11,45,152.5,361.5,2.75,16.5,474.0,495.49,386.68
2016,3,9,12,0,154.0,366.0,2.8,17.0,481.0,506.24,394.0
2016,3,9,12,15,115.5,357.5,2.8,17.0,443.5,468.93,365.03
2016,3,9,12,30,77.0,349.0,2.8,17.0,406.0,422.6,329.28
2016,3,9,12,45,60.0,331.5,2.8,17.5,375.5,391.16,304.74
2016,3,9,13,0,43.0,314.0,2.8,18.0,345.0,359.18,279.63
2016,3,9,13,15,59.0,320.0,2.8,18.0,362.0,380.75,296.95
2016,3,9,13,30,75.0,326.0,2.8,18.0,379.0,402.23,313.97
2016,3,9,13,45,65.0,309.5,2.8,18.0,354.5,376.53,294.44
2016,3,9,14,0,55.0,293.0,2.8,18.0,330.0,350.71,274.9
2016,3,9,14,15,96.5,291.0,2.75,18.0,352.0,383.45,301.94
2016,3,9,14,30,138.0,289.0,2.7,18.0,374.0,423.35,333.89
2016,3,9,14,45,95.5,262.0,2.65,18.0,319.0,349.73,276.72
2016,3,9,15,0,53.0,235.0,2.6,18.0,264.0,286.55,227.07
2016,3,9,15,15,58.5,219.5,2.4,17.5,249.5,273.36,217.89
2016,3,9,15,30,64.0,204.0,2.2,17.0,235.0,259.69,208.03
2016,3,9,15,45,32.0,165.0,2.0,17.0,180.5,193.83,154.9
2016,3,9,16,0,0.0,126.0,1.8,17.0,126.0,125.6,99.03
2016,3,9,16,15,0.0,109.0,1.6,16.5,109.0,108.52,85.47
2016,3,9,16,30,0.0,92.0,1.4,16.0,92.0,91.42,71.54
2016,3,9,16,45,0.0,75.0,1.25,15.5,75.0,74.28,57.3
2016,3,9,17,0,0.0,58.0,1.1,15.0,58.0,57.08,42.74
2016,3,9,17,15,0.0,42.0,1.1,14.5,42.0,40.88,28.77
2016,3,9,17,30,0.0,26.0,1.1,14.0,26.0,25.1,15.01
2016,3,9,17,45,0.0,13.0,1.1,13.5,13.0,12.54,2.38
2016,3,9,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,10,6,45,169.0,17.5,2.2,11.0,35.5,13.13,0.51
2016,3,10,7,0,338.0,35.0,2.4,12.0,71.0,27.06,17.55
2016,3,10,7,15,437.5,44.5,2.55,12.5,118.0,42.01,23.96
2016,3,10,7,30,537.0,54.0,2.7,13.0,165.0,85.44,46.57
2016,3,10,7,45,599.5,60.5,2.85,13.5,216.0,132.5,80.41
2016,3,10,8,0,662.0,67.0,3.0,14.0,267.0,186.4,124.74
2016,3,10,8,15,579.5,92.5,3.25,14.5,290.0,228.87,166.96
2016,3,10,8,30,497.0,118.0,3.5,15.0,313.0,260.92,199.45
2016,3,10,8,45,579.5,113.0,3.8,15.5,368.0,314.95,245.29
2016,3,10,9,0,662.0,108.0,4.1,16.0,423.0,375.77,296.61
2016,3,10,9,15,480.0,171.0,4.25,16.0,410.5,387.0,309.03
2016,3,10,9,30,298.0,234.0,4.4,16.0,398.0,379.29,303.81
2016,3,10,9,45,154.5,220.5,4.55,16.5,306.0,301.22,241.25
2016,3,10,10,0,11.0,207.0,4.7,17.0,214.0,207.1,163.67
2016,3,10,10,15,185.0,247.0,4.75,17.0,370.0,362.6,290.44
2016,3,10,10,30,359.0,287.0,4.8,17.0,526.0,531.56,423.58
2016,3,10,10,45,455.5,263.5,4.85,17.5,577.5,595.14,472.75
2016,3,10,11,0,552.0,240.0,4.9,18.0,629.0,660.22,522.89
2016,3,10,11,15,496.5,269.0,4.8,18.0,625.0,664.97,524.33
2016,3,10,11,30,441.0,298.0,4.7,18.0,621.0,665.21,522.51
2016,3,10,11,45,444.0,298.5,4.65,18.5,627.0,680.37,532.63
2016,3,10,12,0,447.0,299.0,4.6,19.0,633.0,693.95,541.43
2016,3,10,12,15,225.5,241.5,4.5,19.0,410.0,447.3,353.24
2016,3,10,12,30,4.0,184.0,4.4,19.0,187.0,183.45,141.91
2016,3,10,12,45,2.0,137.0,4.35,19.0,138.5,135.13,103.85
2016,3,10,13,0,0.0,90.0,4.3,19.0,90.0,87.16,65.33
2016,3,10,13,15,0.0,120.0,4.1,18.5,120.0,116.65,89.34
2016,3,10,13,30,0.0,150.0,3.9,18.0,150.0,146.54,113.58
2016,3,10,13,45,0.5,158.0,3.7,18.0,158.5,155.11,120.55
2016,3,10,14,0,1.0,166.0,3.5,18.0,167.0,163.78,127.64
2016,3,10,14,15,0.5,105.0,3.25,17.5,105.5,102.3,78.42
2016,3,10,14,30,0.0,44.0,3.0,17.0,44.0,42.54,29.69
2016,3,10,14,45,0.0,64.5,2.75,17.0,64.5,62.38,46.21
2016,3,10,15,0,0.0,85.0,2.5,17.0,85.0,82.23,62.7
2016,3,10,15,15,0.0,50.5,2.25,17.0,50.5,48.81,35.17
2016,3,10,15,30,0.0,16.0,2.0,17.0,16.0,15.45,7.35
2016,3,10,15,45,0.0,34.5,1.75,17.0,34.5,33.32,22.46
2016,3,10,16,0,0.0,53.0,1.5,17.0,53.0,51.21,37.57
2016,3,10,16,15,0.0,46.0,1.3,16.5,46.0,44.43,32.03
2016,3,10,16,30,0.0,39.0,1.1,16.0,39.0,37.65,26.43
2016,3,10,16,45,0.0,31.5,0.95,15.5,31.5,30.4,20.32
2016,3,10,17,0,0.0,24.0,0.8,15.0,24.0,23.15,14.11
2016,3,10,17,15,0.0,17.5,0.9,14.5,17.5,16.88,8.63
2016,3,10,17,30,0.0,11.0,1.0,14.0,11.0,10.6,3.12
2016,3,10,17,45,0.0,6.0,1.1,13.5,6.0,5.78,0.0
2016,3,10,18,0,0.0,1.0,1.2,13.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,1.25,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,3.9,11.0,2.5,2.41,0.0
2016,3,11,7,0,0.0,5.0,4.1,11.0,5.0,4.82,0.0
2016,3,11,7,15,0.0,9.0,4.25,11.0,9.0,8.67,1.74
2016,3,11,7,30,0.0,13.0,4.4,11.0,13.0,12.53,5.16
2016,3,11,7,45,0.0,17.0,4.6,11.0,17.0,16.39,8.56
2016,3,11,8,0,0.0,21.0,4.8,11.0,21.0,20.26,11.92
2016,3,11,8,15,0.0,24.5,4.7,11.0,24.5,23.64,14.83
2016,3,11,8,30,0.0,28.0,4.6,11.0,28.0,27.03,17.7
2016,3,11,8,45,0.0,42.5,4.55,11.0,42.5,41.05,29.68
2016,3,11,9,0,0.0,57.0,4.5,11.0,57.0,55.09,41.56
2016,3,11,9,15,0.0,51.5,4.6,11.0,51.5,49.77,36.9
2016,3,11,9,30,0.0,46.0,4.7,11.0,46.0,44.46,32.28
2016,3,11,9,45,0.0,58.5,4.8,11.5,58.5,56.57,42.35
2016,3,11,10,0,0.0,71.0,4.9,12.0,71.0,68.68,52.34
2016,3,11,10,15,0.0,96.5,5.0,12.0,96.5,93.42,72.88
2016,3,11,10,30,0.0,122.0,5.1,12.0,122.0,118.22,93.32
2016,3,11,10,45,2.0,151.5,5.25,12.5,153.0,148.5,117.97
2016,3,11,11,0,4.0,181.0,5.4,13.0,184.0,179.1,142.63
2016,3,11,11,15,19.0,243.0,5.5,13.0,257.0,252.31,202.18
2016,3,11,11,30,34.0,305.0,5.6,13.0,330.0,332.63,266.49
2016,3,11,11,45,17.0,167.0,5.75,13.0,179.5,179.78,143.31
2016,3,11,12,0,0.0,29.0,5.9,13.0,29.0,28.05,17.79
2016,3,11,12,15,17.5,171.0,5.85,13.0,184.5,185.53,148.32
2016,3,11,12,30,35.0,313.0,5.8,13.0,340.0,348.42,279.16
2016,3,11,12,45,17.5,202.5,5.75,13.0,216.0,213.92,170.96
2016,3,11,13,0,0.0,92.0,5.7,13.0,92.0,89.1,68.48
2016,3,11,13,15,52.0,217.0,5.7,13.0,254.5,265.18,214.4
2016,3,11,13,30,104.0,342.0,5.7,13.0,417.0,444.92,358.24
2016,3,11,13,45,320.0,286.5,5.7,13.0,505.0,588.04,477.19
2016,3,11,14,0,536.0,231.0,5.7,13.0,593.0,716.83,582.28
2016,3,11,14,15,470.5,242.0,5.8,12.5,549.5,666.82,543.7
2016,3,11,14,30,405.0,253.0,5.9,12.0,506.0,608.87,499.24
2016,3,11,14,45,640.5,167.0,6.0,12.0,540.0,703.75,580.76
2016,3,11,15,0,876.0,81.0,6.1,12.0,574.0,763.05,629.37
2016,3,11,15,15,438.0,63.0,5.95,11.5,309.5,401.42,340.47
2016,3,11,15,30,0.0,45.0,5.8,11.0,45.0,43.48,31.52
2016,3,11,15,45,0.0,77.5,5.65,10.5,77.5,74.94,58.71
2016,3,11,16,0,0.0,110.0,5.5,10.0,110.0,108.46,87.62
2016,3,11,16,15,0.0,95.5,5.2,9.5,95.5,93.97,75.58
2016,3,11,16,30,0.0,81.0,4.9,9.0,81.0,79.49,63.38
2016,3,11,16,45,0.0,66.0,4.6,9.0,66.0,64.46,50.39
2016,3,11,17,0,0.0,51.0,4.3,9.0,51.0,49.39,37.2
2016,3,11,17,15,0.0,37.5,4.1,8.5,37.5,36.22,25.56
2016,3,11,17,30,0.0,24.0,3.9,8.0,24.0,23.16,13.91
2016,3,11,17,45,0.0,13.5,3.75,8.0,13.5,13.02,3.7
2016,3,11,18,0,0.0,3.0,3.6,8.0,3.0,2.95,0.0
2016,3,11,18,15,0.0,1.5,3.55,8.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,6,45,59.5,23.0,2.6,7.5,30.0,19.35,7.49
2016,3,12,7,0,119.0,46.0,2.9,8.0,60.0,37.46,27.28
2016,3,12,7,15,179.0,66.0,3.05,8.0,99.0,59.31,41.96
2016,3,12,7,30,239.0,86.0,3.2,8.0,138.0,94.51,66.5
2016,3,12,7,45,282.5,104.0,3.4,8.5,181.0,132.75,96.44
2016,3,12,8,0,326.0,122.0,3.6,9.0,224.0,175.92,132.41
2016,3,12,8,15,381.0,128.0,3.7,9.0,266.5,215.06,165.99
2016,3,12,8,30,436.0,134.0,3.8,9.0,309.0,260.93,206.03
2016,3,12,8,45,275.0,173.5,3.95,9.5,288.5,264.72,214.22
2016,3,12,9,0,114.0,213.0,4.1,10.0,268.0,250.8,204.84
2016,3,12,9,15,188.0,229.0,4.2,10.0,330.0,308.16,252.2
2016,3,12,9,30,262.0,245.0,4.3,10.0,392.0,373.62,305.99
2016,3,12,9,45,145.0,244.5,4.4,10.5,327.0,320.27,261.69
2016,3,12,10,0,28.0,244.0,4.5,11.0,262.0,254.94,206.46
2016,3,12,10,15,34.5,264.0,4.45,11.0,287.0,280.98,227.43
2016,3,12,10,30,41.0,284.0,4.4,11.0,312.0,307.66,248.6
2016,3,12,10,45,30.5,273.5,4.35,11.5,295.0,292.18,235.13
2016,3,12,11,0,20.0,263.0,4.3,12.0,278.0,272.0,218.05
2016,3,12,11,15,52.5,307.0,4.35,12.0,346.0,347.1,278.61
2016,3,12,11,30,85.0,351.0,4.4,12.0,414.0,420.89,337.03
2016,3,12,11,45,286.0,320.0,4.5,12.0,535.5,569.77,458.4
2016,3,12,12,0,487.0,289.0,4.6,12.0,657.0,720.49,577.51
2016,3,12,12,15,371.5,327.5,4.7,12.0,608.5,664.42,531.78
2016,3,12,12,30,256.0,366.0,4.8,12.0,560.0,611.08,488.28
2016,3,12,12,45,131.0,283.0,4.9,12.5,382.0,409.56,329.99
2016,3,12,13,0,6.0,200.0,5.0,13.0,204.0,201.62,160.24
2016,3,12,13,15,93.5,275.0,4.95,13.0,342.0,370.96,299.29
2016,3,12,13,30,181.0,350.0,4.9,13.0,480.0,529.5,424.79
2016,3,12,13,45,142.0,335.0,4.85,13.0,435.5,479.69,384.91
2016,3,12,14,0,103.0,320.0,4.8,13.0,391.0,421.14,338.67
2016,3,12,14,15,144.0,307.5,4.65,13.0,401.0,450.44,363.47
2016,3,12,14,30,185.0,295.0,4.5,13.0,411.0,468.8,379.39
2016,3,12,14,45,224.5,272.0,4.4,13.0,405.0,471.65,383.38
2016,3,12,15,0,264.0,249.0,4.3,13.0,399.0,480.29,391.72
2016,3,12,15,15,164.0,229.0,4.2,12.5,320.0,369.44,302.77
2016,3,12,15,30,64.0,209.0,4.1,12.0,241.0,265.14,217.13
2016,3,12,15,45,32.0,121.5,4.0,12.0,137.5,145.27,118.19
2016,3,12,16,0,0.0,34.0,3.9,12.0,34.0,32.83,22.55
2016,3,12,16,15,0.0,29.5,3.8,11.5,29.5,28.47,18.95
2016,3,12,16,30,0.0,25.0,3.7,11.0,25.0,24.12,15.27
2016,3,12,16,45,0.0,20.5,3.65,11.0,20.5,19.77,11.5
2016,3,12,17,0,0.0,16.0,3.6,11.0,16.0,15.43,7.69
2016,3,12,17,15,0.0,11.5,3.6,11.0,11.5,11.08,3.84
2016,3,12,17,30,0.0,7.0,3.6,11.0,7.0,6.74,0.0
2016,3,12,17,45,0.0,4.0,3.6,11.0,4.0,3.85,0.0
2016,3,12,18,0,0.0,1.0,3.6,11.0,1.0,0.98,0.0
2016,3,12,18,15,0.0,0.5,3.6,11.0,0.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,3.0,11.0,1.5,1.44,0.0
2016,3,13,7,0,0.0,3.0,3.1,11.0,3.0,2.89,0.0
2016,3,13,7,15,0.0,5.0,3.1,11.0,5.0,4.82,0.0
2016,3,13,7,30,0.0,7.0,3.1,11.0,7.0,6.75,0.18
2016,3,13,7,45,0.0,9.0,3.15,11.5,9.0,8.68,1.86
2016,3,13,8,0,0.0,11.0,3.2,12.0,11.0,10.61,3.53
2016,3,13,8,15,0.0,13.0,3.25,12.0,13.0,12.54,5.18
2016,3,13,8,30,0.0,15.0,3.3,12.0,15.0,14.47,6.82
2016,3,13,8,45,0.0,47.5,3.4,12.0,47.5,45.89,33.68
2016,3,13,9,0,0.0,80.0,3.5,12.0,80.0,77.37,60.22
2016,3,13,9,15,0.0,91.5,3.6,12.0,91.5,88.5,69.38
2016,3,13,9,30,0.0,103.0,3.7,12.0,103.0,99.62,78.47
2016,3,13,9,45,0.0,66.0,3.85,12.0,66.0,63.83,48.32
2016,3,13,10,0,0.0,29.0,4.0,12.0,29.0,28.03,18.09
2016,3,13,10,15,0.0,77.5,4.05,12.0,77.5,75.0,57.48
2016,3,13,10,30,0.0,126.0,4.1,12.0,126.0,122.11,96.43
2016,3,13,10,45,6.0,180.0,4.15,12.5,184.5,179.27,142.99
2016,3,13,11,0,12.0,234.0,4.2,13.0,243.0,237.32,189.44
2016,3,13,11,15,11.5,234.0,4.3,13.0,242.5,237.58,189.4
2016,3,13,11,30,11.0,234.0,4.4,13.0,242.0,237.77,189.44
2016,3,13,11,45,12.5,245.0,4.55,13.0,255.0,250.52,199.66
2016,3,13,12,0,14.0,256.0,4.7,13.0,268.0,263.37,209.96
2016,3,13,12,15,18.0,272.0,4.85,13.0,286.5,283.51,226.18
2016,3,13,12,30,22.0,288.0,5.0,13.0,305.0,303.88,242.56
2016,3,13,12,45,20.0,278.5,5.15,13.0,294.0,293.09,234.07
2016,3,13,13,0,18.0,269.0,5.3,13.0,283.0,282.17,225.53
2016,3,13,13,15,60.5,307.5,5.15,13.0,351.5,368.67,295.85
2016,3,13,13,30,103.0,346.0,5.0,13.0,420.0,448.61,359.67
2016,3,13,13,45,64.5,306.0,4.9,13.0,352.0,372.25,298.73
2016,3,13,14,0,26.0,266.0,4.8,13.0,284.0,287.85,230.91
2016,3,13,14,15,32.0,263.5,4.7,13.0,284.5,299.47,240.9
2016,3,13,14,30,38.0,261.0,4.6,13.0,285.0,302.37,243.78
2016,3,13,14,45,19.0,162.5,4.5,13.0,174.5,175.18,140.79
2016,3,13,15,0,0.0,64.0,4.4,13.0,64.0,61.89,46.56
2016,3,13,15,15,0.0,101.0,4.25,13.0,101.0,98.12,77.15
2016,3,13,15,30,0.0,138.0,4.1,13.0,138.0,136.24,109.13
2016,3,13,15,45,2.5,140.0,3.95,13.0,141.0,140.74,113.21
2016,3,13,16,0,5.0,142.0,3.8,13.0,144.0,145.46,117.51
2016,3,13,16,15,2.5,124.5,3.65,12.5,125.5,126.25,101.86
2016,3,13,16,30,0.0,107.0,3.5,12.0,107.0,107.25,86.15
2016,3,13,16,45,0.0,87.5,3.4,12.0,87.5,87.48,69.41
2016,3,13,17,0,0.0,68.0,3.3,12.0,68.0,67.63,52.33
2016,3,13,17,15,0.0,50.0,3.25,12.0,50.0,49.31,36.34
2016,3,13,17,30,0.0,32.0,3.2,12.0,32.0,30.91,20.19
2016,3,13,17,45,0.0,18.5,3.2,12.0,18.5,17.85,7.73
2016,3,13,18,0,0.0,5.0,3.2,12.0,5.0,4.91,0.0
2016,3,13,18,15,0.0,2.5,3.05,12.0,2.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
