Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,2.05,8.0,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,2.2,8.0,12.0,11.8,0.0
2016,3,14,6,45,101.0,30.5,2.35,8.5,43.0,25.31,13.98
2016,3,14,7,0,202.0,49.0,2.5,9.0,74.0,37.58,27.56
2016,3,14,7,15,269.0,66.0,2.55,9.0,117.0,62.04,41.36
2016,3,14,7,30,336.0,83.0,2.6,9.0,160.0,101.33,67.77
2016,3,14,7,45,380.0,98.0,2.7,9.5,205.5,143.13,100.62
2016,3,14,8,0,424.0,113.0,2.8,10.0,251.0,189.83,139.94
2016,3,14,8,15,484.0,114.5,2.85,10.0,296.0,233.11,177.41
2016,3,14,8,30,544.0,116.0,2.9,10.0,341.0,283.06,221.22
2016,3,14,8,45,579.0,122.0,2.95,10.5,386.5,332.85,264.86
2016,3,14,9,0,614.0,128.0,3.0,11.0,432.0,385.46,310.0
2016,3,14,9,15,441.0,188.5,2.95,11.0,417.0,392.9,318.32
2016,3,14,9,30,268.0,249.0,2.9,11.0,402.0,382.62,310.13
2016,3,14,9,45,414.5,224.5,2.9,11.5,478.5,458.65,371.68
2016,3,14,10,0,561.0,200.0,2.9,12.0,555.0,544.91,440.07
2016,3,14,10,15,570.5,209.0,2.85,12.0,585.0,585.03,470.78
2016,3,14,10,30,580.0,218.0,2.8,12.0,615.0,624.36,500.56
2016,3,14,10,45,535.0,244.5,2.8,12.5,620.0,640.7,510.72
2016,3,14,11,0,490.0,271.0,2.8,13.0,625.0,652.6,517.37
2016,3,14,11,15,543.0,259.5,2.75,13.0,660.0,699.11,552.64
2016,3,14,11,30,596.0,248.0,2.7,13.0,695.0,746.27,587.7
2016,3,14,11,45,746.0,187.5,2.7,13.5,754.0,826.17,646.84
2016,3,14,12,0,896.0,127.0,2.7,14.0,813.0,898.89,696.03
2016,3,14,12,15,896.0,127.0,2.65,14.0,813.0,912.39,704.26
2016,3,14,12,30,896.0,127.0,2.6,14.0,813.0,922.53,710.8
2016,3,14,12,45,886.0,130.0,2.6,14.0,803.0,928.66,715.15
2016,3,14,13,0,876.0,133.0,2.6,14.0,793.0,926.54,713.98
2016,3,14,13,15,870.5,132.0,2.65,14.0,776.5,920.65,710.87
2016,3,14,13,30,865.0,131.0,2.7,14.0,760.0,911.39,705.55
2016,3,14,13,45,855.5,130.0,2.75,14.0,735.0,895.34,695.62
2016,3,14,14,0,846.0,129.0,2.8,14.0,710.0,876.18,683.6
2016,3,14,14,15,833.5,126.5,2.85,14.0,678.5,849.91,666.56
2016,3,14,14,30,821.0,124.0,2.9,14.0,647.0,820.94,647.57
2016,3,14,14,45,803.5,121.5,2.95,14.0,608.5,785.49,623.75
2016,3,14,15,0,786.0,119.0,3.0,14.0,570.0,751.09,600.51
2016,3,14,15,15,763.5,115.5,2.95,13.5,526.5,707.19,570.48
2016,3,14,15,30,741.0,112.0,2.9,13.0,483.0,662.18,538.53
2016,3,14,15,45,708.5,107.5,2.9,13.0,435.0,608.54,497.74
2016,3,14,16,0,676.0,103.0,2.9,13.0,387.0,555.19,456.21
2016,3,14,16,15,634.0,97.0,2.7,12.5,336.5,495.27,408.59
2016,3,14,16,30,592.0,91.0,2.5,12.0,286.0,437.21,361.13
2016,3,14,16,45,530.0,82.5,2.35,11.5,235.0,368.83,304.01
2016,3,14,17,0,468.0,74.0,2.2,11.0,184.0,305.05,249.09
2016,3,14,17,15,377.5,62.0,2.25,10.0,136.0,231.09,185.29
2016,3,14,17,30,287.0,50.0,2.3,9.0,88.0,167.58,129.24
2016,3,14,17,45,143.5,33.0,2.35,8.5,52.0,92.49,62.01
2016,3,14,18,0,0.0,16.0,2.4,8.0,16.0,15.73,0.0
2016,3,14,18,15,0.0,8.0,2.45,8.0,8.0,0.0,0.0
2016,3,14,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,6,15,32.0,6.5,1.25,4.5,7.5,0.0,0.0
2016,3,15,6,30,64.0,13.0,1.4,5.0,15.0,12.78,0.0
2016,3,15,6,45,206.5,28.5,1.55,6.0,52.5,22.0,12.24
2016,3,15,7,0,349.0,44.0,1.7,7.0,90.0,33.98,24.72
2016,3,15,7,15,438.0,54.0,1.7,7.5,138.5,59.95,35.0
2016,3,15,7,30,527.0,64.0,1.7,8.0,187.0,104.91,62.8
2016,3,15,7,45,593.0,69.5,1.7,8.5,239.0,152.33,99.35
2016,3,15,8,0,659.0,75.0,1.7,9.0,291.0,207.01,145.68
2016,3,15,8,15,697.5,80.0,1.75,9.5,341.5,260.73,193.83
2016,3,15,8,30,736.0,85.0,1.8,10.0,392.0,317.94,244.85
2016,3,15,8,45,768.0,87.5,1.9,11.0,441.0,374.84,294.48
2016,3,15,9,0,800.0,90.0,2.0,12.0,490.0,432.24,343.15
2016,3,15,9,15,819.0,92.5,2.05,12.5,533.0,485.19,387.47
2016,3,15,9,30,838.0,95.0,2.1,13.0,576.0,538.3,430.52
2016,3,15,9,45,855.0,96.5,2.2,13.5,614.5,589.12,470.76
2016,3,15,10,0,872.0,98.0,2.3,14.0,653.0,638.88,509.13
2016,3,15,10,15,882.0,100.0,2.35,14.0,684.5,683.66,543.54
2016,3,15,10,30,892.0,102.0,2.4,14.0,716.0,726.7,575.29
2016,3,15,10,45,900.5,102.0,2.5,14.5,740.5,764.65,601.17
2016,3,15,11,0,909.0,102.0,2.6,15.0,765.0,800.3,625.22
2016,3,15,11,15,914.0,103.0,2.65,15.0,782.0,831.7,646.98
2016,3,15,11,30,919.0,104.0,2.7,15.0,799.0,860.26,666.74
2016,3,15,11,45,922.5,104.0,2.75,15.5,807.5,883.51,681.54
2016,3,15,12,0,926.0,104.0,2.8,16.0,816.0,903.56,694.16
2016,3,15,12,15,926.0,104.0,2.8,16.0,816.5,917.27,703.39
2016,3,15,12,30,926.0,104.0,2.8,16.0,817.0,927.49,710.39
2016,3,15,12,45,929.5,101.0,2.8,16.0,810.5,934.07,715.04
2016,3,15,13,0,933.0,98.0,2.8,16.0,804.0,937.08,717.41
2016,3,15,13,15,929.5,97.0,2.75,16.0,788.5,932.46,714.28
2016,3,15,13,30,926.0,96.0,2.7,16.0,773.0,924.27,708.93
2016,3,15,13,45,920.5,94.5,2.7,16.5,749.5,910.3,698.84
2016,3,15,14,0,915.0,93.0,2.7,17.0,726.0,892.95,686.6
2016,3,15,14,15,906.0,91.5,2.65,16.5,695.0,869.39,672.31
2016,3,15,14,30,897.0,90.0,2.6,16.0,664.0,842.84,655.93
2016,3,15,14,45,884.5,88.0,2.55,16.0,626.5,810.11,633.9
2016,3,15,15,0,872.0,86.0,2.5,16.0,589.0,774.93,610.06
2016,3,15,15,15,854.5,83.5,2.35,15.5,546.0,737.75,585.06
2016,3,15,15,30,837.0,81.0,2.2,15.0,503.0,694.24,555.11
2016,3,15,15,45,814.0,77.5,2.05,15.0,455.5,644.5,518.9
2016,3,15,16,0,791.0,74.0,1.9,15.0,408.0,594.07,479.95
2016,3,15,16,15,756.5,69.5,1.7,14.5,357.0,535.37,434.23
2016,3,15,16,30,722.0,65.0,1.5,14.0,306.0,477.67,387.89
2016,3,15,16,45,672.0,59.5,1.35,13.5,254.0,412.52,334.3
2016,3,15,17,0,622.0,54.0,1.2,13.0,202.0,353.03,283.34
2016,3,15,17,15,539.5,46.0,1.2,12.0,152.0,279.46,220.5
2016,3,15,17,30,457.0,38.0,1.2,11.0,102.0,213.68,162.34
2016,3,15,17,45,310.5,26.5,1.25,10.5,61.5,133.98,90.13
2016,3,15,18,0,164.0,15.0,1.3,10.0,21.0,61.42,0.0
2016,3,15,18,15,82.0,7.5,1.3,9.5,10.5,7.37,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,15,66.5,7.0,1.45,6.0,9.5,6.88,0.0
2016,3,16,6,30,133.0,14.0,1.7,7.0,19.0,10.67,0.0
2016,3,16,6,45,279.5,27.0,1.95,8.0,59.0,20.56,11.38
2016,3,16,7,0,426.0,40.0,2.2,9.0,99.0,29.79,20.87
2016,3,16,7,15,511.5,48.5,2.3,9.5,149.0,59.86,31.82
2016,3,16,7,30,597.0,57.0,2.4,10.0,199.0,107.76,61.54
2016,3,16,7,45,650.5,63.0,2.5,10.5,251.5,157.99,101.14
2016,3,16,8,0,704.0,69.0,2.6,11.0,304.0,215.83,150.95
2016,3,16,8,15,721.0,71.5,2.7,11.5,345.0,263.71,195.25
2016,3,16,8,30,738.0,74.0,2.8,12.0,386.0,312.64,240.32
2016,3,16,8,45,783.0,80.0,2.9,12.5,445.0,376.44,295.97
2016,3,16,9,0,828.0,86.0,3.0,13.0,504.0,443.74,353.12
2016,3,16,9,15,846.5,88.5,2.95,13.5,548.0,497.86,398.4
2016,3,16,9,30,865.0,91.0,2.9,14.0,592.0,552.04,442.23
2016,3,16,9,45,878.5,93.5,2.9,14.5,630.0,603.07,482.4
2016,3,16,10,0,892.0,96.0,2.9,15.0,668.0,652.73,520.3
2016,3,16,10,15,902.0,97.5,2.85,15.5,699.5,697.79,553.53
2016,3,16,10,30,912.0,99.0,2.8,16.0,731.0,741.05,583.4
2016,3,16,10,45,918.5,100.0,2.8,16.5,755.5,779.2,608.65
2016,3,16,11,0,925.0,101.0,2.8,17.0,780.0,814.87,631.87
2016,3,16,11,15,929.0,102.0,2.8,17.0,796.0,845.89,652.85
2016,3,16,11,30,933.0,103.0,2.8,17.0,812.0,873.94,671.72
2016,3,16,11,45,935.5,103.0,2.8,17.5,820.5,896.6,685.57
2016,3,16,12,0,938.0,103.0,2.8,18.0,829.0,915.96,697.17
2016,3,16,12,15,937.5,102.5,2.8,18.0,828.5,928.8,705.71
2016,3,16,12,30,937.0,102.0,2.8,18.0,828.0,938.09,712.01
2016,3,16,12,45,940.5,99.0,2.85,18.5,821.0,944.66,715.67
2016,3,16,13,0,944.0,96.0,2.9,19.0,814.0,947.63,717.03
2016,3,16,13,15,939.5,95.0,2.9,19.0,797.5,942.0,713.69
2016,3,16,13,30,935.0,94.0,2.9,19.0,781.0,932.79,708.12
2016,3,16,13,45,928.5,92.5,2.9,19.0,757.0,917.76,698.72
2016,3,16,14,0,922.0,91.0,2.9,19.0,733.0,899.35,687.12
2016,3,16,14,15,912.5,89.5,2.85,19.0,701.5,875.15,671.24
2016,3,16,14,30,903.0,88.0,2.8,19.0,670.0,847.95,653.34
2016,3,16,14,45,890.0,86.0,2.75,19.0,632.0,814.56,631.08
2016,3,16,15,0,877.0,84.0,2.7,19.0,594.0,778.73,607.01
2016,3,16,15,15,859.0,81.5,2.5,18.5,550.5,736.42,578.3
2016,3,16,15,30,841.0,79.0,2.3,18.0,507.0,696.78,551.25
2016,3,16,15,45,817.0,76.0,2.15,18.0,459.0,646.68,515.34
2016,3,16,16,0,793.0,73.0,2.0,18.0,411.0,595.98,476.61
2016,3,16,16,15,759.0,68.5,1.75,17.0,360.0,537.38,432.07
2016,3,16,16,30,725.0,64.0,1.5,16.0,309.0,479.74,386.75
2016,3,16,16,45,674.5,59.0,1.25,15.5,256.5,414.63,333.28
2016,3,16,17,0,624.0,54.0,1.0,15.0,204.0,355.14,282.5
2016,3,16,17,15,544.0,46.0,1.05,14.5,154.0,282.26,220.67
2016,3,16,17,30,464.0,38.0,1.1,14.0,104.0,216.92,163.29
2016,3,16,17,45,324.0,26.5,1.15,13.5,63.0,138.36,93.37
2016,3,16,18,0,184.0,15.0,1.2,13.0,22.0,66.87,0.0
2016,3,16,18,15,92.0,7.5,1.2,12.5,11.0,24.49,0.0
2016,3,16,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,6,15,93.0,7.5,1.2,9.5,11.5,7.37,0.0
2016,3,17,6,30,186.0,15.0,1.3,10.0,23.0,11.42,0.0
2016,3,17,6,45,328.5,27.0,1.45,10.5,64.5,20.29,11.34
2016,3,17,7,0,471.0,39.0,1.6,11.0,106.0,28.58,19.69
2016,3,17,7,15,552.5,46.5,1.75,11.5,157.0,62.18,31.47
2016,3,17,7,30,634.0,54.0,1.9,12.0,208.0,111.49,62.37
2016,3,17,7,45,684.5,59.5,2.05,13.0,261.0,165.04,104.69
2016,3,17,8,0,735.0,65.0,2.2,14.0,314.0,221.79,153.22
2016,3,17,8,15,769.5,69.5,2.2,14.5,366.0,278.22,203.53
2016,3,17,8,30,804.0,74.0,2.2,15.0,418.0,337.6,255.96
2016,3,17,8,45,827.5,77.0,2.25,15.5,466.5,393.9,305.17
2016,3,17,9,0,851.0,80.0,2.3,16.0,515.0,451.3,353.83
2016,3,17,9,15,869.0,83.0,2.25,16.5,559.0,507.63,399.83
2016,3,17,9,30,887.0,86.0,2.2,17.0,603.0,562.75,443.29
2016,3,17,9,45,899.0,88.0,2.15,17.5,641.0,613.02,481.65
2016,3,17,10,0,911.0,90.0,2.1,18.0,679.0,662.09,517.82
2016,3,17,10,15,920.5,91.5,2.05,18.5,711.0,707.53,550.22
2016,3,17,10,30,930.0,93.0,2.0,19.0,743.0,751.08,578.72
2016,3,17,10,45,936.0,94.5,2.0,19.5,767.0,789.92,603.56
2016,3,17,11,0,942.0,96.0,2.0,20.0,791.0,826.19,626.37
2016,3,17,11,15,946.0,96.5,1.95,20.0,807.5,857.09,646.04
2016,3,17,11,30,950.0,97.0,1.9,20.0,824.0,884.96,663.58
2016,3,17,11,45,952.0,97.5,1.9,20.5,832.0,907.98,677.07
2016,3,17,12,0,954.0,98.0,1.9,21.0,840.0,927.63,688.36
2016,3,17,12,15,953.5,98.0,1.85,21.0,840.0,941.11,696.38
2016,3,17,12,30,953.0,98.0,1.8,21.0,840.0,951.0,702.18
2016,3,17,12,45,952.0,97.0,1.8,21.0,832.0,955.73,705.38
2016,3,17,13,0,951.0,96.0,1.8,21.0,824.0,956.8,706.38
2016,3,17,13,15,947.0,95.0,1.75,21.0,807.5,951.52,702.79
2016,3,17,13,30,943.0,94.0,1.7,21.0,791.0,942.63,697.04
2016,3,17,13,45,936.0,93.0,1.7,21.5,766.5,927.55,686.7
2016,3,17,14,0,929.0,92.0,1.7,22.0,742.0,909.09,674.32
2016,3,17,14,15,919.5,90.5,1.65,21.5,710.0,884.68,660.08
2016,3,17,14,30,910.0,89.0,1.6,21.0,678.0,857.25,643.84
2016,3,17,14,45,897.5,87.0,1.55,21.0,640.0,824.0,622.4
2016,3,17,15,0,885.0,85.0,1.5,21.0,602.0,788.27,599.2
2016,3,17,15,15,867.0,82.5,1.4,21.0,558.0,745.61,570.54
2016,3,17,15,30,849.0,80.0,1.3,21.0,514.0,705.61,543.53
2016,3,17,15,45,825.0,76.5,1.25,21.0,466.0,654.53,508.74
2016,3,17,16,0,801.0,73.0,1.2,21.0,418.0,602.83,471.17
2016,3,17,16,15,767.0,69.0,1.1,20.0,366.5,544.34,428.63
2016,3,17,16,30,733.0,65.0,1.0,19.0,315.0,486.79,385.15
2016,3,17,16,45,684.5,59.5,0.95,18.5,262.5,421.59,333.65
2016,3,17,17,0,636.0,54.0,0.9,18.0,210.0,361.75,284.24
2016,3,17,17,15,556.5,46.5,0.9,17.5,159.0,288.85,223.16
2016,3,17,17,30,477.0,39.0,0.9,17.0,108.0,223.39,166.42
2016,3,17,17,45,339.5,27.5,0.95,16.5,66.5,144.52,97.6
2016,3,17,18,0,202.0,16.0,1.0,16.0,25.0,73.02,0.0
2016,3,17,18,15,101.0,8.0,0.95,15.5,12.5,26.8,0.0
2016,3,17,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,18,6,15,92.5,9.0,2.0,8.5,13.0,8.85,0.0
2016,3,18,6,30,185.0,18.0,2.3,9.0,26.0,14.05,0.0
2016,3,18,6,45,321.5,30.0,2.6,10.0,68.0,22.82,13.73
2016,3,18,7,0,458.0,42.0,2.9,11.0,110.0,31.0,21.87
2016,3,18,7,15,538.5,50.0,2.85,11.5,161.0,66.96,35.07
2016,3,18,7,30,619.0,58.0,2.8,12.0,212.0,116.15,66.79
2016,3,18,7,45,669.0,64.0,2.75,12.5,264.5,167.51,107.93
2016,3,18,8,0,719.0,70.0,2.7,13.0,317.0,226.04,158.46
2016,3,18,8,15,753.5,74.5,2.7,13.0,368.5,281.72,208.75
2016,3,18,8,30,788.0,79.0,2.7,13.0,420.0,340.37,261.38
2016,3,18,8,45,811.0,83.0,2.7,13.5,468.5,396.69,310.91
2016,3,18,9,0,834.0,87.0,2.7,14.0,517.0,454.1,359.85
2016,3,18,9,15,852.5,89.5,2.7,14.5,561.0,508.62,405.03
2016,3,18,9,30,871.0,92.0,2.7,15.0,605.0,563.16,448.74
2016,3,18,9,45,882.0,95.0,2.75,15.5,642.5,613.54,488.07
2016,3,18,10,0,893.0,98.0,2.8,16.0,680.0,662.29,525.06
2016,3,18,10,15,903.0,100.0,2.8,16.0,711.5,707.88,559.58
2016,3,18,10,30,913.0,102.0,2.8,16.0,743.0,751.67,590.66
2016,3,18,10,45,769.0,167.0,2.8,16.5,719.5,745.99,583.66
2016,3,18,11,0,625.0,232.0,2.8,17.0,696.0,726.19,565.05
2016,3,18,11,15,779.0,169.0,2.8,17.0,760.5,805.69,624.87
2016,3,18,11,30,933.0,106.0,2.8,17.0,825.0,883.61,678.44
2016,3,18,11,45,933.0,108.0,2.85,17.5,832.5,906.14,692.08
2016,3,18,12,0,933.0,110.0,2.9,18.0,840.0,925.31,703.91
2016,3,18,12,15,933.0,110.0,2.9,18.0,840.0,938.95,713.0
2016,3,18,12,30,933.0,110.0,2.9,18.0,840.0,949.08,719.86
2016,3,18,12,45,923.0,113.5,2.9,18.0,830.0,950.45,720.92
2016,3,18,13,0,913.0,117.0,2.9,18.0,820.0,948.24,719.77
2016,3,18,13,15,908.5,116.5,2.9,18.0,803.5,943.17,716.84
2016,3,18,13,30,904.0,116.0,2.9,18.0,787.0,934.63,711.71
2016,3,18,13,45,895.0,115.0,2.95,18.0,762.0,918.2,701.69
2016,3,18,14,0,886.0,114.0,3.0,18.0,737.0,903.89,693.26
2016,3,18,14,15,876.0,112.0,3.05,18.0,705.5,879.2,677.64
2016,3,18,14,30,866.0,110.0,3.1,18.0,674.0,851.61,660.02
2016,3,18,14,45,855.0,106.0,3.15,18.0,636.5,818.26,638.21
2016,3,18,15,0,844.0,102.0,3.2,18.0,599.0,782.42,614.47
2016,3,18,15,15,825.0,99.0,3.2,17.5,555.0,739.45,586.12
2016,3,18,15,30,806.0,96.0,3.2,17.0,511.0,694.96,556.19
2016,3,18,15,45,783.5,91.0,3.2,16.5,463.5,644.66,520.69
2016,3,18,16,0,761.0,86.0,3.2,16.0,416.0,593.7,482.7
2016,3,18,16,15,725.0,81.0,3.0,15.5,364.5,536.76,438.11
2016,3,18,16,30,689.0,76.0,2.8,15.0,313.0,478.79,391.44
2016,3,18,16,45,638.0,69.5,2.6,14.5,261.0,413.19,337.19
2016,3,18,17,0,587.0,63.0,2.4,14.0,209.0,351.09,284.04
2016,3,18,17,15,504.5,54.0,2.3,13.0,158.5,277.45,220.78
2016,3,18,17,30,422.0,45.0,2.2,12.0,108.0,211.54,162.54
2016,3,18,17,45,211.0,35.0,2.15,11.5,66.5,114.72,80.59
2016,3,18,18,0,0.0,25.0,2.1,11.0,25.0,26.82,0.0
2016,3,18,18,15,0.0,12.5,2.1,10.5,12.5,12.29,0.0
2016,3,18,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.5,1.5,9.5,10.5,10.32,0.0
2016,3,19,6,30,0.0,21.0,1.7,10.0,21.0,19.81,0.7
2016,3,19,6,45,95.0,38.0,1.95,10.5,52.5,31.26,21.12
2016,3,19,7,0,190.0,55.0,2.2,11.0,84.0,44.42,33.83
2016,3,19,7,15,226.0,74.5,2.25,11.0,122.0,75.59,51.79
2016,3,19,7,30,262.0,94.0,2.3,11.0,160.0,112.0,78.93
2016,3,19,7,45,292.5,110.0,2.35,11.5,199.5,148.75,108.76
2016,3,19,8,0,323.0,126.0,2.4,12.0,239.0,188.87,142.69
2016,3,19,8,15,214.5,156.5,2.4,12.5,236.5,205.64,161.56
2016,3,19,8,30,106.0,187.0,2.4,13.0,234.0,211.28,169.18
2016,3,19,8,45,321.5,174.0,2.45,13.5,337.0,291.47,232.25
2016,3,19,9,0,537.0,161.0,2.5,14.0,440.0,394.08,313.99
2016,3,19,9,15,685.5,128.0,2.5,14.5,515.0,465.82,371.7
2016,3,19,9,30,834.0,95.0,2.5,15.0,590.0,549.47,438.07
2016,3,19,9,45,846.5,97.0,2.5,16.0,626.5,598.06,474.71
2016,3,19,10,0,859.0,99.0,2.5,17.0,663.0,645.22,509.23
2016,3,19,10,15,868.5,101.0,2.5,17.0,693.5,689.1,542.24
2016,3,19,10,30,878.0,103.0,2.5,17.0,724.0,731.22,571.99
2016,3,19,10,45,880.5,106.0,2.5,17.5,746.5,767.17,595.51
2016,3,19,11,0,883.0,109.0,2.5,18.0,769.0,800.51,616.98
2016,3,19,11,15,887.0,110.0,2.5,18.0,785.0,830.26,636.95
2016,3,19,11,30,891.0,111.0,2.5,18.0,801.0,857.19,654.94
2016,3,19,11,45,891.0,112.5,2.55,18.0,808.0,878.28,669.32
2016,3,19,12,0,891.0,114.0,2.6,18.0,815.0,896.15,681.62
2016,3,19,12,15,587.0,246.0,2.65,18.0,708.0,786.24,603.06
2016,3,19,12,30,283.0,378.0,2.7,18.0,601.0,652.63,499.85
2016,3,19,12,45,339.0,358.5,2.75,18.0,623.0,686.23,527.13
2016,3,19,13,0,395.0,339.0,2.8,18.0,645.0,718.63,552.32
2016,3,19,13,15,394.0,332.0,2.8,18.0,632.0,711.52,547.51
2016,3,19,13,30,393.0,325.0,2.8,18.0,619.0,702.73,541.84
2016,3,19,13,45,466.5,284.0,2.8,18.0,621.5,729.7,564.14
2016,3,19,14,0,540.0,243.0,2.8,18.0,624.0,744.98,577.99
2016,3,19,14,15,696.5,172.0,2.8,18.0,642.0,797.39,619.49
2016,3,19,14,30,853.0,101.0,2.8,18.0,660.0,832.89,645.38
2016,3,19,14,45,843.0,97.5,2.8,18.0,624.0,801.09,623.85
2016,3,19,15,0,833.0,94.0,2.8,18.0,588.0,766.83,600.98
2016,3,19,15,15,591.0,150.5,2.85,17.5,488.0,625.5,498.28
2016,3,19,15,30,349.0,207.0,2.9,17.0,388.0,482.93,387.67
2016,3,19,15,45,245.0,197.0,2.95,17.0,318.5,389.31,314.41
2016,3,19,16,0,141.0,187.0,3.0,17.0,249.0,295.56,239.06
2016,3,19,16,15,134.0,165.5,2.85,16.5,218.5,262.66,213.44
2016,3,19,16,30,127.0,144.0,2.7,16.0,188.0,229.99,187.23
2016,3,19,16,45,120.5,121.0,2.6,15.5,157.5,196.06,159.36
2016,3,19,17,0,114.0,98.0,2.5,15.0,127.0,162.36,130.94
2016,3,19,17,15,97.0,76.5,2.4,14.0,97.0,126.51,100.22
2016,3,19,17,30,80.0,55.0,2.3,13.0,67.0,91.99,70.07
2016,3,19,17,45,40.0,36.0,2.2,12.5,42.0,55.14,37.74
2016,3,19,18,0,0.0,17.0,2.1,12.0,17.0,16.52,0.0
2016,3,19,18,15,0.0,8.5,2.1,11.5,8.5,8.36,0.0
2016,3,19,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,15,15.0,10.0,1.1,9.5,11.0,9.83,0.0
2016,3,20,6,30,30.0,20.0,1.2,10.0,22.0,17.99,3.16
2016,3,20,6,45,81.5,38.5,1.35,11.0,50.5,31.67,21.66
2016,3,20,7,0,133.0,57.0,1.5,12.0,79.0,46.14,35.3
2016,3,20,7,15,156.5,78.5,1.65,12.5,113.0,75.78,53.7
2016,3,20,7,30,180.0,100.0,1.8,13.0,147.0,108.57,78.94
2016,3,20,7,45,196.5,120.5,2.0,13.5,181.5,142.23,106.58
2016,3,20,8,0,213.0,141.0,2.2,14.0,216.0,177.87,136.5
2016,3,20,8,15,218.0,163.5,2.25,14.5,250.5,213.87,167.02
2016,3,20,8,30,223.0,186.0,2.3,15.0,285.0,251.19,198.15
2016,3,20,8,45,259.0,203.0,2.4,15.5,330.0,294.75,233.42
2016,3,20,9,0,295.0,220.0,2.5,16.0,375.0,342.58,271.68
2016,3,20,9,15,300.5,239.5,2.65,16.0,408.5,380.79,302.48
2016,3,20,9,30,306.0,259.0,2.8,16.0,442.0,419.14,332.88
2016,3,20,9,45,579.0,180.5,2.95,16.5,554.0,524.39,417.3
2016,3,20,10,0,852.0,102.0,3.1,17.0,666.0,647.49,513.76
2016,3,20,10,15,861.5,104.0,3.3,17.5,696.0,690.62,545.79
2016,3,20,10,30,871.0,106.0,3.5,18.0,726.0,732.48,575.4
2016,3,20,10,45,876.5,107.5,3.7,18.5,749.5,768.89,600.47
2016,3,20,11,0,882.0,109.0,3.9,19.0,773.0,802.87,623.68
2016,3,20,11,15,505.5,246.5,4.1,19.0,629.0,667.0,520.62
2016,3,20,11,30,129.0,384.0,4.3,19.0,485.0,498.12,385.41
2016,3,20,11,45,93.5,372.0,4.55,19.0,445.5,454.33,352.7
2016,3,20,12,0,58.0,360.0,4.8,19.0,406.0,414.06,321.56
2016,3,20,12,15,29.0,191.5,4.9,19.0,214.5,216.8,169.1
2016,3,20,12,30,0.0,23.0,5.0,19.0,23.0,22.26,12.51
2016,3,20,12,45,0.0,29.5,5.15,19.0,29.5,28.55,17.67
2016,3,20,13,0,0.0,36.0,5.3,19.0,36.0,34.84,22.81
2016,3,20,13,15,142.0,195.0,5.3,18.5,302.0,338.1,270.5
2016,3,20,13,30,284.0,354.0,5.3,18.0,568.0,637.52,501.31
2016,3,20,13,45,366.5,317.5,5.35,18.0,584.0,670.12,527.97
2016,3,20,14,0,449.0,281.0,5.4,18.0,600.0,707.62,559.06
2016,3,20,14,15,229.0,246.0,5.3,17.5,408.5,466.04,372.6
2016,3,20,14,30,9.0,211.0,5.2,17.0,217.0,216.69,170.87
2016,3,20,14,45,139.5,237.5,5.15,17.0,321.0,367.3,295.75
2016,3,20,15,0,270.0,264.0,5.1,17.0,425.0,505.57,406.78
2016,3,20,15,15,135.0,178.5,4.85,16.5,259.0,292.73,237.49
2016,3,20,15,30,0.0,93.0,4.6,16.0,93.0,90.14,69.56
2016,3,20,15,45,211.0,122.5,4.45,16.0,215.5,281.79,232.83
2016,3,20,16,0,422.0,152.0,4.3,16.0,338.0,451.86,371.21
2016,3,20,16,15,402.5,137.0,4.0,15.5,297.0,405.84,333.76
2016,3,20,16,30,383.0,122.0,3.7,15.0,256.0,360.46,296.87
2016,3,20,16,45,354.0,105.0,3.45,14.5,213.5,308.85,253.93
2016,3,20,17,0,325.0,88.0,3.2,14.0,171.0,259.28,211.5
2016,3,20,17,15,280.5,70.5,2.95,13.5,130.5,205.11,164.29
2016,3,20,17,30,236.0,53.0,2.7,13.0,90.0,155.13,119.88
2016,3,20,17,45,155.0,36.0,2.5,13.0,56.5,99.35,70.59
2016,3,20,18,0,74.0,19.0,2.3,13.0,23.0,42.67,6.17
2016,3,20,18,15,37.0,9.5,2.25,13.0,11.5,16.44,0.0
2016,3,20,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,6,15,6.5,11.0,1.4,9.5,11.5,10.81,0.0
2016,3,21,6,30,13.0,22.0,1.5,10.0,23.0,20.59,6.81
2016,3,21,6,45,56.5,42.0,1.65,10.5,51.0,36.26,25.85
2016,3,21,7,0,100.0,62.0,1.8,11.0,79.0,53.2,41.77
2016,3,21,7,15,126.0,84.5,2.0,11.0,113.0,81.81,60.06
2016,3,21,7,30,152.0,107.0,2.2,11.0,147.0,113.9,85.32
2016,3,21,7,45,177.0,125.5,2.4,11.5,182.0,145.72,111.26
2016,3,21,8,0,202.0,144.0,2.6,12.0,217.0,178.87,138.94
2016,3,21,8,15,218.0,165.5,2.8,12.0,254.5,216.62,171.18
2016,3,21,8,30,234.0,187.0,3.0,12.0,292.0,256.12,204.71
2016,3,21,8,45,331.0,191.0,3.2,12.5,357.0,313.68,251.46
2016,3,21,9,0,428.0,195.0,3.4,13.0,422.0,380.96,306.16
2016,3,21,9,15,414.0,217.5,3.6,13.0,451.5,419.03,337.75
2016,3,21,9,30,400.0,240.0,3.8,13.0,481.0,454.0,366.22
2016,3,21,9,45,616.5,179.5,4.05,13.5,577.5,548.01,442.69
2016,3,21,10,0,833.0,119.0,4.3,14.0,674.0,655.57,528.8
2016,3,21,10,15,843.5,121.0,4.45,14.0,704.5,699.63,563.34
2016,3,21,10,30,854.0,123.0,4.6,14.0,735.0,742.08,595.77
2016,3,21,10,45,529.0,247.0,4.85,14.0,630.0,652.18,522.69
2016,3,21,11,0,204.0,371.0,5.1,14.0,525.0,532.71,423.68
2016,3,21,11,15,254.5,370.0,5.25,14.0,566.5,585.4,465.94
2016,3,21,11,30,305.0,369.0,5.4,14.0,608.0,635.54,505.49
2016,3,21,11,45,256.0,382.5,5.6,14.5,584.0,616.5,488.93
2016,3,21,12,0,207.0,396.0,5.8,15.0,560.0,588.32,465.66
2016,3,21,12,15,209.0,394.0,5.85,15.0,560.0,592.97,469.57
2016,3,21,12,30,211.0,392.0,5.9,15.0,560.0,596.79,472.79
2016,3,21,12,45,107.5,287.0,6.0,15.0,373.0,395.36,315.76
2016,3,21,13,0,4.0,182.0,6.1,15.0,186.0,181.72,142.94
2016,3,21,13,15,3.5,178.5,5.95,15.0,182.0,177.9,140.13
2016,3,21,13,30,3.0,175.0,5.8,15.0,178.0,174.07,137.13
2016,3,21,13,45,17.5,232.0,5.65,15.0,245.0,244.84,194.76
2016,3,21,14,0,32.0,289.0,5.5,15.0,312.0,325.86,259.65
2016,3,21,14,15,63.5,298.0,5.4,14.5,341.0,363.5,291.26
2016,3,21,14,30,95.0,307.0,5.3,14.0,370.0,400.19,322.13
2016,3,21,14,45,120.0,292.0,5.25,14.0,367.0,412.18,332.89
2016,3,21,15,0,145.0,277.0,5.2,14.0,364.0,413.53,335.39
2016,3,21,15,15,116.0,253.5,5.0,13.5,320.0,362.46,295.09
2016,3,21,15,30,87.0,230.0,4.8,13.0,276.0,304.81,249.12
2016,3,21,15,45,43.5,180.5,4.65,13.0,203.5,217.78,177.68
2016,3,21,16,0,0.0,131.0,4.5,13.0,131.0,129.78,104.09
2016,3,21,16,15,0.0,114.5,4.3,12.5,114.5,113.26,90.8
2016,3,21,16,30,0.0,98.0,4.1,12.0,98.0,96.74,77.21
2016,3,21,16,45,0.0,81.5,3.9,12.0,81.5,80.2,63.25
2016,3,21,17,0,0.0,65.0,3.7,12.0,65.0,63.63,49.05
2016,3,21,17,15,0.0,49.5,3.4,11.5,49.5,48.08,35.6
2016,3,21,17,30,0.0,34.0,3.1,11.0,34.0,32.83,22.25
2016,3,21,17,45,0.0,21.5,2.85,10.5,21.5,20.75,11.39
2016,3,21,18,0,0.0,9.0,2.6,10.0,9.0,8.68,0.0
2016,3,21,18,15,0.0,4.5,2.45,9.5,4.5,4.42,0.0
2016,3,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,6,15,115.5,12.5,1.4,6.5,20.0,12.29,0.0
2016,3,22,6,30,231.0,25.0,1.6,7.0,40.0,19.78,8.04
2016,3,22,6,45,360.5,36.0,1.85,8.0,85.0,27.26,18.38
2016,3,22,7,0,490.0,47.0,2.1,9.0,130.0,39.82,24.86
2016,3,22,7,15,565.0,54.5,2.25,9.5,182.0,82.05,44.47
2016,3,22,7,30,640.0,62.0,2.4,10.0,234.0,132.97,80.18
2016,3,22,7,45,689.0,67.5,2.55,10.5,287.5,185.7,124.09
2016,3,22,8,0,738.0,73.0,2.7,11.0,341.0,245.49,176.67
2016,3,22,8,15,770.5,77.0,2.7,11.0,393.0,301.66,227.89
2016,3,22,8,30,803.0,81.0,2.7,11.0,445.0,360.53,280.94
2016,3,22,8,45,828.5,83.5,2.7,11.5,494.0,417.47,330.94
2016,3,22,9,0,854.0,86.0,2.7,12.0,543.0,475.71,380.46
2016,3,22,9,15,870.5,88.5,2.7,12.0,586.5,530.33,426.4
2016,3,22,9,30,887.0,91.0,2.7,12.0,630.0,585.16,471.14
2016,3,22,9,45,903.0,91.0,2.75,12.5,669.0,635.88,510.89
2016,3,22,10,0,919.0,91.0,2.8,13.0,708.0,685.68,548.83
2016,3,22,10,15,927.5,92.5,2.75,13.0,739.0,730.67,581.98
2016,3,22,10,30,936.0,94.0,2.7,13.0,770.0,773.63,611.81
2016,3,22,10,45,695.0,198.0,2.7,13.5,709.0,732.22,577.54
2016,3,22,11,0,454.0,302.0,2.7,14.0,648.0,668.89,524.46
2016,3,22,11,15,707.0,198.5,2.7,14.0,749.5,787.88,618.07
2016,3,22,11,30,960.0,95.0,2.7,14.0,851.0,907.51,701.51
2016,3,22,11,45,730.5,199.5,2.75,14.0,778.0,845.3,656.79
2016,3,22,12,0,501.0,304.0,2.8,14.0,705.0,763.97,593.96
2016,3,22,12,15,365.0,349.0,2.85,14.0,641.5,692.28,539.38
2016,3,22,12,30,229.0,394.0,2.9,14.0,578.0,615.58,479.78
2016,3,22,12,45,391.0,337.0,3.0,14.0,646.0,713.15,557.58
2016,3,22,13,0,553.0,280.0,3.1,14.0,714.0,810.58,632.61
2016,3,22,13,15,472.0,304.5,3.15,14.0,670.0,763.74,596.57
2016,3,22,13,30,391.0,329.0,3.2,14.0,626.0,708.08,554.95
2016,3,22,13,45,661.0,211.5,3.3,14.0,694.0,832.21,654.65
2016,3,22,14,0,931.0,94.0,3.4,14.0,762.0,925.37,721.75
2016,3,22,14,15,921.5,92.5,3.4,14.0,730.0,900.47,704.47
2016,3,22,14,30,912.0,91.0,3.4,14.0,698.0,872.56,686.03
2016,3,22,14,45,900.0,88.5,3.45,14.0,659.5,838.64,663.52
2016,3,22,15,0,888.0,86.0,3.5,14.0,621.0,802.21,639.02
2016,3,22,15,15,871.0,83.5,3.3,13.5,577.0,759.72,609.73
2016,3,22,15,30,854.0,81.0,3.1,13.0,533.0,719.83,582.09
2016,3,22,15,45,829.5,78.5,2.95,13.0,484.5,668.86,544.87
2016,3,22,16,0,805.0,76.0,2.8,13.0,436.0,617.3,505.36
2016,3,22,16,15,772.5,72.0,2.55,12.5,384.0,558.97,459.51
2016,3,22,16,30,740.0,68.0,2.3,12.0,332.0,501.45,412.96
2016,3,22,16,45,693.0,62.5,2.05,12.0,279.0,436.02,357.96
2016,3,22,17,0,646.0,57.0,1.8,12.0,226.0,375.74,305.51
2016,3,22,17,15,570.5,50.0,1.8,11.0,174.5,303.6,243.59
2016,3,22,17,30,495.0,43.0,1.8,10.0,123.0,238.44,185.63
2016,3,22,17,45,365.0,32.0,1.8,9.5,79.0,159.83,116.18
2016,3,22,18,0,235.0,21.0,1.8,9.0,35.0,90.8,34.36
2016,3,22,18,15,117.5,10.5,1.85,8.5,17.5,33.25,0.0
2016,3,22,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,54.5,12.5,2.05,5.5,16.5,12.29,0.0
2016,3,23,6,30,109.0,25.0,2.3,6.0,33.0,19.3,8.82
2016,3,23,6,45,166.0,43.5,2.55,6.5,67.0,35.61,26.01
2016,3,23,7,0,223.0,62.0,2.8,7.0,101.0,53.77,38.44
2016,3,23,7,15,256.5,81.0,2.9,7.5,140.5,87.68,60.79
2016,3,23,7,30,290.0,100.0,3.0,8.0,180.0,125.71,90.27
2016,3,23,7,45,316.0,116.0,3.1,9.0,219.5,163.69,121.99
2016,3,23,8,0,342.0,132.0,3.2,10.0,259.0,204.52,157.06
2016,3,23,8,15,482.0,121.5,3.2,10.5,328.0,257.15,199.63
2016,3,23,8,30,622.0,111.0,3.2,11.0,397.0,326.07,256.99
2016,3,23,8,45,562.5,145.0,3.2,11.5,424.0,368.2,294.72
2016,3,23,9,0,503.0,179.0,3.2,12.0,451.0,403.92,325.34
2016,3,23,9,15,690.0,138.0,3.2,12.5,543.0,488.55,394.12
2016,3,23,9,30,877.0,97.0,3.2,13.0,635.0,588.49,473.8
2016,3,23,9,45,762.5,142.0,3.2,13.5,630.0,604.27,484.85
2016,3,23,10,0,648.0,187.0,3.2,14.0,625.0,608.97,486.7
2016,3,23,10,15,784.5,146.0,3.2,14.5,699.5,690.13,549.56
2016,3,23,10,30,921.0,105.0,3.2,15.0,774.0,777.2,612.77
2016,3,23,10,45,928.0,105.5,3.2,15.5,798.0,815.31,637.6
2016,3,23,11,0,935.0,106.0,3.2,16.0,822.0,850.9,660.75
2016,3,23,11,15,939.0,107.0,3.1,16.0,838.0,881.87,681.05
2016,3,23,11,30,943.0,108.0,3.0,16.0,854.0,909.82,699.13
2016,3,23,11,45,945.0,108.0,2.95,16.5,861.5,931.85,712.09
2016,3,23,12,0,947.0,108.0,2.9,17.0,869.0,950.53,722.75
2016,3,23,12,15,791.5,182.0,2.85,17.0,818.5,910.01,694.34
2016,3,23,12,30,636.0,256.0,2.8,17.0,768.0,855.59,655.05
2016,3,23,12,45,783.5,184.0,2.8,17.0,807.5,920.48,702.33
2016,3,23,13,0,931.0,112.0,2.8,17.0,847.0,972.51,737.62
2016,3,23,13,15,926.5,111.5,2.75,17.0,830.0,966.96,733.44
2016,3,23,13,30,922.0,111.0,2.7,17.0,813.0,957.88,727.55
2016,3,23,13,45,912.0,111.0,2.65,17.0,787.5,940.96,716.49
2016,3,23,14,0,902.0,111.0,2.6,17.0,762.0,920.84,703.39
2016,3,23,14,15,892.0,109.0,2.5,17.0,730.0,895.46,686.35
2016,3,23,14,30,882.0,107.0,2.4,17.0,698.0,872.34,670.97
2016,3,23,14,45,865.0,106.0,2.35,17.0,658.5,836.6,647.19
2016,3,23,15,0,848.0,105.0,2.3,17.0,619.0,798.69,621.84
2016,3,23,15,15,760.0,113.5,2.2,16.5,549.5,718.0,566.16
2016,3,23,15,30,672.0,122.0,2.1,16.0,480.0,638.18,509.33
2016,3,23,15,45,718.0,105.5,2.05,16.0,456.5,626.61,502.19
2016,3,23,16,0,764.0,89.0,2.0,16.0,433.0,606.87,487.88
2016,3,23,16,15,729.0,84.5,1.8,15.5,381.5,550.38,444.17
2016,3,23,16,30,694.0,80.0,1.6,15.0,330.0,492.8,398.69
2016,3,23,16,45,641.0,74.0,1.4,14.5,276.5,425.81,344.43
2016,3,23,17,0,588.0,68.0,1.2,14.0,223.0,362.52,291.43
2016,3,23,17,15,509.5,59.0,1.2,13.0,172.0,289.52,230.2
2016,3,23,17,30,431.0,50.0,1.2,12.0,121.0,223.8,173.18
2016,3,23,17,45,303.0,37.0,1.3,11.5,78.0,146.74,106.66
2016,3,23,18,0,175.0,24.0,1.4,11.0,35.0,79.36,34.4
2016,3,23,18,15,87.5,12.0,1.45,10.5,17.5,29.0,0.0
2016,3,23,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
