Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,6,15,103.5,13.5,1.35,7.5,21.5,13.27,0.0
2016,3,24,6,30,207.0,27.0,1.6,8.0,43.0,20.86,10.7
2016,3,24,6,45,314.0,40.5,1.85,9.0,86.5,30.84,21.66
2016,3,24,7,0,421.0,54.0,2.1,10.0,130.0,49.18,30.69
2016,3,24,7,15,493.0,63.5,2.05,10.5,180.5,89.53,52.31
2016,3,24,7,30,565.0,73.0,2.0,11.0,231.0,138.3,87.6
2016,3,24,7,45,607.0,81.5,2.0,11.5,282.0,188.52,129.69
2016,3,24,8,0,649.0,90.0,2.0,12.0,333.0,243.2,177.46
2016,3,24,8,15,683.5,96.0,2.05,12.5,384.0,297.43,225.52
2016,3,24,8,30,718.0,102.0,2.1,13.0,435.0,354.7,275.47
2016,3,24,8,45,727.5,112.5,2.15,14.0,480.0,408.64,321.29
2016,3,24,9,0,737.0,123.0,2.2,15.0,525.0,462.47,365.36
2016,3,24,9,15,757.0,126.5,2.2,15.5,567.5,514.63,407.25
2016,3,24,9,30,777.0,130.0,2.2,16.0,610.0,567.15,448.09
2016,3,24,9,45,787.5,135.0,2.2,16.5,646.5,615.89,484.81
2016,3,24,10,0,798.0,140.0,2.2,17.0,683.0,662.85,519.16
2016,3,24,10,15,809.5,142.5,2.15,17.0,714.0,706.78,551.21
2016,3,24,10,30,821.0,145.0,2.1,17.0,745.0,749.28,581.35
2016,3,24,10,45,832.5,144.5,2.1,17.5,769.5,787.1,605.78
2016,3,24,11,0,844.0,144.0,2.1,18.0,794.0,823.0,628.61
2016,3,24,11,15,849.0,145.5,2.1,18.0,810.5,853.43,648.68
2016,3,24,11,30,854.0,147.0,2.1,18.0,827.0,881.2,666.91
2016,3,24,11,45,847.5,152.5,2.1,18.5,833.0,900.31,678.01
2016,3,24,12,0,841.0,158.0,2.1,19.0,839.0,916.12,686.98
2016,3,24,12,15,841.0,158.0,2.1,19.0,838.5,928.74,695.22
2016,3,24,12,30,841.0,158.0,2.1,19.0,838.0,938.14,701.45
2016,3,24,12,45,864.5,143.5,2.15,19.0,835.5,950.42,710.29
2016,3,24,13,0,888.0,129.0,2.2,19.0,833.0,953.82,713.33
2016,3,24,13,15,883.5,127.5,2.2,19.0,816.0,947.31,709.46
2016,3,24,13,30,879.0,126.0,2.2,19.0,799.0,942.95,707.27
2016,3,24,13,45,874.5,123.0,2.25,19.0,775.0,928.13,698.67
2016,3,24,14,0,870.0,120.0,2.3,19.0,751.0,910.03,688.02
2016,3,24,14,15,859.5,118.5,2.3,19.0,719.5,885.21,672.37
2016,3,24,14,30,849.0,117.0,2.3,19.0,688.0,857.58,654.83
2016,3,24,14,45,833.0,115.0,2.3,19.0,649.5,822.25,631.9
2016,3,24,15,0,817.0,113.0,2.3,19.0,611.0,784.79,607.35
2016,3,24,15,15,798.0,110.0,2.15,18.5,567.5,742.05,578.85
2016,3,24,15,30,779.0,107.0,2.0,18.0,524.0,697.9,549.01
2016,3,24,15,45,740.5,106.5,1.95,18.0,474.5,644.7,510.82
2016,3,24,16,0,702.0,106.0,1.9,18.0,425.0,589.59,469.64
2016,3,24,16,15,666.0,100.0,1.8,17.5,373.5,530.97,425.55
2016,3,24,16,30,630.0,94.0,1.7,17.0,322.0,473.71,381.14
2016,3,24,16,45,593.5,83.5,1.6,16.5,272.0,413.03,332.64
2016,3,24,17,0,557.0,73.0,1.5,16.0,222.0,354.58,284.15
2016,3,24,17,15,483.5,62.5,1.6,15.0,171.5,283.38,224.75
2016,3,24,17,30,410.0,52.0,1.7,14.0,121.0,219.02,169.16
2016,3,24,17,45,316.0,37.5,1.8,13.0,79.0,151.74,110.42
2016,3,24,18,0,222.0,23.0,1.9,12.0,37.0,91.5,44.22
2016,3,24,18,15,111.0,11.5,2.15,11.5,18.5,33.3,0.0
2016,3,24,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,126.5,14.5,0.95,8.0,25.0,14.25,0.0
2016,3,25,6,30,253.0,29.0,1.0,8.0,50.0,22.76,12.83
2016,3,25,6,45,347.5,43.0,1.1,8.5,94.0,32.9,23.65
2016,3,25,7,0,442.0,57.0,1.2,9.0,138.0,54.25,33.75
2016,3,25,7,15,512.0,65.5,1.35,9.0,189.0,95.0,56.1
2016,3,25,7,30,582.0,74.0,1.5,9.0,240.0,143.95,92.25
2016,3,25,7,45,467.0,105.0,1.7,9.5,254.5,184.54,133.09
2016,3,25,8,0,352.0,136.0,1.9,10.0,269.0,212.05,162.82
2016,3,25,8,15,544.5,117.5,1.95,10.5,356.5,277.33,214.41
2016,3,25,8,30,737.0,99.0,2.0,11.0,444.0,361.68,283.12
2016,3,25,8,45,773.0,98.5,2.05,12.0,493.5,418.68,331.37
2016,3,25,9,0,809.0,98.0,2.1,13.0,543.0,476.33,378.83
2016,3,25,9,15,826.0,101.0,2.1,13.5,585.5,529.6,421.96
2016,3,25,9,30,843.0,104.0,2.1,14.0,628.0,582.78,463.59
2016,3,25,9,45,860.5,104.0,2.15,15.0,666.5,632.91,501.04
2016,3,25,10,0,878.0,104.0,2.2,16.0,705.0,681.9,536.49
2016,3,25,10,15,887.0,106.0,2.2,16.5,736.0,726.08,567.45
2016,3,25,10,30,896.0,108.0,2.2,17.0,767.0,768.39,595.29
2016,3,25,10,45,899.5,110.5,2.25,17.5,790.0,804.91,619.07
2016,3,25,11,0,903.0,113.0,2.3,18.0,813.0,838.8,640.87
2016,3,25,11,15,907.5,114.0,2.3,18.0,829.0,869.22,660.96
2016,3,25,11,30,912.0,115.0,2.3,18.0,845.0,896.75,679.05
2016,3,25,11,45,914.0,115.5,2.35,18.5,853.0,918.58,692.43
2016,3,25,12,0,916.0,116.0,2.4,19.0,861.0,937.16,703.71
2016,3,25,12,15,916.0,116.0,2.4,19.0,860.5,950.1,712.16
2016,3,25,12,30,916.0,116.0,2.4,19.0,860.0,959.6,718.47
2016,3,25,12,45,926.0,109.0,2.45,19.0,854.0,967.33,724.27
2016,3,25,13,0,936.0,102.0,2.5,19.0,848.0,971.47,727.82
2016,3,25,13,15,932.0,101.0,2.5,19.0,831.0,965.59,724.36
2016,3,25,13,30,928.0,100.0,2.5,19.0,814.0,956.15,718.76
2016,3,25,13,45,924.0,98.0,2.5,19.5,790.0,942.13,708.88
2016,3,25,14,0,920.0,96.0,2.5,20.0,766.0,924.7,696.87
2016,3,25,14,15,911.0,94.0,2.45,19.5,734.0,899.61,681.95
2016,3,25,14,30,902.0,92.0,2.4,19.0,702.0,871.53,665.01
2016,3,25,14,45,890.5,89.5,2.4,19.0,664.0,838.01,643.4
2016,3,25,15,0,879.0,87.0,2.4,19.0,626.0,801.99,619.94
2016,3,25,15,15,862.0,84.5,2.35,18.5,582.0,759.51,592.43
2016,3,25,15,30,845.0,82.0,2.3,18.0,538.0,719.67,566.48
2016,3,25,15,45,821.0,79.5,2.25,18.0,489.0,669.09,531.16
2016,3,25,16,0,797.0,77.0,2.2,18.0,440.0,617.93,493.78
2016,3,25,16,15,765.0,73.0,2.05,17.5,389.0,559.94,449.83
2016,3,25,16,30,733.0,69.0,1.9,17.0,338.0,502.76,405.16
2016,3,25,16,45,684.0,64.0,1.8,16.5,284.5,436.84,352.3
2016,3,25,17,0,635.0,59.0,1.7,16.0,231.0,376.26,301.78
2016,3,25,17,15,564.0,52.0,1.7,15.0,180.0,306.05,242.65
2016,3,25,17,30,493.0,45.0,1.7,14.0,129.0,242.36,187.0
2016,3,25,17,45,374.0,34.0,1.75,13.0,84.5,166.44,121.27
2016,3,25,18,0,255.0,23.0,1.8,12.0,40.0,100.84,52.81
2016,3,25,18,15,127.5,11.5,1.85,11.5,20.0,36.76,0.0
2016,3,25,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,6,15,169.0,13.0,2.5,8.5,28.0,9.73,0.0
2016,3,26,6,30,338.0,26.0,2.7,9.0,56.0,19.59,10.56
2016,3,26,6,45,442.5,35.5,2.95,10.0,102.5,25.64,17.1
2016,3,26,7,0,547.0,45.0,3.2,11.0,149.0,47.99,25.03
2016,3,26,7,15,610.0,51.5,3.25,11.5,200.5,92.88,49.46
2016,3,26,7,30,673.0,58.0,3.3,12.0,252.0,147.02,90.05
2016,3,26,7,45,714.0,62.5,3.4,12.5,304.5,199.59,135.09
2016,3,26,8,0,755.0,67.0,3.5,13.0,357.0,256.35,185.76
2016,3,26,8,15,783.5,70.5,3.55,13.5,408.0,312.13,236.34
2016,3,26,8,30,812.0,74.0,3.6,14.0,459.0,370.09,287.97
2016,3,26,8,45,831.0,77.5,3.7,14.5,506.0,425.93,336.82
2016,3,26,9,0,850.0,81.0,3.8,15.0,553.0,483.59,385.63
2016,3,26,9,15,865.5,83.5,3.75,15.5,595.5,537.17,429.57
2016,3,26,9,30,881.0,86.0,3.7,16.0,638.0,590.38,471.78
2016,3,26,9,45,888.5,89.5,3.7,16.5,674.5,639.0,509.29
2016,3,26,10,0,896.0,93.0,3.7,17.0,711.0,686.04,544.53
2016,3,26,10,15,904.0,94.5,3.65,17.5,741.0,729.63,574.91
2016,3,26,10,30,912.0,96.0,3.6,18.0,771.0,771.22,602.67
2016,3,26,10,45,918.5,96.5,3.6,18.5,794.0,808.43,627.14
2016,3,26,11,0,925.0,97.0,3.6,19.0,817.0,843.12,649.6
2016,3,26,11,15,928.0,97.5,3.5,19.0,832.0,872.22,668.67
2016,3,26,11,30,931.0,98.0,3.4,19.0,847.0,898.29,685.55
2016,3,26,11,45,935.0,96.5,3.35,19.5,854.5,919.98,698.36
2016,3,26,12,0,939.0,95.0,3.3,20.0,862.0,938.4,708.93
2016,3,26,12,15,938.5,95.5,3.15,20.0,861.0,951.5,716.56
2016,3,26,12,30,938.0,96.0,3.0,20.0,860.0,961.08,721.86
2016,3,26,12,45,927.0,100.0,2.95,20.0,849.0,961.19,721.68
2016,3,26,13,0,916.0,104.0,2.9,20.0,838.0,957.72,719.31
2016,3,26,13,15,911.5,103.5,2.8,20.0,821.0,951.89,715.1
2016,3,26,13,30,907.0,103.0,2.7,20.0,804.0,942.6,708.7
2016,3,26,13,45,890.0,106.5,2.65,20.5,777.0,923.0,694.58
2016,3,26,14,0,873.0,110.0,2.6,21.0,750.0,900.47,678.69
2016,3,26,14,15,863.0,108.5,2.6,20.5,718.5,875.87,664.46
2016,3,26,14,30,853.0,107.0,2.6,20.0,687.0,853.66,651.82
2016,3,26,14,45,586.5,186.0,2.6,20.0,575.0,702.86,545.33
2016,3,26,15,0,320.0,265.0,2.6,20.0,463.0,549.01,428.24
2016,3,26,15,15,544.5,184.5,2.55,19.5,492.0,632.02,497.6
2016,3,26,15,30,769.0,104.0,2.5,19.0,521.0,690.39,545.1
2016,3,26,15,45,679.5,112.0,2.45,19.0,456.5,611.31,486.15
2016,3,26,16,0,590.0,120.0,2.4,19.0,392.0,534.26,427.45
2016,3,26,16,15,524.5,117.0,2.35,18.5,338.0,461.98,372.33
2016,3,26,16,30,459.0,114.0,2.3,18.0,284.0,398.16,322.14
2016,3,26,16,45,424.0,101.5,2.3,17.5,240.0,344.41,278.97
2016,3,26,17,0,389.0,89.0,2.3,17.0,196.0,293.2,236.38
2016,3,26,17,15,339.5,73.5,2.45,16.0,152.5,235.32,187.64
2016,3,26,17,30,290.0,58.0,2.6,15.0,109.0,182.13,141.45
2016,3,26,17,45,209.5,41.5,2.8,14.5,72.0,123.16,90.25
2016,3,26,18,0,129.0,25.0,3.0,14.0,35.0,70.78,38.66
2016,3,26,18,15,64.5,12.5,3.15,13.5,17.5,25.26,0.0
2016,3,26,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,6,15,151.5,15.0,2.55,9.5,29.0,11.38,0.0
2016,3,27,6,30,303.0,30.0,2.7,10.0,58.0,23.09,13.73
2016,3,27,6,45,407.5,40.5,2.9,10.5,104.5,29.85,20.85
2016,3,27,7,0,512.0,51.0,3.1,11.0,151.0,54.57,30.14
2016,3,27,7,15,578.0,58.0,3.1,11.5,203.0,98.37,55.01
2016,3,27,7,30,644.0,65.0,3.1,12.0,255.0,149.75,93.67
2016,3,27,7,45,681.0,72.0,3.1,12.5,307.0,202.53,139.07
2016,3,27,8,0,718.0,79.0,3.1,13.0,359.0,259.07,189.35
2016,3,27,8,15,750.0,83.5,3.2,13.5,410.5,317.0,241.13
2016,3,27,8,30,782.0,88.0,3.3,14.0,462.0,375.54,292.68
2016,3,27,8,45,725.5,110.5,3.4,14.5,484.5,414.44,328.11
2016,3,27,9,0,669.0,133.0,3.5,15.0,507.0,448.1,357.49
2016,3,27,9,15,762.0,118.0,3.6,15.0,575.0,518.7,415.42
2016,3,27,9,30,855.0,103.0,3.7,15.0,643.0,594.98,476.76
2016,3,27,9,45,867.5,105.5,3.85,15.5,680.5,645.04,515.66
2016,3,27,10,0,880.0,108.0,4.0,16.0,718.0,693.48,552.52
2016,3,27,10,15,889.5,109.5,4.05,16.0,749.5,737.55,585.27
2016,3,27,10,30,899.0,111.0,4.1,16.0,781.0,779.77,615.3
2016,3,27,10,45,904.5,113.0,4.2,16.0,804.5,817.33,641.96
2016,3,27,11,0,910.0,115.0,4.3,16.0,828.0,852.37,666.8
2016,3,27,11,15,914.5,116.0,4.3,16.0,844.0,882.87,687.81
2016,3,27,11,30,919.0,117.0,4.3,16.0,860.0,910.46,706.73
2016,3,27,11,45,920.5,118.0,4.35,16.5,867.5,932.38,720.7
2016,3,27,12,0,922.0,119.0,4.4,17.0,875.0,951.02,732.44
2016,3,27,12,15,922.0,119.0,4.4,17.0,874.5,963.91,741.26
2016,3,27,12,30,922.0,119.0,4.4,17.0,874.0,973.33,747.82
2016,3,27,12,45,922.5,117.5,4.4,17.0,866.0,978.13,751.32
2016,3,27,13,0,923.0,116.0,4.4,17.0,858.0,979.37,752.54
2016,3,27,13,15,919.0,115.0,4.4,17.0,841.5,973.44,748.95
2016,3,27,13,30,915.0,114.0,4.4,17.0,825.0,964.02,743.11
2016,3,27,13,45,906.5,114.0,4.45,17.0,800.0,948.16,733.35
2016,3,27,14,0,898.0,114.0,4.5,17.0,775.0,929.09,721.41
2016,3,27,14,15,779.5,150.0,4.5,16.5,706.5,858.84,673.83
2016,3,27,14,30,661.0,186.0,4.5,16.0,638.0,781.47,620.31
2016,3,27,14,45,757.0,145.5,4.55,16.0,636.0,801.36,637.03
2016,3,27,15,0,853.0,105.0,4.6,16.0,634.0,809.84,644.93
2016,3,27,15,15,672.0,145.0,4.55,15.5,543.5,691.64,558.62
2016,3,27,15,30,491.0,185.0,4.5,15.0,453.0,576.06,468.48
2016,3,27,15,45,447.5,175.5,4.5,15.0,403.0,517.31,423.17
2016,3,27,16,0,404.0,166.0,4.5,15.0,353.0,460.56,378.33
2016,3,27,16,15,400.0,146.0,4.35,14.0,313.0,418.95,346.51
2016,3,27,16,30,396.0,126.0,4.2,13.0,273.0,376.55,312.96
2016,3,27,16,45,344.0,115.5,4.1,12.5,229.5,319.15,265.02
2016,3,27,17,0,292.0,105.0,4.0,12.0,186.0,260.1,214.81
2016,3,27,17,15,251.5,86.0,3.95,11.5,145.0,207.54,169.07
2016,3,27,17,30,211.0,67.0,3.9,11.0,104.0,158.81,125.78
2016,3,27,17,45,140.5,47.5,3.85,11.0,68.5,104.07,77.68
2016,3,27,18,0,70.0,28.0,3.8,11.0,33.0,55.45,31.73
2016,3,27,18,15,35.0,14.0,3.75,10.5,16.5,20.86,0.0
2016,3,27,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,6,15,182.5,15.5,3.5,6.5,33.0,11.65,0.0
2016,3,28,6,30,365.0,31.0,3.7,7.0,66.0,23.75,14.75
2016,3,28,6,45,479.5,39.0,3.95,7.5,116.0,28.22,19.73
2016,3,28,7,0,594.0,47.0,4.2,8.0,166.0,56.12,28.79
2016,3,28,7,15,656.0,53.0,4.4,8.5,220.0,105.99,58.61
2016,3,28,7,30,718.0,59.0,4.6,9.0,274.0,160.39,100.76
2016,3,28,7,45,762.5,62.5,4.8,9.5,329.5,215.63,149.23
2016,3,28,8,0,807.0,66.0,5.0,10.0,385.0,275.41,203.63
2016,3,28,8,15,834.5,69.5,5.05,10.0,437.5,333.92,258.18
2016,3,28,8,30,862.0,73.0,5.1,10.0,490.0,396.27,315.22
2016,3,28,8,45,883.5,75.0,5.15,10.5,539.0,454.18,366.94
2016,3,28,9,0,905.0,77.0,5.2,11.0,588.0,512.77,417.71
2016,3,28,9,15,919.0,79.0,5.2,11.0,631.5,567.75,464.88
2016,3,28,9,30,933.0,81.0,5.2,11.0,675.0,622.09,510.28
2016,3,28,9,45,944.0,82.5,5.25,11.5,713.0,673.15,551.12
2016,3,28,10,0,955.0,84.0,5.3,12.0,751.0,722.76,589.59
2016,3,28,10,15,962.0,85.0,5.3,12.0,781.5,767.34,622.32
2016,3,28,10,30,969.0,86.0,5.3,12.0,812.0,809.66,653.1
2016,3,28,10,45,973.0,87.5,5.35,12.5,835.0,847.7,679.46
2016,3,28,11,0,977.0,89.0,5.4,13.0,858.0,882.91,703.54
2016,3,28,11,15,548.0,245.5,5.45,13.0,678.5,714.32,573.63
2016,3,28,11,30,119.0,402.0,5.5,13.0,499.0,510.16,404.86
2016,3,28,11,45,550.0,247.5,5.55,13.0,700.0,748.79,601.78
2016,3,28,12,0,981.0,93.0,5.6,13.0,901.0,979.38,774.17
2016,3,28,12,15,708.5,217.5,5.55,13.0,801.0,882.98,702.18
2016,3,28,12,30,436.0,342.0,5.5,13.0,701.0,768.01,609.54
2016,3,28,12,45,297.5,373.0,5.45,13.0,617.0,670.7,533.08
2016,3,28,13,0,159.0,404.0,5.4,13.0,533.0,570.03,452.42
2016,3,28,13,15,83.0,305.5,5.3,13.0,373.0,387.85,310.43
2016,3,28,13,30,7.0,207.0,5.2,13.0,213.0,209.77,166.6
2016,3,28,13,45,158.0,273.5,5.1,13.0,391.0,430.95,348.76
2016,3,28,14,0,309.0,340.0,5.0,13.0,569.0,645.97,517.38
2016,3,28,14,15,197.0,328.5,4.85,13.0,472.0,522.48,419.28
2016,3,28,14,30,85.0,317.0,4.7,13.0,375.0,402.64,323.16
2016,3,28,14,45,481.5,206.5,4.6,13.0,509.0,636.8,518.31
2016,3,28,15,0,878.0,96.0,4.5,13.0,643.0,816.71,657.76
2016,3,28,15,15,861.0,93.0,4.3,12.5,598.0,778.07,629.37
2016,3,28,15,30,844.0,90.0,4.1,12.0,553.0,732.98,597.36
2016,3,28,15,45,824.0,86.0,3.95,12.0,504.5,683.24,560.84
2016,3,28,16,0,804.0,82.0,3.8,12.0,456.0,632.63,522.16
2016,3,28,16,15,772.0,77.5,3.4,11.5,404.0,573.48,475.15
2016,3,28,16,30,740.0,73.0,3.0,11.0,352.0,515.13,427.54
2016,3,28,16,45,699.5,67.0,2.7,11.0,298.5,451.85,374.13
2016,3,28,17,0,659.0,61.0,2.4,11.0,245.0,393.08,322.81
2016,3,28,17,15,589.5,54.0,2.3,10.0,192.5,321.83,261.35
2016,3,28,17,30,520.0,47.0,2.2,9.0,140.0,256.89,203.35
2016,3,28,17,45,406.5,36.5,2.1,8.5,94.5,181.06,135.95
2016,3,28,18,0,293.0,26.0,2.0,8.0,49.0,116.93,72.04
2016,3,28,18,15,146.5,13.0,2.05,7.5,24.5,42.73,0.0
2016,3,28,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,6,15,198.5,15.0,2.0,5.5,35.5,11.03,0.0
2016,3,29,6,30,397.0,30.0,2.4,6.0,71.0,22.52,13.97
2016,3,29,6,45,501.5,38.0,2.8,7.0,120.5,27.08,18.81
2016,3,29,7,0,606.0,46.0,3.2,8.0,170.0,60.73,31.28
2016,3,29,7,15,665.0,52.0,3.35,8.5,224.0,108.66,60.13
2016,3,29,7,30,724.0,58.0,3.5,9.0,278.0,163.35,103.02
2016,3,29,7,45,766.0,61.5,3.65,9.5,333.0,218.56,151.6
2016,3,29,8,0,808.0,65.0,3.8,10.0,388.0,278.0,205.57
2016,3,29,8,15,835.0,68.0,3.7,10.5,440.0,335.98,258.71
2016,3,29,8,30,862.0,71.0,3.6,11.0,492.0,397.77,313.85
2016,3,29,8,45,882.0,74.0,3.55,11.5,541.0,455.99,364.73
2016,3,29,9,0,902.0,77.0,3.5,12.0,590.0,514.75,414.35
2016,3,29,9,15,916.5,79.0,3.35,12.5,633.5,569.84,459.21
2016,3,29,9,30,931.0,81.0,3.2,13.0,677.0,624.33,501.95
2016,3,29,9,45,941.0,83.0,3.05,13.5,715.0,675.14,540.35
2016,3,29,10,0,951.0,85.0,2.9,14.0,753.0,724.42,575.92
2016,3,29,10,15,959.0,86.0,2.85,14.0,784.0,769.5,607.21
2016,3,29,10,30,967.0,87.0,2.8,14.0,815.0,812.42,636.57
2016,3,29,10,45,971.5,88.5,2.75,14.5,838.5,850.72,661.09
2016,3,29,11,0,976.0,90.0,2.7,15.0,862.0,886.22,683.35
2016,3,29,11,15,979.0,90.5,2.65,15.0,877.0,916.46,703.03
2016,3,29,11,30,982.0,91.0,2.6,15.0,892.0,943.49,720.44
2016,3,29,11,45,982.0,92.0,2.6,15.0,899.0,965.05,734.57
2016,3,29,12,0,982.0,93.0,2.6,15.0,906.0,983.07,746.41
2016,3,29,12,15,678.5,234.0,2.6,15.0,795.5,874.51,671.6
2016,3,29,12,30,375.0,375.0,2.6,15.0,685.0,740.93,569.23
2016,3,29,12,45,672.0,235.5,2.6,15.5,784.0,883.8,679.36
2016,3,29,13,0,969.0,96.0,2.6,16.0,883.0,1005.31,760.14
2016,3,29,13,15,711.0,205.0,2.55,16.0,775.5,890.71,680.94
2016,3,29,13,30,453.0,314.0,2.5,16.0,668.0,762.98,586.41
2016,3,29,13,45,539.5,271.5,2.5,16.0,681.0,793.61,612.57
2016,3,29,14,0,626.0,229.0,2.5,16.0,694.0,822.07,635.69
2016,3,29,14,15,372.5,278.0,2.45,15.5,551.5,630.65,493.6
2016,3,29,14,30,119.0,327.0,2.4,15.0,409.0,451.71,354.96
2016,3,29,14,45,200.5,302.5,2.4,15.0,432.0,491.17,389.27
2016,3,29,15,0,282.0,278.0,2.4,15.0,455.0,534.26,424.58
2016,3,29,15,15,493.0,198.5,2.3,15.0,481.5,610.52,487.66
2016,3,29,15,30,704.0,119.0,2.2,15.0,508.0,666.09,533.46
2016,3,29,15,45,554.0,144.0,2.15,15.0,433.0,558.4,450.03
2016,3,29,16,0,404.0,169.0,2.1,15.0,358.0,465.09,376.54
2016,3,29,16,15,202.0,130.5,1.9,14.5,225.0,272.14,222.7
2016,3,29,16,30,0.0,92.0,1.7,14.0,92.0,90.01,70.52
2016,3,29,16,45,0.0,78.0,1.55,13.5,78.0,76.09,59.33
2016,3,29,17,0,0.0,64.0,1.4,13.0,64.0,62.17,47.66
2016,3,29,17,15,261.5,55.5,1.4,12.0,103.5,182.13,147.75
2016,3,29,17,30,523.0,47.0,1.4,11.0,143.0,258.8,203.46
2016,3,29,17,45,405.5,37.0,1.45,10.0,96.5,181.89,135.96
2016,3,29,18,0,288.0,27.0,1.5,9.0,50.0,117.77,74.4
2016,3,29,18,15,144.0,13.5,1.6,8.5,25.0,42.93,0.0
2016,3,29,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,146.0,18.5,2.05,7.5,34.5,14.26,1.57
2016,3,30,6,30,292.0,37.0,2.3,8.0,69.0,28.9,19.54
2016,3,30,6,45,390.0,48.5,2.6,8.5,116.0,36.28,26.98
2016,3,30,7,0,488.0,60.0,2.9,9.0,163.0,68.19,39.72
2016,3,30,7,15,552.5,68.0,2.95,9.5,215.0,112.07,67.32
2016,3,30,7,30,617.0,76.0,3.0,10.0,267.0,163.41,107.44
2016,3,30,7,45,663.5,81.5,3.05,10.5,320.5,215.75,152.75
2016,3,30,8,0,710.0,87.0,3.1,11.0,374.0,272.94,203.57
2016,3,30,8,15,741.0,91.5,3.05,11.5,425.0,328.62,253.54
2016,3,30,8,30,772.0,96.0,3.0,12.0,476.0,388.51,305.96
2016,3,30,8,45,797.5,98.5,3.0,12.5,524.5,444.35,353.96
2016,3,30,9,0,823.0,101.0,3.0,13.0,573.0,501.48,401.55
2016,3,30,9,15,839.5,103.5,3.0,13.5,616.0,554.76,444.69
2016,3,30,9,30,856.0,106.0,3.0,14.0,659.0,607.83,486.32
2016,3,30,9,45,870.0,107.5,3.05,14.5,696.5,657.86,524.62
2016,3,30,10,0,884.0,109.0,3.1,15.0,734.0,706.35,560.79
2016,3,30,10,15,892.5,110.5,3.1,15.0,764.5,749.76,591.91
2016,3,30,10,30,901.0,112.0,3.1,15.0,795.0,791.22,620.76
2016,3,30,10,45,907.5,113.0,3.1,15.5,818.0,828.46,645.15
2016,3,30,11,0,914.0,114.0,3.1,16.0,841.0,863.22,667.55
2016,3,30,11,15,917.5,115.0,3.05,16.0,856.0,892.79,687.09
2016,3,30,11,30,921.0,116.0,3.0,16.0,871.0,919.4,704.52
2016,3,30,11,45,723.5,216.0,3.0,16.5,812.5,873.48,670.81
2016,3,30,12,0,526.0,316.0,3.0,17.0,754.0,810.08,620.24
2016,3,30,12,15,398.0,360.5,3.0,17.0,692.0,741.92,569.03
2016,3,30,12,30,270.0,405.0,3.0,17.0,630.0,676.3,518.54
2016,3,30,12,45,597.5,258.5,3.0,17.0,748.0,839.83,646.25
2016,3,30,13,0,925.0,112.0,3.0,17.0,866.0,983.89,746.71
2016,3,30,13,15,493.0,235.5,3.0,17.0,637.0,719.05,557.83
2016,3,30,13,30,61.0,359.0,3.0,17.0,408.0,425.36,329.27
2016,3,30,13,45,482.5,233.0,3.0,17.0,594.5,701.48,549.87
2016,3,30,14,0,904.0,107.0,3.0,17.0,781.0,932.8,716.0
2016,3,30,14,15,894.5,105.0,3.0,17.0,748.5,907.21,697.29
2016,3,30,14,30,885.0,103.0,3.0,17.0,716.0,878.72,678.87
2016,3,30,14,45,520.5,198.0,3.05,17.0,554.0,661.75,521.94
2016,3,30,15,0,156.0,293.0,3.1,17.0,392.0,440.96,348.26
2016,3,30,15,15,490.0,193.0,3.15,16.5,471.0,602.98,483.09
2016,3,30,15,30,824.0,93.0,3.2,16.0,550.0,724.64,579.72
2016,3,30,15,45,801.0,89.0,3.3,16.0,501.5,673.4,542.65
2016,3,30,16,0,778.0,85.0,3.4,16.0,453.0,621.58,504.58
2016,3,30,16,15,745.5,81.0,3.45,15.5,401.0,563.61,460.53
2016,3,30,16,30,713.0,77.0,3.5,15.0,349.0,508.58,417.22
2016,3,30,16,45,667.0,71.0,3.6,14.5,296.0,443.58,364.5
2016,3,30,17,0,621.0,65.0,3.7,14.0,243.0,381.65,312.34
2016,3,30,17,15,552.0,57.5,3.8,13.0,191.5,311.69,252.4
2016,3,30,17,30,483.0,50.0,3.9,12.0,140.0,248.04,195.97
2016,3,30,17,45,369.5,39.0,4.0,11.5,95.0,173.21,130.11
2016,3,30,18,0,256.0,28.0,4.1,11.0,50.0,110.86,71.38
2016,3,30,18,15,128.0,14.0,4.1,10.5,25.0,40.33,0.0
2016,3,30,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,6,15,147.5,20.0,2.3,9.0,36.5,15.4,3.79
2016,3,31,6,30,295.0,40.0,2.5,9.0,73.0,30.65,21.13
2016,3,31,6,45,383.0,53.0,2.7,9.5,120.0,40.2,30.43
2016,3,31,7,0,471.0,66.0,2.9,10.0,167.0,75.01,45.07
2016,3,31,7,15,534.5,74.5,2.9,10.0,219.0,118.42,73.15
2016,3,31,7,30,598.0,83.0,2.9,10.0,271.0,169.24,113.31
2016,3,31,7,45,645.5,88.5,2.95,10.5,324.5,220.87,157.95
2016,3,31,8,0,693.0,94.0,3.0,11.0,378.0,277.49,208.09
2016,3,31,8,15,724.0,99.0,3.0,11.5,429.0,332.82,257.55
2016,3,31,8,30,755.0,104.0,3.0,12.0,480.0,390.69,308.16
2016,3,31,8,45,631.5,148.0,3.0,12.5,483.0,419.61,335.1
2016,3,31,9,0,508.0,192.0,3.0,13.0,486.0,433.88,348.02
2016,3,31,9,15,680.5,150.5,3.0,13.5,575.0,516.0,414.2
2016,3,31,9,30,853.0,109.0,3.0,14.0,664.0,612.04,489.76
2016,3,31,9,45,871.5,108.0,3.0,14.5,702.5,662.32,527.77
2016,3,31,10,0,890.0,107.0,3.0,15.0,741.0,711.45,564.18
2016,3,31,10,15,898.5,108.5,3.0,15.0,771.0,755.03,595.05
2016,3,31,10,30,907.0,110.0,3.0,15.0,801.0,796.65,623.91
2016,3,31,10,45,915.5,109.5,3.05,15.5,824.5,834.09,648.65
2016,3,31,11,0,924.0,109.0,3.1,16.0,848.0,869.13,671.5
2016,3,31,11,15,927.5,110.0,3.2,16.0,863.0,898.87,692.15
2016,3,31,11,30,931.0,111.0,3.3,16.0,878.0,925.61,710.76
2016,3,31,11,45,934.0,110.0,3.4,16.5,885.0,946.71,724.18
2016,3,31,12,0,937.0,109.0,3.5,17.0,892.0,964.51,735.41
2016,3,31,12,15,936.5,109.0,3.6,17.0,891.0,976.76,744.33
2016,3,31,12,30,936.0,109.0,3.7,17.0,890.0,985.49,751.01
2016,3,31,12,45,941.0,104.5,3.8,17.5,882.0,991.0,754.22
2016,3,31,13,0,946.0,100.0,3.9,18.0,874.0,992.87,755.08
2016,3,31,13,15,941.5,99.0,4.0,18.0,856.5,986.0,751.53
2016,3,31,13,30,937.0,98.0,4.1,18.0,839.0,975.55,745.68
2016,3,31,13,45,930.0,97.5,4.2,18.0,813.5,959.87,736.32
2016,3,31,14,0,923.0,97.0,4.3,18.0,788.0,940.87,724.7
2016,3,31,14,15,914.0,95.5,4.4,17.5,756.0,915.79,710.4
2016,3,31,14,30,905.0,94.0,4.5,17.0,724.0,887.74,694.02
2016,3,31,14,45,891.0,93.0,4.6,17.0,685.0,853.27,671.49
2016,3,31,15,0,877.0,92.0,4.7,17.0,646.0,816.48,647.04
2016,3,31,15,15,861.0,89.5,4.75,16.5,602.0,774.37,619.26
2016,3,31,15,30,845.0,87.0,4.8,16.0,558.0,734.91,593.03
2016,3,31,15,45,821.5,84.0,4.85,16.0,509.5,683.59,556.15
2016,3,31,16,0,798.0,81.0,4.9,16.0,461.0,631.7,517.51
2016,3,31,16,15,768.0,77.0,4.85,15.5,409.5,574.38,473.0
2016,3,31,16,30,738.0,73.0,4.8,15.0,358.0,517.71,427.64
2016,3,31,16,45,696.0,67.5,4.8,14.5,305.0,454.04,375.21
2016,3,31,17,0,654.0,62.0,4.8,14.0,252.0,394.94,324.66
2016,3,31,17,15,588.0,55.5,4.6,13.0,200.0,325.62,264.47
2016,3,31,17,30,522.0,49.0,4.4,12.0,148.0,262.24,207.67
2016,3,31,17,45,411.5,38.5,4.25,11.5,101.5,186.62,140.58
2016,3,31,18,0,301.0,28.0,4.1,11.0,55.0,123.08,80.74
2016,3,31,18,15,150.5,14.0,3.95,10.5,27.5,45.24,0.0
2016,3,31,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,177.0,18.5,2.5,8.5,39.5,13.61,3.73
2016,4,1,6,30,354.0,37.0,2.7,9.0,79.0,28.2,19.11
2016,4,1,6,45,444.5,47.0,2.95,9.5,127.0,34.2,25.11
2016,4,1,7,0,535.0,57.0,3.2,10.0,175.0,71.92,39.7
2016,4,1,7,15,593.5,64.0,3.25,10.5,227.0,117.5,69.5
2016,4,1,7,30,652.0,71.0,3.3,11.0,279.0,169.76,111.23
2016,4,1,7,45,692.0,76.5,3.35,11.5,332.0,222.93,157.86
2016,4,1,8,0,732.0,82.0,3.4,12.0,385.0,282.18,210.71
2016,4,1,8,15,760.0,86.0,3.4,12.5,435.5,337.48,260.45
2016,4,1,8,30,788.0,90.0,3.4,13.0,486.0,394.92,310.94
2016,4,1,8,45,809.0,93.0,3.4,13.5,533.0,450.14,358.41
2016,4,1,9,0,830.0,96.0,3.4,14.0,580.0,506.16,405.03
2016,4,1,9,15,845.0,99.0,3.4,14.0,622.5,559.41,448.89
2016,4,1,9,30,860.0,102.0,3.4,14.0,665.0,612.3,491.28
2016,4,1,9,45,871.0,104.0,3.45,14.5,701.5,660.97,528.61
2016,4,1,10,0,882.0,106.0,3.5,15.0,738.0,708.0,563.76
2016,4,1,10,15,890.5,108.0,3.5,15.0,768.0,751.71,594.85
2016,4,1,10,30,899.0,110.0,3.5,15.0,798.0,793.48,624.11
2016,4,1,10,45,904.5,111.0,3.5,15.5,820.5,829.74,647.95
2016,4,1,11,0,910.0,112.0,3.5,16.0,843.0,863.45,669.79
2016,4,1,11,15,913.5,113.0,3.45,16.0,858.0,892.77,689.36
2016,4,1,11,30,917.0,114.0,3.4,16.0,873.0,919.13,706.82
2016,4,1,11,45,918.0,114.5,3.4,16.5,880.0,939.66,719.21
2016,4,1,12,0,919.0,115.0,3.4,17.0,887.0,956.91,729.4
2016,4,1,12,15,919.0,115.0,3.35,17.0,885.5,969.35,737.4
2016,4,1,12,30,919.0,115.0,3.3,17.0,884.0,978.34,743.17
2016,4,1,12,45,922.0,111.0,3.3,17.5,876.0,982.43,744.72
2016,4,1,13,0,925.0,107.0,3.3,18.0,868.0,982.95,744.03
2016,4,1,13,15,921.0,106.5,3.3,18.0,851.0,977.1,740.58
2016,4,1,13,30,917.0,106.0,3.3,18.0,834.0,967.76,734.94
2016,4,1,13,45,911.0,104.5,3.35,18.0,809.0,952.08,725.47
2016,4,1,14,0,905.0,103.0,3.4,18.0,784.0,933.11,713.84
2016,4,1,14,15,896.0,101.5,3.45,18.0,752.0,908.31,698.21
2016,4,1,14,30,887.0,100.0,3.5,18.0,720.0,880.61,680.55
2016,4,1,14,45,875.5,97.5,3.55,18.0,682.0,846.96,658.6
2016,4,1,15,0,864.0,95.0,3.6,18.0,644.0,810.9,634.79
2016,4,1,15,15,848.0,92.5,3.65,17.5,600.0,773.72,611.08
2016,4,1,15,30,832.0,90.0,3.7,17.0,556.0,730.11,582.23
2016,4,1,15,45,810.5,86.5,3.75,16.5,508.0,680.05,548.01
2016,4,1,16,0,789.0,83.0,3.8,16.0,460.0,629.29,511.76
2016,4,1,16,15,759.0,79.0,3.75,15.5,408.5,572.27,468.12
2016,4,1,16,30,729.0,75.0,3.7,15.0,357.0,515.93,423.63
2016,4,1,16,45,687.0,69.5,3.65,14.5,304.5,454.52,373.52
2016,4,1,17,0,645.0,64.0,3.6,14.0,252.0,393.93,322.36
2016,4,1,17,15,580.5,56.5,3.4,13.0,200.5,324.43,262.7
2016,4,1,17,30,516.0,49.0,3.2,12.0,149.0,260.77,206.18
2016,4,1,17,45,412.0,39.0,3.05,11.5,102.5,187.92,141.68
2016,4,1,18,0,308.0,29.0,2.9,11.0,56.0,126.38,84.18
2016,4,1,18,15,154.0,14.5,2.85,10.5,28.0,53.62,0.0
2016,4,1,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,45,37.0,5.0,1.25,7.5,6.0,0.0,0.0
2016,4,2,6,0,74.0,10.0,1.3,8.0,12.0,9.83,0.0
2016,4,2,6,15,217.5,24.0,1.45,8.5,47.5,18.49,8.1
2016,4,2,6,30,361.0,38.0,1.6,9.0,83.0,28.82,19.79
2016,4,2,6,45,448.5,48.5,1.8,9.5,131.5,35.24,26.11
2016,4,2,7,0,536.0,59.0,2.0,10.0,180.0,75.99,42.38
2016,4,2,7,15,594.5,66.0,1.9,10.5,232.5,121.84,72.9
2016,4,2,7,30,653.0,73.0,1.8,11.0,285.0,174.37,114.94
2016,4,2,7,45,693.0,78.5,1.7,11.5,338.0,227.73,161.42
2016,4,2,8,0,733.0,84.0,1.6,12.0,391.0,285.13,212.07
2016,4,2,8,15,761.5,88.0,1.5,12.5,442.0,342.8,262.66
2016,4,2,8,30,790.0,92.0,1.4,13.0,493.0,400.59,312.0
2016,4,2,8,45,806.0,97.5,1.35,13.5,539.5,456.1,358.14
2016,4,2,9,0,822.0,103.0,1.3,14.0,586.0,511.93,402.75
2016,4,2,9,15,837.5,106.0,1.25,14.5,628.5,565.1,443.71
2016,4,2,9,30,853.0,109.0,1.2,15.0,671.0,617.97,482.89
2016,4,2,9,45,854.0,116.5,1.2,16.0,705.5,665.41,516.05
2016,4,2,10,0,855.0,124.0,1.2,17.0,740.0,710.83,546.59
2016,4,2,10,15,863.5,126.0,1.2,17.5,770.0,754.02,574.93
2016,4,2,10,30,872.0,128.0,1.2,18.0,800.0,795.36,600.84
2016,4,2,10,45,868.0,135.5,1.2,18.5,820.0,830.29,622.07
2016,4,2,11,0,864.0,143.0,1.2,19.0,840.0,862.26,641.15
2016,4,2,11,15,868.0,144.0,1.25,19.0,855.0,891.38,660.17
2016,4,2,11,30,872.0,145.0,1.3,19.0,870.0,917.69,677.4
2016,4,2,11,45,868.0,148.5,1.4,19.5,875.5,936.51,689.24
2016,4,2,12,0,864.0,152.0,1.5,20.0,881.0,952.04,699.06
2016,4,2,12,15,863.5,152.0,1.6,20.0,879.0,963.84,707.9
2016,4,2,12,30,863.0,152.0,1.7,20.0,877.0,972.33,714.74
2016,4,2,12,45,874.5,142.5,1.8,20.5,871.0,978.67,718.96
2016,4,2,13,0,886.0,133.0,1.9,21.0,865.0,975.98,717.41
2016,4,2,13,15,881.0,132.0,1.95,21.0,847.0,968.85,713.92
2016,4,2,13,30,876.0,131.0,2.0,21.0,829.0,958.39,708.39
2016,4,2,13,45,701.5,200.0,2.15,21.0,748.0,873.72,654.46
2016,4,2,14,0,527.0,269.0,2.3,21.0,667.0,777.64,587.82
2016,4,2,14,15,549.0,247.5,2.35,21.0,647.5,765.83,582.47
2016,4,2,14,30,571.0,226.0,2.4,21.0,628.0,750.83,574.11
2016,4,2,14,45,564.5,213.0,2.5,21.0,592.0,717.84,552.54
2016,4,2,15,0,558.0,200.0,2.6,21.0,556.0,683.09,529.47
2016,4,2,15,15,535.5,192.0,2.6,20.5,514.5,639.75,499.84
2016,4,2,15,30,513.0,184.0,2.6,20.0,473.0,596.1,469.41
2016,4,2,15,45,488.0,172.5,2.65,20.0,428.5,546.82,433.48
2016,4,2,16,0,463.0,161.0,2.7,20.0,384.0,498.01,397.12
2016,4,2,16,15,497.0,134.5,2.6,19.0,350.0,470.19,378.08
2016,4,2,16,30,531.0,108.0,2.5,18.0,316.0,441.0,356.73
2016,4,2,16,45,470.0,104.0,2.45,17.5,268.5,375.87,304.51
2016,4,2,17,0,409.0,100.0,2.4,17.0,221.0,318.96,257.58
2016,4,2,17,15,405.5,82.0,2.3,16.0,181.5,276.43,221.34
2016,4,2,17,30,402.0,64.0,2.2,15.0,142.0,233.57,183.01
2016,4,2,17,45,295.0,49.5,2.15,14.5,97.5,161.3,121.03
2016,4,2,18,0,188.0,35.0,2.1,14.0,53.0,100.88,67.81
2016,4,2,18,15,94.0,17.5,2.2,13.5,26.5,44.01,0.0
2016,4,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,3,5,45,31.5,6.0,1.8,7.5,6.5,0.0,0.0
2016,4,3,6,0,63.0,12.0,2.0,8.0,13.0,11.8,0.0
2016,4,3,6,15,197.5,27.5,2.1,8.5,49.5,21.28,10.96
2016,4,3,6,30,332.0,43.0,2.2,9.0,86.0,33.32,23.83
2016,4,3,6,45,426.5,53.5,2.3,9.5,135.0,40.3,30.68
