Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,0,521.0,64.0,2.4,10.0,184.0,81.84,47.18
2016,4,3,7,15,579.5,71.5,2.35,10.5,236.5,127.45,78.22
2016,4,3,7,30,638.0,79.0,2.3,11.0,289.0,179.78,120.41
2016,4,3,7,45,681.0,84.0,2.3,11.5,342.5,232.67,166.57
2016,4,3,8,0,724.0,89.0,2.3,12.0,396.0,289.95,217.27
2016,4,3,8,15,752.5,93.5,2.3,12.5,447.0,345.85,266.86
2016,4,3,8,30,781.0,98.0,2.3,13.0,498.0,405.65,318.41
2016,4,3,8,45,802.5,101.5,2.3,13.5,545.5,461.29,365.32
2016,4,3,9,0,824.0,105.0,2.3,14.0,593.0,517.8,411.38
2016,4,3,9,15,839.5,108.0,2.3,14.5,635.5,571.06,453.49
2016,4,3,9,30,855.0,111.0,2.3,15.0,678.0,624.03,494.0
2016,4,3,9,45,865.5,114.0,2.35,15.5,714.5,673.19,530.71
2016,4,3,10,0,876.0,117.0,2.4,16.0,751.0,721.07,565.51
2016,4,3,10,15,884.5,118.5,2.4,16.5,781.0,763.36,593.7
2016,4,3,10,30,893.0,120.0,2.4,17.0,811.0,804.38,620.39
2016,4,3,10,45,740.5,200.0,2.45,17.5,783.5,797.13,613.09
2016,4,3,11,0,588.0,280.0,2.5,18.0,756.0,774.22,591.98
2016,4,3,11,15,748.0,203.5,2.55,18.0,821.0,853.7,651.51
2016,4,3,11,30,908.0,127.0,2.6,18.0,886.0,929.49,702.72
2016,4,3,11,45,906.0,129.5,2.65,18.5,892.0,949.12,714.08
2016,4,3,12,0,904.0,132.0,2.7,19.0,898.0,965.43,723.78
2016,4,3,12,15,903.5,132.0,2.75,19.0,896.5,977.18,731.93
2016,4,3,12,30,903.0,132.0,2.8,19.0,895.0,985.54,737.96
2016,4,3,12,45,686.5,230.5,2.9,19.0,807.0,900.16,681.19
2016,4,3,13,0,470.0,329.0,3.0,19.0,719.0,799.75,607.19
2016,4,3,13,15,494.5,313.0,3.05,19.0,715.5,806.63,614.38
2016,4,3,13,30,519.0,297.0,3.1,19.0,712.0,811.04,619.08
2016,4,3,13,45,688.0,216.5,3.2,19.0,749.5,880.14,673.16
2016,4,3,14,0,857.0,136.0,3.3,19.0,787.0,934.62,711.83
2016,4,3,14,15,846.5,134.0,3.35,19.0,754.5,908.72,694.92
2016,4,3,14,30,836.0,132.0,3.4,19.0,722.0,880.08,676.73
2016,4,3,14,45,821.0,129.5,3.5,19.0,683.0,844.54,653.86
2016,4,3,15,0,806.0,127.0,3.6,19.0,644.0,806.89,629.26
2016,4,3,15,15,787.5,123.5,3.6,18.5,600.0,763.55,600.92
2016,4,3,15,30,769.0,120.0,3.6,18.0,556.0,721.77,573.31
2016,4,3,15,45,750.0,113.5,3.6,17.5,508.5,672.32,539.07
2016,4,3,16,0,731.0,107.0,3.6,17.0,461.0,622.14,502.47
2016,4,3,16,15,698.5,101.5,3.45,16.5,409.5,564.17,458.24
2016,4,3,16,30,666.0,96.0,3.3,16.0,358.0,507.25,413.59
2016,4,3,16,45,626.5,87.5,3.2,15.5,306.0,444.68,363.21
2016,4,3,17,0,587.0,79.0,3.1,15.0,254.0,384.6,313.16
2016,4,3,17,15,520.5,70.0,2.95,14.0,202.5,315.14,254.41
2016,4,3,17,30,454.0,61.0,2.8,13.0,151.0,251.68,199.01
2016,4,3,17,45,355.5,47.5,2.7,12.0,105.0,179.71,136.39
2016,4,3,18,0,257.0,34.0,2.6,11.0,59.0,118.2,81.07
2016,4,3,18,15,128.5,17.0,2.6,10.5,29.5,51.12,0.0
2016,4,3,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,8.0,1.95,8.5,8.0,0.0,0.0
2016,4,4,6,0,0.0,16.0,2.1,9.0,16.0,15.73,0.0
2016,4,4,6,15,188.5,28.5,2.2,9.5,54.0,21.99,12.04
2016,4,4,6,30,377.0,41.0,2.3,10.0,92.0,31.02,21.79
2016,4,4,6,45,467.5,50.5,2.4,11.0,142.0,39.51,29.83
2016,4,4,7,0,558.0,60.0,2.5,12.0,192.0,82.67,45.58
2016,4,4,7,15,616.0,67.0,2.4,12.5,245.5,130.16,78.21
2016,4,4,7,30,674.0,74.0,2.3,13.0,299.0,184.24,121.92
2016,4,4,7,45,715.0,79.0,2.25,13.5,353.0,238.82,169.51
2016,4,4,8,0,756.0,84.0,2.2,14.0,407.0,299.57,222.85
2016,4,4,8,15,784.0,88.0,2.25,14.5,459.0,356.38,272.94
2016,4,4,8,30,812.0,92.0,2.3,15.0,511.0,415.3,323.57
2016,4,4,8,45,831.5,95.5,2.4,15.5,558.5,471.64,370.95
2016,4,4,9,0,851.0,99.0,2.5,16.0,606.0,528.59,417.33
2016,4,4,9,15,866.0,101.5,2.55,16.5,649.0,582.37,459.75
2016,4,4,9,30,881.0,104.0,2.6,17.0,692.0,636.08,500.8
2016,4,4,9,45,890.0,107.0,2.7,17.5,728.0,684.9,537.29
2016,4,4,10,0,899.0,110.0,2.8,18.0,764.0,732.22,571.51
2016,4,4,10,15,907.0,111.5,2.75,18.0,794.0,775.62,600.99
2016,4,4,10,30,915.0,113.0,2.7,18.0,824.0,816.98,628.7
2016,4,4,10,45,918.0,115.5,2.7,18.5,846.5,853.1,651.58
2016,4,4,11,0,921.0,118.0,2.7,19.0,869.0,886.5,672.39
2016,4,4,11,15,924.5,118.5,2.7,19.0,883.5,915.43,691.31
2016,4,4,11,30,928.0,119.0,2.7,19.0,898.0,941.36,708.21
2016,4,4,11,45,927.0,120.5,2.7,19.5,904.0,961.14,719.62
2016,4,4,12,0,926.0,122.0,2.7,20.0,910.0,977.55,728.86
2016,4,4,12,15,925.5,122.0,2.65,20.0,908.5,989.43,736.12
2016,4,4,12,30,925.0,122.0,2.6,20.0,907.0,997.84,741.2
2016,4,4,12,45,929.0,118.0,2.6,20.0,898.5,1002.78,744.63
2016,4,4,13,0,933.0,114.0,2.6,20.0,890.0,1004.13,745.87
2016,4,4,13,15,928.5,113.0,2.6,20.0,872.5,997.07,741.73
2016,4,4,13,30,924.0,112.0,2.6,20.0,855.0,986.5,735.47
2016,4,4,13,45,916.0,111.5,2.6,20.5,829.0,969.81,723.89
2016,4,4,14,0,908.0,111.0,2.6,21.0,803.0,949.87,710.32
2016,4,4,14,15,898.5,109.0,2.7,20.5,770.0,923.87,696.29
2016,4,4,14,30,889.0,107.0,2.8,20.0,737.0,894.97,680.15
2016,4,4,14,45,874.5,105.0,2.95,20.0,697.5,859.13,658.04
2016,4,4,15,0,860.0,103.0,3.1,20.0,658.0,825.92,637.47
2016,4,4,15,15,842.5,100.5,3.15,19.5,613.0,782.75,610.06
2016,4,4,15,30,825.0,98.0,3.2,19.0,568.0,738.01,581.06
2016,4,4,15,45,769.0,96.0,3.25,19.0,504.5,665.1,529.52
2016,4,4,16,0,713.0,94.0,3.3,19.0,441.0,596.36,478.71
2016,4,4,16,15,711.5,88.5,3.05,18.5,403.0,558.64,450.16
2016,4,4,16,30,710.0,83.0,2.8,18.0,365.0,519.25,419.17
2016,4,4,16,45,661.0,78.0,2.55,17.5,311.5,453.45,366.37
2016,4,4,17,0,612.0,73.0,2.3,17.0,258.0,390.99,314.76
2016,4,4,17,15,545.0,65.0,2.05,16.0,206.0,321.13,256.34
2016,4,4,17,30,478.0,57.0,1.8,15.0,154.0,257.33,201.26
2016,4,4,17,45,370.5,46.0,1.55,14.0,107.5,183.63,138.06
2016,4,4,18,0,263.0,35.0,1.3,13.0,61.0,121.2,83.13
2016,4,4,18,15,131.5,17.5,1.3,12.5,30.5,52.79,0.0
2016,4,4,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,5,45,73.0,7.5,2.15,8.5,10.0,7.37,0.0
2016,4,5,6,0,146.0,15.0,2.2,9.0,20.0,11.61,0.0
2016,4,5,6,15,294.0,27.0,2.35,9.5,60.5,20.55,11.29
2016,4,5,6,30,442.0,39.0,2.5,10.0,101.0,28.85,19.94
2016,4,5,6,45,521.5,48.5,2.65,10.5,151.5,40.19,24.94
2016,4,5,7,0,601.0,58.0,2.8,11.0,202.0,86.07,46.49
2016,4,5,7,15,655.5,64.0,2.85,11.5,256.0,134.93,80.75
2016,4,5,7,30,710.0,70.0,2.9,12.0,310.0,192.28,127.95
2016,4,5,7,45,751.0,73.5,3.0,13.0,365.0,247.35,176.3
2016,4,5,8,0,792.0,77.0,3.1,14.0,420.0,306.53,228.68
2016,4,5,8,15,817.5,80.5,3.15,14.5,471.5,364.0,279.91
2016,4,5,8,30,843.0,84.0,3.2,15.0,523.0,423.24,331.34
2016,4,5,8,45,863.0,86.5,3.25,15.5,571.0,480.44,379.76
2016,4,5,9,0,883.0,89.0,3.3,16.0,619.0,539.48,428.02
2016,4,5,9,15,896.5,91.5,3.4,16.5,662.0,593.53,471.15
2016,4,5,9,30,910.0,94.0,3.5,17.0,705.0,646.91,512.51
2016,4,5,9,45,920.5,95.5,3.65,17.5,742.0,696.41,550.06
2016,4,5,10,0,931.0,97.0,3.8,18.0,779.0,744.45,584.58
2016,4,5,10,15,938.0,98.5,3.9,18.5,809.0,788.22,614.27
2016,4,5,10,30,945.0,100.0,4.0,19.0,839.0,829.79,642.1
2016,4,5,10,45,950.5,100.5,4.1,19.5,861.5,866.76,666.43
2016,4,5,11,0,956.0,101.0,4.2,20.0,884.0,901.02,688.72
2016,4,5,11,15,959.0,101.5,4.2,20.0,898.5,930.28,708.27
2016,4,5,11,30,962.0,102.0,4.2,20.0,913.0,956.39,725.66
2016,4,5,11,45,963.5,102.0,4.2,20.5,919.5,977.36,738.15
2016,4,5,12,0,965.0,102.0,4.2,21.0,926.0,994.89,748.35
2016,4,5,12,15,964.5,102.0,4.1,21.0,924.5,1007.05,755.83
2016,4,5,12,30,964.0,102.0,4.0,21.0,923.0,1015.59,760.98
2016,4,5,12,45,962.0,101.0,3.9,21.5,913.0,1018.0,760.66
2016,4,5,13,0,960.0,100.0,3.8,22.0,903.0,1016.72,758.04
2016,4,5,13,15,955.5,99.5,3.65,22.0,884.5,1009.95,753.03
2016,4,5,13,30,951.0,99.0,3.5,22.0,866.0,999.58,745.76
2016,4,5,13,45,945.0,98.0,3.4,22.0,840.5,983.76,735.35
2016,4,5,14,0,939.0,97.0,3.3,22.0,815.0,964.54,722.81
2016,4,5,14,15,930.0,95.5,3.15,22.0,782.0,938.82,705.62
2016,4,5,14,30,921.0,94.0,3.0,22.0,749.0,910.09,686.47
2016,4,5,14,45,908.5,92.0,2.95,22.0,709.5,875.01,663.71
2016,4,5,15,0,896.0,90.0,2.9,22.0,670.0,837.48,639.19
2016,4,5,15,15,880.0,87.5,2.75,22.0,625.0,794.43,610.01
2016,4,5,15,30,864.0,85.0,2.6,22.0,580.0,749.66,579.43
2016,4,5,15,45,842.0,82.5,2.5,22.0,530.5,703.22,547.65
2016,4,5,16,0,820.0,80.0,2.4,22.0,481.0,651.78,511.66
2016,4,5,16,15,791.0,76.0,2.15,21.0,429.0,593.81,469.44
2016,4,5,16,30,762.0,72.0,1.9,20.0,377.0,536.4,426.27
2016,4,5,16,45,719.5,67.5,1.65,19.5,323.0,472.08,375.55
2016,4,5,17,0,677.0,63.0,1.4,19.0,269.0,412.14,326.58
2016,4,5,17,15,615.0,56.5,1.35,18.0,216.0,342.81,269.9
2016,4,5,17,30,553.0,50.0,1.3,17.0,163.0,278.99,215.59
2016,4,5,17,45,450.0,40.5,1.3,16.5,115.0,204.32,151.74
2016,4,5,18,0,347.0,31.0,1.3,16.0,67.0,140.71,95.62
2016,4,5,18,15,173.5,15.5,1.3,15.5,33.5,61.18,6.27
2016,4,5,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,45,66.5,8.0,1.2,12.0,10.5,7.86,0.0
2016,4,6,6,0,133.0,16.0,1.2,13.0,21.0,12.45,0.0
2016,4,6,6,15,273.0,29.0,1.35,14.0,61.0,22.17,12.67
2016,4,6,6,30,413.0,42.0,1.5,15.0,101.0,31.31,21.72
2016,4,6,6,45,499.5,50.5,1.65,16.0,152.0,43.77,26.06
2016,4,6,7,0,586.0,59.0,1.8,17.0,203.0,88.28,47.14
2016,4,6,7,15,640.5,65.5,1.9,17.5,256.5,136.89,81.01
2016,4,6,7,30,695.0,72.0,2.0,18.0,310.0,191.64,125.14
2016,4,6,7,45,733.0,76.5,2.15,19.0,364.0,248.6,173.86
2016,4,6,8,0,771.0,81.0,2.3,20.0,418.0,306.91,224.08
2016,4,6,8,15,797.5,85.0,2.35,20.5,469.5,364.11,273.42
2016,4,6,8,30,824.0,89.0,2.4,21.0,521.0,423.21,323.01
2016,4,6,8,45,843.5,92.0,2.5,21.5,569.0,479.7,369.36
2016,4,6,9,0,863.0,95.0,2.6,22.0,617.0,536.75,414.67
2016,4,6,9,15,877.5,97.5,2.65,22.5,660.0,591.6,456.78
2016,4,6,9,30,892.0,100.0,2.7,23.0,703.0,644.71,496.36
2016,4,6,9,45,902.0,102.5,2.75,23.5,740.0,694.06,532.08
2016,4,6,10,0,912.0,105.0,2.8,24.0,777.0,741.96,565.02
2016,4,6,10,15,920.0,106.5,2.75,24.0,806.5,785.72,593.98
2016,4,6,10,30,928.0,108.0,2.7,24.0,836.0,827.4,621.18
2016,4,6,10,45,931.5,110.0,2.7,24.5,858.5,863.68,643.51
2016,4,6,11,0,935.0,112.0,2.7,25.0,881.0,897.22,663.81
2016,4,6,11,15,938.0,112.5,2.65,25.0,895.5,925.91,681.68
2016,4,6,11,30,941.0,113.0,2.6,25.0,910.0,951.53,697.47
2016,4,6,11,45,940.5,114.5,2.55,25.5,915.5,971.82,708.38
2016,4,6,12,0,940.0,116.0,2.5,26.0,921.0,988.7,717.1
2016,4,6,12,15,939.0,116.0,2.5,26.0,919.0,1000.11,724.26
2016,4,6,12,30,938.0,116.0,2.5,26.0,917.0,1007.97,729.32
2016,4,6,12,45,931.0,117.5,2.5,26.5,905.5,1008.18,728.2
2016,4,6,13,0,924.0,119.0,2.5,27.0,894.0,1004.82,724.99
2016,4,6,13,15,919.5,118.0,2.45,27.0,876.0,997.67,720.47
2016,4,6,13,30,915.0,117.0,2.4,27.0,858.0,987.06,713.88
2016,4,6,13,45,907.0,116.0,2.4,27.0,832.0,969.8,703.67
2016,4,6,14,0,899.0,115.0,2.4,27.0,806.0,949.34,691.5
2016,4,6,14,15,889.5,113.0,2.35,27.0,773.0,923.38,675.34
2016,4,6,14,30,880.0,111.0,2.3,27.0,740.0,894.57,657.37
2016,4,6,14,45,747.0,148.5,2.25,27.0,662.5,809.9,601.92
2016,4,6,15,0,614.0,186.0,2.2,27.0,585.0,720.69,541.4
2016,4,6,15,15,717.0,143.5,2.1,27.0,578.5,736.88,555.21
2016,4,6,15,30,820.0,101.0,2.0,27.0,572.0,740.17,558.18
2016,4,6,15,45,584.0,146.0,1.9,27.0,467.0,592.62,452.61
2016,4,6,16,0,348.0,191.0,1.8,27.0,362.0,448.16,344.72
2016,4,6,16,15,249.5,179.5,1.65,26.0,295.5,359.09,278.82
2016,4,6,16,30,151.0,168.0,1.5,25.0,229.0,271.6,211.94
2016,4,6,16,45,388.5,120.0,1.35,24.5,247.0,352.41,276.68
2016,4,6,17,0,626.0,72.0,1.2,24.0,265.0,398.46,310.17
2016,4,6,17,15,561.5,64.5,1.2,23.0,212.5,329.33,254.52
2016,4,6,17,30,497.0,57.0,1.2,22.0,160.0,266.0,202.14
2016,4,6,17,45,395.0,46.0,1.2,21.5,113.0,192.77,141.09
2016,4,6,18,0,293.0,35.0,1.2,21.0,66.0,130.48,87.96
2016,4,6,18,15,146.5,17.5,1.2,20.5,33.0,58.17,11.35
2016,4,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.0,2.4,12.5,7.0,6.88,0.0
2016,4,7,6,0,0.0,14.0,2.5,13.0,14.0,13.51,0.0
2016,4,7,6,15,33.0,34.0,2.75,13.5,39.0,31.17,20.44
2016,4,7,6,30,66.0,54.0,3.0,14.0,64.0,46.1,34.76
2016,4,7,6,45,88.0,76.5,3.3,14.5,95.0,66.27,49.23
2016,4,7,7,0,110.0,99.0,3.6,15.0,126.0,94.16,69.96
2016,4,7,7,15,130.5,119.5,3.8,15.5,159.5,123.18,92.64
2016,4,7,7,30,151.0,140.0,4.0,16.0,193.0,154.71,118.11
2016,4,7,7,45,160.0,163.5,4.2,16.5,227.5,188.38,146.08
2016,4,7,8,0,169.0,187.0,4.4,17.0,262.0,223.21,174.89
2016,4,7,8,15,313.5,185.5,4.4,17.0,344.5,284.19,222.82
2016,4,7,8,30,458.0,184.0,4.4,17.0,427.0,360.92,284.51
2016,4,7,8,45,505.0,186.5,4.4,17.5,476.0,411.6,325.77
2016,4,7,9,0,552.0,189.0,4.4,18.0,525.0,466.21,369.49
2016,4,7,9,15,447.5,241.5,4.35,18.0,526.0,485.73,384.35
2016,4,7,9,30,343.0,294.0,4.3,18.0,527.0,494.14,389.49
2016,4,7,9,45,338.5,313.0,4.3,18.5,553.0,527.11,413.64
2016,4,7,10,0,334.0,332.0,4.3,19.0,579.0,559.06,436.41
2016,4,7,10,15,433.5,308.5,4.25,19.0,642.5,627.53,489.18
2016,4,7,10,30,533.0,285.0,4.2,19.0,706.0,700.37,544.34
2016,4,7,10,45,524.5,299.0,4.2,19.0,722.5,727.68,563.3
2016,4,7,11,0,516.0,313.0,4.2,19.0,739.0,752.93,580.82
2016,4,7,11,15,519.0,320.5,4.2,19.0,755.5,779.58,599.57
2016,4,7,11,30,522.0,328.0,4.2,19.0,772.0,804.61,617.04
2016,4,7,11,45,530.5,322.0,4.2,19.0,776.5,819.28,627.62
2016,4,7,12,0,539.0,316.0,4.2,19.0,781.0,832.11,636.98
2016,4,7,12,15,500.0,332.0,4.15,19.0,762.5,821.13,627.83
2016,4,7,12,30,461.0,348.0,4.1,19.0,744.0,807.43,616.94
2016,4,7,12,45,468.5,341.0,4.1,19.0,739.5,811.83,620.72
2016,4,7,13,0,476.0,334.0,4.1,19.0,735.0,814.22,623.03
2016,4,7,13,15,650.0,246.0,4.1,19.0,781.5,889.33,682.08
2016,4,7,13,30,824.0,158.0,4.1,19.0,828.0,952.85,726.99
2016,4,7,13,45,813.0,158.0,4.1,19.0,802.0,934.93,714.9
2016,4,7,14,0,802.0,158.0,4.1,19.0,776.0,914.14,701.49
2016,4,7,14,15,663.5,203.5,4.1,18.5,701.0,829.19,643.91
2016,4,7,14,30,525.0,249.0,4.1,18.0,626.0,740.04,578.71
2016,4,7,14,45,375.5,275.5,4.1,18.0,537.5,620.61,488.56
2016,4,7,15,0,226.0,302.0,4.1,18.0,449.0,508.84,401.79
2016,4,7,15,15,173.5,282.0,4.05,17.5,390.5,439.64,349.53
2016,4,7,15,30,121.0,262.0,4.0,17.0,332.0,373.3,298.23
2016,4,7,15,45,109.0,238.0,4.0,17.0,297.0,327.27,262.8
2016,4,7,16,0,97.0,214.0,4.0,17.0,262.0,289.81,233.53
2016,4,7,16,15,86.0,190.0,3.85,16.5,229.5,253.69,205.25
2016,4,7,16,30,75.0,166.0,3.7,16.0,197.0,218.28,177.05
2016,4,7,16,45,64.0,144.5,3.55,15.5,168.0,186.55,151.35
2016,4,7,17,0,53.0,123.0,3.4,15.0,139.0,155.74,125.92
2016,4,7,17,15,41.5,100.0,3.2,14.5,111.5,123.89,99.15
2016,4,7,17,30,30.0,77.0,3.0,14.0,84.0,93.01,72.77
2016,4,7,17,45,15.0,55.5,2.9,14.0,59.0,63.7,47.45
2016,4,7,18,0,0.0,34.0,2.8,14.0,34.0,33.92,21.85
2016,4,7,18,15,0.0,17.0,2.75,13.5,17.0,16.41,1.45
2016,4,7,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,1.3,11.5,5.0,4.91,0.0
2016,4,8,6,0,0.0,10.0,1.4,12.0,10.0,9.64,0.0
2016,4,8,6,15,0.0,26.0,1.65,12.0,26.0,25.11,15.72
2016,4,8,6,30,0.0,42.0,1.9,12.0,42.0,40.03,29.82
2016,4,8,6,45,0.0,61.5,2.15,12.5,61.5,57.82,43.72
2016,4,8,7,0,0.0,81.0,2.4,13.0,81.0,76.04,59.39
2016,4,8,7,15,3.0,101.0,2.45,13.5,102.5,95.33,75.51
2016,4,8,7,30,6.0,121.0,2.5,14.0,124.0,115.12,91.74
2016,4,8,7,45,3.0,128.0,2.55,14.5,129.5,122.19,97.32
2016,4,8,8,0,0.0,135.0,2.6,15.0,135.0,128.69,102.29
2016,4,8,8,15,44.5,184.0,2.6,15.0,207.5,189.03,150.72
2016,4,8,8,30,89.0,233.0,2.6,15.0,280.0,255.99,204.04
2016,4,8,8,45,53.0,226.5,2.65,15.5,255.5,239.67,190.46
2016,4,8,9,0,17.0,220.0,2.7,16.0,231.0,219.65,173.7
2016,4,8,9,15,71.5,271.5,2.75,16.0,320.0,300.48,237.92
2016,4,8,9,30,126.0,323.0,2.8,16.0,409.0,388.17,306.08
2016,4,8,9,45,85.0,320.0,2.9,16.5,379.5,365.13,286.6
2016,4,8,10,0,44.0,317.0,3.0,17.0,350.0,338.58,264.56
2016,4,8,10,15,77.0,351.0,3.05,17.0,411.5,399.33,311.59
2016,4,8,10,30,110.0,385.0,3.1,17.0,473.0,462.8,359.73
2016,4,8,10,45,123.5,399.5,3.15,17.0,500.5,496.83,384.95
2016,4,8,11,0,137.0,414.0,3.2,17.0,528.0,528.78,408.64
2016,4,8,11,15,116.5,416.0,3.3,17.0,514.0,519.16,400.75
2016,4,8,11,30,96.0,418.0,3.4,17.0,500.0,502.86,388.13
2016,4,8,11,45,290.0,382.5,3.5,17.5,632.5,658.06,507.93
2016,4,8,12,0,484.0,347.0,3.6,18.0,765.0,813.88,622.94
2016,4,8,12,15,609.5,281.5,3.65,18.0,807.5,874.03,668.6
2016,4,8,12,30,735.0,216.0,3.7,18.0,850.0,933.09,711.92
2016,4,8,12,45,454.5,321.0,3.75,18.0,711.5,778.75,597.5
2016,4,8,13,0,174.0,426.0,3.8,18.0,573.0,609.59,467.54
2016,4,8,13,15,198.0,414.5,3.85,18.0,578.5,621.53,478.55
2016,4,8,13,30,222.0,403.0,3.9,18.0,584.0,632.3,487.81
2016,4,8,13,45,113.5,295.0,3.95,18.0,388.0,414.84,324.43
2016,4,8,14,0,5.0,187.0,4.0,18.0,192.0,187.93,145.76
2016,4,8,14,15,2.5,145.5,4.05,18.0,148.0,144.22,111.49
2016,4,8,14,30,0.0,104.0,4.1,18.0,104.0,100.87,76.76
2016,4,8,14,45,0.0,124.5,4.15,18.0,124.5,121.19,93.39
2016,4,8,15,0,0.0,145.0,4.2,18.0,145.0,141.79,110.23
2016,4,8,15,15,2.5,163.5,4.2,17.5,165.0,162.74,127.71
2016,4,8,15,30,5.0,182.0,4.2,17.0,185.0,184.02,145.56
2016,4,8,15,45,2.5,156.0,4.2,16.5,157.5,155.75,123.22
2016,4,8,16,0,0.0,130.0,4.2,16.0,130.0,127.71,100.81
2016,4,8,16,15,63.5,150.5,4.1,15.5,176.5,195.17,158.48
2016,4,8,16,30,127.0,171.0,4.0,15.0,223.0,260.89,213.58
2016,4,8,16,45,103.5,151.5,3.9,15.0,190.0,221.78,181.07
2016,4,8,17,0,80.0,132.0,3.8,15.0,157.0,179.45,145.76
2016,4,8,17,15,63.0,107.5,3.6,14.5,125.0,142.11,114.38
2016,4,8,17,30,46.0,83.0,3.4,14.0,93.0,106.26,83.77
2016,4,8,17,45,24.5,59.5,3.25,14.0,65.0,71.57,53.89
2016,4,8,18,0,3.0,36.0,3.1,14.0,37.0,36.94,24.33
2016,4,8,18,15,1.5,18.0,3.0,13.5,18.5,17.71,3.27
2016,4,8,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,2.25,11.5,1.5,1.47,0.0
2016,4,9,6,0,0.0,3.0,2.3,12.0,3.0,2.89,0.0
2016,4,9,6,15,0.0,8.0,2.4,12.0,8.0,7.71,0.96
2016,4,9,6,30,0.0,13.0,2.5,12.0,13.0,12.53,5.5
2016,4,9,6,45,0.0,19.0,2.65,12.5,19.0,18.32,10.08
2016,4,9,7,0,0.0,25.0,2.8,13.0,25.0,24.12,15.11
2016,4,9,7,15,0.0,32.0,2.85,13.0,32.0,30.89,20.95
2016,4,9,7,30,0.0,39.0,2.9,13.0,39.0,37.66,26.71
2016,4,9,7,45,0.0,71.0,2.95,13.0,71.0,68.64,52.99
2016,4,9,8,0,0.0,103.0,3.0,13.0,103.0,99.05,78.39
2016,4,9,8,15,0.0,112.0,3.0,13.0,112.0,107.78,85.37
2016,4,9,8,30,0.0,121.0,3.0,13.0,121.0,116.52,92.34
2016,4,9,8,45,4.5,160.0,3.0,13.5,163.0,155.82,124.19
2016,4,9,9,0,9.0,199.0,3.0,14.0,205.0,195.72,155.95
2016,4,9,9,15,9.5,209.0,3.0,14.0,215.5,206.47,164.15
2016,4,9,9,30,10.0,219.0,3.0,14.0,226.0,217.25,172.42
2016,4,9,9,45,20.5,259.5,3.0,14.5,275.0,263.98,209.02
2016,4,9,10,0,31.0,300.0,3.0,15.0,324.0,313.07,246.76
2016,4,9,10,15,22.0,276.0,3.0,15.0,293.5,283.82,223.31
2016,4,9,10,30,13.0,252.0,3.0,15.0,263.0,254.74,200.13
2016,4,9,10,45,16.0,274.0,3.05,15.0,288.0,279.5,219.46
2016,4,9,11,0,19.0,296.0,3.1,15.0,313.0,304.55,238.78
2016,4,9,11,15,20.5,307.5,3.05,15.0,325.5,318.19,249.09
2016,4,9,11,30,22.0,319.0,3.0,15.0,338.0,331.91,259.48
2016,4,9,11,45,18.5,301.0,2.95,15.0,317.5,311.77,243.71
2016,4,9,12,0,15.0,283.0,2.9,15.0,297.0,291.33,227.79
2016,4,9,12,15,16.0,282.0,2.85,15.0,296.5,291.83,228.27
2016,4,9,12,30,17.0,281.0,2.8,15.0,296.0,292.28,228.68
2016,4,9,12,45,20.0,300.0,2.8,15.0,317.5,314.72,246.18
2016,4,9,13,0,23.0,319.0,2.8,15.0,339.0,337.29,263.68
2016,4,9,13,15,23.0,314.0,2.8,15.0,333.5,332.68,260.26
2016,4,9,13,30,23.0,309.0,2.8,15.0,328.0,327.97,256.91
2016,4,9,13,45,22.0,297.0,2.85,15.0,315.0,315.08,247.29
2016,4,9,14,0,21.0,285.0,2.9,15.0,302.0,302.11,237.62
2016,4,9,14,15,28.0,290.0,2.9,15.0,311.0,322.42,254.08
2016,4,9,14,30,35.0,295.0,2.9,15.0,320.0,334.43,264.01
2016,4,9,14,45,23.0,255.5,2.9,15.0,272.0,273.95,216.89
2016,4,9,15,0,11.0,216.0,2.9,15.0,224.0,223.17,176.88
2016,4,9,15,15,5.5,147.5,2.85,15.0,151.5,148.85,117.43
2016,4,9,15,30,0.0,79.0,2.8,15.0,79.0,76.42,58.19
2016,4,9,15,45,0.0,44.0,2.75,15.0,44.0,42.52,30.15
2016,4,9,16,0,0.0,9.0,2.7,15.0,9.0,8.69,1.7
2016,4,9,16,15,0.0,20.0,2.5,14.5,20.0,19.31,10.79
2016,4,9,16,30,0.0,31.0,2.3,14.0,31.0,29.93,19.94
2016,4,9,16,45,0.0,26.5,2.1,14.0,26.5,25.58,16.28
2016,4,9,17,0,0.0,22.0,1.9,14.0,22.0,21.23,12.59
2016,4,9,17,15,0.0,17.5,1.7,13.5,17.5,16.88,8.88
2016,4,9,17,30,0.0,13.0,1.5,13.0,13.0,12.53,5.11
2016,4,9,17,45,0.0,9.0,1.35,13.0,9.0,8.67,1.71
2016,4,9,18,0,0.0,5.0,1.2,13.0,5.0,4.82,0.0
2016,4,9,18,15,0.0,2.5,1.2,12.5,2.5,2.41,0.0
2016,4,9,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,2.0,1.7,11.0,2.0,1.97,0.0
2016,4,10,6,0,0.0,4.0,1.8,11.0,4.0,3.85,0.0
2016,4,10,6,15,0.0,10.0,1.9,11.0,10.0,9.64,2.7
2016,4,10,6,30,0.0,16.0,2.0,11.0,16.0,15.43,8.15
2016,4,10,6,45,0.0,23.0,2.1,11.5,23.0,22.19,13.48
2016,4,10,7,0,0.0,30.0,2.2,12.0,30.0,28.95,19.37
2016,4,10,7,15,0.0,37.5,2.2,12.0,37.5,36.2,25.63
2016,4,10,7,30,0.0,45.0,2.2,12.0,45.0,43.46,31.81
2016,4,10,7,45,0.0,50.0,2.2,12.5,50.0,48.3,35.78
2016,4,10,8,0,0.0,55.0,2.2,13.0,55.0,53.15,39.68
2016,4,10,8,15,0.0,63.0,2.2,13.0,63.0,60.9,46.07
2016,4,10,8,30,0.0,71.0,2.2,13.0,71.0,68.66,52.42
2016,4,10,8,45,0.0,86.5,2.2,13.0,86.5,83.7,64.79
2016,4,10,9,0,0.0,102.0,2.2,13.0,102.0,98.65,76.97
2016,4,10,9,15,0.5,133.5,2.25,13.0,134.5,129.24,101.9
2016,4,10,9,30,1.0,165.0,2.3,13.0,167.0,159.95,126.62
2016,4,10,9,45,8.5,212.0,2.35,13.5,219.5,210.42,166.77
2016,4,10,10,0,16.0,259.0,2.4,14.0,272.0,261.79,206.85
2016,4,10,10,15,20.5,282.5,2.45,14.0,299.0,289.05,227.86
2016,4,10,10,30,25.0,306.0,2.5,14.0,326.0,316.75,249.16
2016,4,10,10,45,17.0,262.0,2.55,14.5,276.0,268.61,210.86
2016,4,10,11,0,9.0,218.0,2.6,15.0,226.0,219.63,171.9
2016,4,10,11,15,8.5,209.5,2.65,15.0,217.5,211.34,165.39
2016,4,10,11,30,8.0,201.0,2.7,15.0,209.0,202.94,158.71
2016,4,10,11,45,8.0,200.0,2.8,15.0,207.5,202.29,158.2
2016,4,10,12,0,8.0,199.0,2.9,15.0,206.0,201.59,157.66
2016,4,10,12,15,8.5,206.0,3.0,15.0,214.0,209.24,163.76
2016,4,10,12,30,9.0,213.0,3.1,15.0,222.0,216.89,169.86
2016,4,10,12,45,6.0,184.5,3.25,15.5,190.0,185.95,145.06
2016,4,10,13,0,3.0,156.0,3.4,16.0,158.0,154.98,120.2
2016,4,10,13,15,2.5,156.5,3.5,15.5,158.5,155.04,120.61
2016,4,10,13,30,2.0,157.0,3.6,15.0,159.0,155.1,120.99
2016,4,10,13,45,1.0,147.0,3.7,15.0,148.0,144.28,112.39
2016,4,10,14,0,0.0,137.0,3.8,15.0,137.0,133.47,103.79
2016,4,10,14,15,0.0,143.0,3.8,15.0,143.0,139.47,108.83
2016,4,10,14,30,0.0,149.0,3.8,15.0,149.0,145.52,113.92
2016,4,10,14,45,0.0,133.5,3.8,15.0,133.5,130.13,101.66
2016,4,10,15,0,0.0,118.0,3.8,15.0,118.0,114.76,89.37
2016,4,10,15,15,3.0,151.5,3.75,14.5,153.5,150.89,119.49
2016,4,10,15,30,6.0,185.0,3.7,14.0,189.0,187.77,150.17
2016,4,10,15,45,23.5,193.0,3.7,14.0,205.5,209.32,168.67
2016,4,10,16,0,41.0,201.0,3.7,14.0,222.0,236.87,191.96
2016,4,10,16,15,22.0,169.0,3.6,13.5,180.5,183.26,148.4
2016,4,10,16,30,3.0,137.0,3.5,13.0,139.0,138.17,111.31
2016,4,10,16,45,1.5,118.0,3.45,13.0,119.0,118.19,94.89
2016,4,10,17,0,0.0,99.0,3.4,13.0,99.0,98.32,78.31
2016,4,10,17,15,189.0,87.0,3.15,12.5,128.0,183.7,150.27
2016,4,10,17,30,378.0,75.0,2.9,12.0,157.0,240.6,193.3
2016,4,10,17,45,292.5,59.5,2.65,11.5,113.0,174.34,135.15
2016,4,10,18,0,207.0,44.0,2.4,11.0,69.0,117.37,85.22
2016,4,10,18,15,103.5,22.0,2.25,11.0,34.5,54.79,25.36
2016,4,10,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,45,58.5,12.5,0.9,9.5,16.5,12.29,0.0
2016,4,11,6,0,117.0,25.0,0.9,10.0,33.0,19.47,7.16
2016,4,11,6,15,222.0,41.5,1.05,10.5,73.0,31.78,22.08
2016,4,11,6,30,327.0,58.0,1.2,11.0,113.0,43.49,33.22
2016,4,11,6,45,406.0,69.0,1.35,11.5,161.5,66.74,42.36
2016,4,11,7,0,485.0,80.0,1.5,12.0,210.0,109.53,68.03
2016,4,11,7,15,537.0,88.5,1.55,12.5,261.5,154.53,101.92
2016,4,11,7,30,589.0,97.0,1.6,13.0,313.0,205.5,144.18
2016,4,11,7,45,623.5,104.5,1.65,13.5,363.5,256.64,188.72
2016,4,11,8,0,658.0,112.0,1.7,14.0,414.0,311.26,236.18
2016,4,11,8,15,410.0,178.0,1.7,14.0,373.0,316.66,248.02
2016,4,11,8,30,162.0,244.0,1.7,14.0,332.0,297.04,235.76
2016,4,11,8,45,87.0,227.5,1.75,14.5,275.0,257.54,204.63
2016,4,11,9,0,12.0,211.0,1.8,15.0,218.0,208.73,164.94
2016,4,11,9,15,158.5,261.0,1.8,15.0,370.5,341.84,271.35
2016,4,11,9,30,305.0,311.0,1.8,15.0,523.0,490.44,385.47
2016,4,11,9,45,216.0,338.0,1.8,15.5,492.0,471.7,368.09
2016,4,11,10,0,127.0,365.0,1.8,16.0,461.0,445.61,345.72
2016,4,11,10,15,91.5,363.0,1.8,16.0,434.0,422.34,327.38
2016,4,11,10,30,56.0,361.0,1.8,16.0,407.0,397.45,307.55
2016,4,11,10,45,34.5,308.0,1.85,16.5,336.5,330.85,256.35
2016,4,11,11,0,13.0,255.0,1.9,17.0,266.0,259.27,200.73
2016,4,11,11,15,17.0,285.5,1.9,17.0,300.5,293.47,227.19
2016,4,11,11,30,21.0,316.0,1.9,17.0,335.0,328.07,253.32
2016,4,11,11,45,17.0,289.0,1.95,17.0,304.0,298.5,230.62
2016,4,11,12,0,13.0,262.0,2.0,17.0,273.0,268.6,207.79
2016,4,11,12,15,23.5,311.5,2.05,17.0,332.5,334.59,258.61
2016,4,11,12,30,34.0,361.0,2.1,17.0,392.0,396.81,305.45
2016,4,11,12,45,24.0,313.5,2.2,17.5,335.0,339.28,261.49
2016,4,11,13,0,14.0,266.0,2.3,18.0,278.0,275.13,212.42
2016,4,11,13,15,10.0,224.5,2.35,18.0,233.0,229.88,177.83
2016,4,11,13,30,6.0,183.0,2.4,18.0,188.0,184.72,142.75
2016,4,11,13,45,7.0,197.5,2.5,18.0,203.5,200.21,155.24
2016,4,11,14,0,8.0,212.0,2.6,18.0,219.0,215.8,167.69
2016,4,11,14,15,13.0,235.5,2.65,17.5,245.5,244.29,190.74
2016,4,11,14,30,18.0,259.0,2.7,17.0,272.0,272.98,213.94
2016,4,11,14,45,22.0,257.0,2.8,17.0,272.5,274.55,215.73
2016,4,11,15,0,26.0,255.0,2.9,17.0,273.0,275.96,217.51
2016,4,11,15,15,36.0,249.0,2.9,17.0,272.0,285.81,226.1
2016,4,11,15,30,46.0,243.0,2.9,17.0,271.0,287.02,227.93
2016,4,11,15,45,23.0,197.0,2.95,17.0,211.0,213.1,169.28
2016,4,11,16,0,0.0,151.0,3.0,17.0,151.0,149.23,117.69
2016,4,11,16,15,0.0,124.0,2.95,16.5,124.0,121.92,96.03
2016,4,11,16,30,0.0,97.0,2.9,16.0,97.0,94.69,73.98
2016,4,11,16,45,0.0,83.5,2.9,15.5,83.5,81.3,63.17
2016,4,11,17,0,0.0,70.0,2.9,15.0,70.0,67.93,52.14
2016,4,11,17,15,0.0,56.5,2.7,14.5,56.5,54.6,40.95
2016,4,11,17,30,0.0,43.0,2.5,14.0,43.0,41.53,29.77
2016,4,11,17,45,0.0,31.0,2.35,13.5,31.0,29.93,19.68
2016,4,11,18,0,0.0,19.0,2.2,13.0,19.0,18.33,9.5
2016,4,11,18,15,0.0,10.5,2.2,12.5,10.5,10.12,0.95
2016,4,11,18,30,0.0,2.0,2.2,12.0,2.0,1.97,0.0
2016,4,11,18,45,0.0,1.0,2.2,12.0,1.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.5,2.6,9.5,1.5,1.47,0.0
2016,4,12,6,0,0.0,3.0,2.8,10.0,3.0,2.89,0.0
2016,4,12,6,15,0.0,6.5,2.85,10.0,6.5,6.26,0.0
2016,4,12,6,30,0.0,10.0,2.9,10.0,10.0,9.64,3.02
2016,4,12,6,45,0.0,14.5,3.0,10.5,14.5,13.98,6.46
2016,4,12,7,0,0.0,19.0,3.1,11.0,19.0,18.33,10.25
2016,4,12,7,15,0.0,24.0,3.1,11.5,24.0,23.16,14.41
2016,4,12,7,30,0.0,29.0,3.1,12.0,29.0,27.99,18.5
2016,4,12,7,45,0.0,42.5,3.1,12.5,42.5,41.05,29.56
2016,4,12,8,0,0.0,56.0,3.1,13.0,56.0,54.12,40.47
2016,4,12,8,15,77.0,151.0,3.1,13.0,193.5,170.93,136.89
2016,4,12,8,30,154.0,246.0,3.1,13.0,331.0,295.95,237.71
2016,4,12,8,45,156.0,268.5,3.1,13.5,361.0,327.87,262.51
2016,4,12,9,0,158.0,291.0,3.1,14.0,391.0,359.95,287.22
2016,4,12,9,15,93.0,282.0,3.1,14.0,342.0,323.74,257.95
2016,4,12,9,30,28.0,273.0,3.1,14.0,293.0,280.17,222.28
2016,4,12,9,45,15.5,223.5,3.15,14.5,235.0,226.23,178.84
2016,4,12,10,0,3.0,174.0,3.2,15.0,177.0,170.53,133.65
2016,4,12,10,15,65.0,285.0,3.3,15.0,338.0,326.67,258.64
2016,4,12,10,30,127.0,396.0,3.4,15.0,499.0,490.44,384.3
2016,4,12,10,45,68.5,310.5,3.5,15.0,366.0,361.26,284.1
2016,4,12,11,0,10.0,225.0,3.6,15.0,233.0,227.36,178.15
2016,4,12,11,15,52.5,324.5,3.65,15.0,369.5,367.29,288.81
2016,4,12,11,30,95.0,424.0,3.7,15.0,506.0,508.46,396.17
2016,4,12,11,45,100.0,429.0,3.8,15.0,516.5,521.75,405.71
2016,4,12,12,0,105.0,434.0,3.9,15.0,527.0,534.88,415.74
2016,4,12,12,15,63.5,380.0,3.95,15.0,436.5,442.74,345.5
2016,4,12,12,30,22.0,326.0,4.0,15.0,346.0,342.22,267.68
2016,4,12,12,45,411.5,252.5,4.05,15.5,606.0,669.1,528.83
2016,4,12,13,0,801.0,179.0,4.1,16.0,866.0,966.05,744.41
2016,4,12,13,15,796.0,178.0,4.1,16.0,848.5,958.83,737.6
2016,4,12,13,30,791.0,177.0,4.1,16.0,831.0,948.53,731.14
2016,4,12,13,45,451.5,278.5,4.15,16.0,649.5,731.75,572.03
2016,4,12,14,0,112.0,380.0,4.2,16.0,468.0,495.66,387.36
2016,4,12,14,15,234.0,349.0,4.25,15.5,523.5,580.86,458.36
2016,4,12,14,30,356.0,318.0,4.3,15.0,579.0,660.13,522.71
2016,4,12,14,45,337.5,304.0,4.35,15.0,541.5,621.25,493.93
2016,4,12,15,0,319.0,290.0,4.4,15.0,504.0,582.11,465.24
2016,4,12,15,15,501.0,221.0,4.4,15.0,530.5,651.11,523.72
2016,4,12,15,30,683.0,152.0,4.4,15.0,557.0,701.44,566.65
2016,4,12,15,45,536.0,170.5,4.45,15.0,472.0,585.69,476.33
2016,4,12,16,0,389.0,189.0,4.5,15.0,387.0,483.73,395.11
2016,4,12,16,15,280.5,181.5,4.45,14.5,317.0,382.27,314.12
2016,4,12,16,30,172.0,174.0,4.4,14.0,247.0,290.96,239.4
2016,4,12,16,45,148.5,155.5,4.35,13.5,212.0,250.71,206.61
2016,4,12,17,0,125.0,137.0,4.3,13.0,177.0,212.5,174.79
2016,4,12,17,15,105.5,113.5,4.15,12.5,143.0,172.38,140.79
2016,4,12,17,30,86.0,90.0,4.0,12.0,109.0,134.01,107.69
2016,4,12,17,45,61.0,67.0,3.85,11.5,79.0,96.15,74.73
2016,4,12,18,0,36.0,44.0,3.7,11.0,49.0,57.13,40.89
2016,4,12,18,15,18.0,24.5,3.7,10.5,27.0,29.66,14.2
2016,4,12,18,30,0.0,5.0,3.7,10.0,5.0,4.91,0.0
2016,4,12,18,45,0.0,2.5,3.7,10.0,2.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,59.0,14.5,2.2,8.5,19.0,14.25,0.0
2016,4,13,6,0,118.0,29.0,2.4,9.0,38.0,24.13,12.65
2016,4,13,6,15,225.5,46.0,2.55,9.5,80.0,35.19,25.34
2016,4,13,6,30,333.0,63.0,2.7,10.0,122.0,47.17,36.72
2016,4,13,6,45,424.5,72.0,2.9,10.5,173.0,73.26,46.17
2016,4,13,7,0,516.0,81.0,3.1,11.0,224.0,117.07,72.97
2016,4,13,7,15,568.5,89.0,3.1,11.5,277.0,163.8,109.11
2016,4,13,7,30,621.0,97.0,3.1,12.0,330.0,216.52,153.65
2016,4,13,7,45,662.0,102.5,3.15,12.5,383.0,269.56,200.37
2016,4,13,8,0,703.0,108.0,3.2,13.0,436.0,326.73,250.65
2016,4,13,8,15,730.0,112.5,3.25,13.5,486.5,381.48,298.58
2016,4,13,8,30,757.0,117.0,3.3,14.0,537.0,438.25,346.97
2016,4,13,8,45,778.5,120.5,3.35,14.5,584.0,494.76,393.83
2016,4,13,9,0,800.0,124.0,3.4,15.0,631.0,550.19,438.52
2016,4,13,9,15,815.0,127.0,3.4,15.0,672.5,601.91,479.86
2016,4,13,9,30,830.0,130.0,3.4,15.0,714.0,653.29,519.91
2016,4,13,9,45,858.0,123.5,3.4,15.5,753.5,703.56,557.53
2016,4,13,10,0,886.0,117.0,3.4,16.0,793.0,753.27,592.63
2016,4,13,10,15,893.5,119.0,3.45,16.0,822.0,795.78,622.36
2016,4,13,10,30,901.0,121.0,3.5,16.0,851.0,836.25,650.46
2016,4,13,10,45,904.0,123.0,3.55,16.5,872.0,870.79,672.93
2016,4,13,11,0,907.0,125.0,3.6,17.0,893.0,902.64,693.4
