Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,15,909.5,126.0,3.65,17.0,906.5,930.23,712.15
2016,4,13,11,30,912.0,127.0,3.7,17.0,920.0,954.83,728.88
2016,4,13,11,45,912.0,128.0,3.75,17.5,925.5,974.04,740.57
2016,4,13,12,0,912.0,129.0,3.8,18.0,931.0,989.98,750.1
2016,4,13,12,15,911.0,129.0,3.85,18.0,928.5,1000.61,757.55
2016,4,13,12,30,910.0,129.0,3.9,18.0,926.0,1007.84,762.85
2016,4,13,12,45,905.0,130.0,3.95,18.0,915.0,1008.83,764.07
2016,4,13,13,0,900.0,131.0,4.0,18.0,904.0,1006.38,763.13
2016,4,13,13,15,895.5,130.0,4.0,18.0,886.0,998.93,758.6
2016,4,13,13,30,891.0,129.0,4.0,18.0,868.0,988.12,751.94
2016,4,13,13,45,878.0,130.5,4.05,18.0,841.0,968.69,739.79
2016,4,13,14,0,865.0,132.0,4.1,18.0,814.0,952.14,729.73
2016,4,13,14,15,856.0,130.0,4.1,17.5,782.0,926.84,714.66
2016,4,13,14,30,847.0,128.0,4.1,17.0,750.0,898.77,697.63
2016,4,13,14,45,629.0,197.5,4.15,17.0,646.5,769.0,605.34
2016,4,13,15,0,411.0,267.0,4.2,17.0,543.0,641.72,507.29
2016,4,13,15,15,358.0,260.0,4.15,16.5,488.5,571.49,455.84
2016,4,13,15,30,305.0,253.0,4.1,16.0,434.0,511.82,410.91
2016,4,13,15,45,511.5,185.0,4.1,16.0,459.5,584.4,472.54
2016,4,13,16,0,718.0,117.0,4.1,16.0,485.0,634.55,514.97
2016,4,13,16,15,687.5,111.0,3.95,15.5,434.0,577.29,470.8
2016,4,13,16,30,657.0,105.0,3.8,15.0,383.0,520.96,426.75
2016,4,13,16,45,613.5,98.0,3.7,14.5,330.0,457.66,375.92
2016,4,13,17,0,570.0,91.0,3.6,14.0,277.0,397.23,325.86
2016,4,13,17,15,509.0,81.5,3.4,13.0,225.5,329.53,268.88
2016,4,13,17,30,448.0,72.0,3.2,12.0,174.0,266.06,213.84
2016,4,13,17,45,351.5,59.5,3.0,11.5,126.5,195.24,152.01
2016,4,13,18,0,255.0,47.0,2.8,11.0,79.0,134.9,99.17
2016,4,13,18,15,141.5,28.5,2.7,10.5,45.0,73.11,42.01
2016,4,13,18,30,28.0,10.0,2.6,10.0,11.0,14.73,0.0
2016,4,13,18,45,14.0,5.0,2.55,9.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,91.5,15.5,2.0,8.5,22.5,15.24,0.0
2016,4,14,6,0,183.0,31.0,2.2,9.0,45.0,24.15,13.4
2016,4,14,6,15,301.0,44.5,2.35,9.0,89.5,33.83,24.31
2016,4,14,6,30,419.0,58.0,2.5,9.0,134.0,43.71,33.82
2016,4,14,6,45,497.0,67.0,2.65,9.5,186.0,74.1,44.34
2016,4,14,7,0,575.0,76.0,2.8,10.0,238.0,120.36,73.3
2016,4,14,7,15,625.0,83.0,2.9,10.5,292.0,169.38,111.83
2016,4,14,7,30,675.0,90.0,3.0,11.0,346.0,224.03,158.65
2016,4,14,7,45,676.0,94.0,3.1,11.5,381.5,267.86,199.63
2016,4,14,8,0,677.0,98.0,3.2,12.0,417.0,311.28,240.03
2016,4,14,8,15,735.0,104.0,3.25,12.0,485.0,377.88,297.74
2016,4,14,8,30,793.0,110.0,3.3,12.0,553.0,451.7,360.2
2016,4,14,8,45,604.5,179.0,3.35,12.5,533.5,465.43,373.26
2016,4,14,9,0,416.0,248.0,3.4,13.0,514.0,459.84,368.62
2016,4,14,9,15,634.0,187.0,3.45,13.5,621.0,554.05,444.5
2016,4,14,9,30,852.0,126.0,3.5,14.0,728.0,665.68,532.04
2016,4,14,9,45,733.5,183.0,3.55,14.5,719.5,678.88,539.09
2016,4,14,10,0,615.0,240.0,3.6,15.0,711.0,681.02,537.62
2016,4,14,10,15,754.5,185.0,3.7,15.0,784.5,759.3,599.03
2016,4,14,10,30,894.0,130.0,3.8,15.0,858.0,841.71,658.47
2016,4,14,10,45,889.5,136.5,3.9,15.5,876.5,874.21,679.6
2016,4,14,11,0,885.0,143.0,4.0,16.0,895.0,903.65,698.81
2016,4,14,11,15,888.0,143.5,4.1,16.0,908.5,930.65,717.61
2016,4,14,11,30,891.0,144.0,4.2,16.0,922.0,954.76,734.44
2016,4,14,11,45,877.0,154.0,4.35,16.0,924.0,974.43,748.67
2016,4,14,12,0,863.0,164.0,4.5,16.0,926.0,986.46,758.11
2016,4,14,12,15,862.0,163.5,4.6,16.0,923.5,996.51,765.9
2016,4,14,12,30,861.0,163.0,4.7,16.0,921.0,1003.26,771.54
2016,4,14,12,45,619.5,275.0,4.85,16.0,817.0,895.71,695.36
2016,4,14,13,0,378.0,387.0,5.0,16.0,713.0,773.55,601.15
2016,4,14,13,15,379.0,378.5,5.05,16.0,699.5,766.19,597.27
2016,4,14,13,30,380.0,370.0,5.1,16.0,686.0,757.18,591.62
2016,4,14,13,45,432.0,334.5,5.15,16.0,684.0,773.46,606.33
2016,4,14,14,0,484.0,299.0,5.2,16.0,682.0,779.28,613.47
2016,4,14,14,15,376.5,321.0,5.2,15.5,611.5,689.17,545.61
2016,4,14,14,30,269.0,343.0,5.2,15.0,541.0,610.89,485.38
2016,4,14,14,45,408.0,279.5,5.25,15.0,562.5,664.11,531.63
2016,4,14,15,0,547.0,216.0,5.3,15.0,584.0,700.57,564.42
2016,4,14,15,15,657.5,172.0,5.25,14.5,585.0,727.96,589.59
2016,4,14,15,30,768.0,128.0,5.2,14.0,586.0,741.89,603.23
2016,4,14,15,45,756.0,119.0,5.2,14.0,539.5,694.32,568.41
2016,4,14,16,0,744.0,110.0,5.2,14.0,493.0,645.51,531.24
2016,4,14,16,15,713.0,105.0,5.1,13.5,441.0,587.91,486.49
2016,4,14,16,30,682.0,100.0,5.0,13.0,389.0,531.25,441.32
2016,4,14,16,45,649.0,91.0,4.9,13.0,337.0,470.35,390.79
2016,4,14,17,0,616.0,82.0,4.8,13.0,285.0,411.3,340.41
2016,4,14,17,15,555.5,74.0,4.55,12.5,232.5,343.15,281.63
2016,4,14,17,30,495.0,66.0,4.3,12.0,180.0,280.36,225.98
2016,4,14,17,45,405.0,55.0,4.05,11.5,132.0,210.04,163.82
2016,4,14,18,0,315.0,44.0,3.8,11.0,84.0,148.76,109.35
2016,4,14,18,15,182.5,28.0,3.7,10.5,49.0,82.52,49.02
2016,4,14,18,30,50.0,12.0,3.6,10.0,14.0,20.63,0.0
2016,4,14,18,45,25.0,6.0,3.55,9.5,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,15,5,45,134.5,14.5,2.2,6.0,25.5,14.25,0.0
2016,4,15,6,0,269.0,29.0,2.4,7.0,51.0,22.71,12.9
2016,4,15,6,15,384.0,40.0,2.85,7.5,97.5,30.01,21.14
2016,4,15,6,30,499.0,51.0,3.3,8.0,144.0,36.85,27.79
2016,4,15,6,45,567.5,59.0,3.75,8.5,196.5,72.09,39.92
2016,4,15,7,0,636.0,67.0,4.2,9.0,249.0,120.81,71.16
2016,4,15,7,15,683.0,73.0,4.4,9.5,304.0,172.1,112.36
2016,4,15,7,30,730.0,79.0,4.6,10.0,359.0,228.57,161.78
2016,4,15,7,45,758.5,85.0,4.8,10.5,412.5,287.16,215.13
2016,4,15,8,0,787.0,91.0,5.0,11.0,466.0,345.85,268.54
2016,4,15,8,15,811.5,95.0,4.9,11.5,517.5,403.46,320.02
2016,4,15,8,30,836.0,99.0,4.8,12.0,569.0,462.67,371.39
2016,4,15,8,45,850.5,103.5,4.75,13.0,616.0,518.75,418.06
2016,4,15,9,0,865.0,108.0,4.7,14.0,663.0,574.85,463.0
2016,4,15,9,15,879.0,110.5,4.65,14.5,705.0,628.46,505.39
2016,4,15,9,30,893.0,113.0,4.6,15.0,747.0,681.79,546.24
2016,4,15,9,45,905.5,113.5,4.55,15.5,784.0,730.57,582.57
2016,4,15,10,0,918.0,114.0,4.5,16.0,821.0,778.04,615.18
2016,4,15,10,15,925.5,115.5,4.55,16.0,850.5,821.15,645.71
2016,4,15,10,30,933.0,117.0,4.6,16.0,880.0,862.11,674.52
2016,4,15,10,45,938.5,117.5,4.65,16.5,902.0,898.09,698.29
2016,4,15,11,0,944.0,118.0,4.7,17.0,924.0,931.42,720.03
2016,4,15,11,15,946.5,118.5,4.75,17.0,937.0,959.27,739.27
2016,4,15,11,30,949.0,119.0,4.8,17.0,950.0,984.01,756.39
2016,4,15,11,45,953.0,117.0,4.9,17.5,956.5,1004.37,769.47
2016,4,15,12,0,957.0,115.0,5.0,18.0,963.0,1021.41,780.33
2016,4,15,12,15,955.5,115.0,5.05,18.0,959.5,1031.86,787.86
2016,4,15,12,30,954.0,115.0,5.1,18.0,956.0,1038.74,793.1
2016,4,15,12,45,955.0,112.0,5.15,18.0,946.0,1041.29,795.52
2016,4,15,13,0,956.0,109.0,5.2,18.0,936.0,1040.19,795.59
2016,4,15,13,15,951.0,108.0,5.2,18.0,916.5,1031.8,790.35
2016,4,15,13,30,946.0,107.0,5.2,18.0,897.0,1019.87,782.82
2016,4,15,13,45,942.0,104.0,5.25,18.5,871.0,1003.27,771.04
2016,4,15,14,0,938.0,101.0,5.3,19.0,845.0,983.24,757.0
2016,4,15,14,15,929.0,99.5,5.25,19.0,811.5,956.99,739.42
2016,4,15,14,30,920.0,98.0,5.2,19.0,778.0,927.78,719.81
2016,4,15,14,45,909.0,95.5,5.2,19.0,738.5,892.96,696.5
2016,4,15,15,0,898.0,93.0,5.2,19.0,699.0,855.66,671.3
2016,4,15,15,15,883.0,90.5,5.0,18.5,654.0,812.89,642.11
2016,4,15,15,30,868.0,88.0,4.8,18.0,609.0,768.37,611.38
2016,4,15,15,45,848.5,85.0,4.65,18.0,560.0,722.54,578.49
2016,4,15,16,0,829.0,82.0,4.5,18.0,511.0,671.58,541.41
2016,4,15,16,15,802.5,78.5,4.2,17.5,459.0,614.96,498.44
2016,4,15,16,30,776.0,75.0,3.9,17.0,407.0,558.68,454.45
2016,4,15,16,45,742.5,69.5,3.6,17.0,353.5,496.98,404.17
2016,4,15,17,0,709.0,64.0,3.3,17.0,300.0,436.99,353.89
2016,4,15,17,15,655.5,58.5,3.05,16.0,246.5,370.03,297.86
2016,4,15,17,30,602.0,53.0,2.8,15.0,193.0,309.35,245.05
2016,4,15,17,45,521.5,44.5,2.55,14.0,143.5,239.34,183.75
2016,4,15,18,0,441.0,36.0,2.3,13.0,94.0,177.71,128.72
2016,4,15,18,15,295.0,24.0,2.25,12.5,55.5,105.89,63.55
2016,4,15,18,30,149.0,12.0,2.2,12.0,17.0,38.33,0.0
2016,4,15,18,45,74.5,6.0,2.2,12.0,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,16,5,45,142.0,14.5,2.65,8.0,27.0,11.08,0.0
2016,4,16,6,0,284.0,29.0,2.9,9.0,54.0,22.42,12.91
2016,4,16,6,15,391.5,40.5,2.9,9.5,100.5,30.2,21.18
2016,4,16,6,30,499.0,52.0,2.9,10.0,147.0,37.46,28.14
2016,4,16,6,45,565.0,60.0,2.95,10.5,199.0,74.91,41.31
2016,4,16,7,0,631.0,68.0,3.0,11.0,251.0,123.41,72.8
2016,4,16,7,15,676.5,74.0,3.0,12.0,305.5,174.28,113.36
2016,4,16,7,30,722.0,80.0,3.0,13.0,360.0,230.16,161.38
2016,4,16,7,45,755.5,84.5,3.0,14.0,414.0,288.34,212.73
2016,4,16,8,0,789.0,89.0,3.0,15.0,468.0,347.17,264.18
2016,4,16,8,15,812.5,92.5,2.95,15.5,519.0,404.02,313.6
2016,4,16,8,30,836.0,96.0,2.9,16.0,570.0,462.36,362.72
2016,4,16,8,45,854.0,99.0,2.9,16.5,617.0,518.7,408.85
2016,4,16,9,0,872.0,102.0,2.9,17.0,664.0,575.37,453.71
2016,4,16,9,15,885.0,104.0,2.85,17.5,706.0,629.0,494.65
2016,4,16,9,30,898.0,106.0,2.8,18.0,748.0,680.67,532.85
2016,4,16,9,45,911.0,106.5,2.75,18.5,784.5,729.9,567.96
2016,4,16,10,0,924.0,107.0,2.7,19.0,821.0,777.86,599.38
2016,4,16,10,15,930.5,108.5,2.7,19.5,850.0,820.32,626.7
2016,4,16,10,30,937.0,110.0,2.7,20.0,879.0,860.56,652.15
2016,4,16,10,45,942.5,110.5,2.7,20.5,901.0,896.55,674.4
2016,4,16,11,0,948.0,111.0,2.7,21.0,923.0,929.88,694.66
2016,4,16,11,15,951.0,111.5,2.75,21.0,936.5,958.15,713.2
2016,4,16,11,30,954.0,112.0,2.8,21.0,950.0,983.33,729.73
2016,4,16,11,45,956.0,111.5,2.85,21.5,956.0,1003.34,741.49
2016,4,16,12,0,958.0,111.0,2.9,22.0,962.0,1019.98,751.12
2016,4,16,12,15,957.5,110.5,2.9,22.0,959.5,1030.79,758.04
2016,4,16,12,30,957.0,110.0,2.9,22.0,957.0,1038.02,762.8
2016,4,16,12,45,955.5,109.0,2.9,22.0,946.5,1040.17,764.4
2016,4,16,13,0,954.0,108.0,2.9,22.0,936.0,1038.7,763.83
2016,4,16,13,15,950.0,107.0,2.85,22.0,917.5,1031.22,759.04
2016,4,16,13,30,946.0,106.0,2.8,22.0,899.0,1020.18,752.11
2016,4,16,13,45,939.5,105.5,2.75,22.5,873.0,1003.86,740.42
2016,4,16,14,0,933.0,105.0,2.7,23.0,847.0,984.22,726.74
2016,4,16,14,15,924.5,103.0,2.65,23.0,814.0,957.95,710.2
2016,4,16,14,30,916.0,101.0,2.6,23.0,781.0,928.72,691.76
2016,4,16,14,45,905.5,98.5,2.55,23.0,741.5,894.41,669.9
2016,4,16,15,0,895.0,96.0,2.5,23.0,702.0,857.62,646.29
2016,4,16,15,15,880.0,93.5,2.35,22.5,657.0,814.93,618.93
2016,4,16,15,30,865.0,91.0,2.2,22.0,612.0,770.49,590.09
2016,4,16,15,45,847.5,87.0,2.1,22.0,563.5,725.11,559.48
2016,4,16,16,0,830.0,83.0,2.0,22.0,515.0,674.42,524.69
2016,4,16,16,15,803.5,79.5,1.85,21.5,462.5,617.73,484.2
2016,4,16,16,30,777.0,76.0,1.7,21.0,410.0,561.38,442.23
2016,4,16,16,45,739.5,71.5,1.6,21.0,356.0,498.49,393.47
2016,4,16,17,0,702.0,67.0,1.5,21.0,302.0,437.69,344.8
2016,4,16,17,15,648.5,61.0,1.45,19.5,248.5,372.15,292.77
2016,4,16,17,30,595.0,55.0,1.4,18.0,195.0,309.59,240.87
2016,4,16,17,45,495.0,47.5,1.35,17.0,144.5,234.22,177.32
2016,4,16,18,0,395.0,40.0,1.3,16.0,94.0,169.24,121.6
2016,4,16,18,15,197.5,29.0,1.3,15.5,56.0,87.96,53.81
2016,4,16,18,30,0.0,18.0,1.3,15.0,18.0,17.69,0.0
2016,4,16,18,45,0.0,9.0,1.3,15.0,9.0,8.85,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,115.5,16.5,0.65,12.5,27.0,12.85,0.0
2016,4,17,6,0,231.0,33.0,0.7,13.0,54.0,25.46,15.51
2016,4,17,6,15,331.5,46.5,0.7,13.5,99.0,35.05,25.16
2016,4,17,6,30,432.0,60.0,0.7,14.0,144.0,44.51,34.0
2016,4,17,6,45,494.5,70.5,0.7,14.5,194.5,82.5,48.56
2016,4,17,7,0,557.0,81.0,0.7,15.0,245.0,128.97,79.04
2016,4,17,7,15,604.0,88.5,0.55,15.5,298.0,177.28,116.6
2016,4,17,7,30,651.0,96.0,0.4,16.0,351.0,230.88,160.8
2016,4,17,7,45,683.5,102.0,0.3,16.5,403.0,284.0,205.64
2016,4,17,8,0,716.0,108.0,0.2,17.0,455.0,340.25,252.13
2016,4,17,8,15,741.5,113.0,0.4,17.5,505.0,395.68,298.5
2016,4,17,8,30,767.0,118.0,0.6,18.0,555.0,452.92,345.2
2016,4,17,8,45,785.0,122.5,0.8,18.5,601.0,509.15,389.94
2016,4,17,9,0,803.0,127.0,1.0,19.0,647.0,563.91,432.47
2016,4,17,9,15,817.5,130.0,1.15,19.5,688.5,615.36,471.17
2016,4,17,9,30,832.0,133.0,1.3,20.0,730.0,666.41,508.61
2016,4,17,9,45,848.5,132.5,1.5,21.0,767.0,714.76,542.81
2016,4,17,10,0,865.0,132.0,1.7,22.0,804.0,762.31,574.69
2016,4,17,10,15,873.0,133.5,1.75,22.0,832.5,804.25,602.41
2016,4,17,10,30,881.0,135.0,1.8,22.0,861.0,842.33,627.37
2016,4,17,10,45,890.5,134.0,1.9,22.5,883.5,878.48,650.2
2016,4,17,11,0,900.0,133.0,2.0,23.0,906.0,912.35,671.38
2016,4,17,11,15,903.5,133.5,2.0,23.0,920.0,939.9,688.61
2016,4,17,11,30,907.0,134.0,2.0,23.0,934.0,964.55,703.98
2016,4,17,11,45,912.0,131.5,2.0,23.5,940.5,984.53,714.99
2016,4,17,12,0,917.0,129.0,2.0,24.0,947.0,1001.38,724.05
2016,4,17,12,15,916.5,129.0,1.95,24.0,944.5,1012.28,730.2
2016,4,17,12,30,916.0,129.0,1.9,24.0,942.0,1019.78,734.32
2016,4,17,12,45,918.0,125.5,1.9,24.5,932.5,1022.63,734.87
2016,4,17,13,0,920.0,122.0,1.9,25.0,923.0,1021.98,733.39
2016,4,17,13,15,915.5,121.0,1.75,25.0,904.5,1014.17,726.99
2016,4,17,13,30,911.0,120.0,1.6,25.0,886.0,1002.95,718.55
2016,4,17,13,45,908.5,116.5,1.5,25.5,861.5,987.63,706.97
2016,4,17,14,0,906.0,113.0,1.4,26.0,837.0,968.96,693.47
2016,4,17,14,15,897.0,111.5,1.2,26.0,804.0,943.28,675.46
2016,4,17,14,30,888.0,110.0,1.0,26.0,771.0,914.76,655.66
2016,4,17,14,45,880.5,105.5,0.85,26.0,733.0,881.59,633.74
2016,4,17,15,0,873.0,101.0,0.7,26.0,695.0,845.83,610.15
2016,4,17,15,15,858.0,98.5,0.5,26.0,650.5,808.39,584.56
2016,4,17,15,30,843.0,96.0,0.3,26.0,606.0,764.5,554.82
2016,4,17,15,45,826.0,91.5,0.2,26.0,558.0,715.46,523.38
2016,4,17,16,0,809.0,87.0,0.1,26.0,510.0,665.41,491.12
2016,4,17,16,15,782.5,83.0,0.2,25.5,458.0,609.02,455.51
2016,4,17,16,30,756.0,79.0,0.3,25.0,406.0,553.02,418.35
2016,4,17,16,45,721.5,73.5,0.45,24.5,353.0,491.65,375.92
2016,4,17,17,0,687.0,68.0,0.6,24.0,300.0,433.71,333.55
2016,4,17,17,15,634.0,62.0,0.7,23.0,247.0,367.53,282.9
2016,4,17,17,30,581.0,56.0,0.8,22.0,194.0,305.87,233.24
2016,4,17,17,45,499.5,47.0,0.95,21.0,145.0,235.86,175.56
2016,4,17,18,0,418.0,38.0,1.1,20.0,96.0,174.33,123.33
2016,4,17,18,15,285.5,25.5,1.15,19.0,57.5,105.99,64.57
2016,4,17,18,30,153.0,13.0,1.2,18.0,19.0,45.65,0.0
2016,4,17,18,45,76.5,6.5,1.25,17.5,9.5,6.39,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,5,45,150.0,15.5,1.05,12.5,30.0,11.67,0.0
2016,4,18,6,0,300.0,31.0,1.0,13.0,60.0,23.82,14.36
2016,4,18,6,15,401.0,42.0,1.1,13.5,106.5,31.04,21.69
2016,4,18,6,30,502.0,53.0,1.2,14.0,153.0,38.65,28.82
2016,4,18,6,45,569.5,60.5,1.35,15.0,206.0,79.64,43.02
2016,4,18,7,0,637.0,68.0,1.5,16.0,259.0,128.51,74.95
2016,4,18,7,15,681.0,74.0,1.3,16.5,313.0,179.67,115.51
2016,4,18,7,30,725.0,80.0,1.1,17.0,367.0,235.64,162.72
2016,4,18,7,45,756.5,84.5,0.95,17.5,420.0,293.48,212.39
2016,4,18,8,0,788.0,89.0,0.8,18.0,473.0,351.76,261.5
2016,4,18,8,15,811.0,92.5,0.65,19.0,524.0,408.36,307.22
2016,4,18,8,30,834.0,96.0,0.5,20.0,575.0,466.39,351.72
2016,4,18,8,45,850.5,99.5,0.4,21.0,621.5,522.3,392.74
2016,4,18,9,0,867.0,103.0,0.3,22.0,668.0,578.4,431.76
2016,4,18,9,15,880.0,105.0,0.45,22.5,709.5,631.7,470.86
2016,4,18,9,30,893.0,107.0,0.6,23.0,751.0,683.06,507.74
2016,4,18,9,45,905.0,107.5,0.8,23.5,787.0,731.29,542.03
2016,4,18,10,0,917.0,108.0,1.0,24.0,823.0,778.17,573.29
2016,4,18,10,15,923.5,109.5,1.05,24.0,851.5,820.23,600.25
2016,4,18,10,30,930.0,111.0,1.1,24.0,880.0,860.09,625.63
2016,4,18,10,45,934.5,112.0,1.15,24.5,901.5,895.38,646.68
2016,4,18,11,0,939.0,113.0,1.2,25.0,923.0,927.98,665.91
2016,4,18,11,15,941.5,113.5,1.15,25.0,936.0,955.45,681.54
2016,4,18,11,30,944.0,114.0,1.1,25.0,949.0,979.84,695.18
2016,4,18,11,45,945.0,114.0,1.1,25.5,954.5,999.12,705.17
2016,4,18,12,0,946.0,114.0,1.1,26.0,960.0,1015.05,713.18
2016,4,18,12,15,945.0,114.0,1.05,26.0,957.5,1025.64,718.48
2016,4,18,12,30,944.0,114.0,1.0,26.0,955.0,1032.72,721.78
2016,4,18,12,45,939.5,114.5,0.95,26.5,943.5,1033.39,719.92
2016,4,18,13,0,935.0,115.0,0.9,27.0,932.0,1030.51,716.13
2016,4,18,13,15,930.0,114.5,0.95,27.0,913.0,1022.6,712.93
2016,4,18,13,30,925.0,114.0,1.0,27.0,894.0,1011.23,707.79
2016,4,18,13,45,917.0,113.5,1.1,27.0,867.5,993.67,699.84
2016,4,18,14,0,909.0,113.0,1.2,27.0,841.0,972.92,689.89
2016,4,18,14,15,900.0,111.0,1.3,27.0,808.0,946.61,676.31
2016,4,18,14,30,891.0,109.0,1.4,27.0,775.0,917.44,660.73
2016,4,18,14,45,874.0,109.5,1.5,27.0,734.5,881.39,640.45
2016,4,18,15,0,857.0,110.0,1.6,27.0,694.0,848.23,621.73
2016,4,18,15,15,840.5,107.0,1.65,26.5,649.5,804.77,596.42
2016,4,18,15,30,824.0,104.0,1.7,26.0,605.0,759.75,569.57
2016,4,18,15,45,793.0,104.0,1.75,26.0,554.5,706.1,535.02
2016,4,18,16,0,762.0,104.0,1.8,26.0,504.0,652.54,499.32
2016,4,18,16,15,733.0,99.0,1.8,25.5,452.5,597.53,461.0
2016,4,18,16,30,704.0,94.0,1.8,25.0,401.0,541.1,420.38
2016,4,18,16,45,656.5,90.0,1.8,24.5,347.0,476.56,372.16
2016,4,18,17,0,609.0,86.0,1.8,24.0,293.0,415.19,324.66
2016,4,18,17,15,552.5,77.5,1.75,22.5,241.0,348.4,272.35
2016,4,18,17,30,496.0,69.0,1.7,21.0,189.0,286.55,221.9
2016,4,18,17,45,408.5,58.0,1.7,19.5,140.5,216.58,163.91
2016,4,18,18,0,321.0,47.0,1.7,18.0,92.0,155.17,112.11
2016,4,18,18,15,160.5,32.5,1.75,17.5,55.0,83.57,52.99
2016,4,18,18,30,0.0,18.0,1.8,17.0,18.0,17.88,0.0
2016,4,18,18,45,0.0,9.0,1.85,16.5,9.0,8.85,0.0
2016,4,18,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,5,45,122.0,18.0,1.05,12.5,30.5,13.95,0.0
2016,4,19,6,0,244.0,36.0,1.0,13.0,61.0,27.71,17.83
2016,4,19,6,15,341.0,49.0,1.1,13.5,106.0,36.79,26.79
2016,4,19,6,30,438.0,62.0,1.2,14.0,151.0,48.32,37.42
2016,4,19,6,45,513.5,70.0,1.35,14.5,203.5,86.63,50.3
2016,4,19,7,0,589.0,78.0,1.5,15.0,256.0,133.85,81.65
2016,4,19,7,15,634.0,84.5,1.4,15.5,309.0,182.99,120.81
2016,4,19,7,30,679.0,91.0,1.3,16.0,362.0,237.11,166.55
2016,4,19,7,45,718.0,94.0,1.25,16.5,416.0,291.04,213.09
2016,4,19,8,0,757.0,97.0,1.2,17.0,470.0,350.95,263.85
2016,4,19,8,15,781.0,101.0,1.1,17.5,520.0,406.77,310.25
2016,4,19,8,30,805.0,105.0,1.0,18.0,570.0,464.16,356.12
2016,4,19,8,45,828.0,106.0,0.9,19.0,617.5,519.49,397.87
2016,4,19,9,0,851.0,107.0,0.8,20.0,665.0,575.68,438.25
2016,4,19,9,15,864.5,109.5,0.75,20.5,706.0,628.15,475.41
2016,4,19,9,30,878.0,112.0,0.7,21.0,747.0,680.35,510.94
2016,4,19,9,45,888.0,113.5,0.7,22.0,782.5,727.5,541.2
2016,4,19,10,0,898.0,115.0,0.7,23.0,818.0,773.18,567.97
2016,4,19,10,15,905.0,117.0,0.75,23.5,847.0,815.37,593.79
2016,4,19,10,30,912.0,119.0,0.8,24.0,876.0,855.44,617.97
2016,4,19,10,45,911.0,123.5,0.85,24.5,895.5,888.99,637.78
2016,4,19,11,0,910.0,128.0,0.9,25.0,915.0,919.62,655.69
2016,4,19,11,15,913.0,129.0,0.95,25.0,929.0,947.31,673.02
2016,4,19,11,30,916.0,130.0,1.0,25.0,943.0,972.05,688.57
2016,4,19,11,45,762.0,223.5,1.1,25.5,902.5,948.76,673.96
2016,4,19,12,0,608.0,317.0,1.2,26.0,862.0,910.16,647.15
2016,4,19,12,15,567.5,335.0,1.2,26.0,842.5,899.1,639.55
2016,4,19,12,30,527.0,353.0,1.2,26.0,823.0,885.15,629.79
2016,4,19,12,45,488.5,356.5,1.3,26.5,788.5,855.78,610.79
2016,4,19,13,0,450.0,360.0,1.4,27.0,754.0,824.23,590.3
2016,4,19,13,15,389.0,377.0,1.45,27.0,713.0,776.31,558.78
2016,4,19,13,30,328.0,394.0,1.5,27.0,672.0,734.76,530.93
2016,4,19,13,45,443.5,338.5,1.6,27.0,702.0,790.87,573.52
2016,4,19,14,0,559.0,283.0,1.7,27.0,732.0,834.99,607.17
2016,4,19,14,15,452.0,307.0,1.75,26.5,661.0,753.17,552.11
2016,4,19,14,30,345.0,331.0,1.8,26.0,590.0,666.51,493.41
2016,4,19,14,45,329.5,316.0,1.9,26.0,553.5,629.23,469.57
2016,4,19,15,0,314.0,301.0,2.0,26.0,517.0,591.54,444.59
2016,4,19,15,15,221.5,289.5,2.15,25.5,437.0,487.05,370.29
2016,4,19,15,30,129.0,278.0,2.3,25.0,357.0,396.63,303.82
2016,4,19,15,45,80.0,240.5,2.45,24.5,288.5,308.16,238.08
2016,4,19,16,0,31.0,203.0,2.6,24.0,220.0,231.15,179.0
2016,4,19,16,15,89.5,194.0,2.8,23.0,234.5,259.53,204.15
2016,4,19,16,30,148.0,185.0,3.0,22.0,249.0,289.05,229.52
2016,4,19,16,45,132.0,164.0,3.2,21.0,216.0,251.09,200.27
2016,4,19,17,0,116.0,143.0,3.4,20.0,183.0,214.42,171.44
2016,4,19,17,15,102.5,119.5,3.5,19.0,150.5,177.38,141.49
2016,4,19,17,30,89.0,96.0,3.6,18.0,118.0,141.48,111.68
2016,4,19,17,45,69.5,73.5,3.75,17.5,88.5,105.82,81.35
2016,4,19,18,0,50.0,51.0,3.9,17.0,59.0,71.93,52.32
2016,4,19,18,15,25.0,31.5,3.75,16.5,35.5,39.15,23.94
2016,4,19,18,30,0.0,12.0,3.6,16.0,12.0,11.58,0.0
2016,4,19,18,45,0.0,6.0,3.5,15.5,6.0,5.9,0.0
2016,4,19,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,5,45,162.0,17.5,1.15,10.0,34.5,13.17,0.2
2016,4,20,6,0,324.0,35.0,1.1,11.0,69.0,27.16,17.7
2016,4,20,6,15,423.5,45.5,1.25,11.5,117.0,33.74,24.37
2016,4,20,6,30,523.0,56.0,1.4,12.0,165.0,45.07,34.85
2016,4,20,6,45,586.0,64.0,1.6,13.0,218.0,87.77,48.49
2016,4,20,7,0,649.0,72.0,1.8,14.0,271.0,137.83,82.63
2016,4,20,7,15,692.0,77.5,1.8,14.5,325.5,189.25,124.34
2016,4,20,7,30,735.0,83.0,1.8,15.0,380.0,245.34,172.59
2016,4,20,7,45,765.0,88.0,1.8,16.0,433.5,303.94,223.53
2016,4,20,8,0,795.0,93.0,1.8,17.0,487.0,362.7,273.8
2016,4,20,8,15,817.0,96.5,1.8,17.5,537.5,419.29,321.74
2016,4,20,8,30,839.0,100.0,1.8,18.0,588.0,477.18,369.15
2016,4,20,8,45,857.5,102.0,1.8,19.0,634.5,532.89,412.57
2016,4,20,9,0,876.0,104.0,1.8,20.0,681.0,588.95,454.56
2016,4,20,9,15,888.0,106.0,1.85,20.0,722.0,642.0,494.89
2016,4,20,9,30,900.0,108.0,1.9,20.0,763.0,692.97,532.75
2016,4,20,9,45,917.0,105.5,1.95,20.5,800.0,741.97,566.71
2016,4,20,10,0,934.0,103.0,2.0,21.0,837.0,789.96,597.86
2016,4,20,10,15,939.5,104.0,2.05,21.0,864.5,831.23,625.18
2016,4,20,10,30,945.0,105.0,2.1,21.0,892.0,870.17,650.8
2016,4,20,10,45,946.0,107.5,2.2,21.5,912.0,904.32,672.27
2016,4,20,11,0,947.0,110.0,2.3,22.0,932.0,935.55,691.72
2016,4,20,11,15,949.0,111.0,2.4,22.0,945.5,963.12,710.08
2016,4,20,11,30,951.0,112.0,2.5,22.0,959.0,987.56,726.46
2016,4,20,11,45,937.5,121.0,2.6,22.5,960.0,1002.42,735.25
2016,4,20,12,0,924.0,130.0,2.7,23.0,961.0,1013.54,741.77
2016,4,20,12,15,922.5,130.0,2.75,23.0,958.0,1023.38,748.54
2016,4,20,12,30,921.0,130.0,2.8,23.0,955.0,1029.79,753.23
2016,4,20,12,45,916.5,130.0,2.9,23.0,943.5,1029.83,754.4
2016,4,20,13,0,912.0,130.0,3.0,23.0,932.0,1026.41,753.48
2016,4,20,13,15,907.0,129.0,3.1,23.0,913.0,1018.06,749.44
2016,4,20,13,30,902.0,128.0,3.2,23.0,894.0,1006.33,743.3
2016,4,20,13,45,894.0,127.0,3.3,23.0,867.0,988.49,733.16
2016,4,20,14,0,886.0,126.0,3.4,23.0,840.0,967.54,721.0
2016,4,20,14,15,876.5,124.0,3.5,22.5,807.0,941.2,706.54
2016,4,20,14,30,867.0,122.0,3.6,22.0,774.0,917.5,693.77
2016,4,20,14,45,852.5,120.5,3.7,22.0,734.5,881.87,671.28
2016,4,20,15,0,838.0,119.0,3.8,22.0,695.0,844.12,647.14
2016,4,20,15,15,821.5,115.5,3.85,21.5,650.5,800.67,619.62
2016,4,20,15,30,805.0,112.0,3.9,21.0,606.0,755.71,590.56
2016,4,20,15,45,784.0,108.0,3.95,20.5,557.5,705.66,557.2
2016,4,20,16,0,763.0,104.0,4.0,20.0,509.0,655.0,522.29
2016,4,20,16,15,734.0,99.5,3.85,19.5,457.0,600.41,481.56
2016,4,20,16,30,705.0,95.0,3.7,19.0,405.0,544.46,438.75
2016,4,20,16,45,669.5,88.0,3.6,18.5,352.5,483.15,390.64
2016,4,20,17,0,634.0,81.0,3.5,18.0,300.0,423.91,342.62
2016,4,20,17,15,579.5,73.5,3.15,17.0,248.0,357.81,287.87
2016,4,20,17,30,525.0,66.0,2.8,16.0,196.0,296.42,235.34
2016,4,20,17,45,446.0,55.5,2.45,15.5,147.5,228.27,176.17
2016,4,20,18,0,367.0,45.0,2.1,15.0,99.0,168.3,123.5
2016,4,20,18,15,183.5,33.5,1.95,14.0,60.5,90.31,59.5
2016,4,20,18,30,0.0,22.0,1.8,13.0,22.0,22.32,0.0
2016,4,20,18,45,0.0,11.0,1.65,12.5,11.0,10.81,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,45,69.5,20.0,0.6,12.5,28.0,16.92,3.63
2016,4,21,6,0,139.0,40.0,0.6,13.0,56.0,32.85,22.57
2016,4,21,6,15,198.0,59.0,0.7,13.0,94.0,47.43,36.34
2016,4,21,6,30,257.0,78.0,0.8,13.0,132.0,65.44,47.78
2016,4,21,6,45,295.0,96.0,0.95,13.5,175.0,100.25,68.9
2016,4,21,7,0,333.0,114.0,1.1,14.0,218.0,136.54,95.14
2016,4,21,7,15,379.5,123.5,1.2,14.5,262.5,174.78,125.15
2016,4,21,7,30,426.0,133.0,1.3,15.0,307.0,218.14,160.88
2016,4,21,7,45,414.0,156.5,1.45,15.5,344.5,261.62,198.82
2016,4,21,8,0,402.0,180.0,1.6,16.0,382.0,303.71,234.8
2016,4,21,8,15,348.0,214.0,1.7,16.0,401.0,338.2,264.48
2016,4,21,8,30,294.0,248.0,1.8,16.0,420.0,365.0,286.77
2016,4,21,8,45,334.5,260.5,1.95,16.5,470.5,414.78,325.6
2016,4,21,9,0,375.0,273.0,2.1,17.0,521.0,468.12,366.47
2016,4,21,9,15,326.0,305.0,2.2,17.0,530.0,488.56,381.49
2016,4,21,9,30,277.0,337.0,2.3,17.0,539.0,504.16,392.42
2016,4,21,9,45,376.5,318.5,2.4,17.5,607.5,570.63,443.07
2016,4,21,10,0,476.0,300.0,2.5,18.0,676.0,645.42,498.69
2016,4,21,10,15,345.0,356.5,2.55,18.0,634.0,617.6,474.88
2016,4,21,10,30,214.0,413.0,2.6,18.0,592.0,579.15,443.36
2016,4,21,10,45,285.0,407.5,2.7,18.5,652.0,645.8,492.8
2016,4,21,11,0,356.0,402.0,2.8,19.0,712.0,713.36,541.47
2016,4,21,11,15,318.0,419.5,2.85,19.0,699.5,708.82,536.65
2016,4,21,11,30,280.0,437.0,2.9,19.0,687.0,701.59,530.41
2016,4,21,11,45,289.0,432.0,2.95,19.0,691.5,713.18,539.16
2016,4,21,12,0,298.0,427.0,3.0,19.0,696.0,723.82,547.17
2016,4,21,12,15,379.5,399.0,3.1,19.0,740.5,779.42,589.33
2016,4,21,12,30,461.0,371.0,3.2,19.0,785.0,840.83,634.68
2016,4,21,12,45,493.5,357.5,3.35,19.5,796.5,862.8,650.27
2016,4,21,13,0,526.0,344.0,3.5,20.0,808.0,882.66,664.71
2016,4,21,13,15,692.5,243.5,3.6,20.0,840.5,941.41,711.34
2016,4,21,13,30,859.0,143.0,3.7,20.0,873.0,987.84,743.75
2016,4,21,13,45,532.5,270.0,3.85,20.0,718.0,804.29,614.86
2016,4,21,14,0,206.0,397.0,4.0,20.0,563.0,610.42,467.37
2016,4,21,14,15,528.0,259.5,4.1,19.5,663.0,773.36,598.93
2016,4,21,14,30,850.0,122.0,4.2,19.0,763.0,903.24,696.28
2016,4,21,14,45,517.0,223.5,4.3,19.0,607.5,701.62,549.26
2016,4,21,15,0,184.0,325.0,4.4,19.0,452.0,500.23,391.79
2016,4,21,15,15,503.0,212.0,4.45,19.0,528.0,647.55,513.55
2016,4,21,15,30,822.0,99.0,4.5,19.0,604.0,755.43,598.24
2016,4,21,15,45,585.5,154.0,4.55,19.0,499.5,612.89,490.46
2016,4,21,16,0,349.0,209.0,4.6,19.0,395.0,473.42,380.01
2016,4,21,16,15,223.0,197.5,4.5,18.5,312.0,364.21,293.75
2016,4,21,16,30,97.0,186.0,4.4,18.0,229.0,252.87,203.69
2016,4,21,16,45,376.0,130.0,4.3,17.5,266.0,362.56,296.26
2016,4,21,17,0,655.0,74.0,4.2,17.0,303.0,427.55,348.43
2016,4,21,17,15,602.5,67.5,3.85,16.5,251.0,362.43,292.95
2016,4,21,17,30,550.0,61.0,3.5,16.0,199.0,301.8,240.21
2016,4,21,17,45,474.0,52.0,3.2,15.5,150.5,234.98,181.76
2016,4,21,18,0,398.0,43.0,2.9,15.0,102.0,175.97,129.43
2016,4,21,18,15,199.0,34.0,2.65,14.5,63.5,94.71,62.9
2016,4,21,18,30,0.0,25.0,2.4,14.0,25.0,25.8,0.0
2016,4,21,18,45,0.0,12.5,2.2,13.5,12.5,12.29,0.0
2016,4,21,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,3.6,11.5,1.0,0.96,0.0
2016,4,22,6,0,0.0,2.0,3.7,12.0,2.0,1.93,0.0
2016,4,22,6,15,0.0,4.0,3.65,12.0,4.0,3.85,0.0
2016,4,22,6,30,0.0,6.0,3.6,12.0,6.0,5.78,0.0
2016,4,22,6,45,0.0,8.0,3.6,12.5,8.0,7.71,1.0
2016,4,22,7,0,0.0,10.0,3.6,13.0,10.0,9.64,2.66
2016,4,22,7,15,0.0,12.0,3.75,13.0,12.0,11.57,4.31
2016,4,22,7,30,0.0,14.0,3.9,13.0,14.0,13.51,5.94
2016,4,22,7,45,54.5,115.5,4.1,13.5,143.0,125.63,99.22
2016,4,22,8,0,109.0,217.0,4.3,14.0,272.0,237.57,190.12
2016,4,22,8,15,115.0,241.0,4.5,14.0,304.0,269.73,216.21
2016,4,22,8,30,121.0,265.0,4.7,14.0,336.0,302.63,242.81
2016,4,22,8,45,60.5,196.0,4.95,14.0,231.5,217.76,174.51
2016,4,22,9,0,0.0,127.0,5.2,14.0,127.0,122.64,96.18
2016,4,22,9,15,141.5,232.0,5.45,14.0,336.0,308.79,249.38
2016,4,22,9,30,283.0,337.0,5.7,14.0,545.0,508.67,408.23
2016,4,22,9,45,266.0,358.5,5.95,14.5,561.0,532.21,424.96
2016,4,22,10,0,249.0,380.0,6.2,15.0,577.0,553.93,440.5
2016,4,22,10,15,166.0,390.0,6.3,15.0,523.5,509.86,404.39
2016,4,22,10,30,83.0,400.0,6.4,15.0,470.0,458.14,361.89
2016,4,22,10,45,51.5,355.5,6.55,15.0,399.5,392.19,309.97
2016,4,22,11,0,20.0,311.0,6.7,15.0,329.0,320.33,252.73
2016,4,22,11,15,24.5,334.0,6.65,14.5,356.0,352.07,278.17
2016,4,22,11,30,29.0,357.0,6.6,14.0,383.0,381.02,301.25
2016,4,22,11,45,15.0,249.0,6.55,14.0,262.5,257.17,203.32
2016,4,22,12,0,1.0,141.0,6.5,14.0,142.0,138.09,107.37
2016,4,22,12,15,8.0,213.0,6.5,14.0,220.5,215.74,170.26
2016,4,22,12,30,15.0,285.0,6.5,14.0,299.0,294.31,232.92
2016,4,22,12,45,7.5,190.0,6.5,14.0,197.0,192.88,151.89
2016,4,22,13,0,0.0,95.0,6.5,14.0,95.0,92.2,70.18
2016,4,22,13,15,12.5,210.5,6.3,13.5,221.5,218.29,173.21
2016,4,22,13,30,25.0,326.0,6.1,13.0,348.0,355.09,282.6
2016,4,22,13,45,12.5,200.0,5.95,13.0,211.0,207.86,165.11
2016,4,22,14,0,0.0,74.0,5.8,13.0,74.0,71.68,53.83
2016,4,22,14,15,71.5,219.5,5.65,13.0,274.0,294.78,238.39
2016,4,22,14,30,143.0,365.0,5.5,13.0,474.0,514.13,412.09
2016,4,22,14,45,124.5,343.5,5.4,13.0,434.5,472.46,379.11
2016,4,22,15,0,106.0,322.0,5.3,13.0,395.0,422.85,340.55
2016,4,22,15,15,53.0,205.0,5.3,13.0,241.5,251.53,203.61
2016,4,22,15,30,0.0,88.0,5.3,13.0,88.0,85.16,65.79
2016,4,22,15,45,15.5,147.0,5.3,13.0,155.0,155.63,125.19
2016,4,22,16,0,31.0,206.0,5.3,13.0,222.0,234.1,190.43
2016,4,22,16,15,15.5,169.0,5.2,12.5,177.0,178.2,144.67
2016,4,22,16,30,0.0,132.0,5.1,12.0,132.0,130.28,104.99
2016,4,22,16,45,340.0,103.5,5.0,12.0,223.0,313.17,262.97
2016,4,22,17,0,680.0,75.0,4.9,12.0,314.0,442.28,368.38
2016,4,22,17,15,627.5,69.0,4.55,11.5,261.0,376.39,310.69
2016,4,22,17,30,575.0,63.0,4.2,11.0,208.0,314.93,255.93
2016,4,22,17,45,488.0,55.0,3.9,10.5,158.0,243.82,192.71
2016,4,22,18,0,401.0,47.0,3.6,10.0,108.0,181.57,136.83
2016,4,22,18,15,200.5,37.5,3.35,9.5,68.0,99.38,68.35
2016,4,22,18,30,0.0,28.0,3.1,9.0,28.0,29.37,1.36
2016,4,22,18,45,0.0,14.0,2.85,9.0,14.0,13.76,0.0
2016,4,22,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,5,15,13.5,4.5,1.35,7.5,5.0,0.0,0.0
2016,4,23,5,30,27.0,9.0,1.5,8.0,10.0,8.85,0.0
2016,4,23,5,45,165.0,24.5,1.7,9.0,43.0,19.01,7.5
2016,4,23,6,0,303.0,40.0,1.9,10.0,76.0,31.19,21.62
2016,4,23,6,15,397.5,51.0,2.05,10.0,123.0,38.02,28.46
2016,4,23,6,30,492.0,62.0,2.2,10.0,170.0,55.17,34.99
2016,4,23,6,45,553.5,69.5,2.35,10.5,221.5,96.0,55.79
2016,4,23,7,0,615.0,77.0,2.5,11.0,273.0,144.03,90.26
2016,4,23,7,15,657.5,83.0,2.4,11.5,326.5,194.11,131.95
2016,4,23,7,30,700.0,89.0,2.3,12.0,380.0,248.81,179.72
2016,4,23,7,45,732.5,93.5,2.25,12.5,432.5,303.53,228.35
2016,4,23,8,0,765.0,98.0,2.2,13.0,485.0,363.46,280.52
2016,4,23,8,15,787.5,101.5,2.25,13.5,534.5,418.61,328.05
2016,4,23,8,30,810.0,105.0,2.3,14.0,584.0,475.16,375.3
2016,4,23,8,45,827.0,108.0,2.35,14.5,629.5,529.49,419.42
2016,4,23,9,0,844.0,111.0,2.4,15.0,675.0,584.1,462.36
2016,4,23,9,15,856.5,113.5,2.4,15.0,715.5,635.46,502.29
2016,4,23,9,30,869.0,116.0,2.4,15.0,756.0,686.44,540.87
2016,4,23,9,45,622.0,232.5,2.45,15.5,701.5,663.69,518.77
2016,4,23,10,0,375.0,349.0,2.5,16.0,647.0,618.05,479.06
