Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,15,391.5,352.5,2.6,16.0,673.5,651.14,504.13
2016,4,23,10,30,408.0,356.0,2.7,16.0,700.0,686.31,529.91
2016,4,23,10,45,212.5,324.5,2.8,16.5,504.0,503.62,391.73
2016,4,23,11,0,17.0,293.0,2.9,17.0,308.0,300.08,232.09
2016,4,23,11,15,35.0,349.5,2.9,17.0,381.0,376.94,291.66
2016,4,23,11,30,53.0,406.0,2.9,17.0,454.0,452.38,348.12
2016,4,23,11,45,275.5,387.0,2.95,17.5,637.0,655.43,503.24
2016,4,23,12,0,498.0,368.0,3.0,18.0,820.0,860.16,650.76
2016,4,23,12,15,263.5,365.0,3.05,18.0,604.5,633.3,484.39
2016,4,23,12,30,29.0,362.0,3.1,18.0,389.0,392.46,300.7
2016,4,23,12,45,22.0,321.5,3.15,18.0,342.0,338.14,260.74
2016,4,23,13,0,15.0,281.0,3.2,18.0,295.0,291.02,224.96
2016,4,23,13,15,50.5,345.5,3.3,18.0,389.5,399.42,309.1
2016,4,23,13,30,86.0,410.0,3.4,18.0,484.0,502.37,386.83
2016,4,23,13,45,164.0,401.5,3.55,18.0,537.0,576.82,444.75
2016,4,23,14,0,242.0,393.0,3.7,18.0,590.0,639.98,494.0
2016,4,23,14,15,218.0,379.0,3.8,18.0,551.5,599.88,464.67
2016,4,23,14,30,194.0,365.0,3.9,18.0,513.0,559.87,435.65
2016,4,23,14,45,223.0,341.5,4.0,18.0,503.0,556.14,435.16
2016,4,23,15,0,252.0,318.0,4.1,18.0,493.0,558.43,438.83
2016,4,23,15,15,244.0,297.5,4.1,17.5,458.5,522.61,413.46
2016,4,23,15,30,236.0,277.0,4.1,17.0,424.0,478.46,381.6
2016,4,23,15,45,216.5,256.0,4.1,17.0,382.0,433.34,347.37
2016,4,23,16,0,197.0,235.0,4.1,17.0,340.0,389.11,313.33
2016,4,23,16,15,442.0,167.0,4.05,16.5,373.5,481.84,392.17
2016,4,23,16,30,687.0,99.0,4.0,16.0,407.0,540.3,441.48
2016,4,23,16,45,643.5,94.0,4.0,15.5,354.0,477.47,391.11
2016,4,23,17,0,600.0,89.0,4.0,15.0,301.0,417.49,342.03
2016,4,23,17,15,545.0,81.0,3.9,14.5,250.0,352.13,287.06
2016,4,23,17,30,490.0,73.0,3.8,14.0,199.0,291.53,234.57
2016,4,23,17,45,401.0,63.5,3.7,13.5,150.5,221.05,173.41
2016,4,23,18,0,312.0,54.0,3.6,13.0,102.0,162.12,121.77
2016,4,23,18,15,202.0,37.5,3.55,12.5,64.0,99.82,68.34
2016,4,23,18,30,92.0,21.0,3.5,12.0,26.0,45.15,8.39
2016,4,23,18,45,46.0,10.5,3.5,12.0,13.0,16.64,0.0
2016,4,23,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.5,1.9,8.5,4.5,0.0,0.0
2016,4,24,5,30,0.0,9.0,2.2,9.0,9.0,8.85,0.0
2016,4,24,5,45,98.0,28.5,2.55,9.5,40.5,23.72,11.72
2016,4,24,6,0,196.0,48.0,2.9,10.0,72.0,36.97,26.76
2016,4,24,6,15,283.5,63.5,2.9,10.0,117.0,47.73,37.17
2016,4,24,6,30,371.0,79.0,2.9,10.0,162.0,68.13,47.07
2016,4,24,6,45,437.0,90.5,2.9,10.5,213.0,106.68,69.07
2016,4,24,7,0,503.0,102.0,2.9,11.0,264.0,152.75,102.59
2016,4,24,7,15,549.5,110.5,2.85,11.0,316.0,200.35,142.04
2016,4,24,7,30,596.0,119.0,2.8,11.0,368.0,252.3,187.1
2016,4,24,7,45,453.5,161.5,2.8,11.5,365.0,281.73,218.64
2016,4,24,8,0,311.0,204.0,2.8,12.0,362.0,297.54,236.2
2016,4,24,8,15,227.5,236.5,2.8,12.5,358.5,313.08,250.35
2016,4,24,8,30,144.0,269.0,2.8,13.0,355.0,317.62,254.1
2016,4,24,8,45,476.5,199.0,2.8,13.5,513.5,433.36,347.1
2016,4,24,9,0,809.0,129.0,2.8,14.0,672.0,583.43,465.17
2016,4,24,9,15,823.0,131.5,2.7,14.5,713.0,634.11,502.92
2016,4,24,9,30,837.0,134.0,2.6,15.0,754.0,684.31,539.65
2016,4,24,9,45,857.0,131.5,2.55,16.0,791.5,733.13,573.61
2016,4,24,10,0,877.0,129.0,2.5,17.0,829.0,780.56,603.69
2016,4,24,10,15,545.0,273.5,2.5,17.0,713.5,697.16,538.05
2016,4,24,10,30,213.0,418.0,2.5,17.0,598.0,584.13,447.52
2016,4,24,10,45,329.5,389.5,2.5,17.5,675.5,666.99,510.23
2016,4,24,11,0,446.0,361.0,2.5,18.0,753.0,756.14,574.58
2016,4,24,11,15,279.5,405.5,2.7,18.0,652.5,661.36,503.2
2016,4,24,11,30,113.0,450.0,2.9,18.0,552.0,556.91,423.65
2016,4,24,11,45,204.0,446.5,3.15,18.5,631.5,643.54,489.64
2016,4,24,12,0,295.0,443.0,3.4,19.0,711.0,738.14,558.87
2016,4,24,12,15,154.5,358.0,3.6,19.0,498.5,514.73,395.42
2016,4,24,12,30,14.0,273.0,3.8,19.0,286.0,281.36,216.37
2016,4,24,12,45,450.5,210.0,4.05,19.0,610.5,671.92,525.77
2016,4,24,13,0,887.0,147.0,4.3,19.0,935.0,1024.02,775.62
2016,4,24,13,15,691.0,241.0,4.45,18.5,847.5,939.61,717.94
2016,4,24,13,30,495.0,335.0,4.6,18.0,760.0,842.48,647.41
2016,4,24,13,45,523.0,313.0,4.8,18.0,750.0,842.05,650.69
2016,4,24,14,0,551.0,291.0,5.0,18.0,740.0,838.57,651.19
2016,4,24,14,15,292.5,299.5,5.1,17.5,537.0,591.8,466.17
2016,4,24,14,30,34.0,308.0,5.2,17.0,334.0,346.06,271.76
2016,4,24,14,45,164.5,309.5,5.3,17.0,425.5,470.39,373.97
2016,4,24,15,0,295.0,311.0,5.4,17.0,517.0,587.22,467.3
2016,4,24,15,15,380.0,267.0,5.45,16.5,514.5,599.95,481.27
2016,4,24,15,30,465.0,223.0,5.5,16.0,512.0,613.86,496.15
2016,4,24,15,45,475.5,201.0,5.55,15.5,476.5,580.58,472.66
2016,4,24,16,0,486.0,179.0,5.6,15.0,441.0,545.0,446.96
2016,4,24,16,15,465.5,163.5,5.55,14.5,394.5,493.86,407.41
2016,4,24,16,30,445.0,148.0,5.5,14.0,348.0,443.35,367.48
2016,4,24,16,45,383.5,147.0,5.45,13.5,304.0,386.38,320.64
2016,4,24,17,0,322.0,146.0,5.4,13.0,260.0,329.25,272.95
2016,4,24,17,15,283.5,126.5,5.25,12.5,215.0,274.14,226.3
2016,4,24,17,30,245.0,107.0,5.1,12.0,170.0,222.62,181.75
2016,4,24,17,45,202.5,85.5,4.95,11.5,129.5,171.13,136.64
2016,4,24,18,0,160.0,64.0,4.8,11.0,89.0,123.98,95.01
2016,4,24,18,15,93.0,42.5,4.65,10.5,55.5,75.14,52.77
2016,4,24,18,30,26.0,21.0,4.5,10.0,22.0,28.18,6.11
2016,4,24,18,45,13.0,10.5,4.4,10.0,11.0,12.13,0.0
2016,4,24,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,5,15,65.0,6.0,3.6,5.5,7.5,0.0,0.0
2016,4,25,5,30,130.0,12.0,3.8,6.0,15.0,11.8,0.0
2016,4,25,5,45,285.0,23.0,4.05,6.5,52.5,17.39,7.79
2016,4,25,6,0,440.0,34.0,4.3,7.0,90.0,25.01,16.58
2016,4,25,6,15,526.5,42.0,4.55,7.5,140.0,29.47,21.08
2016,4,25,6,30,613.0,50.0,4.8,8.0,190.0,53.85,29.94
2016,4,25,6,45,667.0,56.0,5.05,8.5,243.5,99.7,54.16
2016,4,25,7,0,721.0,62.0,5.3,9.0,297.0,151.84,93.11
2016,4,25,7,15,758.5,66.5,5.4,9.5,352.0,205.47,139.46
2016,4,25,7,30,796.0,71.0,5.5,10.0,407.0,263.08,191.71
2016,4,25,7,45,823.0,74.5,5.65,10.5,460.5,320.26,244.62
2016,4,25,8,0,850.0,78.0,5.8,11.0,514.0,379.74,298.91
2016,4,25,8,15,870.0,81.0,5.8,11.5,565.0,440.24,352.84
2016,4,25,8,30,890.0,84.0,5.8,12.0,616.0,499.04,403.94
2016,4,25,8,45,906.0,86.0,5.8,12.5,663.0,555.46,451.68
2016,4,25,9,0,922.0,88.0,5.8,13.0,710.0,611.84,497.95
2016,4,25,9,15,932.5,90.0,5.8,13.0,751.5,664.52,541.01
2016,4,25,9,30,943.0,92.0,5.8,13.0,793.0,716.12,582.21
2016,4,25,9,45,952.5,93.0,5.85,13.5,828.5,764.71,617.34
2016,4,25,10,0,962.0,94.0,5.9,14.0,864.0,811.64,650.46
2016,4,25,10,15,967.5,95.0,5.9,14.0,892.0,853.55,680.54
2016,4,25,10,30,973.0,96.0,5.9,14.0,920.0,893.05,708.66
2016,4,25,10,45,977.5,96.5,5.9,14.5,941.0,928.62,732.37
2016,4,25,11,0,982.0,97.0,5.9,15.0,962.0,961.37,753.86
2016,4,25,11,15,983.5,97.5,5.8,15.0,975.0,988.44,772.0
2016,4,25,11,30,985.0,98.0,5.7,15.0,988.0,1012.25,787.77
2016,4,25,11,45,984.0,99.0,5.65,15.5,992.0,1030.86,798.68
2016,4,25,12,0,983.0,100.0,5.6,16.0,996.0,1045.95,807.14
2016,4,25,12,15,982.0,100.0,5.45,16.0,993.0,1056.44,813.24
2016,4,25,12,30,981.0,100.0,5.3,16.0,990.0,1063.31,816.88
2016,4,25,12,45,968.5,105.5,5.2,16.5,976.0,1061.05,813.13
2016,4,25,13,0,956.0,111.0,5.1,17.0,962.0,1055.18,807.09
2016,4,25,13,15,952.0,110.0,4.95,17.0,943.0,1047.29,800.93
2016,4,25,13,30,948.0,109.0,4.8,17.0,924.0,1035.89,792.48
2016,4,25,13,45,942.0,107.5,4.65,17.0,897.5,1018.61,780.12
2016,4,25,14,0,936.0,106.0,4.5,17.0,871.0,998.03,765.61
2016,4,25,14,15,927.5,104.5,4.4,17.0,837.5,971.97,747.88
2016,4,25,14,30,919.0,103.0,4.3,17.0,804.0,942.99,728.29
2016,4,25,14,45,908.5,101.0,4.2,17.0,765.0,908.96,705.37
2016,4,25,15,0,898.0,99.0,4.1,17.0,726.0,872.48,680.66
2016,4,25,15,15,883.5,96.5,4.0,17.0,681.0,829.94,651.49
2016,4,25,15,30,869.0,94.0,3.9,17.0,636.0,785.66,620.86
2016,4,25,15,45,852.0,90.0,3.8,17.0,587.5,740.36,589.19
2016,4,25,16,0,835.0,86.0,3.7,17.0,539.0,689.78,553.22
2016,4,25,16,15,809.5,82.5,3.5,16.5,486.5,633.4,511.99
2016,4,25,16,30,784.0,79.0,3.3,16.0,434.0,577.28,468.83
2016,4,25,16,45,749.0,74.5,3.15,15.5,380.0,515.27,419.91
2016,4,25,17,0,714.0,70.0,3.0,15.0,326.0,455.1,370.89
2016,4,25,17,15,664.5,64.5,2.8,14.0,272.5,390.8,317.43
2016,4,25,17,30,615.0,59.0,2.6,13.0,219.0,329.16,264.35
2016,4,25,17,45,536.0,51.5,2.45,12.5,168.0,259.13,202.96
2016,4,25,18,0,457.0,44.0,2.3,12.0,117.0,197.13,147.61
2016,4,25,18,15,333.0,32.5,2.35,11.5,75.5,128.09,87.89
2016,4,25,18,30,209.0,21.0,2.4,11.0,34.0,69.41,24.36
2016,4,25,18,45,104.5,10.5,2.45,10.5,17.0,24.97,0.0
2016,4,25,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,5,15,46.0,6.5,1.3,5.5,8.0,0.0,0.0
2016,4,26,5,30,92.0,13.0,1.3,6.0,16.0,12.78,0.0
2016,4,26,5,45,232.0,26.5,1.35,7.0,52.0,20.5,10.71
2016,4,26,6,0,372.0,40.0,1.4,8.0,88.0,30.35,21.34
2016,4,26,6,15,314.5,61.5,1.55,8.5,115.0,45.81,35.79
2016,4,26,6,30,257.0,83.0,1.7,9.0,142.0,74.39,53.6
2016,4,26,6,45,295.0,98.0,1.85,10.0,182.5,107.24,74.85
2016,4,26,7,0,333.0,113.0,2.0,11.0,223.0,141.07,100.16
2016,4,26,7,15,360.0,130.5,2.05,11.5,267.5,182.82,134.85
2016,4,26,7,30,387.0,148.0,2.1,12.0,312.0,227.67,172.96
2016,4,26,7,45,580.5,122.5,2.2,13.0,404.5,288.79,220.32
2016,4,26,8,0,774.0,97.0,2.3,14.0,497.0,371.87,286.95
2016,4,26,8,15,795.0,100.5,2.3,14.5,546.0,426.84,333.85
2016,4,26,8,30,816.0,104.0,2.3,15.0,595.0,483.01,380.35
2016,4,26,8,45,826.0,109.5,2.35,15.5,638.5,536.26,423.25
2016,4,26,9,0,836.0,115.0,2.4,16.0,682.0,589.1,464.43
2016,4,26,9,15,848.0,118.0,2.4,16.0,722.0,640.13,503.79
2016,4,26,9,30,860.0,121.0,2.4,16.0,762.0,690.44,541.6
2016,4,26,9,45,697.0,204.5,2.4,16.5,739.5,693.5,539.59
2016,4,26,10,0,534.0,288.0,2.4,17.0,717.0,681.64,526.29
2016,4,26,10,15,698.0,216.5,2.45,17.0,797.5,764.37,589.93
2016,4,26,10,30,862.0,145.0,2.5,17.0,878.0,853.84,652.93
2016,4,26,10,45,853.0,155.0,2.6,17.0,894.5,884.64,673.48
2016,4,26,11,0,844.0,165.0,2.7,17.0,911.0,912.28,692.4
2016,4,26,11,15,847.0,166.0,2.85,17.0,923.5,938.62,710.87
2016,4,26,11,30,850.0,167.0,3.0,17.0,936.0,962.22,727.54
2016,4,26,11,45,659.0,273.0,3.2,17.0,871.5,908.87,691.1
2016,4,26,12,0,468.0,379.0,3.4,17.0,807.0,844.11,641.32
2016,4,26,12,15,384.5,409.5,3.5,17.0,760.5,796.94,606.82
2016,4,26,12,30,301.0,440.0,3.6,17.0,714.0,752.24,573.26
2016,4,26,12,45,258.5,443.5,3.7,17.5,677.0,717.82,547.3
2016,4,26,13,0,216.0,447.0,3.8,18.0,640.0,674.44,514.81
2016,4,26,13,15,513.5,311.5,3.85,18.0,757.5,839.07,643.39
2016,4,26,13,30,811.0,176.0,3.9,18.0,875.0,980.77,746.28
2016,4,26,13,45,814.5,167.5,3.95,18.0,852.0,967.07,736.84
2016,4,26,14,0,818.0,159.0,4.0,18.0,829.0,950.13,726.47
2016,4,26,14,15,808.0,156.5,4.05,17.5,797.0,923.87,711.02
2016,4,26,14,30,798.0,154.0,4.1,17.0,765.0,895.09,693.74
2016,4,26,14,45,791.5,147.5,4.15,17.0,728.0,862.77,672.52
2016,4,26,15,0,785.0,141.0,4.2,17.0,691.0,828.08,649.46
2016,4,26,15,15,768.0,137.5,4.2,16.5,647.5,788.71,623.77
2016,4,26,15,30,751.0,134.0,4.2,16.0,604.0,745.14,594.64
2016,4,26,15,45,731.0,128.5,4.2,16.0,557.0,696.1,559.88
2016,4,26,16,0,711.0,123.0,4.2,16.0,510.0,646.55,522.99
2016,4,26,16,15,682.0,117.5,4.2,15.5,459.5,590.81,481.26
2016,4,26,16,30,653.0,112.0,4.2,15.0,409.0,535.92,439.0
2016,4,26,16,45,622.0,103.0,4.25,15.0,358.5,477.27,391.91
2016,4,26,17,0,591.0,94.0,4.3,15.0,308.0,420.32,344.82
2016,4,26,17,15,538.0,86.0,4.2,14.0,256.5,356.18,291.41
2016,4,26,17,30,485.0,78.0,4.1,13.0,205.0,296.56,240.17
2016,4,26,17,45,408.5,66.5,4.0,12.5,157.5,228.49,180.71
2016,4,26,18,0,332.0,55.0,3.9,12.0,110.0,170.3,129.2
2016,4,26,18,15,225.5,39.5,3.85,11.5,71.0,108.38,75.89
2016,4,26,18,30,119.0,24.0,3.8,11.0,32.0,55.12,22.19
2016,4,26,18,45,59.5,12.0,3.8,10.5,16.0,20.23,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,15,39.5,7.0,2.55,8.5,8.5,6.88,0.0
2016,4,27,5,30,79.0,14.0,2.8,9.0,17.0,13.76,0.0
2016,4,27,5,45,210.0,28.0,3.1,9.5,52.0,21.56,11.77
2016,4,27,6,0,341.0,42.0,3.4,10.0,87.0,31.99,22.62
2016,4,27,6,15,426.5,52.0,3.45,10.5,134.5,37.85,28.37
2016,4,27,6,30,512.0,62.0,3.5,11.0,182.0,61.95,36.6
2016,4,27,6,45,256.0,68.5,3.6,11.5,128.5,76.76,49.96
2016,4,27,7,0,0.0,75.0,3.7,12.0,75.0,72.09,56.31
2016,4,27,7,15,0.0,90.0,3.8,12.0,90.0,86.29,68.27
2016,4,27,7,30,0.0,105.0,3.9,12.0,105.0,100.56,80.11
2016,4,27,7,45,93.0,165.5,4.0,12.5,214.0,181.08,144.71
2016,4,27,8,0,186.0,226.0,4.1,13.0,323.0,275.5,220.41
2016,4,27,8,15,127.0,243.5,4.15,13.0,312.5,278.68,223.85
2016,4,27,8,30,68.0,261.0,4.2,13.0,302.0,277.05,222.57
2016,4,27,8,45,41.5,247.5,4.3,13.5,273.5,256.14,205.07
2016,4,27,9,0,15.0,234.0,4.4,14.0,245.0,232.81,185.4
2016,4,27,9,15,12.5,231.0,4.5,14.0,240.5,229.75,182.63
2016,4,27,9,30,10.0,228.0,4.6,14.0,236.0,226.3,179.51
2016,4,27,9,45,5.0,155.0,4.75,14.5,159.0,153.44,120.34
2016,4,27,10,0,0.0,82.0,4.9,15.0,82.0,79.44,59.78
2016,4,27,10,15,54.0,249.5,5.0,15.0,295.5,285.16,226.69
2016,4,27,10,30,108.0,417.0,5.1,15.0,509.0,495.61,389.89
2016,4,27,10,45,198.0,423.0,5.2,15.0,597.0,586.36,460.58
2016,4,27,11,0,288.0,429.0,5.3,15.0,685.0,682.98,534.94
2016,4,27,11,15,159.5,398.0,5.35,14.5,540.5,542.17,426.66
2016,4,27,11,30,31.0,367.0,5.4,14.0,396.0,392.75,308.74
2016,4,27,11,45,20.5,292.0,5.5,14.0,311.0,309.21,243.9
2016,4,27,12,0,10.0,217.0,5.6,14.0,226.0,221.34,174.3
2016,4,27,12,15,158.5,328.5,5.6,14.0,473.0,488.66,389.49
2016,4,27,12,30,307.0,440.0,5.6,14.0,720.0,758.29,594.66
2016,4,27,12,45,584.5,302.5,5.6,14.5,828.0,898.28,704.95
2016,4,27,13,0,862.0,165.0,5.6,15.0,936.0,1027.23,798.6
2016,4,27,13,15,653.5,258.5,5.5,15.0,836.5,922.99,722.74
2016,4,27,13,30,445.0,352.0,5.4,15.0,737.0,812.83,636.37
2016,4,27,13,45,648.0,251.5,5.35,15.0,793.5,900.7,708.18
2016,4,27,14,0,851.0,151.0,5.3,15.0,850.0,973.51,761.33
2016,4,27,14,15,841.0,148.5,5.15,15.0,817.0,946.61,741.68
2016,4,27,14,30,831.0,146.0,5.0,15.0,784.0,917.09,720.8
2016,4,27,14,45,820.0,142.0,4.9,15.0,745.5,882.63,696.74
2016,4,27,15,0,809.0,138.0,4.8,15.0,707.0,845.96,671.04
2016,4,27,15,15,736.5,146.5,4.65,15.0,640.0,773.6,618.52
2016,4,27,15,30,664.0,155.0,4.5,15.0,573.0,700.76,564.77
2016,4,27,15,45,590.5,162.5,4.4,15.0,513.0,629.0,509.56
2016,4,27,16,0,517.0,170.0,4.3,15.0,453.0,558.27,454.31
2016,4,27,16,15,389.0,177.0,4.05,14.5,378.5,459.17,375.49
2016,4,27,16,30,261.0,184.0,3.8,14.0,304.0,363.94,298.48
2016,4,27,16,45,238.5,163.0,3.55,14.0,262.5,316.34,259.94
2016,4,27,17,0,216.0,142.0,3.3,14.0,221.0,270.4,221.93
2016,4,27,17,15,185.0,124.0,3.15,13.5,184.0,220.62,180.47
2016,4,27,17,30,154.0,106.0,3.0,13.0,147.0,179.41,145.36
2016,4,27,17,45,130.0,84.0,2.9,12.5,113.5,139.18,110.5
2016,4,27,18,0,106.0,62.0,2.8,12.0,80.0,101.24,77.24
2016,4,27,18,15,61.0,42.0,2.8,11.5,52.0,62.7,44.07
2016,4,27,18,30,16.0,22.0,2.8,11.0,24.0,25.57,9.49
2016,4,27,18,45,8.0,11.0,2.85,11.0,12.0,11.96,0.0
2016,4,27,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,28,5,15,58.0,7.5,2.15,7.5,9.5,7.37,0.0
2016,4,28,5,30,116.0,15.0,2.4,8.0,19.0,11.68,0.0
2016,4,28,5,45,249.5,27.5,2.7,8.5,56.0,21.03,11.72
2016,4,28,6,0,383.0,40.0,3.0,9.0,93.0,29.85,20.89
2016,4,28,6,15,466.5,49.0,3.0,9.5,141.0,34.92,25.9
2016,4,28,6,30,550.0,58.0,3.0,10.0,189.0,61.27,34.49
2016,4,28,6,45,605.5,64.5,3.0,11.0,241.5,104.76,59.39
2016,4,28,7,0,661.0,71.0,3.0,12.0,294.0,154.62,96.9
2016,4,28,7,15,699.0,76.0,3.05,12.5,347.0,205.8,140.63
2016,4,28,7,30,737.0,81.0,3.1,13.0,400.0,263.37,191.48
2016,4,28,7,45,767.0,84.5,3.2,14.0,452.5,318.26,240.24
2016,4,28,8,0,797.0,88.0,3.3,15.0,505.0,375.81,290.34
2016,4,28,8,15,817.5,91.5,3.35,15.5,554.5,431.72,338.5
2016,4,28,8,30,838.0,95.0,3.4,16.0,604.0,488.73,386.11
2016,4,28,8,45,855.5,96.5,3.45,16.5,650.0,544.82,431.57
2016,4,28,9,0,873.0,98.0,3.5,17.0,696.0,599.06,474.28
2016,4,28,9,15,885.5,100.0,3.5,17.5,736.5,650.57,513.53
2016,4,28,9,30,898.0,102.0,3.5,18.0,777.0,701.27,551.05
2016,4,28,9,45,915.5,99.0,3.55,18.5,814.0,749.64,584.5
2016,4,28,10,0,933.0,96.0,3.6,19.0,851.0,797.04,616.29
2016,4,28,10,15,939.5,97.5,3.65,19.0,879.5,838.94,645.01
2016,4,28,10,30,946.0,99.0,3.7,19.0,908.0,878.61,672.0
2016,4,28,10,45,950.5,100.0,3.75,19.5,929.0,913.65,694.32
2016,4,28,11,0,955.0,101.0,3.8,20.0,950.0,945.97,714.63
2016,4,28,11,15,958.0,101.5,3.85,20.0,963.0,973.55,733.02
2016,4,28,11,30,961.0,102.0,3.9,20.0,976.0,998.04,749.37
2016,4,28,11,45,961.5,102.5,3.95,20.5,981.5,1016.96,760.58
2016,4,28,12,0,962.0,103.0,4.0,21.0,987.0,1032.51,769.61
2016,4,28,12,15,961.5,103.0,4.05,21.0,984.5,1043.12,776.93
2016,4,28,12,30,961.0,103.0,4.1,21.0,982.0,1050.22,782.07
2016,4,28,12,45,958.0,103.5,4.15,21.5,971.0,1051.83,782.2
2016,4,28,13,0,955.0,104.0,4.2,22.0,960.0,1049.89,780.13
2016,4,28,13,15,951.0,103.5,4.2,22.0,941.5,1042.39,775.69
2016,4,28,13,30,947.0,103.0,4.2,22.0,923.0,1031.4,769.09
2016,4,28,13,45,941.5,102.0,4.2,22.0,897.0,1015.03,759.01
2016,4,28,14,0,936.0,101.0,4.2,22.0,871.0,995.38,746.82
2016,4,28,14,15,928.0,99.5,4.15,21.5,838.5,969.7,731.74
2016,4,28,14,30,920.0,98.0,4.1,21.0,806.0,941.1,714.64
2016,4,28,14,45,908.0,96.5,4.1,21.0,766.5,906.22,692.03
2016,4,28,15,0,896.0,95.0,4.1,21.0,727.0,868.99,667.67
2016,4,28,15,15,882.5,93.0,4.1,20.5,683.0,827.86,641.6
2016,4,28,15,30,869.0,91.0,4.1,20.0,639.0,784.94,613.87
2016,4,28,15,45,845.5,90.0,4.15,20.0,589.5,738.09,581.89
2016,4,28,16,0,822.0,89.0,4.2,20.0,540.0,686.57,545.95
2016,4,28,16,15,797.5,85.0,4.25,19.5,488.5,630.83,506.22
2016,4,28,16,30,773.0,81.0,4.3,19.0,437.0,575.32,464.45
2016,4,28,16,45,732.0,78.5,4.35,18.5,383.0,512.58,415.54
2016,4,28,17,0,691.0,76.0,4.4,18.0,329.0,453.86,368.13
2016,4,28,17,15,642.0,70.0,4.45,17.0,276.0,388.84,314.74
2016,4,28,17,30,593.0,64.0,4.5,16.0,223.0,327.86,262.73
2016,4,28,17,45,511.5,56.5,4.55,15.0,172.0,257.8,202.14
2016,4,28,18,0,430.0,49.0,4.6,14.0,121.0,195.96,147.61
2016,4,28,18,15,314.5,37.0,4.55,13.0,79.5,129.43,90.4
2016,4,28,18,30,199.0,25.0,4.5,12.0,38.0,73.1,35.38
2016,4,28,18,45,99.5,12.5,4.5,11.5,19.0,26.69,0.0
2016,4,28,19,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.5,2.05,8.5,8.5,8.36,0.0
2016,4,29,5,30,0.0,17.0,2.3,9.0,17.0,16.21,0.0
2016,4,29,5,45,103.0,37.0,2.55,9.5,51.5,30.42,19.71
2016,4,29,6,0,206.0,57.0,2.8,10.0,86.0,45.87,35.0
2016,4,29,6,15,288.0,73.0,2.8,10.0,132.0,54.62,43.54
2016,4,29,6,30,370.0,89.0,2.8,10.0,178.0,82.4,56.29
2016,4,29,6,45,439.0,98.5,2.85,10.5,229.5,120.36,79.47
2016,4,29,7,0,508.0,108.0,2.9,11.0,281.0,166.08,113.64
2016,4,29,7,15,552.0,116.5,2.9,11.0,332.5,213.45,153.57
2016,4,29,7,30,596.0,125.0,2.9,11.0,384.0,265.74,199.18
2016,4,29,7,45,634.5,129.5,2.95,11.5,436.0,316.79,244.01
2016,4,29,8,0,673.0,134.0,3.0,12.0,488.0,371.64,291.51
2016,4,29,8,15,697.0,139.0,3.05,12.0,536.0,424.27,337.14
2016,4,29,8,30,721.0,144.0,3.1,12.0,584.0,478.59,383.09
2016,4,29,8,45,743.0,146.5,3.2,12.5,629.0,530.91,425.79
2016,4,29,9,0,765.0,149.0,3.3,13.0,674.0,584.13,468.05
2016,4,29,9,15,779.0,152.5,3.35,13.0,713.5,635.05,508.16
2016,4,29,9,30,793.0,156.0,3.4,13.0,753.0,684.11,546.05
2016,4,29,9,45,823.0,147.0,3.45,13.5,791.5,731.89,581.69
2016,4,29,10,0,853.0,138.0,3.5,14.0,830.0,779.9,615.08
2016,4,29,10,15,860.0,140.0,3.55,14.5,857.5,820.42,642.25
2016,4,29,10,30,867.0,142.0,3.6,15.0,885.0,856.92,666.32
2016,4,29,10,45,873.0,142.5,3.65,15.5,905.5,890.47,688.12
2016,4,29,11,0,879.0,143.0,3.7,16.0,926.0,921.63,708.11
2016,4,29,11,15,882.0,144.0,3.85,16.5,939.0,948.01,725.29
2016,4,29,11,30,885.0,145.0,4.0,17.0,952.0,971.56,740.55
2016,4,29,11,45,885.5,145.5,4.2,17.5,957.5,989.33,752.15
2016,4,29,12,0,886.0,146.0,4.4,18.0,963.0,1003.99,761.82
2016,4,29,12,15,886.0,146.0,4.5,18.0,960.5,1014.51,769.86
2016,4,29,12,30,886.0,146.0,4.6,18.0,958.0,1021.8,775.85
2016,4,29,12,45,884.5,145.0,4.75,18.0,947.5,1023.33,778.49
2016,4,29,13,0,883.0,144.0,4.9,18.0,937.0,1021.56,778.98
2016,4,29,13,15,879.0,143.0,4.9,18.0,919.5,1014.05,774.36
2016,4,29,13,30,875.0,142.0,4.9,18.0,902.0,1003.31,767.66
2016,4,29,13,45,868.0,141.0,4.95,18.0,876.5,986.54,757.29
2016,4,29,14,0,861.0,140.0,5.0,18.0,851.0,972.7,749.06
2016,4,29,14,15,852.5,137.5,5.0,18.0,818.5,946.96,732.12
2016,4,29,14,30,844.0,135.0,5.0,18.0,786.0,918.5,713.32
2016,4,29,14,45,831.5,132.5,5.0,18.0,747.5,883.99,690.15
2016,4,29,15,0,819.0,130.0,5.0,18.0,709.0,847.33,665.33
2016,4,29,15,15,803.5,126.5,4.95,17.5,665.5,805.22,637.31
2016,4,29,15,30,788.0,123.0,4.9,17.0,622.0,761.61,607.86
2016,4,29,15,45,765.5,119.5,4.85,17.0,574.0,713.91,573.8
2016,4,29,16,0,743.0,116.0,4.8,17.0,526.0,663.45,536.62
2016,4,29,16,15,715.5,111.0,4.7,16.5,475.5,607.92,494.67
2016,4,29,16,30,688.0,106.0,4.6,16.0,425.0,553.03,452.17
2016,4,29,16,45,654.0,99.5,4.55,16.0,373.0,493.76,404.37
2016,4,29,17,0,620.0,93.0,4.5,16.0,321.0,436.4,356.86
2016,4,29,17,15,567.5,85.0,4.4,15.0,269.0,370.95,302.68
2016,4,29,17,30,515.0,77.0,4.3,14.0,217.0,309.95,250.54
2016,4,29,17,45,442.0,66.5,4.2,13.5,168.5,243.65,192.62
2016,4,29,18,0,369.0,56.0,4.1,13.0,120.0,183.97,139.78
2016,4,29,18,15,258.0,42.0,4.05,12.5,79.0,120.08,84.99
2016,4,29,18,30,147.0,28.0,4.0,12.0,38.0,66.85,34.8
2016,4,29,18,45,73.5,14.0,4.0,11.5,19.0,24.51,0.0
2016,4,29,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,15,63.5,8.5,3.1,9.5,11.5,8.36,0.0
2016,4,30,5,30,127.0,17.0,3.3,10.0,23.0,13.22,0.0
2016,4,30,5,45,253.0,31.0,3.5,10.5,61.5,23.97,14.49
2016,4,30,6,0,379.0,45.0,3.7,11.0,100.0,34.11,24.55
2016,4,30,6,15,462.0,54.5,4.0,11.5,148.5,39.4,29.72
2016,4,30,6,30,545.0,64.0,4.3,12.0,197.0,69.53,39.87
2016,4,30,6,45,601.0,71.0,4.6,13.0,250.0,113.41,65.99
2016,4,30,7,0,657.0,78.0,4.9,14.0,303.0,163.75,104.26
2016,4,30,7,15,695.0,83.0,5.1,14.5,356.5,214.81,148.03
2016,4,30,7,30,733.0,88.0,5.3,15.0,410.0,269.9,196.94
2016,4,30,7,45,762.5,92.0,5.5,15.5,462.5,327.5,248.48
2016,4,30,8,0,792.0,96.0,5.7,16.0,515.0,385.12,299.5
2016,4,30,8,15,812.5,99.5,5.75,16.5,564.5,440.74,347.91
2016,4,30,8,30,833.0,103.0,5.8,17.0,614.0,497.48,395.89
2016,4,30,8,45,850.5,105.0,5.85,17.5,659.5,552.03,440.89
2016,4,30,9,0,868.0,107.0,5.9,18.0,705.0,608.1,485.75
2016,4,30,9,15,879.5,109.0,5.9,18.0,745.0,658.7,526.16
2016,4,30,9,30,891.0,111.0,5.9,18.0,785.0,708.41,565.01
2016,4,30,9,45,907.0,108.5,5.95,18.5,821.0,755.89,599.04
2016,4,30,10,0,923.0,106.0,6.0,19.0,857.0,802.3,631.22
2016,4,30,10,15,929.0,107.5,5.95,19.0,884.5,843.36,659.98
2016,4,30,10,30,935.0,109.0,5.9,19.0,912.0,882.19,686.91
2016,4,30,10,45,939.5,109.5,5.9,19.5,932.5,916.33,709.17
2016,4,30,11,0,944.0,110.0,5.9,20.0,953.0,947.77,729.37
2016,4,30,11,15,946.0,110.5,5.8,20.0,965.5,974.1,746.71
2016,4,30,11,30,948.0,111.0,5.7,20.0,978.0,997.35,761.85
2016,4,30,11,45,949.5,110.5,5.65,20.5,982.5,1015.92,772.56
2016,4,30,12,0,951.0,110.0,5.6,21.0,987.0,1031.19,781.0
2016,4,30,12,15,950.0,110.0,5.45,21.0,984.0,1041.16,786.67
2016,4,30,12,30,949.0,110.0,5.3,21.0,981.0,1047.65,790.02
2016,4,30,12,45,947.0,109.0,5.2,21.5,970.0,1048.62,788.55
2016,4,30,13,0,945.0,108.0,5.1,22.0,959.0,1046.07,784.83
2016,4,30,13,15,941.0,107.0,5.0,22.0,940.5,1038.05,779.12
2016,4,30,13,30,937.0,106.0,4.9,22.0,922.0,1026.59,771.24
2016,4,30,13,45,933.5,103.5,4.8,22.5,896.5,1010.64,758.93
2016,4,30,14,0,930.0,101.0,4.7,23.0,871.0,991.37,744.56
2016,4,30,14,15,922.0,99.5,4.6,23.0,838.5,965.79,727.51
2016,4,30,14,30,914.0,98.0,4.5,23.0,806.0,937.31,708.56
2016,4,30,14,45,905.0,96.0,4.45,23.0,767.5,904.67,687.16
2016,4,30,15,0,896.0,94.0,4.4,23.0,729.0,869.53,664.13
2016,4,30,15,15,882.5,91.5,4.25,23.0,685.0,827.85,635.91
2016,4,30,15,30,869.0,89.0,4.1,23.0,641.0,784.38,606.26
2016,4,30,15,45,852.5,86.0,4.0,23.0,593.0,736.58,573.43
2016,4,30,16,0,836.0,83.0,3.9,23.0,545.0,691.38,542.13
2016,4,30,16,15,812.5,79.5,3.7,22.5,494.0,636.3,503.22
2016,4,30,16,30,789.0,76.0,3.5,22.0,443.0,581.33,461.98
2016,4,30,16,45,758.5,71.5,3.3,21.5,390.0,521.65,415.92
2016,4,30,17,0,728.0,67.0,3.1,21.0,337.0,463.39,369.52
2016,4,30,17,15,682.0,62.0,2.95,20.0,284.0,398.97,317.48
2016,4,30,17,30,636.0,57.0,2.8,19.0,231.0,339.54,267.54
2016,4,30,17,45,567.5,50.0,2.65,18.5,180.5,272.43,209.77
2016,4,30,18,0,499.0,43.0,2.5,18.0,130.0,212.18,156.73
2016,4,30,18,15,385.5,33.0,2.45,17.5,87.0,144.26,98.89
2016,4,30,18,30,272.0,23.0,2.4,17.0,44.0,87.79,45.82
2016,4,30,18,45,136.0,11.5,2.4,16.5,22.0,31.4,0.0
2016,4,30,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,75.5,9.0,1.8,10.5,13.0,8.85,0.0
2016,5,1,5,30,151.0,18.0,1.9,11.0,26.0,13.94,0.0
2016,5,1,5,45,279.5,30.0,2.05,12.0,64.5,22.8,13.59
2016,5,1,6,0,408.0,42.0,2.2,13.0,103.0,31.05,21.72
2016,5,1,6,15,488.5,50.5,2.15,13.5,152.0,35.61,26.15
2016,5,1,6,30,569.0,59.0,2.1,14.0,201.0,67.68,36.66
2016,5,1,6,45,621.5,65.5,2.1,14.5,253.0,112.26,63.48
2016,5,1,7,0,674.0,72.0,2.1,15.0,305.0,162.84,102.07
2016,5,1,7,15,710.5,76.5,1.9,15.5,358.0,216.67,147.65
2016,5,1,7,30,747.0,81.0,1.7,16.0,411.0,271.53,195.34
2016,5,1,7,45,773.5,85.0,1.5,17.0,463.0,326.32,242.56
2016,5,1,8,0,800.0,89.0,1.3,18.0,515.0,383.37,290.1
2016,5,1,8,15,820.0,92.5,1.2,18.5,564.0,439.14,335.77
2016,5,1,8,30,840.0,96.0,1.1,19.0,613.0,495.96,380.38
2016,5,1,8,45,855.0,98.5,1.05,20.0,658.0,551.66,421.81
2016,5,1,9,0,870.0,101.0,1.0,21.0,703.0,605.24,459.95
2016,5,1,9,15,881.0,103.0,1.0,21.5,742.5,655.52,495.58
2016,5,1,9,30,892.0,105.0,1.0,22.0,782.0,704.87,529.41
2016,5,1,9,45,900.0,107.0,1.0,22.5,816.0,750.9,558.38
2016,5,1,10,0,908.0,109.0,1.0,23.0,850.0,795.29,585.43
2016,5,1,10,15,914.0,110.5,0.95,23.0,877.5,835.76,609.91
2016,5,1,10,30,920.0,112.0,0.9,23.0,905.0,874.03,632.62
2016,5,1,10,45,924.0,113.0,0.9,23.5,925.0,907.72,651.7
2016,5,1,11,0,928.0,114.0,0.9,24.0,945.0,938.74,668.96
2016,5,1,11,15,930.5,114.5,0.8,24.0,957.5,965.1,682.58
2016,5,1,11,30,933.0,115.0,0.7,24.0,970.0,988.46,694.15
2016,5,1,11,45,933.0,115.5,0.65,24.5,974.5,1006.33,701.99
2016,5,1,12,0,933.0,116.0,0.6,25.0,979.0,1020.92,707.9
2016,5,1,12,15,932.0,116.0,0.6,25.0,976.0,1030.7,713.54
2016,5,1,12,30,931.0,116.0,0.6,25.0,973.0,1037.07,717.32
2016,5,1,12,45,929.0,115.5,0.6,25.5,962.0,1038.51,716.94
2016,5,1,13,0,927.0,115.0,0.6,26.0,951.0,1036.5,714.71
2016,5,1,13,15,922.5,114.0,0.75,26.0,932.5,1028.09,713.65
2016,5,1,13,30,918.0,113.0,0.9,26.0,914.0,1016.32,710.51
2016,5,1,13,45,911.0,112.5,1.05,26.0,888.0,999.38,704.03
2016,5,1,14,0,904.0,112.0,1.2,26.0,862.0,979.32,695.4
2016,5,1,14,15,895.5,110.5,1.35,25.5,829.5,953.82,684.41
2016,5,1,14,30,887.0,109.0,1.5,25.0,797.0,925.52,671.25
2016,5,1,14,45,874.5,107.5,1.65,25.0,758.0,891.08,652.38
2016,5,1,15,0,862.0,106.0,1.8,25.0,719.0,854.44,631.59
2016,5,1,15,15,847.5,103.5,1.85,24.5,675.5,817.58,610.42
2016,5,1,15,30,833.0,101.0,1.9,24.0,632.0,774.38,584.48
2016,5,1,15,45,486.0,174.0,2.0,24.0,478.0,561.77,432.93
2016,5,1,16,0,139.0,247.0,2.1,24.0,324.0,361.55,279.25
2016,5,1,16,15,440.0,167.5,2.15,23.5,379.0,484.04,379.63
2016,5,1,16,30,741.0,88.0,2.2,23.0,434.0,565.67,444.69
2016,5,1,16,45,492.5,116.0,2.3,22.5,334.5,417.27,330.36
2016,5,1,17,0,244.0,144.0,2.4,22.0,235.0,287.73,228.16
2016,5,1,17,15,406.5,105.5,2.35,21.0,229.5,316.01,251.09
2016,5,1,17,30,569.0,67.0,2.3,20.0,224.0,323.27,253.96
2016,5,1,17,45,494.0,59.0,2.25,19.0,174.5,256.07,197.22
2016,5,1,18,0,419.0,51.0,2.2,18.0,125.0,196.38,145.94
2016,5,1,18,15,310.5,38.5,2.25,17.0,83.5,131.26,91.24
2016,5,1,18,30,202.0,26.0,2.3,16.0,42.0,76.65,42.05
2016,5,1,18,45,101.0,13.0,2.4,15.5,21.0,27.86,0.0
2016,5,1,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,15,53.0,10.0,1.15,9.5,13.0,9.83,0.0
2016,5,2,5,30,106.0,20.0,1.3,10.0,26.0,15.58,0.0
2016,5,2,5,45,219.0,35.0,1.5,11.0,63.5,26.87,17.27
2016,5,2,6,0,332.0,50.0,1.7,12.0,101.0,37.62,27.67
2016,5,2,6,15,412.0,61.0,1.75,12.5,148.5,44.88,34.55
2016,5,2,6,30,492.0,72.0,1.8,13.0,196.0,77.31,46.51
2016,5,2,6,45,543.5,80.5,1.85,13.5,246.5,119.22,72.67
2016,5,2,7,0,595.0,89.0,1.9,14.0,297.0,167.12,109.43
2016,5,2,7,15,634.5,95.5,1.85,14.5,349.5,216.44,150.99
2016,5,2,7,30,674.0,102.0,1.8,15.0,402.0,270.02,197.27
2016,5,2,7,45,700.5,108.0,1.75,15.5,452.5,322.94,243.3
2016,5,2,8,0,727.0,114.0,1.7,16.0,503.0,378.21,290.26
2016,5,2,8,15,748.5,118.5,1.65,16.5,551.0,432.04,334.87
2016,5,2,8,30,770.0,123.0,1.6,17.0,599.0,489.13,380.39
2016,5,2,8,45,785.0,127.0,1.6,18.0,643.0,541.07,419.99
2016,5,2,9,0,800.0,131.0,1.6,19.0,687.0,593.16,458.22
2016,5,2,9,15,813.0,134.0,1.55,19.5,726.5,642.91,493.98
2016,5,2,9,30,826.0,137.0,1.5,20.0,766.0,692.11,528.15
2016,5,2,9,45,848.5,131.5,1.5,20.5,802.5,739.09,559.94
2016,5,2,10,0,871.0,126.0,1.5,21.0,839.0,784.98,588.9
2016,5,2,10,15,877.5,128.0,1.5,21.5,866.0,825.0,613.42
2016,5,2,10,30,884.0,130.0,1.5,22.0,893.0,862.96,636.28
2016,5,2,10,45,887.5,131.0,1.5,22.5,912.5,895.15,655.09
2016,5,2,11,0,891.0,132.0,1.5,23.0,932.0,924.76,672.1
2016,5,2,11,15,893.5,133.0,1.5,23.0,944.5,950.75,688.02
2016,5,2,11,30,896.0,134.0,1.5,23.0,957.0,973.87,702.12
2016,5,2,11,45,895.5,135.0,1.55,23.5,961.5,991.18,711.95
2016,5,2,12,0,895.0,136.0,1.6,24.0,966.0,1005.33,719.91
2016,5,2,12,15,894.0,136.0,1.7,24.0,963.0,1014.79,727.14
2016,5,2,12,30,893.0,136.0,1.8,24.0,960.0,1020.99,732.47
2016,5,2,12,45,887.0,137.5,1.9,24.5,948.0,1020.51,732.27
2016,5,2,13,0,881.0,139.0,2.0,25.0,936.0,1016.75,730.14
2016,5,2,13,15,876.0,138.0,2.15,25.0,917.5,1008.18,727.04
2016,5,2,13,30,871.0,137.0,2.3,25.0,899.0,996.41,721.91
2016,5,2,13,45,484.0,268.0,2.45,25.0,689.5,760.13,563.88
2016,5,2,14,0,97.0,399.0,2.6,25.0,480.0,500.98,372.95
2016,5,2,14,15,464.0,267.0,2.75,24.5,630.5,726.29,547.82
2016,5,2,14,30,831.0,135.0,2.9,24.0,781.0,908.77,678.66
2016,5,2,14,45,812.0,135.5,3.05,24.0,741.5,872.09,654.53
2016,5,2,15,0,793.0,136.0,3.2,24.0,702.0,833.67,630.71
2016,5,2,15,15,777.0,132.5,3.3,23.5,659.0,791.98,605.13
2016,5,2,15,30,761.0,129.0,3.4,23.0,616.0,751.45,579.87
2016,5,2,15,45,728.0,129.5,3.5,23.0,567.0,698.95,544.33
2016,5,2,16,0,695.0,130.0,3.6,23.0,518.0,646.9,507.18
2016,5,2,16,15,545.5,148.0,3.6,22.0,435.0,533.44,422.77
2016,5,2,16,30,396.0,166.0,3.6,21.0,352.0,435.58,347.67
2016,5,2,16,45,440.0,137.0,3.6,20.5,321.0,410.7,329.76
2016,5,2,17,0,484.0,108.0,3.6,20.0,290.0,380.43,306.12
2016,5,2,17,15,414.0,104.5,3.5,19.0,243.5,318.89,256.13
2016,5,2,17,30,344.0,101.0,3.4,18.0,197.0,263.86,210.44
2016,5,2,17,45,280.5,85.5,3.35,17.5,153.0,200.62,157.11
2016,5,2,18,0,217.0,70.0,3.3,17.0,109.0,149.13,113.05
2016,5,2,18,15,146.0,50.0,3.25,16.0,72.5,97.19,69.39
2016,5,2,18,30,75.0,30.0,3.2,15.0,36.0,52.52,30.18
2016,5,2,18,45,37.5,15.0,3.15,14.5,18.0,20.41,0.0
2016,5,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,11.0,10.0,1.25,10.5,10.5,9.83,0.0
2016,5,3,5,30,22.0,20.0,1.4,11.0,21.0,17.96,2.41
2016,5,3,5,45,78.5,40.0,1.6,11.5,51.0,34.53,23.9
2016,5,3,6,0,135.0,60.0,1.8,12.0,81.0,48.13,36.96
2016,5,3,6,15,179.0,80.0,1.7,12.5,119.0,62.88,50.58
2016,5,3,6,30,223.0,100.0,1.6,13.0,157.0,91.95,66.26
2016,5,3,6,45,274.5,111.5,1.5,13.5,198.0,122.39,86.56
2016,5,3,7,0,326.0,123.0,1.4,14.0,239.0,158.38,113.65
2016,5,3,7,15,170.0,140.0,1.4,14.0,201.5,162.89,124.62
2016,5,3,7,30,14.0,157.0,1.4,14.0,164.0,151.68,120.9
2016,5,3,7,45,181.5,183.0,1.4,14.5,280.5,226.91,178.08
2016,5,3,8,0,349.0,209.0,1.4,15.0,397.0,323.28,252.55
2016,5,3,8,15,287.0,243.5,1.55,15.5,407.5,348.06,273.0
2016,5,3,8,30,225.0,278.0,1.7,16.0,418.0,368.1,288.78
2016,5,3,8,45,242.0,297.5,1.85,16.5,458.0,408.73,319.9
2016,5,3,9,0,259.0,317.0,2.0,17.0,498.0,449.79,350.77
