Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,9,15,284.0,331.5,2.15,17.0,540.5,493.94,384.37
2016,5,3,9,30,309.0,346.0,2.3,17.0,583.0,539.89,418.94
2016,5,3,9,45,286.0,369.0,2.45,17.5,595.5,560.93,433.09
2016,5,3,10,0,263.0,392.0,2.6,18.0,608.0,579.66,445.39
2016,5,3,10,15,351.0,372.5,2.55,18.5,671.0,643.68,492.57
2016,5,3,10,30,439.0,353.0,2.5,19.0,734.0,714.39,543.19
2016,5,3,10,45,364.5,394.0,2.5,19.5,715.0,704.77,532.37
2016,5,3,11,0,290.0,435.0,2.5,20.0,696.0,692.07,519.82
2016,5,3,11,15,230.0,451.5,2.35,20.0,660.5,660.28,494.94
2016,5,3,11,30,170.0,468.0,2.2,20.0,625.0,628.26,469.83
2016,5,3,11,45,172.5,470.5,2.1,20.5,630.5,638.83,476.06
2016,5,3,12,0,175.0,473.0,2.0,21.0,636.0,648.8,481.52
2016,5,3,12,15,242.5,459.0,1.95,21.0,683.5,710.83,526.16
2016,5,3,12,30,310.0,445.0,1.9,21.0,731.0,767.24,565.92
2016,5,3,12,45,288.0,445.5,1.85,21.0,709.0,749.56,552.64
2016,5,3,13,0,266.0,446.0,1.8,21.0,687.0,730.59,539.17
2016,5,3,13,15,261.0,437.0,1.85,21.0,670.0,717.31,531.01
2016,5,3,13,30,256.0,428.0,1.9,21.0,653.0,702.88,522.0
2016,5,3,13,45,339.5,385.0,1.95,21.0,674.0,736.6,549.27
2016,5,3,14,0,423.0,342.0,2.0,21.0,695.0,774.0,578.3
2016,5,3,14,15,594.5,254.5,2.1,21.0,730.0,836.86,627.91
2016,5,3,14,30,766.0,167.0,2.2,21.0,765.0,887.94,665.71
2016,5,3,14,45,582.0,230.5,2.35,21.0,672.0,773.88,587.52
2016,5,3,15,0,398.0,294.0,2.5,21.0,579.0,657.72,503.32
2016,5,3,15,15,323.0,290.5,2.6,20.5,512.5,580.53,448.87
2016,5,3,15,30,248.0,287.0,2.7,20.0,446.0,507.32,395.48
2016,5,3,15,45,303.0,253.0,2.8,20.0,433.0,503.05,395.38
2016,5,3,16,0,358.0,219.0,2.9,20.0,420.0,493.51,390.61
2016,5,3,16,15,238.5,209.5,2.95,19.5,338.5,388.79,309.65
2016,5,3,16,30,119.0,200.0,3.0,19.0,257.0,287.59,229.63
2016,5,3,16,45,226.5,167.0,3.1,18.5,258.5,314.6,253.86
2016,5,3,17,0,334.0,134.0,3.2,18.0,260.0,324.28,262.7
2016,5,3,17,15,283.5,122.5,3.15,17.5,218.5,271.38,219.1
2016,5,3,17,30,233.0,111.0,3.1,17.0,177.0,223.38,178.94
2016,5,3,17,45,192.0,91.0,3.05,16.5,138.0,174.35,137.37
2016,5,3,18,0,151.0,71.0,3.0,16.0,99.0,129.51,98.91
2016,5,3,18,15,98.5,50.5,2.9,15.5,66.0,82.11,58.84
2016,5,3,18,30,46.0,30.0,2.8,15.0,33.0,43.66,25.3
2016,5,3,18,45,23.0,15.0,2.7,14.5,16.5,18.25,0.0
2016,5,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,3.1,12.0,5.0,4.91,0.0
2016,5,4,5,30,0.0,10.0,3.1,12.0,10.0,9.64,0.0
2016,5,4,5,45,0.0,25.5,3.15,12.0,25.5,24.62,15.48
2016,5,4,6,0,0.0,41.0,3.2,12.0,41.0,39.27,29.18
2016,5,4,6,15,0.0,60.5,3.2,12.0,60.5,56.89,45.37
2016,5,4,6,30,0.0,80.0,3.2,12.0,80.0,74.87,58.64
2016,5,4,6,45,2.5,100.5,3.2,12.5,101.5,94.25,74.94
2016,5,4,7,0,5.0,121.0,3.2,13.0,123.0,114.11,91.3
2016,5,4,7,15,126.0,151.5,3.15,13.0,208.0,163.33,127.64
2016,5,4,7,30,247.0,182.0,3.1,13.0,293.0,229.08,178.8
2016,5,4,7,45,249.0,205.5,3.1,13.5,328.5,266.39,210.09
2016,5,4,8,0,251.0,229.0,3.1,14.0,364.0,303.97,241.04
2016,5,4,8,15,288.5,245.0,2.95,14.0,414.0,350.6,278.69
2016,5,4,8,30,326.0,261.0,2.8,14.0,464.0,400.89,318.74
2016,5,4,8,45,306.5,287.0,2.7,14.5,489.0,433.0,343.13
2016,5,4,9,0,287.0,313.0,2.6,15.0,514.0,462.96,365.09
2016,5,4,9,15,226.5,341.5,2.45,15.0,506.0,467.73,367.24
2016,5,4,9,30,166.0,370.0,2.3,15.0,498.0,465.82,363.91
2016,5,4,9,45,114.5,372.5,2.2,15.5,462.5,440.68,342.74
2016,5,4,10,0,63.0,375.0,2.1,16.0,427.0,409.97,317.26
2016,5,4,10,15,109.0,404.5,2.1,16.0,498.0,479.19,369.84
2016,5,4,10,30,155.0,434.0,2.1,16.0,569.0,553.66,424.75
2016,5,4,10,45,171.5,444.5,2.1,16.5,597.0,585.65,446.69
2016,5,4,11,0,188.0,455.0,2.1,17.0,625.0,618.15,469.03
2016,5,4,11,15,260.5,447.5,2.2,17.0,686.0,687.99,520.77
2016,5,4,11,30,333.0,440.0,2.3,17.0,747.0,757.0,571.02
2016,5,4,11,45,359.5,427.0,2.4,17.5,760.0,778.07,585.54
2016,5,4,12,0,386.0,414.0,2.5,18.0,773.0,798.4,599.92
2016,5,4,12,15,362.0,426.0,2.65,18.0,762.5,793.91,596.82
2016,5,4,12,30,338.0,438.0,2.8,18.0,752.0,787.69,592.7
2016,5,4,12,45,387.5,409.0,2.95,18.5,764.0,810.05,610.13
2016,5,4,13,0,437.0,380.0,3.1,19.0,776.0,837.13,630.4
2016,5,4,13,15,430.0,373.5,3.2,19.0,757.0,823.75,621.88
2016,5,4,13,30,423.0,367.0,3.3,19.0,738.0,808.58,612.41
2016,5,4,13,45,420.5,356.5,3.45,19.5,716.5,791.95,601.2
2016,5,4,14,0,418.0,346.0,3.6,20.0,695.0,773.59,588.73
2016,5,4,14,15,412.5,334.5,3.7,20.0,668.5,749.74,573.18
2016,5,4,14,30,407.0,323.0,3.8,20.0,642.0,724.45,556.5
2016,5,4,14,45,455.0,286.5,3.9,20.0,626.5,718.89,555.68
2016,5,4,15,0,503.0,250.0,4.0,20.0,611.0,708.75,551.36
2016,5,4,15,15,482.0,241.0,4.1,19.5,570.0,666.3,522.28
2016,5,4,15,30,461.0,232.0,4.2,19.0,529.0,623.66,492.64
2016,5,4,15,45,489.5,203.5,4.3,19.0,498.0,597.43,475.22
2016,5,4,16,0,518.0,175.0,4.4,19.0,467.0,567.4,454.46
2016,5,4,16,15,491.5,164.0,4.4,18.5,420.0,515.75,415.82
2016,5,4,16,30,465.0,153.0,4.4,18.0,373.0,465.22,377.19
2016,5,4,16,45,392.5,145.0,4.45,17.5,316.0,392.8,319.8
2016,5,4,17,0,320.0,137.0,4.5,17.0,259.0,320.51,261.38
2016,5,4,17,15,270.5,125.5,4.35,16.5,218.0,268.76,218.47
2016,5,4,17,30,221.0,114.0,4.2,16.0,177.0,221.82,178.83
2016,5,4,17,45,181.5,93.5,4.05,15.5,138.0,173.4,137.52
2016,5,4,18,0,142.0,73.0,3.9,15.0,99.0,129.01,99.26
2016,5,4,18,15,92.5,52.0,3.7,14.5,66.5,82.28,59.54
2016,5,4,18,30,43.0,31.0,3.5,14.0,34.0,44.12,26.37
2016,5,4,18,45,21.5,15.5,3.35,13.5,17.0,19.68,0.0
2016,5,4,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,4.5,1.85,11.0,4.5,4.42,0.0
2016,5,5,5,30,0.0,9.0,2.1,11.0,9.0,8.68,0.0
2016,5,5,5,45,0.0,22.0,2.35,11.5,22.0,21.23,12.7
2016,5,5,6,0,0.0,35.0,2.6,12.0,35.0,33.8,24.39
2016,5,5,6,15,0.0,50.5,2.75,12.0,50.5,48.49,37.91
2016,5,5,6,30,0.0,66.0,2.9,12.0,66.0,62.96,48.5
2016,5,5,6,45,0.0,83.0,3.05,12.5,83.0,78.88,62.01
2016,5,5,7,0,0.0,100.0,3.2,13.0,100.0,94.93,75.37
2016,5,5,7,15,108.5,143.0,3.2,13.0,192.5,152.7,119.51
2016,5,5,7,30,217.0,186.0,3.2,13.0,285.0,227.61,178.54
2016,5,5,7,45,221.0,210.0,3.2,13.5,320.5,264.14,208.88
2016,5,5,8,0,225.0,234.0,3.2,14.0,356.0,301.16,239.15
2016,5,5,8,15,112.5,185.0,3.15,14.0,246.0,222.33,177.42
2016,5,5,8,30,0.0,136.0,3.1,14.0,136.0,130.94,103.05
2016,5,5,8,45,254.0,188.5,3.1,14.5,366.5,314.68,253.15
2016,5,5,9,0,508.0,241.0,3.1,15.0,597.0,526.5,418.41
2016,5,5,9,15,268.0,269.5,3.1,15.0,458.5,426.82,338.76
2016,5,5,9,30,28.0,298.0,3.1,15.0,320.0,304.71,239.38
2016,5,5,9,45,105.5,352.0,3.1,15.5,438.5,414.94,325.66
2016,5,5,10,0,183.0,406.0,3.1,16.0,557.0,531.78,413.55
2016,5,5,10,15,165.5,420.0,3.15,16.0,560.0,540.63,418.76
2016,5,5,10,30,148.0,434.0,3.2,16.0,563.0,547.92,423.31
2016,5,5,10,45,80.5,347.5,3.25,16.5,418.0,409.53,318.02
2016,5,5,11,0,13.0,261.0,3.3,17.0,273.0,265.32,205.55
2016,5,5,11,15,221.0,326.5,3.35,17.5,531.0,531.52,414.14
2016,5,5,11,30,429.0,392.0,3.4,18.0,789.0,802.62,611.16
2016,5,5,11,45,360.5,424.0,3.5,18.5,758.5,776.18,587.7
2016,5,5,12,0,292.0,456.0,3.6,19.0,728.0,750.29,566.53
2016,5,5,12,15,158.0,404.0,3.6,19.0,552.0,565.89,431.81
2016,5,5,12,30,24.0,352.0,3.6,19.0,376.0,369.91,283.09
2016,5,5,12,45,20.0,324.0,3.65,19.0,344.0,338.47,260.1
2016,5,5,13,0,16.0,296.0,3.7,19.0,312.0,306.85,236.24
2016,5,5,13,15,15.0,281.0,3.65,19.0,295.5,291.09,224.41
2016,5,5,13,30,14.0,266.0,3.6,19.0,279.0,275.23,212.44
2016,5,5,13,45,12.5,253.0,3.6,19.0,264.5,260.83,201.56
2016,5,5,14,0,11.0,240.0,3.6,19.0,250.0,246.39,190.63
2016,5,5,14,15,6.0,195.5,3.55,18.5,201.0,197.11,152.6
2016,5,5,14,30,1.0,151.0,3.5,18.0,152.0,148.2,114.27
2016,5,5,14,45,7.0,194.0,3.5,18.0,199.0,196.52,153.2
2016,5,5,15,0,13.0,237.0,3.5,18.0,246.0,245.33,192.05
2016,5,5,15,15,10.0,215.0,3.4,17.5,222.0,220.44,172.99
2016,5,5,15,30,7.0,193.0,3.3,17.0,198.0,195.71,154.01
2016,5,5,15,45,4.0,177.5,3.25,17.0,180.0,177.81,140.02
2016,5,5,16,0,1.0,162.0,3.2,17.0,162.0,160.13,126.11
2016,5,5,16,15,70.5,182.5,3.1,16.5,216.0,233.75,188.18
2016,5,5,16,30,140.0,203.0,3.0,16.0,270.0,303.96,246.17
2016,5,5,16,45,354.5,154.5,2.95,16.0,296.5,374.99,305.83
2016,5,5,17,0,569.0,106.0,2.9,16.0,323.0,427.5,347.7
2016,5,5,17,15,520.0,97.0,2.6,15.5,273.0,364.94,295.55
2016,5,5,17,30,471.0,88.0,2.3,15.0,223.0,304.88,244.74
2016,5,5,17,45,401.5,76.5,2.05,14.5,175.0,241.27,190.28
2016,5,5,18,0,332.0,65.0,1.8,14.0,127.0,184.79,141.2
2016,5,5,18,15,240.0,49.5,1.65,13.5,87.0,125.34,90.63
2016,5,5,18,30,148.0,34.0,1.5,13.0,47.0,76.14,47.77
2016,5,5,18,45,74.0,17.0,1.35,13.0,23.5,30.71,0.0
2016,5,5,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,5,15,18.5,12.0,1.75,10.0,13.0,11.8,0.0
2016,5,6,5,30,37.0,24.0,1.9,10.0,26.0,21.33,8.32
2016,5,6,5,45,92.5,44.5,2.1,10.5,58.0,38.14,27.49
2016,5,6,6,0,148.0,65.0,2.3,11.0,90.0,51.86,40.56
2016,5,6,6,15,196.0,84.5,2.25,11.0,129.5,66.14,53.87
2016,5,6,6,30,244.0,104.0,2.2,11.0,169.0,98.29,70.91
2016,5,6,6,45,302.5,113.0,2.2,11.5,211.0,128.99,91.47
2016,5,6,7,0,361.0,122.0,2.2,12.0,253.0,162.33,116.61
2016,5,6,7,15,258.0,157.0,2.2,12.0,258.0,194.94,149.2
2016,5,6,7,30,155.0,192.0,2.2,12.0,263.0,215.86,170.82
2016,5,6,7,45,77.5,135.5,2.2,12.0,171.0,151.55,120.38
2016,5,6,8,0,0.0,79.0,2.2,12.0,79.0,76.41,59.04
2016,5,6,8,15,0.0,68.5,2.25,12.0,68.5,66.25,50.41
2016,5,6,8,30,0.0,58.0,2.3,12.0,58.0,56.09,41.74
2016,5,6,8,45,1.0,113.5,2.35,12.5,114.5,110.22,86.48
2016,5,6,9,0,2.0,169.0,2.4,13.0,171.0,163.92,129.81
2016,5,6,9,15,1.0,148.0,2.4,13.0,149.0,143.53,112.88
2016,5,6,9,30,0.0,127.0,2.4,13.0,127.0,122.84,95.86
2016,5,6,9,45,0.0,128.0,2.45,13.5,128.0,123.87,96.38
2016,5,6,10,0,0.0,129.0,2.5,14.0,129.0,124.91,96.88
2016,5,6,10,15,16.0,241.0,2.5,14.0,255.0,246.04,193.79
2016,5,6,10,30,32.0,353.0,2.5,14.0,381.0,370.65,289.88
2016,5,6,10,45,21.0,283.0,2.5,14.5,302.0,294.96,230.42
2016,5,6,11,0,10.0,213.0,2.5,15.0,223.0,215.84,168.25
2016,5,6,11,15,5.0,164.0,2.45,15.0,169.0,163.91,127.19
2016,5,6,11,30,0.0,115.0,2.4,15.0,115.0,111.66,85.27
2016,5,6,11,45,0.0,106.5,2.4,15.5,106.5,103.42,78.53
2016,5,6,12,0,0.0,98.0,2.4,16.0,98.0,95.16,71.75
2016,5,6,12,15,0.0,111.5,2.4,16.0,111.5,108.35,82.35
2016,5,6,12,30,0.0,125.0,2.4,16.0,125.0,121.57,92.93
2016,5,6,12,45,0.0,97.0,2.4,16.0,97.0,94.2,71.0
2016,5,6,13,0,0.0,69.0,2.4,16.0,69.0,66.9,49.02
2016,5,6,13,15,2.0,114.5,2.35,16.0,116.5,113.27,86.61
2016,5,6,13,30,4.0,160.0,2.3,16.0,164.0,159.96,123.97
2016,5,6,13,45,4.5,167.5,2.3,16.0,172.0,167.85,130.28
2016,5,6,14,0,5.0,175.0,2.3,16.0,180.0,175.75,136.71
2016,5,6,14,15,2.5,159.5,2.25,16.0,162.5,158.0,122.66
2016,5,6,14,30,0.0,144.0,2.2,16.0,145.0,140.34,108.66
2016,5,6,14,45,23.5,224.5,2.15,16.0,242.5,247.81,195.06
2016,5,6,15,0,47.0,305.0,2.1,16.0,340.0,353.12,277.19
2016,5,6,15,15,34.5,272.0,2.0,16.0,297.0,307.02,241.32
2016,5,6,15,30,22.0,239.0,1.9,16.0,254.0,254.77,200.89
2016,5,6,15,45,17.5,216.5,1.8,16.0,228.0,228.01,180.31
2016,5,6,16,0,13.0,194.0,1.7,16.0,202.0,201.54,159.67
2016,5,6,16,15,6.5,127.0,1.55,15.5,131.0,128.54,101.27
2016,5,6,16,30,0.0,60.0,1.4,15.0,60.0,57.99,43.27
2016,5,6,16,45,0.0,86.0,1.25,15.0,86.0,83.38,64.78
2016,5,6,17,0,0.0,112.0,1.1,15.0,112.0,110.25,87.31
2016,5,6,17,15,0.0,94.5,1.0,14.5,94.5,92.83,73.06
2016,5,6,17,30,0.0,77.0,0.9,14.0,77.0,75.4,58.62
2016,5,6,17,45,0.0,61.0,0.8,14.0,61.0,59.51,45.08
2016,5,6,18,0,0.0,45.0,0.7,14.0,45.0,43.59,31.33
2016,5,6,18,15,0.0,30.5,0.75,13.5,30.5,29.45,19.0
2016,5,6,18,30,0.0,16.0,0.8,13.0,16.0,15.43,6.46
2016,5,6,18,45,0.0,8.0,0.85,12.5,8.0,7.71,0.0
2016,5,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,7,5,45,0.0,1.0,2.1,10.5,1.0,0.96,0.0
2016,5,7,6,0,0.0,2.0,2.4,11.0,2.0,1.93,0.0
2016,5,7,6,15,0.0,3.0,2.45,11.0,3.0,2.89,0.0
2016,5,7,6,30,0.0,4.0,2.5,11.0,4.0,3.86,0.0
2016,5,7,6,45,0.0,5.0,2.55,11.5,5.0,4.82,0.0
2016,5,7,7,0,0.0,6.0,2.6,12.0,6.0,5.79,0.0
2016,5,7,7,15,0.0,68.0,2.65,12.5,68.0,65.73,50.63
2016,5,7,7,30,0.0,130.0,2.7,13.0,130.0,123.73,98.97
2016,5,7,7,45,11.0,165.5,2.75,13.5,172.0,160.55,128.54
2016,5,7,8,0,22.0,201.0,2.8,14.0,214.0,198.75,158.88
2016,5,7,8,15,19.0,210.0,2.8,14.0,221.5,207.9,165.85
2016,5,7,8,30,16.0,219.0,2.8,14.0,229.0,216.64,172.46
2016,5,7,8,45,13.0,219.5,2.85,14.5,228.5,217.03,172.04
2016,5,7,9,0,10.0,220.0,2.9,15.0,228.0,216.97,171.26
2016,5,7,9,15,5.0,183.0,2.85,15.0,187.0,179.53,140.99
2016,5,7,9,30,0.0,146.0,2.8,15.0,146.0,141.1,109.84
2016,5,7,9,45,11.0,226.0,2.8,15.5,235.5,226.06,177.39
2016,5,7,10,0,22.0,306.0,2.8,16.0,325.0,312.13,243.73
2016,5,7,10,15,45.0,356.5,2.8,16.5,395.5,381.85,296.46
2016,5,7,10,30,68.0,407.0,2.8,17.0,466.0,453.17,349.27
2016,5,7,10,45,42.5,356.0,2.8,17.5,393.5,385.04,296.61
2016,5,7,11,0,17.0,305.0,2.8,18.0,321.0,311.84,240.07
2016,5,7,11,15,8.5,221.0,2.75,18.0,229.0,222.75,171.59
2016,5,7,11,30,0.0,137.0,2.7,18.0,137.0,133.1,101.2
2016,5,7,11,45,1.5,145.0,2.65,18.5,147.0,142.41,108.53
2016,5,7,12,0,3.0,153.0,2.6,19.0,157.0,151.79,115.72
2016,5,7,12,15,3.5,153.5,2.55,19.0,157.5,152.87,116.58
2016,5,7,12,30,4.0,154.0,2.5,19.0,158.0,153.94,117.46
2016,5,7,12,45,5.0,166.0,2.5,19.0,171.0,166.79,127.61
2016,5,7,13,0,6.0,178.0,2.5,19.0,184.0,179.66,137.75
2016,5,7,13,15,7.0,189.0,2.5,19.0,196.0,191.56,147.14
2016,5,7,13,30,8.0,200.0,2.5,19.0,208.0,203.48,156.55
2016,5,7,13,45,8.5,207.0,2.55,19.0,214.5,210.94,162.52
2016,5,7,14,0,9.0,214.0,2.6,19.0,221.0,218.4,168.54
2016,5,7,14,15,6.0,190.0,2.6,18.5,195.0,191.6,148.03
2016,5,7,14,30,3.0,166.0,2.6,18.0,169.0,164.91,127.45
2016,5,7,14,45,4.0,177.5,2.65,18.0,181.0,177.3,137.6
2016,5,7,15,0,5.0,189.0,2.7,18.0,193.0,189.75,147.77
2016,5,7,15,15,2.5,168.0,2.65,17.5,170.0,166.61,129.86
2016,5,7,15,30,0.0,147.0,2.6,17.0,147.0,143.64,111.95
2016,5,7,15,45,25.5,190.5,2.6,17.0,205.0,212.54,168.46
2016,5,7,16,0,51.0,234.0,2.6,17.0,263.0,277.34,220.73
2016,5,7,16,15,25.5,185.5,2.55,16.5,200.0,206.69,164.62
2016,5,7,16,30,0.0,137.0,2.5,16.0,137.0,134.73,106.46
2016,5,7,16,45,0.0,109.0,2.5,16.0,109.0,106.59,83.72
2016,5,7,17,0,0.0,81.0,2.5,16.0,81.0,78.57,60.67
2016,5,7,17,15,0.0,68.5,2.4,15.5,68.5,66.25,50.6
2016,5,7,17,30,0.0,56.0,2.3,15.0,56.0,54.11,40.47
2016,5,7,17,45,161.0,61.5,2.2,15.0,93.0,129.53,102.0
2016,5,7,18,0,322.0,67.0,2.1,15.0,130.0,184.53,141.41
2016,5,7,18,15,233.5,51.5,2.0,14.5,89.5,126.31,91.7
2016,5,7,18,30,145.0,36.0,1.9,14.0,49.0,74.55,47.6
2016,5,7,18,45,72.5,18.0,1.8,13.5,24.5,31.97,0.0
2016,5,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,8.0,1.1,10.5,8.0,7.86,0.0
2016,5,8,5,30,0.0,16.0,1.3,11.0,16.0,15.44,5.55
2016,5,8,5,45,0.0,33.0,1.55,11.5,33.0,31.62,21.92
2016,5,8,6,0,0.0,50.0,1.8,12.0,50.0,47.16,36.34
2016,5,8,6,15,1.0,70.5,1.85,12.5,70.5,65.44,52.99
2016,5,8,6,30,2.0,91.0,1.9,13.0,91.0,84.54,66.55
2016,5,8,6,45,8.5,110.5,1.95,13.5,113.0,103.8,82.36
2016,5,8,7,0,15.0,130.0,2.0,14.0,135.0,123.94,98.58
2016,5,8,7,15,21.5,151.0,1.95,14.5,160.0,146.23,116.36
2016,5,8,7,30,28.0,172.0,1.9,15.0,185.0,166.45,132.24
2016,5,8,7,45,33.0,194.0,1.85,15.5,211.0,190.78,151.31
2016,5,8,8,0,38.0,216.0,1.8,16.0,237.0,215.82,170.67
2016,5,8,8,15,82.0,252.0,1.8,16.0,302.5,271.31,214.08
2016,5,8,8,30,126.0,288.0,1.8,16.0,368.0,329.87,259.43
2016,5,8,8,45,445.5,215.0,1.8,16.5,526.0,443.59,348.95
2016,5,8,9,0,765.0,142.0,1.8,17.0,684.0,590.21,461.24
2016,5,8,9,15,386.5,178.0,1.85,17.0,452.0,417.57,329.35
2016,5,8,9,30,8.0,214.0,1.9,17.0,220.0,211.71,164.06
2016,5,8,9,45,6.0,189.5,2.0,17.5,194.5,187.41,145.11
2016,5,8,10,0,4.0,165.0,2.1,18.0,169.0,162.72,125.27
2016,5,8,10,15,12.0,238.0,2.2,18.0,249.0,239.95,185.7
2016,5,8,10,30,20.0,311.0,2.3,18.0,329.0,318.1,245.3
2016,5,8,10,45,15.0,265.0,2.4,18.5,279.0,270.21,207.94
2016,5,8,11,0,10.0,219.0,2.5,19.0,229.0,221.69,170.25
2016,5,8,11,15,11.0,232.0,2.6,19.0,242.5,235.79,181.23
2016,5,8,11,30,12.0,245.0,2.7,19.0,256.0,249.95,192.09
2016,5,8,11,45,16.0,288.5,2.8,19.0,303.5,297.07,228.14
2016,5,8,12,0,20.0,332.0,2.9,19.0,351.0,344.61,264.04
2016,5,8,12,15,41.0,384.0,2.95,19.0,422.5,424.45,324.21
2016,5,8,12,30,62.0,436.0,3.0,19.0,494.0,500.07,380.12
2016,5,8,12,45,93.5,447.5,3.1,19.5,534.0,544.88,413.08
2016,5,8,13,0,125.0,459.0,3.2,20.0,574.0,597.19,451.13
2016,5,8,13,15,212.0,440.5,3.25,19.5,630.5,664.95,503.86
2016,5,8,13,30,299.0,422.0,3.3,19.0,687.0,738.66,560.02
2016,5,8,13,45,307.0,402.0,3.35,19.0,667.5,723.57,550.19
2016,5,8,14,0,315.0,382.0,3.4,19.0,648.0,706.87,539.81
2016,5,8,14,15,327.0,367.0,3.45,19.0,633.5,697.6,534.7
2016,5,8,14,30,339.0,352.0,3.5,19.0,619.0,686.53,528.25
2016,5,8,14,45,569.0,242.0,3.55,19.0,665.0,773.71,599.34
2016,5,8,15,0,799.0,132.0,3.6,19.0,711.0,838.15,648.58
2016,5,8,15,15,784.0,128.5,3.6,18.5,669.0,797.18,621.54
2016,5,8,15,30,769.0,125.0,3.6,18.0,627.0,754.77,593.84
2016,5,8,15,45,747.5,122.0,3.65,18.0,580.0,709.06,562.37
2016,5,8,16,0,726.0,119.0,3.7,18.0,533.0,660.69,527.98
2016,5,8,16,15,700.5,114.0,3.7,17.5,484.0,607.28,488.82
2016,5,8,16,30,675.0,109.0,3.7,17.0,435.0,554.39,448.97
2016,5,8,16,45,645.5,101.5,3.75,17.0,385.0,497.25,403.96
2016,5,8,17,0,616.0,94.0,3.8,17.0,335.0,441.63,358.87
2016,5,8,17,15,570.0,87.0,3.7,16.5,284.0,380.37,308.38
2016,5,8,17,30,524.0,80.0,3.6,16.0,233.0,322.86,259.54
2016,5,8,17,45,469.5,69.0,3.55,15.5,186.0,261.99,206.91
2016,5,8,18,0,415.0,58.0,3.5,15.0,139.0,206.47,157.8
2016,5,8,18,15,320.0,45.5,3.3,14.5,97.0,143.06,103.24
2016,5,8,18,30,225.0,33.0,3.1,14.0,55.0,91.65,58.65
2016,5,8,18,45,112.5,16.5,2.95,13.5,27.5,38.63,0.0
2016,5,8,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,67.5,14.5,2.1,10.0,20.0,14.25,0.0
2016,5,9,5,30,135.0,29.0,2.3,10.0,40.0,22.6,11.35
2016,5,9,5,45,238.5,44.0,2.55,10.5,79.5,33.63,23.81
2016,5,9,6,0,342.0,59.0,2.8,11.0,119.0,44.12,33.8
2016,5,9,6,15,414.5,70.0,2.8,11.0,166.5,54.2,43.25
2016,5,9,6,30,487.0,81.0,2.8,11.0,214.0,93.38,57.81
2016,5,9,6,45,535.0,90.0,2.85,11.5,264.5,135.55,86.73
2016,5,9,7,0,583.0,99.0,2.9,12.0,315.0,183.27,124.94
2016,5,9,7,15,427.0,141.5,2.9,12.5,312.5,219.03,163.09
2016,5,9,7,30,271.0,184.0,2.9,13.0,310.0,240.24,187.27
2016,5,9,7,45,311.0,200.0,2.9,13.5,360.0,285.11,224.12
2016,5,9,8,0,351.0,216.0,2.9,14.0,410.0,334.13,264.01
2016,5,9,8,15,363.0,235.0,2.9,14.5,451.5,377.34,298.94
2016,5,9,8,30,375.0,254.0,2.9,15.0,493.0,421.5,333.82
2016,5,9,8,45,384.5,273.0,2.9,15.5,532.5,465.13,367.44
2016,5,9,9,0,394.0,292.0,2.9,16.0,572.0,509.22,400.61
2016,5,9,9,15,611.5,215.0,2.9,16.0,677.0,597.37,470.89
2016,5,9,9,30,829.0,138.0,2.9,16.0,782.0,702.92,552.84
2016,5,9,9,45,859.5,128.0,2.95,16.5,820.5,751.07,586.34
2016,5,9,10,0,890.0,118.0,3.0,17.0,859.0,799.3,618.69
2016,5,9,10,15,896.5,119.0,3.05,17.5,886.0,838.63,644.32
2016,5,9,10,30,903.0,120.0,3.1,18.0,913.0,875.86,668.29
2016,5,9,10,45,907.0,121.5,3.15,18.5,932.5,909.13,689.34
2016,5,9,11,0,911.0,123.0,3.2,19.0,952.0,939.82,708.51
2016,5,9,11,15,913.5,123.5,3.25,19.0,964.5,965.44,725.54
2016,5,9,11,30,916.0,124.0,3.3,19.0,977.0,988.15,740.67
2016,5,9,11,45,916.0,124.5,3.35,19.5,981.0,1005.45,750.83
2016,5,9,12,0,916.0,125.0,3.4,20.0,985.0,1019.58,758.95
2016,5,9,12,15,915.5,125.0,3.45,20.0,982.0,1029.48,765.84
2016,5,9,12,30,915.0,125.0,3.5,20.0,979.0,1036.1,770.68
2016,5,9,12,45,911.5,125.0,3.6,20.5,968.0,1036.41,770.4
2016,5,9,13,0,908.0,125.0,3.7,21.0,957.0,1033.38,768.05
2016,5,9,13,15,904.0,124.0,3.75,21.0,939.0,1025.52,763.72
2016,5,9,13,30,900.0,123.0,3.8,21.0,921.0,1014.39,757.35
2016,5,9,13,45,892.5,123.0,3.9,21.0,895.5,997.71,747.68
2016,5,9,14,0,885.0,123.0,4.0,21.0,870.0,978.04,736.03
2016,5,9,14,15,877.5,121.0,4.0,20.5,838.0,953.38,721.79
2016,5,9,14,30,870.0,119.0,4.0,20.0,806.0,925.98,705.62
2016,5,9,14,45,859.0,117.0,4.05,20.0,768.5,892.89,684.33
2016,5,9,15,0,848.0,115.0,4.1,20.0,731.0,862.38,664.75
2016,5,9,15,15,834.0,112.0,4.05,19.5,688.5,821.26,638.23
2016,5,9,15,30,820.0,109.0,4.0,19.0,646.0,778.52,610.25
2016,5,9,15,45,802.5,105.5,3.95,19.0,599.0,731.19,577.41
2016,5,9,16,0,785.0,102.0,3.9,19.0,552.0,683.01,543.54
2016,5,9,16,15,761.5,98.0,3.8,18.5,502.0,629.63,505.06
2016,5,9,16,30,738.0,94.0,3.7,18.0,452.0,578.07,466.16
2016,5,9,16,45,705.5,89.5,3.65,18.0,400.0,519.64,420.11
2016,5,9,17,0,673.0,85.0,3.6,18.0,348.0,462.9,374.17
2016,5,9,17,15,628.0,78.5,3.45,17.0,296.5,399.88,323.1
2016,5,9,17,30,583.0,72.0,3.3,16.0,245.0,340.47,273.25
2016,5,9,17,45,515.0,64.5,3.2,15.5,195.0,275.14,216.97
2016,5,9,18,0,447.0,57.0,3.1,15.0,145.0,216.46,165.34
2016,5,9,18,15,347.5,45.5,3.0,14.5,102.0,152.06,109.94
2016,5,9,18,30,248.0,34.0,2.9,14.0,59.0,98.0,63.3
2016,5,9,18,45,124.0,17.0,2.8,13.5,29.5,41.42,1.23
2016,5,9,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,10,5,15,79.5,14.5,2.35,9.5,21.0,14.25,0.0
2016,5,10,5,30,159.0,29.0,2.6,10.0,42.0,22.53,11.75
2016,5,10,5,45,269.0,42.5,2.85,10.5,82.5,32.32,22.73
2016,5,10,6,0,379.0,56.0,3.1,11.0,123.0,41.63,31.61
2016,5,10,6,15,451.0,65.5,3.05,11.5,171.0,51.84,41.07
2016,5,10,6,30,523.0,75.0,3.0,12.0,219.0,91.2,54.15
2016,5,10,6,45,570.5,83.0,3.0,12.5,270.0,134.53,83.94
2016,5,10,7,0,618.0,91.0,3.0,13.0,321.0,183.31,123.14
2016,5,10,7,15,654.5,97.0,2.85,13.5,372.5,233.02,166.08
2016,5,10,7,30,691.0,103.0,2.7,14.0,424.0,286.57,212.99
2016,5,10,7,45,718.0,107.5,2.6,15.0,474.5,339.15,258.63
2016,5,10,8,0,745.0,112.0,2.5,16.0,525.0,394.07,304.97
2016,5,10,8,15,765.5,116.0,2.35,16.5,573.0,449.88,351.05
2016,5,10,8,30,786.0,120.0,2.2,17.0,621.0,504.39,394.55
2016,5,10,8,45,804.5,121.5,2.1,18.0,665.5,556.35,433.96
2016,5,10,9,0,823.0,123.0,2.0,19.0,710.0,608.71,472.08
2016,5,10,9,15,835.5,125.5,2.0,19.5,749.0,658.31,508.16
2016,5,10,9,30,848.0,128.0,2.0,20.0,788.0,707.26,542.73
2016,5,10,9,45,851.0,133.5,2.0,20.5,820.0,751.3,571.83
2016,5,10,10,0,854.0,139.0,2.0,21.0,852.0,793.49,598.59
2016,5,10,10,15,861.0,140.5,2.0,21.5,879.0,831.54,622.14
2016,5,10,10,30,868.0,142.0,2.0,22.0,906.0,868.55,644.71
2016,5,10,10,45,876.5,141.0,2.05,22.5,927.0,902.32,665.38
2016,5,10,11,0,885.0,140.0,2.1,23.0,948.0,933.84,684.43
2016,5,10,11,15,888.0,140.5,2.15,23.0,960.5,959.34,700.85
2016,5,10,11,30,891.0,141.0,2.2,23.0,973.0,982.05,715.53
2016,5,10,11,45,895.5,139.5,2.3,23.5,978.5,1001.32,727.21
2016,5,10,12,0,900.0,138.0,2.4,24.0,984.0,1017.61,737.03
2016,5,10,12,15,899.5,138.0,2.45,24.0,981.5,1027.4,743.7
2016,5,10,12,30,899.0,138.0,2.5,24.0,979.0,1033.98,748.48
2016,5,10,12,45,903.5,133.0,2.55,24.5,970.5,1037.16,749.79
2016,5,10,13,0,908.0,128.0,2.6,25.0,962.0,1036.99,749.08
2016,5,10,13,15,904.5,127.0,2.65,25.0,944.0,1029.63,745.39
2016,5,10,13,30,901.0,126.0,2.7,25.0,926.0,1019.01,739.76
2016,5,10,13,45,898.0,123.0,2.75,25.5,901.5,1003.56,729.68
2016,5,10,14,0,895.0,120.0,2.8,26.0,877.0,984.95,717.65
2016,5,10,14,15,887.5,118.5,2.85,25.5,845.5,960.63,704.75
2016,5,10,14,30,880.0,117.0,2.9,25.0,814.0,933.55,689.96
2016,5,10,14,45,872.5,113.5,2.95,25.0,777.0,901.72,670.52
2016,5,10,15,0,865.0,110.0,3.0,25.0,740.0,867.42,649.3
2016,5,10,15,15,852.0,107.0,3.05,25.0,697.0,831.3,626.63
2016,5,10,15,30,839.0,104.0,3.1,25.0,654.0,788.76,599.25
2016,5,10,15,45,824.0,100.0,3.2,25.0,607.5,742.1,568.84
2016,5,10,16,0,809.0,96.0,3.3,25.0,561.0,694.35,537.09
2016,5,10,16,15,786.0,92.5,3.35,24.0,510.5,640.89,501.69
2016,5,10,16,30,763.0,89.0,3.4,23.0,460.0,587.55,463.92
2016,5,10,16,45,734.5,83.5,3.5,22.5,408.5,529.22,420.21
2016,5,10,17,0,706.0,78.0,3.6,22.0,357.0,473.49,376.9
2016,5,10,17,15,662.5,72.5,3.65,21.0,304.5,410.71,327.04
2016,5,10,17,30,619.0,67.0,3.7,20.0,252.0,351.32,278.03
2016,5,10,17,45,557.0,59.5,3.8,19.5,201.5,286.41,222.73
2016,5,10,18,0,495.0,52.0,3.9,19.0,151.0,227.51,171.25
2016,5,10,18,15,397.5,42.0,4.0,18.0,107.0,162.59,115.9
2016,5,10,18,30,300.0,32.0,4.1,17.0,63.0,108.28,69.26
2016,5,10,18,45,150.0,16.0,4.2,16.0,31.5,45.88,5.86
2016,5,10,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,5,15,119.0,13.5,2.6,10.5,23.5,13.27,0.0
2016,5,11,5,30,238.0,27.0,2.8,11.0,47.0,20.99,10.84
2016,5,11,5,45,343.0,38.5,3.0,11.5,88.5,28.98,19.76
2016,5,11,6,0,448.0,50.0,3.2,12.0,130.0,36.44,26.89
2016,5,11,6,15,517.5,58.0,3.15,12.5,179.5,46.81,30.13
2016,5,11,6,30,587.0,66.0,3.1,13.0,229.0,88.52,49.08
2016,5,11,6,45,633.0,72.0,3.1,13.5,281.0,133.56,80.02
2016,5,11,7,0,679.0,78.0,3.1,14.0,333.0,183.79,120.64
2016,5,11,7,15,713.0,83.0,3.05,14.5,385.0,235.38,165.59
2016,5,11,7,30,747.0,88.0,3.0,15.0,437.0,292.96,216.24
2016,5,11,7,45,771.5,92.0,2.95,15.5,488.0,346.94,263.9
2016,5,11,8,0,796.0,96.0,2.9,16.0,539.0,402.93,312.13
2016,5,11,8,15,815.0,99.5,2.9,16.5,587.5,457.74,358.23
2016,5,11,8,30,834.0,103.0,2.9,17.0,636.0,513.46,403.59
2016,5,11,8,45,846.5,106.5,2.9,17.5,679.5,566.27,445.3
2016,5,11,9,0,859.0,110.0,2.9,18.0,723.0,620.19,486.45
2016,5,11,9,15,870.0,112.0,2.9,18.5,762.5,669.48,523.03
2016,5,11,9,30,881.0,114.0,2.9,19.0,802.0,717.87,557.91
2016,5,11,9,45,884.5,119.0,2.95,19.5,834.0,762.5,587.64
2016,5,11,10,0,888.0,124.0,3.0,20.0,866.0,805.21,615.64
2016,5,11,10,15,894.0,125.5,3.0,20.5,893.0,844.48,640.61
2016,5,11,10,30,900.0,127.0,3.0,21.0,920.0,881.63,663.84
2016,5,11,10,45,900.5,131.0,3.0,21.5,939.0,914.15,683.68
2016,5,11,11,0,901.0,135.0,3.0,22.0,958.0,943.93,701.55
2016,5,11,11,15,903.5,135.5,3.05,22.0,970.0,969.3,718.16
2016,5,11,11,30,906.0,136.0,3.1,22.0,982.0,991.81,732.93
2016,5,11,11,45,906.0,137.0,3.2,22.5,986.5,1009.44,743.53
2016,5,11,12,0,906.0,138.0,3.3,23.0,991.0,1023.95,752.17
2016,5,11,12,15,905.0,137.5,3.35,23.0,988.0,1032.81,758.27
2016,5,11,12,30,904.0,137.0,3.4,23.0,985.0,1038.4,762.4
2016,5,11,12,45,910.0,131.0,3.5,23.5,976.5,1042.06,764.32
2016,5,11,13,0,916.0,125.0,3.6,24.0,968.0,1042.33,764.13
2016,5,11,13,15,912.0,124.0,3.65,24.0,949.5,1034.43,759.85
2016,5,11,13,30,908.0,123.0,3.7,24.0,931.0,1023.24,753.56
2016,5,11,13,45,905.5,119.5,3.8,24.0,906.0,1007.67,744.81
2016,5,11,14,0,903.0,116.0,3.9,24.0,881.0,988.88,733.97
2016,5,11,14,15,895.0,114.5,3.95,24.0,849.0,963.94,718.71
2016,5,11,14,30,887.0,113.0,4.0,24.0,817.0,936.24,701.58
2016,5,11,14,45,877.0,110.5,4.05,24.0,779.0,903.08,680.65
2016,5,11,15,0,867.0,108.0,4.1,24.0,741.0,867.6,657.99
2016,5,11,15,15,853.5,105.5,4.05,23.5,698.0,827.09,632.41
2016,5,11,15,30,840.0,103.0,4.0,23.0,655.0,789.11,608.34
2016,5,11,15,45,822.0,100.0,4.0,23.0,607.5,741.28,575.89
2016,5,11,16,0,804.0,97.0,4.0,23.0,560.0,692.58,542.41
2016,5,11,16,15,780.5,93.5,3.95,22.5,510.0,639.01,504.98
2016,5,11,16,30,757.0,90.0,3.9,22.0,460.0,585.62,465.49
2016,5,11,16,45,726.0,85.0,3.85,21.5,408.0,526.66,420.56
2016,5,11,17,0,695.0,80.0,3.8,21.0,356.0,470.62,376.44
2016,5,11,17,15,652.0,74.5,3.6,20.0,304.0,408.6,326.65
2016,5,11,17,30,609.0,69.0,3.4,19.0,252.0,349.95,277.88
2016,5,11,17,45,547.5,61.0,3.2,18.5,202.0,285.14,222.47
2016,5,11,18,0,486.0,53.0,3.0,18.0,152.0,226.31,171.0
2016,5,11,18,15,391.0,43.0,2.75,17.0,108.0,162.43,116.43
2016,5,11,18,30,296.0,33.0,2.5,16.0,64.0,108.86,70.48
2016,5,11,18,45,148.0,16.5,2.3,15.0,32.0,46.57,9.59
2016,5,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,87.0,15.0,2.4,9.5,22.5,14.74,0.0
2016,5,12,5,30,174.0,30.0,2.7,10.0,45.0,23.23,12.98
2016,5,12,5,45,267.0,44.5,3.0,11.0,85.0,33.79,24.06
2016,5,12,6,0,360.0,59.0,3.3,12.0,125.0,43.83,33.48
2016,5,12,6,15,430.0,69.5,3.35,12.5,172.5,56.85,38.79
2016,5,12,6,30,500.0,80.0,3.4,13.0,220.0,96.22,58.44
2016,5,12,6,45,546.0,89.0,3.45,13.5,270.5,139.05,88.41
2016,5,12,7,0,592.0,98.0,3.5,14.0,321.0,187.16,127.18
2016,5,12,7,15,504.5,129.0,3.5,14.5,339.0,228.68,167.54
2016,5,12,7,30,417.0,160.0,3.5,15.0,357.0,260.35,198.79
2016,5,12,7,45,567.5,141.0,3.55,15.5,440.0,320.12,246.71
2016,5,12,8,0,718.0,122.0,3.6,16.0,523.0,394.63,307.33
2016,5,12,8,15,739.0,126.5,3.55,16.5,570.5,447.53,351.61
2016,5,12,8,30,760.0,131.0,3.5,17.0,618.0,501.69,395.62
2016,5,12,8,45,778.0,133.0,3.45,17.5,661.5,554.57,437.34
2016,5,12,9,0,796.0,135.0,3.4,18.0,705.0,605.82,476.63
2016,5,12,9,15,808.0,138.0,3.35,18.5,743.5,654.31,512.66
2016,5,12,9,30,820.0,141.0,3.3,19.0,782.0,702.16,547.2
2016,5,12,9,45,836.0,139.5,3.3,19.5,816.5,747.74,578.86
2016,5,12,10,0,852.0,138.0,3.3,20.0,851.0,792.48,608.33
2016,5,12,10,15,858.5,139.5,3.3,20.5,877.5,830.0,632.34
2016,5,12,10,30,865.0,141.0,3.3,21.0,904.0,866.42,655.34
2016,5,12,10,45,868.0,143.0,3.35,21.5,923.0,898.12,675.2
2016,5,12,11,0,871.0,145.0,3.4,22.0,942.0,927.33,693.26
2016,5,12,11,15,874.0,145.5,3.4,22.0,954.0,952.46,709.54
2016,5,12,11,30,877.0,146.0,3.4,22.0,966.0,974.84,724.01
2016,5,12,11,45,876.0,147.0,3.4,22.5,970.0,991.04,733.0
2016,5,12,12,0,875.0,148.0,3.4,23.0,974.0,1004.2,740.05
2016,5,12,12,15,874.5,148.0,3.45,23.0,971.5,1013.77,746.66
2016,5,12,12,30,874.0,148.0,3.5,23.0,969.0,1020.21,751.34
2016,5,12,12,45,857.0,157.0,3.55,23.5,954.0,1022.3,751.84
2016,5,12,13,0,840.0,166.0,3.6,24.0,939.0,1015.58,746.69
2016,5,12,13,15,835.5,164.5,3.65,24.0,921.0,1007.29,742.14
2016,5,12,13,30,831.0,163.0,3.7,24.0,903.0,995.92,735.65
2016,5,12,13,45,825.5,160.5,3.8,24.0,878.5,979.53,726.23
2016,5,12,14,0,820.0,158.0,3.9,24.0,854.0,960.24,714.91
2016,5,12,14,15,811.0,155.5,3.95,23.5,822.5,934.89,700.58
2016,5,12,14,30,802.0,153.0,4.0,23.0,791.0,907.03,684.45
2016,5,12,14,45,793.0,148.5,4.05,23.0,754.5,874.71,663.8
2016,5,12,15,0,784.0,144.0,4.1,23.0,718.0,840.21,641.51
2016,5,12,15,15,768.5,140.5,4.1,22.5,676.0,799.38,615.54
2016,5,12,15,30,753.0,137.0,4.1,22.0,634.0,759.85,590.17
2016,5,12,15,45,738.0,131.0,4.15,22.0,588.5,714.17,559.0
2016,5,12,16,0,723.0,125.0,4.2,22.0,543.0,667.6,526.19
2016,5,12,16,15,697.0,119.5,4.2,21.5,493.5,613.48,487.03
2016,5,12,16,30,671.0,114.0,4.2,21.0,444.0,559.92,447.23
2016,5,12,16,45,642.5,106.5,4.2,20.5,394.0,503.59,404.15
2016,5,12,17,0,614.0,99.0,4.2,20.0,344.0,448.66,360.84
2016,5,12,17,15,568.0,91.5,4.15,19.0,293.0,386.87,311.25
2016,5,12,17,30,522.0,84.0,4.1,18.0,242.0,328.82,263.09
2016,5,12,17,45,461.5,74.0,4.1,17.0,194.0,266.62,210.36
2016,5,12,18,0,401.0,64.0,4.1,16.0,146.0,209.14,160.52
2016,5,12,18,15,309.5,51.0,4.0,15.5,103.5,147.91,107.95
2016,5,12,18,30,218.0,38.0,3.9,15.0,61.0,96.7,64.27
2016,5,12,18,45,109.0,19.0,3.85,14.5,30.5,42.31,11.37
2016,5,12,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,93.5,16.0,2.9,9.5,24.0,12.51,0.0
2016,5,13,5,30,187.0,32.0,3.2,10.0,48.0,24.83,14.53
2016,5,13,5,45,291.5,45.0,3.5,10.5,89.5,34.12,24.45
2016,5,13,6,0,396.0,58.0,3.8,11.0,131.0,43.56,33.4
2016,5,13,6,15,465.0,67.5,3.9,11.5,179.5,56.58,37.68
2016,5,13,6,30,534.0,77.0,4.0,12.0,228.0,96.79,57.67
2016,5,13,6,45,586.5,83.5,4.1,12.5,280.0,140.15,87.91
2016,5,13,7,0,639.0,90.0,4.2,13.0,332.0,189.49,127.86
2016,5,13,7,15,673.5,96.0,4.15,13.5,384.0,239.92,171.91
2016,5,13,7,30,708.0,102.0,4.1,14.0,436.0,293.94,219.72
2016,5,13,7,45,734.0,106.5,4.1,14.5,486.5,347.04,266.79
2016,5,13,8,0,760.0,111.0,4.1,15.0,537.0,402.34,314.73
2016,5,13,8,15,779.5,115.0,4.05,15.5,584.5,458.35,361.99
2016,5,13,8,30,799.0,119.0,4.0,16.0,632.0,512.97,406.8
2016,5,13,8,45,814.5,121.5,4.0,16.5,676.0,564.74,448.22
2016,5,13,9,0,830.0,124.0,4.0,17.0,720.0,616.62,488.49
2016,5,13,9,15,841.0,126.5,4.0,17.0,758.5,665.45,526.32
2016,5,13,9,30,852.0,129.0,4.0,17.0,797.0,713.47,562.7
2016,5,13,9,45,869.5,126.0,4.05,17.5,832.0,759.77,594.91
2016,5,13,10,0,887.0,123.0,4.1,18.0,867.0,804.98,625.38
2016,5,13,10,15,892.5,124.5,4.2,18.5,893.5,843.71,651.1
