Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,10,30,898.0,126.0,4.3,19.0,920.0,880.31,675.11
2016,5,13,10,45,902.0,127.0,4.45,19.5,939.0,912.81,696.56
2016,5,13,11,0,906.0,128.0,4.6,20.0,958.0,942.75,716.34
2016,5,13,11,15,908.0,128.5,4.75,20.0,970.0,967.67,734.09
2016,5,13,11,30,910.0,129.0,4.9,20.0,982.0,989.7,749.96
2016,5,13,11,45,913.5,127.0,5.05,20.0,987.0,1007.69,763.16
2016,5,13,12,0,917.0,125.0,5.2,20.0,992.0,1022.62,774.39
2016,5,13,12,15,916.5,124.5,5.35,20.0,989.0,1031.96,781.91
2016,5,13,12,30,916.0,124.0,5.5,20.0,986.0,1038.02,787.32
2016,5,13,12,45,912.5,124.5,5.65,20.0,974.5,1038.81,789.23
2016,5,13,13,0,909.0,125.0,5.8,20.0,963.0,1036.28,788.96
2016,5,13,13,15,905.5,124.0,5.85,19.5,945.5,1028.92,786.29
2016,5,13,13,30,902.0,123.0,5.9,19.0,928.0,1018.29,781.45
2016,5,13,13,45,898.5,120.5,6.0,19.0,903.5,1002.89,772.14
2016,5,13,14,0,895.0,118.0,6.1,19.0,879.0,984.36,760.66
2016,5,13,14,15,887.5,116.5,6.1,18.5,848.0,960.08,746.0
2016,5,13,14,30,880.0,115.0,6.1,18.0,817.0,933.06,729.33
2016,5,13,14,45,872.5,112.0,6.1,18.0,780.0,901.82,708.14
2016,5,13,15,0,865.0,109.0,6.1,18.0,743.0,868.15,685.12
2016,5,13,15,15,852.0,106.0,6.0,17.5,700.5,827.63,657.76
2016,5,13,15,30,839.0,103.0,5.9,17.0,658.0,789.61,632.02
2016,5,13,15,45,826.0,98.5,5.85,17.0,612.0,744.01,599.31
2016,5,13,16,0,813.0,94.0,5.8,17.0,566.0,697.17,565.35
2016,5,13,16,15,791.0,90.5,5.65,16.5,516.5,644.31,526.62
2016,5,13,16,30,769.0,87.0,5.5,16.0,467.0,591.47,485.56
2016,5,13,16,45,746.0,81.0,5.35,15.5,416.0,535.61,441.09
2016,5,13,17,0,723.0,75.0,5.2,15.0,365.0,480.46,395.88
2016,5,13,17,15,682.5,70.0,5.0,14.5,313.0,420.02,344.88
2016,5,13,17,30,642.0,65.0,4.8,14.0,261.0,361.48,294.06
2016,5,13,17,45,590.0,57.5,4.65,13.5,211.5,299.11,238.95
2016,5,13,18,0,538.0,50.0,4.5,13.0,162.0,241.66,186.89
2016,5,13,18,15,445.0,41.5,4.25,12.5,116.5,176.95,129.6
2016,5,13,18,30,352.0,33.0,4.0,12.0,71.0,122.26,81.25
2016,5,13,18,45,176.0,16.5,3.75,11.5,35.5,52.26,17.21
2016,5,13,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,124.0,15.0,2.0,10.5,26.0,11.65,0.0
2016,5,14,5,30,248.0,30.0,2.3,11.0,52.0,23.45,13.57
2016,5,14,5,45,357.5,39.5,2.6,11.5,94.5,29.44,20.29
2016,5,14,6,0,467.0,49.0,2.9,12.0,137.0,35.07,25.73
2016,5,14,6,15,533.5,56.5,2.95,12.5,186.0,48.85,29.42
2016,5,14,6,30,600.0,64.0,3.0,13.0,235.0,91.05,49.86
2016,5,14,6,45,636.0,72.0,3.05,13.5,285.5,137.35,82.95
2016,5,14,7,0,672.0,80.0,3.1,14.0,336.0,187.73,124.46
2016,5,14,7,15,705.5,85.0,3.1,14.5,388.5,238.82,169.09
2016,5,14,7,30,739.0,90.0,3.1,15.0,441.0,295.88,219.31
2016,5,14,7,45,758.5,96.5,3.1,15.5,490.5,349.93,267.02
2016,5,14,8,0,778.0,103.0,3.1,16.0,540.0,405.48,314.85
2016,5,14,8,15,797.0,106.0,3.05,16.5,588.0,458.8,359.58
2016,5,14,8,30,816.0,109.0,3.0,17.0,636.0,513.05,403.61
2016,5,14,8,45,835.0,110.0,2.95,17.5,681.0,566.09,445.34
2016,5,14,9,0,854.0,111.0,2.9,18.0,726.0,620.89,486.99
2016,5,14,9,15,865.0,113.5,2.9,18.0,764.5,670.28,524.55
2016,5,14,9,30,876.0,116.0,2.9,18.0,803.0,718.79,560.52
2016,5,14,9,45,890.0,114.0,2.95,18.5,837.5,764.09,590.84
2016,5,14,10,0,904.0,112.0,3.0,19.0,872.0,808.22,619.93
2016,5,14,10,15,909.5,113.0,3.1,19.5,898.5,846.98,645.23
2016,5,14,10,30,915.0,114.0,3.2,20.0,925.0,883.56,668.84
2016,5,14,10,45,919.5,114.5,3.3,20.5,944.5,916.42,689.74
2016,5,14,11,0,924.0,115.0,3.4,21.0,964.0,946.7,708.8
2016,5,14,11,15,926.5,115.5,3.5,21.0,976.0,972.42,726.14
2016,5,14,11,30,929.0,116.0,3.6,21.0,988.0,995.2,741.58
2016,5,14,11,45,927.5,118.0,3.7,21.0,992.0,1012.61,753.52
2016,5,14,12,0,926.0,120.0,3.8,21.0,996.0,1026.8,763.45
2016,5,14,12,15,925.5,119.5,3.9,21.0,993.0,1036.19,770.32
2016,5,14,12,30,925.0,119.0,4.0,21.0,990.0,1042.28,775.13
2016,5,14,12,45,912.5,125.5,4.1,21.5,976.5,1040.25,773.18
2016,5,14,13,0,900.0,132.0,4.2,22.0,963.0,1034.93,769.2
2016,5,14,13,15,896.0,131.0,4.3,21.5,945.0,1027.16,766.67
2016,5,14,13,30,892.0,130.0,4.4,21.0,927.0,1016.17,762.05
2016,5,14,13,45,885.0,129.0,4.55,21.0,901.5,999.12,752.56
2016,5,14,14,0,878.0,128.0,4.7,21.0,876.0,979.08,741.18
2016,5,14,14,15,870.0,126.0,4.8,21.0,844.5,954.2,725.98
2016,5,14,14,30,862.0,124.0,4.9,21.0,813.0,926.64,708.84
2016,5,14,14,45,848.0,123.5,5.0,21.0,774.5,897.89,690.76
2016,5,14,15,0,834.0,123.0,5.1,21.0,736.0,861.88,667.33
2016,5,14,15,15,820.0,120.0,5.1,20.5,693.5,821.33,641.14
2016,5,14,15,30,806.0,117.0,5.1,20.0,651.0,779.21,613.44
2016,5,14,15,45,784.5,114.5,5.15,20.0,604.0,730.56,579.57
2016,5,14,16,0,763.0,112.0,5.2,20.0,557.0,681.4,544.82
2016,5,14,16,15,436.5,161.5,5.1,19.5,411.5,479.66,386.62
2016,5,14,16,30,110.0,211.0,5.0,19.0,266.0,293.69,235.14
2016,5,14,16,45,376.5,153.0,4.9,18.5,310.0,395.44,321.48
2016,5,14,17,0,643.0,95.0,4.8,18.0,354.0,461.36,375.38
2016,5,14,17,15,598.0,88.0,4.55,17.5,303.0,399.17,323.55
2016,5,14,17,30,553.0,81.0,4.3,17.0,252.0,340.58,273.8
2016,5,14,17,45,491.0,72.0,4.1,16.5,203.0,277.19,219.27
2016,5,14,18,0,429.0,63.0,3.9,16.0,154.0,219.79,168.96
2016,5,14,18,15,336.5,51.5,3.6,15.0,110.5,156.74,114.96
2016,5,14,18,30,244.0,40.0,3.3,14.0,67.0,105.25,71.06
2016,5,14,18,45,122.0,20.0,3.0,13.5,33.5,46.41,17.32
2016,5,14,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,5,15,98.0,16.5,1.55,10.5,25.5,12.85,0.0
2016,5,15,5,30,196.0,33.0,1.8,11.0,51.0,25.53,15.47
2016,5,15,5,45,301.0,45.0,2.05,11.5,92.5,33.98,24.32
2016,5,15,6,0,406.0,57.0,2.3,12.0,134.0,42.22,32.14
2016,5,15,6,15,474.5,66.0,2.15,12.5,182.5,57.06,36.59
2016,5,15,6,30,543.0,75.0,2.0,13.0,231.0,97.51,57.19
2016,5,15,6,45,594.5,80.5,1.9,14.0,282.5,140.47,87.05
2016,5,15,7,0,646.0,86.0,1.8,15.0,334.0,189.25,126.03
2016,5,15,7,15,680.5,91.5,1.75,15.5,385.5,239.6,169.36
2016,5,15,7,30,715.0,97.0,1.7,16.0,437.0,293.52,216.12
2016,5,15,7,45,743.0,100.0,1.65,16.5,487.5,348.76,263.57
2016,5,15,8,0,771.0,103.0,1.6,17.0,538.0,403.62,309.63
2016,5,15,8,15,790.5,106.5,1.65,17.5,585.5,457.22,353.75
2016,5,15,8,30,810.0,110.0,1.7,18.0,633.0,511.83,397.26
2016,5,15,8,45,826.0,112.0,1.8,18.5,677.0,563.83,437.75
2016,5,15,9,0,842.0,114.0,1.9,19.0,721.0,615.95,477.17
2016,5,15,9,15,853.5,116.0,1.95,19.5,759.5,665.94,513.64
2016,5,15,9,30,865.0,118.0,2.0,20.0,798.0,713.78,547.64
2016,5,15,9,45,889.0,111.0,2.1,20.5,835.5,761.17,579.11
2016,5,15,10,0,913.0,104.0,2.2,21.0,873.0,808.1,609.84
2016,5,15,10,15,919.0,105.0,2.3,21.5,899.5,847.51,635.09
2016,5,15,10,30,925.0,106.0,2.4,22.0,926.0,884.74,658.71
2016,5,15,10,45,928.5,107.5,2.55,22.5,946.0,917.94,679.89
2016,5,15,11,0,932.0,109.0,2.7,23.0,966.0,948.48,699.24
2016,5,15,11,15,934.5,109.5,2.9,23.0,978.5,974.33,717.27
2016,5,15,11,30,937.0,110.0,3.1,23.0,991.0,997.22,733.42
2016,5,15,11,45,936.5,111.0,3.3,23.0,995.5,1014.68,746.08
2016,5,15,12,0,936.0,112.0,3.5,23.0,1000.0,1028.91,756.73
2016,5,15,12,15,936.0,112.0,3.65,23.0,997.0,1039.34,764.61
2016,5,15,12,30,936.0,112.0,3.8,23.0,994.0,1046.44,770.44
2016,5,15,12,45,938.0,109.0,3.95,23.5,984.5,1049.09,771.95
2016,5,15,13,0,940.0,106.0,4.1,24.0,975.0,1048.3,771.31
2016,5,15,13,15,936.5,105.0,4.2,23.5,957.0,1040.69,768.96
2016,5,15,13,30,933.0,104.0,4.3,23.0,939.0,1029.73,764.49
2016,5,15,13,45,927.5,103.5,4.4,23.0,914.0,1014.06,755.46
2016,5,15,14,0,922.0,103.0,4.5,23.0,889.0,995.23,744.38
2016,5,15,14,15,915.0,101.5,4.55,23.0,857.5,970.89,729.48
2016,5,15,14,30,908.0,100.0,4.6,23.0,826.0,943.7,712.62
2016,5,15,14,45,898.5,98.0,4.7,23.0,789.0,911.04,692.26
2016,5,15,15,0,889.0,96.0,4.8,23.0,752.0,875.97,670.04
2016,5,15,15,15,876.5,94.0,4.9,22.5,709.0,836.21,645.5
2016,5,15,15,30,864.0,92.0,5.0,22.0,666.0,794.66,619.23
2016,5,15,15,45,848.0,89.5,5.1,21.5,619.0,748.34,588.94
2016,5,15,16,0,832.0,87.0,5.2,21.0,572.0,704.52,559.89
2016,5,15,16,15,810.5,83.5,5.2,20.5,522.0,651.28,522.7
2016,5,15,16,30,789.0,80.0,5.2,20.0,472.0,597.98,482.69
2016,5,15,16,45,756.5,77.0,5.25,19.5,420.0,538.98,436.98
2016,5,15,17,0,724.0,74.0,5.3,19.0,368.0,481.54,391.03
2016,5,15,17,15,684.0,69.0,5.15,18.0,316.0,420.1,340.81
2016,5,15,17,30,644.0,64.0,5.0,17.0,264.0,362.82,292.28
2016,5,15,17,45,579.5,58.5,4.9,16.5,213.0,297.66,235.7
2016,5,15,18,0,515.0,53.0,4.8,16.0,162.0,238.69,183.33
2016,5,15,18,15,424.0,44.0,4.55,15.5,117.5,174.99,127.63
2016,5,15,18,30,333.0,35.0,4.3,15.0,73.0,121.05,80.71
2016,5,15,18,45,190.5,22.0,4.1,14.5,41.5,61.86,26.09
2016,5,15,19,0,48.0,9.0,3.9,14.0,10.0,14.6,0.0
2016,5,15,19,15,24.0,4.5,3.8,13.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,5,15,114.5,15.5,1.7,10.5,26.5,11.99,0.0
2016,5,16,5,30,229.0,31.0,1.9,11.0,53.0,23.82,14.22
2016,5,16,5,45,321.5,43.0,2.1,11.5,94.0,32.43,22.99
2016,5,16,6,0,414.0,55.0,2.3,12.0,135.0,40.18,30.34
2016,5,16,6,15,480.0,63.5,2.2,12.5,183.0,55.74,34.86
2016,5,16,6,30,546.0,72.0,2.1,13.0,231.0,95.95,55.56
2016,5,16,6,45,591.5,79.0,2.05,14.0,281.5,139.67,86.53
2016,5,16,7,0,637.0,86.0,2.0,15.0,332.0,188.53,125.96
2016,5,16,7,15,671.0,91.5,2.15,15.5,383.0,238.26,168.97
2016,5,16,7,30,705.0,97.0,2.3,16.0,434.0,291.5,215.51
2016,5,16,7,45,732.5,100.5,2.45,17.0,484.0,343.96,260.84
2016,5,16,8,0,760.0,104.0,2.6,18.0,534.0,401.0,308.71
2016,5,16,8,15,779.5,107.5,2.65,18.5,581.5,454.0,352.71
2016,5,16,8,30,799.0,111.0,2.7,19.0,629.0,508.02,396.18
2016,5,16,8,45,816.0,112.5,2.8,19.5,672.5,559.52,436.68
2016,5,16,9,0,833.0,114.0,2.9,20.0,716.0,611.25,476.21
2016,5,16,9,15,844.5,116.0,2.95,20.5,754.5,660.8,512.84
2016,5,16,9,30,856.0,118.0,3.0,21.0,793.0,708.21,547.01
2016,5,16,9,45,874.5,114.5,3.05,22.0,828.5,754.5,576.73
2016,5,16,10,0,893.0,111.0,3.1,23.0,864.0,800.0,605.33
2016,5,16,10,15,899.0,112.0,3.15,23.0,890.5,838.68,631.19
2016,5,16,10,30,905.0,113.0,3.2,23.0,917.0,875.25,655.48
2016,5,16,10,45,910.0,114.0,3.25,23.5,937.0,908.66,676.23
2016,5,16,11,0,915.0,115.0,3.3,24.0,957.0,939.56,695.16
2016,5,16,11,15,917.5,115.5,3.35,24.0,969.5,965.01,711.77
2016,5,16,11,30,920.0,116.0,3.4,24.0,982.0,987.56,726.53
2016,5,16,11,45,922.0,115.5,3.5,24.5,987.0,1005.64,737.34
2016,5,16,12,0,924.0,115.0,3.6,25.0,992.0,1020.61,746.19
2016,5,16,12,15,924.0,115.0,3.7,25.0,989.5,1030.93,753.56
2016,5,16,12,30,924.0,115.0,3.8,25.0,987.0,1037.97,758.93
2016,5,16,12,45,922.5,114.0,3.9,25.5,977.0,1039.18,759.13
2016,5,16,13,0,921.0,113.0,4.0,26.0,967.0,1037.04,757.28
2016,5,16,13,15,918.0,112.5,4.05,26.0,949.0,1030.59,753.91
2016,5,16,13,30,915.0,112.0,4.1,26.0,931.0,1020.85,748.51
2016,5,16,13,45,912.0,109.0,4.15,26.0,907.0,1005.24,739.34
2016,5,16,14,0,909.0,106.0,4.2,26.0,883.0,986.44,728.14
2016,5,16,14,15,901.5,105.0,4.2,25.5,852.0,962.44,714.63
2016,5,16,14,30,894.0,104.0,4.2,25.0,821.0,935.67,699.23
2016,5,16,14,45,883.0,102.5,4.25,25.0,783.0,902.61,678.34
2016,5,16,15,0,872.0,101.0,4.3,25.0,745.0,867.28,655.78
2016,5,16,15,15,859.5,99.0,4.25,24.5,703.0,828.1,631.17
2016,5,16,15,30,847.0,97.0,4.2,24.0,661.0,787.19,605.04
2016,5,16,15,45,829.5,94.5,4.2,24.0,614.5,744.24,576.15
2016,5,16,16,0,812.0,92.0,4.2,24.0,568.0,696.33,543.29
2016,5,16,16,15,790.0,88.5,4.15,23.5,518.5,643.6,507.08
2016,5,16,16,30,768.0,85.0,4.1,23.0,469.0,590.9,468.3
2016,5,16,16,45,739.0,81.0,4.05,23.0,417.5,533.83,424.17
2016,5,16,17,0,710.0,77.0,4.0,23.0,366.0,478.01,379.84
2016,5,16,17,15,669.5,72.0,3.95,22.0,314.5,418.22,332.43
2016,5,16,17,30,629.0,67.0,3.9,21.0,263.0,360.32,284.85
2016,5,16,17,45,570.0,60.5,3.9,20.0,213.0,296.91,231.51
2016,5,16,18,0,511.0,54.0,3.9,19.0,163.0,239.12,181.46
2016,5,16,18,15,421.0,44.5,3.9,18.0,118.5,175.27,126.79
2016,5,16,18,30,331.0,35.0,3.9,17.0,74.0,121.08,80.44
2016,5,16,18,45,192.0,22.5,3.95,16.5,42.5,63.26,28.38
2016,5,16,19,0,53.0,10.0,4.0,16.0,11.0,16.26,0.0
2016,5,16,19,15,26.5,5.0,4.0,15.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,17,5,15,143.5,15.0,2.7,12.0,29.0,11.21,0.0
2016,5,17,5,30,287.0,30.0,3.0,13.0,58.0,23.02,13.51
2016,5,17,5,45,392.0,39.5,3.3,14.0,102.0,29.04,19.79
2016,5,17,6,0,497.0,49.0,3.6,15.0,146.0,34.68,25.09
2016,5,17,6,15,561.5,56.0,3.55,15.5,196.0,51.84,29.33
2016,5,17,6,30,626.0,63.0,3.5,16.0,246.0,95.17,51.04
2016,5,17,6,45,674.5,67.5,3.5,17.0,299.0,141.55,83.6
2016,5,17,7,0,723.0,72.0,3.5,18.0,352.0,195.92,127.51
2016,5,17,7,15,754.5,76.5,3.6,18.5,405.0,248.6,173.31
2016,5,17,7,30,786.0,81.0,3.7,19.0,458.0,304.46,222.38
2016,5,17,7,45,811.5,83.5,3.85,20.0,509.5,359.34,269.99
2016,5,17,8,0,837.0,86.0,4.0,21.0,561.0,416.26,318.08
2016,5,17,8,15,854.5,89.0,4.0,21.5,609.5,474.34,366.15
2016,5,17,8,30,872.0,92.0,4.0,22.0,658.0,530.25,411.14
2016,5,17,8,45,886.0,94.0,4.05,23.0,702.5,583.67,452.13
2016,5,17,9,0,900.0,96.0,4.1,24.0,747.0,636.87,491.54
2016,5,17,9,15,910.0,97.5,4.1,24.5,786.5,686.54,527.98
2016,5,17,9,30,920.0,99.0,4.1,25.0,826.0,735.14,561.68
2016,5,17,9,45,927.0,101.0,4.1,25.5,859.0,780.71,591.48
2016,5,17,10,0,934.0,103.0,4.1,26.0,892.0,824.53,619.63
2016,5,17,10,15,939.0,104.5,4.0,26.0,918.5,864.29,645.43
2016,5,17,10,30,944.0,106.0,3.9,26.0,945.0,901.76,669.41
2016,5,17,10,45,947.5,106.5,3.85,26.5,964.5,934.48,688.9
2016,5,17,11,0,951.0,107.0,3.8,27.0,984.0,964.49,706.4
2016,5,17,11,15,953.0,107.5,3.7,27.0,996.0,990.28,722.1
2016,5,17,11,30,955.0,108.0,3.6,27.0,1008.0,1013.03,735.76
2016,5,17,11,45,955.5,108.5,3.5,27.5,1012.5,1031.21,744.96
2016,5,17,12,0,956.0,109.0,3.4,28.0,1017.0,1046.14,752.06
2016,5,17,12,15,954.5,109.0,3.3,28.0,1013.5,1055.26,756.98
2016,5,17,12,30,953.0,109.0,3.2,28.0,1010.0,1060.98,759.85
2016,5,17,12,45,952.5,107.0,3.15,28.5,999.0,1062.21,758.9
2016,5,17,13,0,952.0,105.0,3.1,29.0,988.0,1059.98,755.9
2016,5,17,13,15,948.0,104.5,3.05,29.0,969.5,1052.37,751.18
2016,5,17,13,30,944.0,104.0,3.0,29.0,951.0,1041.38,744.47
2016,5,17,13,45,937.5,103.0,3.0,29.0,925.5,1024.12,734.34
2016,5,17,14,0,931.0,102.0,3.0,29.0,900.0,1003.7,722.3
2016,5,17,14,15,923.5,101.0,3.0,29.0,867.5,979.31,707.76
2016,5,17,14,30,916.0,100.0,3.0,29.0,835.0,952.07,691.39
2016,5,17,14,45,906.0,98.0,3.0,29.0,797.0,918.83,671.05
2016,5,17,15,0,896.0,96.0,3.0,29.0,759.0,883.19,649.05
2016,5,17,15,15,883.5,94.0,2.95,28.5,716.0,843.28,624.94
2016,5,17,15,30,871.0,92.0,2.9,28.0,673.0,801.56,599.32
2016,5,17,15,45,855.0,89.0,2.85,28.0,626.0,754.51,568.5
2016,5,17,16,0,839.0,86.0,2.8,28.0,579.0,706.38,536.56
2016,5,17,16,15,817.5,82.5,2.75,27.5,529.0,656.42,503.84
2016,5,17,16,30,796.0,79.0,2.7,27.0,479.0,602.88,466.04
2016,5,17,16,45,767.5,75.5,2.65,27.0,427.0,545.42,423.05
2016,5,17,17,0,739.0,72.0,2.6,27.0,375.0,489.12,379.7
2016,5,17,17,15,700.0,67.0,2.4,26.0,322.5,427.45,332.0
2016,5,17,17,30,661.0,62.0,2.2,25.0,270.0,368.62,284.81
2016,5,17,17,45,602.5,56.5,2.05,24.0,219.5,305.91,233.24
2016,5,17,18,0,544.0,51.0,1.9,23.0,169.0,247.69,183.94
2016,5,17,18,15,457.0,42.5,1.95,22.0,123.5,183.93,130.44
2016,5,17,18,30,370.0,34.0,2.0,21.0,78.0,129.47,84.53
2016,5,17,18,45,229.0,22.0,2.05,20.0,45.5,69.84,32.4
2016,5,17,19,0,88.0,10.0,2.1,19.0,13.0,20.64,0.0
2016,5,17,19,15,44.0,5.0,2.05,18.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,5,15,128.0,16.0,1.5,14.5,29.0,12.34,0.0
2016,5,18,5,30,256.0,32.0,1.8,15.0,58.0,24.82,14.99
2016,5,18,5,45,354.0,43.0,2.15,15.5,100.5,32.15,22.39
2016,5,18,6,0,452.0,54.0,2.5,16.0,143.0,38.99,28.8
2016,5,18,6,15,516.5,62.0,2.55,16.5,191.5,56.81,33.64
2016,5,18,6,30,581.0,70.0,2.6,17.0,240.0,98.6,55.19
2016,5,18,6,45,625.5,76.0,2.65,18.0,291.5,143.29,86.72
2016,5,18,7,0,670.0,82.0,2.7,19.0,343.0,192.96,126.64
2016,5,18,7,15,702.5,87.0,2.65,19.5,394.5,243.67,170.15
2016,5,18,7,30,735.0,92.0,2.6,20.0,446.0,300.28,218.86
2016,5,18,7,45,758.5,96.5,2.6,21.0,496.0,353.54,264.19
2016,5,18,8,0,782.0,101.0,2.6,22.0,546.0,408.71,309.8
2016,5,18,8,15,800.5,104.0,2.6,22.5,593.0,461.85,353.15
2016,5,18,8,30,819.0,107.0,2.6,23.0,640.0,515.87,395.79
2016,5,18,8,45,833.0,109.5,2.6,24.0,683.5,567.53,434.5
2016,5,18,9,0,847.0,112.0,2.6,25.0,727.0,620.5,472.7
2016,5,18,9,15,857.5,114.0,2.6,25.5,765.0,668.61,507.15
2016,5,18,9,30,868.0,116.0,2.6,26.0,803.0,715.8,539.82
2016,5,18,9,45,881.5,115.0,2.65,26.5,837.0,761.21,569.14
2016,5,18,10,0,895.0,114.0,2.7,27.0,871.0,805.46,597.25
2016,5,18,10,15,900.5,115.0,2.8,27.5,897.0,843.76,621.34
2016,5,18,10,30,906.0,116.0,2.9,28.0,923.0,879.9,643.82
2016,5,18,10,45,907.5,118.0,3.0,28.5,941.5,911.22,662.97
2016,5,18,11,0,909.0,120.0,3.1,29.0,960.0,939.85,680.3
2016,5,18,11,15,911.0,121.0,3.2,29.0,971.5,965.16,696.82
2016,5,18,11,30,913.0,122.0,3.3,29.0,983.0,987.59,711.55
2016,5,18,11,45,911.0,124.0,3.4,29.5,986.5,1004.2,721.16
2016,5,18,12,0,909.0,126.0,3.5,30.0,990.0,1017.66,728.83
2016,5,18,12,15,908.0,126.0,3.55,30.0,987.0,1026.9,735.03
2016,5,18,12,30,907.0,126.0,3.6,30.0,984.0,1032.92,739.3
2016,5,18,12,45,903.0,126.5,3.7,30.0,973.0,1033.2,740.4
2016,5,18,13,0,899.0,127.0,3.8,30.0,962.0,1030.23,739.56
2016,5,18,13,15,895.0,126.0,3.9,30.0,944.0,1022.47,735.75
2016,5,18,13,30,891.0,125.0,4.0,30.0,926.0,1011.53,729.98
2016,5,18,13,45,888.0,122.0,4.1,30.0,902.0,996.33,721.52
2016,5,18,14,0,885.0,119.0,4.2,30.0,878.0,978.03,711.08
2016,5,18,14,15,877.0,117.5,4.3,29.5,846.5,953.6,698.0
2016,5,18,14,30,869.0,116.0,4.4,29.0,815.0,926.49,683.04
2016,5,18,14,45,859.0,114.0,4.5,29.0,778.0,894.52,663.32
2016,5,18,15,0,849.0,112.0,4.6,29.0,741.0,860.31,641.93
2016,5,18,15,15,836.0,109.5,4.65,28.5,699.0,825.46,621.11
2016,5,18,15,30,823.0,107.0,4.7,28.0,657.0,784.28,595.53
2016,5,18,15,45,804.5,104.0,4.8,27.5,611.0,736.9,565.33
2016,5,18,16,0,786.0,101.0,4.9,27.0,565.0,688.74,533.91
2016,5,18,16,15,763.5,97.5,4.85,26.0,515.5,636.79,498.88
2016,5,18,16,30,741.0,94.0,4.8,25.0,466.0,584.95,461.7
2016,5,18,16,45,715.5,88.0,4.8,24.0,416.0,530.41,421.34
2016,5,18,17,0,690.0,82.0,4.8,23.0,366.0,475.44,379.21
2016,5,18,17,15,649.5,76.5,4.7,22.0,315.0,414.87,330.93
2016,5,18,17,30,609.0,71.0,4.6,21.0,264.0,357.38,283.5
2016,5,18,17,45,558.0,63.0,4.5,20.5,215.0,296.4,231.48
2016,5,18,18,0,507.0,55.0,4.4,20.0,166.0,240.23,182.31
2016,5,18,18,15,420.5,46.0,4.35,19.0,121.5,177.92,128.94
2016,5,18,18,30,334.0,37.0,4.3,18.0,77.0,124.81,83.56
2016,5,18,18,45,204.5,24.0,4.3,17.0,45.0,68.29,33.97
2016,5,18,19,0,75.0,11.0,4.3,16.0,13.0,20.15,0.0
2016,5,18,19,15,37.5,5.5,4.35,15.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,5,15,114.5,18.5,4.6,10.5,30.0,14.36,0.0
2016,5,19,5,30,229.0,37.0,4.7,11.0,60.0,28.62,18.56
2016,5,19,5,45,334.0,48.0,4.8,11.5,103.0,36.15,26.32
2016,5,19,6,0,439.0,59.0,4.9,12.0,146.0,43.47,33.28
2016,5,19,6,15,504.5,67.5,5.0,12.0,195.0,62.17,38.61
2016,5,19,6,30,570.0,76.0,5.1,12.0,244.0,103.83,61.06
2016,5,19,6,45,642.5,69.5,5.2,12.5,293.5,140.81,85.95
2016,5,19,7,0,715.0,63.0,5.3,13.0,343.0,188.17,124.36
2016,5,19,7,15,715.5,81.5,5.05,13.5,394.0,245.45,176.14
2016,5,19,7,30,716.0,100.0,4.8,14.0,445.0,299.93,225.58
2016,5,19,7,45,755.5,100.0,4.6,15.0,499.5,356.5,274.66
2016,5,19,8,0,795.0,100.0,4.4,16.0,554.0,413.81,323.25
2016,5,19,8,15,721.5,133.0,4.3,16.5,572.0,450.99,355.74
2016,5,19,8,30,648.0,166.0,4.2,17.0,590.0,482.38,381.67
2016,5,19,8,45,760.0,137.5,4.15,17.5,666.0,553.81,438.39
2016,5,19,9,0,872.0,109.0,4.1,18.0,742.0,633.44,500.13
2016,5,19,9,15,883.5,111.0,4.05,18.5,782.0,683.28,537.21
2016,5,19,9,30,895.0,113.0,4.0,19.0,822.0,732.24,572.29
2016,5,19,9,45,894.0,120.5,4.0,19.5,853.5,776.11,601.6
2016,5,19,10,0,893.0,128.0,4.0,20.0,885.0,817.72,628.9
2016,5,19,10,15,899.5,129.5,4.05,20.0,912.0,857.28,655.91
2016,5,19,10,30,906.0,131.0,4.1,20.0,939.0,894.76,681.32
2016,5,19,10,45,912.0,131.0,4.2,20.5,959.5,928.12,702.68
2016,5,19,11,0,918.0,131.0,4.3,21.0,980.0,959.01,722.25
2016,5,19,11,15,920.5,131.5,4.35,21.0,992.0,984.55,739.26
2016,5,19,11,30,923.0,132.0,4.4,21.0,1004.0,1007.2,754.38
2016,5,19,11,45,923.5,132.5,4.5,21.5,1008.5,1024.95,765.22
2016,5,19,12,0,924.0,133.0,4.6,22.0,1013.0,1039.56,774.2
2016,5,19,12,15,923.5,132.5,4.6,22.0,1010.0,1048.99,780.43
2016,5,19,12,30,923.0,132.0,4.6,22.0,1007.0,1055.15,784.62
2016,5,19,12,45,928.5,127.0,4.7,22.0,998.5,1059.42,788.65
2016,5,19,13,0,934.0,122.0,4.8,22.0,990.0,1060.27,790.53
2016,5,19,13,15,650.0,263.0,4.95,22.0,862.0,931.44,704.14
2016,5,19,13,30,366.0,404.0,5.1,22.0,734.0,785.76,594.68
2016,5,19,13,45,420.0,370.0,5.25,22.0,738.5,806.94,613.62
2016,5,19,14,0,474.0,336.0,5.4,22.0,743.0,818.68,625.23
2016,5,19,14,15,689.0,224.5,5.5,21.5,792.5,899.32,691.42
2016,5,19,14,30,904.0,113.0,5.6,21.0,842.0,955.93,734.07
2016,5,19,14,45,890.5,113.0,5.75,21.0,803.5,922.12,712.02
2016,5,19,15,0,877.0,113.0,5.9,21.0,765.0,886.18,688.69
2016,5,19,15,15,714.0,161.0,5.9,20.0,672.0,782.3,617.11
2016,5,19,15,30,551.0,209.0,5.9,19.0,579.0,675.35,538.2
2016,5,19,15,45,677.0,158.0,5.9,18.5,580.5,700.6,562.53
2016,5,19,16,0,803.0,107.0,5.9,18.0,582.0,708.27,571.72
2016,5,19,16,15,703.5,115.5,5.9,17.0,505.5,617.83,504.0
2016,5,19,16,30,604.0,124.0,5.9,16.0,429.0,532.25,437.48
2016,5,19,16,45,518.5,127.5,5.9,15.5,370.0,453.84,374.5
2016,5,19,17,0,433.0,131.0,5.9,15.0,311.0,386.03,318.74
2016,5,19,17,15,390.5,122.0,5.8,14.5,267.5,333.55,274.9
2016,5,19,17,30,348.0,113.0,5.7,14.0,224.0,284.75,233.22
2016,5,19,17,45,312.0,96.0,5.6,13.5,182.5,233.86,189.1
2016,5,19,18,0,276.0,79.0,5.5,13.0,141.0,186.45,147.22
2016,5,19,18,15,222.5,62.0,5.4,12.5,103.5,134.03,101.35
2016,5,19,18,30,169.0,45.0,5.3,12.0,66.0,91.4,64.14
2016,5,19,18,45,84.5,28.5,5.2,12.0,39.0,48.89,26.27
2016,5,19,19,0,0.0,12.0,5.1,12.0,12.0,11.8,0.0
2016,5,19,19,15,0.0,6.0,5.1,11.5,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,15,116.5,18.5,3.8,8.5,30.5,14.32,0.0
2016,5,20,5,30,233.0,37.0,4.0,9.0,61.0,28.56,18.8
2016,5,20,5,45,344.5,47.5,4.2,9.5,105.0,36.17,26.6
2016,5,20,6,0,456.0,58.0,4.4,10.0,149.0,42.4,32.62
2016,5,20,6,15,521.5,66.0,4.45,10.5,198.5,61.98,37.95
2016,5,20,6,30,587.0,74.0,4.5,11.0,248.0,104.19,60.76
2016,5,20,6,45,409.0,113.5,4.55,11.5,246.0,148.16,102.79
2016,5,20,7,0,231.0,153.0,4.6,12.0,244.0,175.75,134.04
2016,5,20,7,15,301.0,165.0,4.5,12.5,300.5,218.44,168.06
2016,5,20,7,30,371.0,177.0,4.4,13.0,357.0,268.6,209.02
2016,5,20,7,45,594.0,136.0,4.35,13.5,460.0,330.16,257.46
2016,5,20,8,0,817.0,95.0,4.3,14.0,563.0,418.83,329.51
2016,5,20,8,15,834.5,98.0,4.3,14.0,610.5,473.23,376.54
2016,5,20,8,30,852.0,101.0,4.3,14.0,658.0,528.35,423.01
2016,5,20,8,45,866.5,103.0,4.3,14.5,702.0,583.2,467.12
2016,5,20,9,0,881.0,105.0,4.3,15.0,746.0,635.72,508.19
2016,5,20,9,15,891.5,107.0,4.45,15.0,785.0,685.25,547.53
2016,5,20,9,30,902.0,109.0,4.6,15.0,824.0,733.8,584.79
2016,5,20,9,45,653.5,232.0,4.75,15.5,761.5,705.67,558.65
2016,5,20,10,0,405.0,355.0,4.9,16.0,699.0,657.28,515.77
2016,5,20,10,15,669.5,233.0,5.05,16.0,822.5,772.88,609.63
2016,5,20,10,30,934.0,111.0,5.2,16.0,946.0,899.42,702.74
2016,5,20,10,45,936.5,113.0,5.35,16.5,965.0,932.37,724.5
2016,5,20,11,0,939.0,115.0,5.5,17.0,984.0,962.62,744.81
2016,5,20,11,15,675.0,261.0,5.6,17.0,890.5,891.42,693.59
2016,5,20,11,30,411.0,407.0,5.7,17.0,797.0,802.04,620.63
2016,5,20,11,45,259.0,441.5,5.85,17.0,687.5,697.04,540.15
2016,5,20,12,0,107.0,476.0,6.0,17.0,578.0,579.53,448.26
2016,5,20,12,15,247.0,447.5,6.05,17.0,682.5,703.24,545.77
2016,5,20,12,30,387.0,419.0,6.1,17.0,787.0,817.53,633.82
2016,5,20,12,45,394.0,406.5,6.15,17.0,777.0,815.13,632.49
2016,5,20,13,0,401.0,394.0,6.2,17.0,767.0,817.02,634.71
2016,5,20,13,15,658.5,259.0,6.2,16.5,859.0,935.94,731.98
2016,5,20,13,30,916.0,124.0,6.2,16.0,951.0,1035.78,805.16
2016,5,20,13,45,911.0,122.5,6.2,16.0,926.0,1019.97,794.17
2016,5,20,14,0,906.0,121.0,6.2,16.0,901.0,1001.06,781.67
2016,5,20,14,15,531.0,257.0,6.15,16.0,710.0,782.08,619.64
2016,5,20,14,30,156.0,393.0,6.1,16.0,519.0,554.43,436.79
2016,5,20,14,45,280.5,347.5,6.1,16.0,561.5,622.75,494.59
2016,5,20,15,0,405.0,302.0,6.1,16.0,604.0,682.48,544.29
2016,5,20,15,15,622.5,206.0,6.0,15.5,639.5,753.78,606.22
2016,5,20,15,30,840.0,110.0,5.9,15.0,675.0,802.38,646.34
2016,5,20,15,45,532.5,185.0,5.85,15.0,534.5,615.71,501.28
2016,5,20,16,0,225.0,260.0,5.8,15.0,394.0,437.86,355.48
2016,5,20,16,15,312.5,220.5,5.7,14.5,389.0,453.23,371.43
2016,5,20,16,30,400.0,181.0,5.6,14.0,384.0,459.92,379.36
2016,5,20,16,45,542.5,136.0,5.5,14.0,379.5,477.89,395.54
2016,5,20,17,0,685.0,91.0,5.4,14.0,375.0,484.16,400.6
2016,5,20,17,15,642.5,85.0,5.2,13.5,323.0,422.23,348.44
2016,5,20,17,30,600.0,79.0,5.0,13.0,271.0,363.55,297.83
2016,5,20,17,45,538.5,71.5,4.85,12.5,221.0,299.29,241.64
2016,5,20,18,0,477.0,64.0,4.7,12.0,171.0,240.87,189.44
2016,5,20,18,15,387.0,53.5,4.5,11.5,126.0,177.25,133.43
2016,5,20,18,30,297.0,43.0,4.3,11.0,81.0,122.66,85.85
2016,5,20,18,45,170.0,28.5,4.1,11.0,48.5,67.52,37.62
2016,5,20,19,0,43.0,14.0,3.9,11.0,16.0,19.26,0.0
2016,5,20,19,15,21.5,7.0,3.85,10.5,8.0,6.88,0.0
2016,5,20,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,5,15,34.0,18.5,2.4,10.0,22.0,16.74,1.55
2016,5,21,5,30,68.0,37.0,2.5,10.0,44.0,32.22,21.94
2016,5,21,5,45,106.5,56.0,2.65,10.5,74.5,47.63,36.67
2016,5,21,6,0,145.0,75.0,2.8,11.0,105.0,59.23,47.56
2016,5,21,6,15,169.5,96.0,2.85,11.0,140.0,81.26,60.92
2016,5,21,6,30,194.0,117.0,2.9,11.0,175.0,112.28,83.06
2016,5,21,6,45,217.5,134.5,2.95,11.5,211.0,143.36,107.05
2016,5,21,7,0,241.0,152.0,3.0,12.0,247.0,177.13,134.52
2016,5,21,7,15,162.5,177.5,3.1,12.0,245.5,198.39,156.0
2016,5,21,7,30,84.0,203.0,3.2,12.0,244.0,210.79,168.94
2016,5,21,7,45,68.0,219.0,3.3,12.5,255.0,225.84,181.31
2016,5,21,8,0,52.0,235.0,3.4,13.0,266.0,239.11,191.76
2016,5,21,8,15,32.5,227.5,3.45,13.0,247.5,228.07,182.65
2016,5,21,8,30,13.0,220.0,3.5,13.0,229.0,216.39,172.82
2016,5,21,8,45,7.0,188.5,3.55,13.5,194.0,184.79,146.65
2016,5,21,9,0,1.0,157.0,3.6,14.0,159.0,151.92,119.47
2016,5,21,9,15,43.0,263.0,3.65,14.0,298.0,279.13,221.87
2016,5,21,9,30,85.0,369.0,3.7,14.0,437.0,410.83,324.38
2016,5,21,9,45,65.5,367.5,3.8,14.0,421.5,400.48,315.21
2016,5,21,10,0,46.0,366.0,3.9,14.0,406.0,388.23,305.01
2016,5,21,10,15,113.5,406.0,3.9,14.0,507.0,485.69,381.02
2016,5,21,10,30,181.0,446.0,3.9,14.0,608.0,587.41,458.17
2016,5,21,10,45,228.5,448.5,3.95,14.0,657.5,639.59,497.5
2016,5,21,11,0,276.0,451.0,4.0,14.0,707.0,696.24,539.93
2016,5,21,11,15,261.0,461.5,3.95,14.0,706.0,702.57,543.29
2016,5,21,11,30,246.0,472.0,3.9,14.0,705.0,707.47,545.91
2016,5,21,11,45,177.0,474.0,3.85,14.0,642.5,646.17,498.96
2016,5,21,12,0,108.0,476.0,3.8,14.0,580.0,580.44,448.48
2016,5,21,12,15,228.0,458.0,3.75,14.0,675.5,689.49,532.98
2016,5,21,12,30,348.0,440.0,3.7,14.0,771.0,800.23,615.57
2016,5,21,12,45,204.0,435.5,3.7,14.0,629.0,648.85,501.88
2016,5,21,13,0,60.0,431.0,3.7,14.0,487.0,494.94,383.79
2016,5,21,13,15,442.5,301.0,3.7,14.0,701.5,763.13,596.97
2016,5,21,13,30,825.0,171.0,3.7,14.0,916.0,1001.23,769.52
2016,5,21,13,45,817.0,170.0,3.7,14.0,891.0,984.23,756.5
2016,5,21,14,0,809.0,169.0,3.7,14.0,866.0,964.47,743.8
2016,5,21,14,15,651.0,233.5,3.65,14.0,782.0,873.4,680.4
2016,5,21,14,30,493.0,298.0,3.6,14.0,698.0,779.8,609.63
2016,5,21,14,45,442.5,303.5,3.6,14.0,649.5,728.7,572.62
2016,5,21,15,0,392.0,309.0,3.6,14.0,601.0,671.48,530.46
2016,5,21,15,15,414.0,281.0,3.55,14.0,574.5,655.94,520.78
2016,5,21,15,30,436.0,253.0,3.5,14.0,548.0,630.33,503.37
2016,5,21,15,45,574.5,193.5,3.45,14.0,553.0,657.43,528.25
2016,5,21,16,0,713.0,134.0,3.4,14.0,558.0,675.42,545.24
2016,5,21,16,15,652.5,131.0,3.4,14.0,493.5,600.9,488.11
2016,5,21,16,30,592.0,128.0,3.4,14.0,429.0,529.92,432.96
2016,5,21,16,45,610.5,115.0,3.4,14.0,396.5,499.49,409.22
2016,5,21,17,0,629.0,102.0,3.4,14.0,364.0,466.1,381.96
2016,5,21,17,15,587.0,94.5,3.25,13.5,313.5,405.46,332.03
2016,5,21,17,30,545.0,87.0,3.1,13.0,263.0,348.1,283.5
2016,5,21,17,45,498.5,76.0,3.0,13.0,215.5,288.84,231.84
2016,5,21,18,0,452.0,65.0,2.9,13.0,168.0,233.96,182.88
2016,5,21,18,15,369.0,54.0,2.65,12.5,124.0,173.09,129.75
2016,5,21,18,30,286.0,43.0,2.4,12.0,80.0,120.41,84.12
2016,5,21,18,45,175.0,28.5,2.2,11.5,48.0,68.94,39.2
2016,5,21,19,0,64.0,14.0,2.0,11.0,16.0,22.04,0.0
2016,5,21,19,15,32.0,7.0,1.95,10.5,8.0,6.88,0.0
2016,5,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,119.0,19.5,1.85,9.5,32.0,15.08,1.65
2016,5,22,5,30,238.0,39.0,2.1,10.0,64.0,30.11,20.23
2016,5,22,5,45,332.0,51.0,2.4,10.5,106.5,38.39,28.53
2016,5,22,6,0,426.0,63.0,2.7,11.0,149.0,46.81,36.49
2016,5,22,6,15,489.5,72.0,2.7,11.5,197.5,67.78,42.66
2016,5,22,6,30,553.0,81.0,2.7,12.0,246.0,108.99,65.62
2016,5,22,6,45,497.5,101.0,2.7,12.5,271.0,150.88,100.57
2016,5,22,7,0,442.0,121.0,2.7,13.0,296.0,186.53,133.66
2016,5,22,7,15,574.5,113.5,2.6,13.0,373.5,238.57,174.76
2016,5,22,7,30,707.0,106.0,2.5,13.0,451.0,304.6,229.14
2016,5,22,7,45,728.5,112.0,2.45,13.5,500.0,357.19,275.2
2016,5,22,8,0,750.0,118.0,2.4,14.0,549.0,411.52,321.55
2016,5,22,8,15,769.0,122.0,2.4,14.5,596.0,466.64,367.27
2016,5,22,8,30,788.0,126.0,2.4,15.0,643.0,520.18,410.41
2016,5,22,8,45,800.5,130.5,2.4,15.5,686.0,571.3,450.38
2016,5,22,9,0,813.0,135.0,2.4,16.0,729.0,622.28,488.98
2016,5,22,9,15,824.5,137.5,2.45,16.0,767.0,670.35,525.59
2016,5,22,9,30,836.0,140.0,2.5,16.0,805.0,717.72,560.9
2016,5,22,9,45,561.5,270.0,2.55,16.5,725.0,674.22,522.61
2016,5,22,10,0,287.0,400.0,2.6,17.0,645.0,608.15,466.98
2016,5,22,10,15,587.5,266.5,2.7,17.0,786.5,738.68,570.21
2016,5,22,10,30,888.0,133.0,2.8,17.0,928.0,882.38,673.59
2016,5,22,10,45,658.5,261.0,2.9,17.5,857.0,837.71,638.88
2016,5,22,11,0,429.0,389.0,3.0,18.0,786.0,775.67,587.77
2016,5,22,11,15,662.5,264.5,3.1,18.0,887.5,883.46,671.34
2016,5,22,11,30,896.0,140.0,3.2,18.0,989.0,990.19,744.25
2016,5,22,11,45,895.0,141.5,3.35,18.0,993.0,1007.03,755.58
2016,5,22,12,0,894.0,143.0,3.5,18.0,997.0,1020.81,765.75
2016,5,22,12,15,893.0,143.0,3.6,18.0,994.0,1030.02,772.6
2016,5,22,12,30,892.0,143.0,3.7,18.0,991.0,1036.07,777.47
2016,5,22,12,45,886.0,145.0,3.8,18.0,979.5,1035.97,778.34
2016,5,22,13,0,880.0,147.0,3.9,18.0,968.0,1032.69,777.23
2016,5,22,13,15,693.5,252.5,4.0,18.0,892.0,964.32,731.87
2016,5,22,13,30,507.0,358.0,4.1,18.0,816.0,883.81,671.67
2016,5,22,13,45,484.0,349.0,4.2,18.0,777.0,847.9,647.85
2016,5,22,14,0,461.0,340.0,4.3,18.0,738.0,810.63,622.46
2016,5,22,14,15,363.0,360.5,4.35,17.5,667.0,725.24,560.89
2016,5,22,14,30,265.0,381.0,4.4,17.0,596.0,650.07,505.32
2016,5,22,14,45,211.5,368.0,4.45,17.0,535.0,574.75,449.53
2016,5,22,15,0,158.0,355.0,4.5,17.0,474.0,509.61,400.21
2016,5,22,15,15,121.5,328.5,4.5,16.5,417.0,446.78,353.11
2016,5,22,15,30,85.0,302.0,4.5,16.0,360.0,378.38,300.8
2016,5,22,15,45,271.5,255.5,4.5,16.0,421.0,484.03,389.38
2016,5,22,16,0,458.0,209.0,4.5,16.0,482.0,567.06,457.87
2016,5,22,16,15,529.0,167.5,4.4,15.5,457.0,552.38,449.0
2016,5,22,16,30,600.0,126.0,4.3,15.0,432.0,533.47,436.49
2016,5,22,16,45,630.5,110.5,4.25,15.0,402.0,507.21,415.67
2016,5,22,17,0,661.0,95.0,4.2,15.0,372.0,476.79,390.62
2016,5,22,17,15,620.0,88.5,4.05,14.5,321.0,416.22,340.57
2016,5,22,17,30,579.0,82.0,3.9,14.0,270.0,358.76,291.83
2016,5,22,17,45,525.5,73.5,3.75,13.5,221.5,297.61,238.93
2016,5,22,18,0,472.0,65.0,3.6,13.0,173.0,241.49,189.17
2016,5,22,18,15,390.0,54.0,3.35,12.5,128.5,179.75,135.04
2016,5,22,18,30,308.0,43.0,3.1,12.0,84.0,125.98,88.2
2016,5,22,18,45,154.0,30.5,2.85,11.5,51.0,67.65,39.72
2016,5,22,19,0,0.0,18.0,2.6,11.0,18.0,17.69,0.0
2016,5,22,19,15,0.0,9.0,2.55,10.5,9.0,8.85,0.0
2016,5,22,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,45.5,19.0,2.2,9.5,24.0,16.11,2.85
2016,5,23,5,30,91.0,38.0,2.5,10.0,48.0,31.28,21.29
2016,5,23,5,45,132.0,57.0,2.8,10.5,79.5,45.89,35.19
2016,5,23,6,0,173.0,76.0,3.1,11.0,111.0,59.98,48.26
2016,5,23,6,15,200.5,95.5,3.1,11.5,147.5,82.41,60.92
2016,5,23,6,30,228.0,115.0,3.1,12.0,184.0,114.17,82.9
