Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,6,45,256.5,131.5,3.15,12.5,222.5,146.93,107.93
2016,5,23,7,0,285.0,148.0,3.2,13.0,261.0,182.9,137.09
2016,5,23,7,15,203.5,178.0,3.2,13.5,264.5,209.37,162.82
2016,5,23,7,30,122.0,208.0,3.2,14.0,268.0,223.71,177.26
2016,5,23,7,45,144.0,231.5,3.2,14.5,309.5,260.97,207.02
2016,5,23,8,0,166.0,255.0,3.2,15.0,351.0,300.69,238.43
2016,5,23,8,15,473.0,189.0,3.2,15.5,493.5,389.73,308.59
2016,5,23,8,30,780.0,123.0,3.2,16.0,636.0,513.71,406.53
2016,5,23,8,45,792.0,127.5,3.25,16.5,678.0,564.1,446.05
2016,5,23,9,0,804.0,132.0,3.3,17.0,720.0,614.33,484.65
2016,5,23,9,15,815.5,134.5,3.3,17.5,758.0,661.95,520.15
2016,5,23,9,30,827.0,137.0,3.3,18.0,796.0,708.88,554.19
2016,5,23,9,45,844.0,134.0,3.35,18.5,830.5,753.67,585.05
2016,5,23,10,0,861.0,131.0,3.4,19.0,865.0,797.08,613.92
2016,5,23,10,15,867.0,132.5,3.5,19.0,890.5,834.98,640.05
2016,5,23,10,30,873.0,134.0,3.6,19.0,916.0,870.89,664.7
2016,5,23,10,45,877.5,135.0,3.7,19.0,935.5,902.83,686.54
2016,5,23,11,0,882.0,136.0,3.8,19.0,955.0,932.36,706.71
2016,5,23,11,15,884.0,136.5,3.95,19.0,966.5,956.54,723.54
2016,5,23,11,30,886.0,137.0,4.1,19.0,978.0,977.96,738.57
2016,5,23,11,45,888.0,136.5,4.25,19.5,983.0,995.53,749.64
2016,5,23,12,0,890.0,136.0,4.4,20.0,988.0,1010.14,758.69
2016,5,23,12,15,889.0,136.0,4.5,19.5,985.0,1019.27,767.23
2016,5,23,12,30,888.0,136.0,4.6,19.0,982.0,1025.27,773.82
2016,5,23,12,45,859.0,154.0,4.7,19.0,964.5,1018.24,770.15
2016,5,23,13,0,830.0,172.0,4.8,19.0,947.0,1014.84,769.13
2016,5,23,13,15,825.0,171.0,4.85,19.0,929.5,1006.78,764.56
2016,5,23,13,30,820.0,170.0,4.9,19.0,912.0,995.74,758.04
2016,5,23,13,45,812.5,168.5,5.0,19.0,887.5,978.81,747.93
2016,5,23,14,0,805.0,167.0,5.1,19.0,863.0,959.13,735.91
2016,5,23,14,15,796.0,165.0,5.1,18.5,832.0,934.88,721.39
2016,5,23,14,30,787.0,163.0,5.1,18.0,801.0,908.18,705.09
2016,5,23,14,45,778.5,157.5,5.1,18.0,765.0,876.0,683.42
2016,5,23,15,0,770.0,152.0,5.1,18.0,729.0,841.66,660.12
2016,5,23,15,15,755.0,148.5,5.0,17.5,687.5,804.84,635.57
2016,5,23,15,30,740.0,145.0,4.9,17.0,646.0,763.82,607.69
2016,5,23,15,45,725.5,138.5,4.8,17.0,601.5,718.81,575.42
2016,5,23,16,0,711.0,132.0,4.7,17.0,557.0,672.91,541.66
2016,5,23,16,15,686.5,127.0,4.6,16.5,509.0,621.09,503.03
2016,5,23,16,30,662.0,122.0,4.5,16.0,461.0,569.69,463.85
2016,5,23,16,45,636.5,113.5,4.4,16.0,412.0,514.65,420.12
2016,5,23,17,0,611.0,105.0,4.3,16.0,363.0,460.72,376.26
2016,5,23,17,15,569.0,97.5,4.15,15.5,313.0,400.95,327.15
2016,5,23,17,30,527.0,90.0,4.0,15.0,263.0,344.44,279.5
2016,5,23,17,45,477.5,79.5,3.85,15.0,215.5,285.37,228.27
2016,5,23,18,0,428.0,69.0,3.7,15.0,168.0,229.48,178.89
2016,5,23,18,15,347.5,57.5,3.55,14.5,125.0,170.38,127.63
2016,5,23,18,30,267.0,46.0,3.4,14.0,82.0,119.9,84.17
2016,5,23,18,45,166.0,30.5,3.25,13.5,50.0,69.98,41.31
2016,5,23,19,0,65.0,15.0,3.1,13.0,18.0,24.88,0.0
2016,5,23,19,15,32.5,7.5,3.1,12.5,9.0,10.06,0.0
2016,5,23,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,6.0,3.25,10.5,6.0,5.78,0.0
2016,5,24,5,30,0.0,12.0,3.4,11.0,12.0,11.57,4.31
2016,5,24,5,45,0.0,20.5,3.6,11.5,20.5,19.77,11.93
2016,5,24,6,0,0.0,29.0,3.8,12.0,29.0,27.99,19.51
2016,5,24,6,15,0.0,38.5,3.85,12.0,38.5,37.17,26.39
2016,5,24,6,30,0.0,48.0,3.9,12.0,48.0,46.36,34.34
2016,5,24,6,45,0.0,58.0,3.95,12.5,58.0,56.04,42.51
2016,5,24,7,0,0.0,68.0,4.0,13.0,68.0,65.73,50.54
2016,5,24,7,15,184.0,123.5,4.0,13.5,214.0,155.05,119.09
2016,5,24,7,30,368.0,179.0,4.0,14.0,360.0,270.68,210.05
2016,5,24,7,45,290.5,215.5,4.0,14.5,367.5,296.73,233.87
2016,5,24,8,0,213.0,252.0,4.0,15.0,375.0,317.47,251.85
2016,5,24,8,15,205.5,276.0,4.0,15.5,403.0,348.73,276.62
2016,5,24,8,30,198.0,300.0,4.0,16.0,431.0,379.19,300.09
2016,5,24,8,45,186.5,323.0,4.05,16.5,452.5,405.71,319.97
2016,5,24,9,0,175.0,346.0,4.1,17.0,474.0,431.02,338.46
2016,5,24,9,15,511.0,237.5,4.1,17.0,639.0,558.9,442.25
2016,5,24,9,30,847.0,129.0,4.1,17.0,804.0,715.42,564.97
2016,5,24,9,45,501.0,274.5,4.2,17.5,678.5,634.07,496.27
2016,5,24,10,0,155.0,420.0,4.3,18.0,553.0,524.32,405.01
2016,5,24,10,15,332.0,386.0,4.35,18.0,681.0,644.62,499.17
2016,5,24,10,30,509.0,352.0,4.4,18.0,809.0,776.7,598.59
2016,5,24,10,45,696.0,246.5,4.5,18.5,885.0,856.63,660.04
2016,5,24,11,0,883.0,141.0,4.6,19.0,961.0,938.24,715.98
2016,5,24,11,15,634.5,280.0,4.6,19.0,873.0,872.72,667.66
2016,5,24,11,30,386.0,419.0,4.6,19.0,785.0,787.15,599.01
2016,5,24,11,45,638.5,280.5,4.7,19.0,890.0,906.32,692.87
2016,5,24,12,0,891.0,142.0,4.8,19.0,995.0,1017.2,770.69
2016,5,24,12,15,890.5,142.0,4.8,19.0,992.5,1026.88,776.55
2016,5,24,12,30,890.0,142.0,4.8,19.0,990.0,1033.43,781.1
2016,5,24,12,45,882.0,145.5,4.85,19.0,978.0,1032.86,781.37
2016,5,24,13,0,874.0,149.0,4.9,19.0,966.0,1029.14,779.65
2016,5,24,13,15,870.0,148.0,4.95,19.0,948.5,1021.76,775.55
2016,5,24,13,30,866.0,147.0,5.0,19.0,931.0,1011.29,769.44
2016,5,24,13,45,859.5,145.5,5.05,19.0,906.5,994.83,759.29
2016,5,24,14,0,853.0,144.0,5.1,19.0,882.0,981.36,751.29
2016,5,24,14,15,844.5,142.0,5.1,18.5,851.0,956.69,736.57
2016,5,24,14,30,836.0,140.0,5.1,18.0,820.0,929.44,720.02
2016,5,24,14,45,827.5,136.0,5.1,18.0,783.5,897.61,698.74
2016,5,24,15,0,819.0,132.0,5.1,18.0,747.0,863.51,675.76
2016,5,24,15,15,805.0,129.0,5.05,17.5,705.0,823.78,649.53
2016,5,24,15,30,791.0,126.0,5.0,17.0,663.0,782.51,621.88
2016,5,24,15,45,775.5,121.5,4.95,17.0,618.0,737.18,589.71
2016,5,24,16,0,760.0,117.0,4.9,17.0,573.0,690.89,556.5
2016,5,24,16,15,736.5,112.5,4.85,16.5,524.0,640.28,519.45
2016,5,24,16,30,713.0,108.0,4.8,16.0,475.0,588.0,479.7
2016,5,24,16,45,685.5,102.0,4.75,16.0,424.5,532.21,435.32
2016,5,24,17,0,658.0,96.0,4.7,16.0,374.0,477.63,390.83
2016,5,24,17,15,617.0,89.5,4.6,15.5,323.5,417.19,341.07
2016,5,24,17,30,576.0,83.0,4.5,15.0,273.0,359.86,292.5
2016,5,24,17,45,522.5,74.5,4.4,14.5,224.0,298.81,239.75
2016,5,24,18,0,469.0,66.0,4.3,14.0,175.0,242.76,190.17
2016,5,24,18,15,386.5,55.5,4.1,13.5,131.0,181.37,136.45
2016,5,24,18,30,304.0,45.0,3.9,13.0,87.0,128.01,90.12
2016,5,24,18,45,188.5,30.5,3.75,12.5,53.0,74.32,44.51
2016,5,24,19,0,73.0,16.0,3.6,12.0,19.0,28.37,0.0
2016,5,24,19,15,36.5,8.0,3.5,11.5,9.5,10.93,0.0
2016,5,24,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,13.0,4.5,3.0,10.0,4.5,0.0,0.0
2016,5,25,5,0,26.0,9.0,3.1,10.0,9.0,8.85,0.0
2016,5,25,5,15,137.0,23.5,3.2,10.5,37.5,18.31,5.19
2016,5,25,5,30,248.0,38.0,3.3,11.0,66.0,29.14,19.46
2016,5,25,5,45,340.0,49.5,3.45,11.5,108.5,37.04,27.25
2016,5,25,6,0,432.0,61.0,3.6,12.0,151.0,44.55,34.34
2016,5,25,6,15,221.5,83.5,3.6,12.5,130.5,74.61,53.39
2016,5,25,6,30,11.0,106.0,3.6,13.0,110.0,99.08,78.55
2016,5,25,6,45,17.0,125.5,3.65,13.5,132.0,118.98,94.72
2016,5,25,7,0,23.0,145.0,3.7,14.0,154.0,139.68,111.37
2016,5,25,7,15,77.5,177.0,3.7,14.0,214.0,180.52,143.14
2016,5,25,7,30,132.0,209.0,3.7,14.0,274.0,227.79,180.57
2016,5,25,7,45,108.0,229.0,3.75,14.5,286.0,249.0,198.15
2016,5,25,8,0,84.0,249.0,3.8,15.0,298.0,264.64,210.62
2016,5,25,8,15,205.0,263.0,3.85,15.5,395.5,337.17,267.67
2016,5,25,8,30,326.0,277.0,3.9,16.0,493.0,422.18,334.29
2016,5,25,8,45,388.0,275.5,3.95,16.5,548.5,474.1,374.7
2016,5,25,9,0,450.0,274.0,4.0,17.0,604.0,530.02,417.84
2016,5,25,9,15,643.0,202.5,4.05,17.0,701.5,612.6,484.09
2016,5,25,9,30,836.0,131.0,4.1,17.0,799.0,709.88,560.43
2016,5,25,9,45,660.0,229.0,4.15,17.5,769.5,708.45,554.04
2016,5,25,10,0,484.0,327.0,4.2,18.0,740.0,692.44,536.73
2016,5,25,10,15,691.5,222.5,4.25,18.0,832.0,781.29,607.28
2016,5,25,10,30,899.0,118.0,4.3,18.0,924.0,877.81,675.89
2016,5,25,10,45,902.5,119.0,4.35,18.5,943.0,909.54,695.8
2016,5,25,11,0,906.0,120.0,4.4,19.0,962.0,938.75,714.35
2016,5,25,11,15,908.5,120.5,4.45,19.0,974.5,963.87,731.47
2016,5,25,11,30,911.0,121.0,4.5,19.0,987.0,986.17,746.71
2016,5,25,11,45,913.5,120.0,4.6,19.0,992.0,1004.06,759.46
2016,5,25,12,0,916.0,119.0,4.7,19.0,997.0,1018.93,770.28
2016,5,25,12,15,915.5,119.0,4.75,19.0,994.5,1028.74,777.33
2016,5,25,12,30,915.0,119.0,4.8,19.0,992.0,1035.33,782.35
2016,5,25,12,45,907.5,122.0,4.9,19.5,980.5,1034.74,781.5
2016,5,25,13,0,900.0,125.0,5.0,20.0,969.0,1030.93,778.6
2016,5,25,13,15,896.5,124.5,5.05,20.0,951.5,1024.33,775.04
2016,5,25,13,30,893.0,124.0,5.1,20.0,934.0,1014.55,769.41
2016,5,25,13,45,889.0,121.5,5.2,20.0,910.0,999.08,760.34
2016,5,25,14,0,885.0,119.0,5.3,20.0,886.0,980.56,749.19
2016,5,25,14,15,877.5,117.5,5.3,19.5,855.0,956.84,735.15
2016,5,25,14,30,870.0,116.0,5.3,19.0,824.0,930.42,719.19
2016,5,25,14,45,863.0,112.5,5.35,19.0,788.0,899.79,699.07
2016,5,25,15,0,856.0,109.0,5.4,19.0,752.0,866.74,677.11
2016,5,25,15,15,843.5,106.5,5.4,18.5,710.5,827.89,651.79
2016,5,25,15,30,831.0,104.0,5.4,18.0,669.0,791.47,627.96
2016,5,25,15,45,817.0,100.0,5.4,18.0,624.0,746.42,596.21
2016,5,25,16,0,803.0,96.0,5.4,18.0,579.0,700.22,563.26
2016,5,25,16,15,782.0,92.5,5.35,17.5,530.5,648.84,526.75
2016,5,25,16,30,761.0,89.0,5.3,17.0,482.0,597.4,487.58
2016,5,25,16,45,734.5,84.5,5.25,17.0,431.5,541.79,443.18
2016,5,25,17,0,708.0,80.0,5.2,17.0,381.0,487.18,398.49
2016,5,25,17,15,670.0,75.0,5.1,16.5,330.0,428.7,350.1
2016,5,25,17,30,632.0,70.0,5.0,16.0,279.0,371.84,301.68
2016,5,25,17,45,576.0,64.0,4.9,15.5,229.5,309.69,247.81
2016,5,25,18,0,520.0,58.0,4.8,15.0,180.0,252.76,197.25
2016,5,25,18,15,439.5,49.5,4.6,14.0,135.5,191.38,143.44
2016,5,25,18,30,359.0,41.0,4.4,13.0,91.0,138.43,97.08
2016,5,25,18,45,179.5,31.0,4.2,12.5,56.0,73.36,44.6
2016,5,25,19,0,0.0,21.0,4.0,12.0,21.0,20.78,0.0
2016,5,25,19,15,0.0,10.5,3.95,11.5,10.5,10.32,0.0
2016,5,25,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,10.5,4.5,2.75,10.5,4.5,0.0,0.0
2016,5,26,5,0,21.0,9.0,2.8,11.0,9.0,8.85,0.0
2016,5,26,5,15,125.0,24.5,2.9,11.0,37.5,19.11,6.14
2016,5,26,5,30,229.0,40.0,3.0,11.0,66.0,30.74,20.89
2016,5,26,5,45,320.5,52.0,3.15,11.5,108.0,38.99,29.0
2016,5,26,6,0,412.0,64.0,3.3,12.0,150.0,46.83,36.39
2016,5,26,6,15,474.5,73.0,3.25,12.5,198.0,70.17,43.77
2016,5,26,6,30,537.0,82.0,3.2,13.0,246.0,110.59,66.98
2016,5,26,6,45,584.0,88.0,3.15,13.5,296.5,153.22,98.4
2016,5,26,7,0,631.0,94.0,3.1,14.0,347.0,201.12,137.92
2016,5,26,7,15,664.0,99.5,3.05,14.5,397.5,250.17,180.73
2016,5,26,7,30,697.0,105.0,3.0,15.0,448.0,302.6,226.71
2016,5,26,7,45,723.5,109.0,2.95,16.0,497.5,354.52,271.47
2016,5,26,8,0,750.0,113.0,2.9,17.0,547.0,408.68,316.84
2016,5,26,8,15,769.0,116.5,2.85,17.5,594.0,463.08,361.66
2016,5,26,8,30,788.0,120.0,2.8,18.0,641.0,516.01,404.01
2016,5,26,8,45,804.0,122.5,2.8,18.5,684.0,567.05,443.78
2016,5,26,9,0,820.0,125.0,2.8,19.0,727.0,618.27,482.48
2016,5,26,9,15,832.0,127.5,2.8,19.5,765.5,666.81,518.08
2016,5,26,9,30,844.0,130.0,2.8,20.0,804.0,714.68,552.23
2016,5,26,9,45,843.5,137.5,2.8,20.5,834.5,757.23,580.33
2016,5,26,10,0,843.0,145.0,2.8,21.0,865.0,797.75,606.39
2016,5,26,10,15,850.0,146.5,2.8,21.5,891.5,836.37,630.8
2016,5,26,10,30,857.0,148.0,2.8,22.0,918.0,871.12,652.28
2016,5,26,10,45,862.0,149.0,2.85,22.5,938.0,903.05,672.03
2016,5,26,11,0,867.0,150.0,2.9,23.0,958.0,932.65,690.1
2016,5,26,11,15,870.5,151.0,2.9,23.0,970.5,958.4,706.52
2016,5,26,11,30,874.0,152.0,2.9,23.0,983.0,981.51,721.22
2016,5,26,11,45,875.5,152.0,2.95,23.5,988.0,998.98,731.26
2016,5,26,12,0,877.0,152.0,3.0,24.0,993.0,1013.55,739.5
2016,5,26,12,15,877.0,151.5,3.05,24.0,990.5,1023.17,746.07
2016,5,26,12,30,877.0,151.0,3.1,24.0,988.0,1029.73,750.81
2016,5,26,12,45,886.0,143.0,3.2,24.5,981.0,1034.65,753.57
2016,5,26,13,0,895.0,135.0,3.3,25.0,974.0,1036.3,754.3
2016,5,26,13,15,891.5,134.0,3.45,25.0,956.5,1029.31,751.41
2016,5,26,13,30,888.0,133.0,3.6,25.0,939.0,1019.14,746.54
2016,5,26,13,45,882.5,131.5,3.75,25.0,915.0,1003.4,738.04
2016,5,26,14,0,877.0,130.0,3.9,25.0,891.0,984.68,727.56
2016,5,26,14,15,869.5,128.0,4.05,24.5,860.0,960.67,714.9
2016,5,26,14,30,862.0,126.0,4.2,24.0,829.0,933.99,700.3
2016,5,26,14,45,850.5,124.5,4.35,24.0,792.0,901.72,680.32
2016,5,26,15,0,839.0,123.0,4.5,24.0,755.0,872.16,662.1
2016,5,26,15,15,825.5,120.5,4.6,23.5,713.5,832.86,638.1
2016,5,26,15,30,812.0,118.0,4.7,23.0,672.0,791.93,612.54
2016,5,26,15,45,793.0,115.0,4.85,23.0,625.5,744.84,581.06
2016,5,26,16,0,774.0,112.0,5.0,23.0,579.0,697.01,548.45
2016,5,26,16,15,751.5,108.0,5.0,22.5,530.0,645.23,512.02
2016,5,26,16,30,729.0,104.0,5.0,22.0,481.0,595.25,475.04
2016,5,26,16,45,698.0,99.5,5.05,21.5,430.5,538.34,431.79
2016,5,26,17,0,667.0,95.0,5.1,21.0,380.0,482.91,388.39
2016,5,26,17,15,627.0,89.0,5.0,20.0,329.0,423.08,340.62
2016,5,26,17,30,587.0,83.0,4.9,19.0,278.0,366.24,293.74
2016,5,26,17,45,529.0,75.5,4.85,18.0,228.5,303.8,241.12
2016,5,26,18,0,471.0,68.0,4.8,17.0,179.0,246.78,191.79
2016,5,26,18,15,389.0,57.5,4.6,16.0,134.5,185.24,138.71
2016,5,26,18,30,307.0,47.0,4.4,15.0,90.0,131.72,92.75
2016,5,26,18,45,192.5,32.5,4.25,14.5,55.5,77.72,47.55
2016,5,26,19,0,78.0,18.0,4.1,14.0,21.0,30.41,0.0
2016,5,26,19,15,39.0,9.0,4.05,13.5,10.5,12.23,0.0
2016,5,26,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,45,12.0,4.5,1.45,9.5,4.5,0.0,0.0
2016,5,27,5,0,24.0,9.0,1.5,10.0,9.0,8.85,0.0
2016,5,27,5,15,132.0,24.5,1.65,10.5,38.5,19.08,6.58
2016,5,27,5,30,240.0,40.0,1.8,11.0,68.0,30.7,20.93
2016,5,27,5,45,334.0,51.5,2.0,11.5,110.5,38.55,28.65
2016,5,27,6,0,428.0,63.0,2.2,12.0,153.0,46.22,35.86
2016,5,27,6,15,490.0,71.5,2.15,12.5,201.5,69.72,42.83
2016,5,27,6,30,552.0,80.0,2.1,13.0,250.0,110.53,66.2
2016,5,27,6,45,600.0,86.0,2.1,14.0,301.0,154.13,98.14
2016,5,27,7,0,648.0,92.0,2.1,15.0,352.0,203.1,138.09
2016,5,27,7,15,680.0,97.5,2.1,15.5,403.0,252.8,181.2
2016,5,27,7,30,712.0,103.0,2.1,16.0,454.0,305.76,227.27
2016,5,27,7,45,738.0,106.5,2.1,17.0,504.0,357.81,271.76
2016,5,27,8,0,764.0,110.0,2.1,18.0,554.0,414.41,318.52
2016,5,27,8,15,782.5,113.5,2.1,18.5,600.5,466.81,361.35
2016,5,27,8,30,801.0,117.0,2.1,19.0,647.0,520.12,403.53
2016,5,27,8,45,817.0,119.0,2.15,20.0,690.5,571.28,442.17
2016,5,27,9,0,833.0,121.0,2.2,21.0,734.0,622.59,479.61
2016,5,27,9,15,844.0,123.0,2.15,21.5,771.5,670.54,513.83
2016,5,27,9,30,855.0,125.0,2.1,22.0,809.0,718.17,546.76
2016,5,27,9,45,868.5,124.0,2.1,23.0,843.0,762.86,574.31
2016,5,27,10,0,882.0,123.0,2.1,24.0,877.0,806.45,600.52
2016,5,27,10,15,888.0,124.0,2.1,24.5,903.0,844.51,623.73
2016,5,27,10,30,894.0,125.0,2.1,25.0,929.0,880.52,645.32
2016,5,27,10,45,900.0,125.0,2.1,25.5,949.0,913.35,664.59
2016,5,27,11,0,906.0,125.0,2.1,26.0,969.0,943.78,682.15
2016,5,27,11,15,908.5,125.5,2.15,26.5,981.5,968.93,696.73
2016,5,27,11,30,911.0,126.0,2.2,27.0,994.0,991.26,709.53
2016,5,27,11,45,914.0,125.0,2.25,27.5,999.5,1009.68,719.88
2016,5,27,12,0,917.0,124.0,2.3,28.0,1005.0,1025.1,728.41
2016,5,27,12,15,916.5,124.0,2.4,28.0,1002.0,1034.97,735.56
2016,5,27,12,30,916.0,124.0,2.5,28.0,999.0,1041.65,740.84
2016,5,27,12,45,913.5,124.0,2.6,28.0,989.0,1043.08,742.96
2016,5,27,13,0,911.0,124.0,2.7,28.0,979.0,1041.25,743.15
2016,5,27,13,15,907.5,123.0,2.8,28.0,961.5,1034.15,740.11
2016,5,27,13,30,904.0,122.0,2.9,28.0,944.0,1023.83,735.12
2016,5,27,13,45,898.0,121.0,3.0,28.5,919.5,1007.92,725.15
2016,5,27,14,0,892.0,120.0,3.1,29.0,895.0,988.99,713.32
2016,5,27,14,15,885.0,118.5,3.15,28.5,864.5,965.69,701.12
2016,5,27,14,30,878.0,117.0,3.2,28.0,834.0,939.67,687.06
2016,5,27,14,45,867.5,115.5,3.3,28.0,797.0,907.91,668.06
2016,5,27,15,0,857.0,114.0,3.4,28.0,760.0,873.92,647.41
2016,5,27,15,15,844.5,111.5,3.4,27.5,718.5,839.57,626.99
2016,5,27,15,30,832.0,109.0,3.4,27.0,677.0,798.87,601.92
2016,5,27,15,45,814.5,106.5,3.45,27.0,631.5,752.81,571.83
2016,5,27,16,0,797.0,104.0,3.5,27.0,586.0,705.85,540.67
2016,5,27,16,15,776.0,100.5,3.45,26.5,537.0,654.76,506.42
2016,5,27,16,30,755.0,97.0,3.4,26.0,488.0,603.61,469.83
2016,5,27,16,45,722.0,93.5,3.4,25.5,437.0,546.86,428.01
2016,5,27,17,0,689.0,90.0,3.4,25.0,386.0,490.35,385.11
2016,5,27,17,15,650.0,84.5,3.3,24.0,334.5,430.54,338.84
2016,5,27,17,30,611.0,79.0,3.2,23.0,283.0,373.58,293.2
2016,5,27,17,45,552.5,72.5,3.15,22.5,233.5,310.79,241.18
2016,5,27,18,0,494.0,66.0,3.1,22.0,184.0,253.43,192.42
2016,5,27,18,15,413.5,56.0,3.2,21.0,138.5,191.58,140.38
2016,5,27,18,30,333.0,46.0,3.3,20.0,93.0,138.12,95.3
2016,5,27,18,45,217.0,32.0,3.4,19.0,58.0,82.02,49.43
2016,5,27,19,0,101.0,18.0,3.5,18.0,23.0,35.12,0.0
2016,5,27,19,15,50.5,9.0,3.55,17.5,11.5,13.29,0.0
2016,5,27,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,5.0,1.4,12.5,5.0,0.0,0.0
2016,5,28,5,0,0.0,10.0,1.4,13.0,10.0,9.83,0.0
2016,5,28,5,15,141.5,23.5,1.7,13.5,40.0,18.22,6.24
2016,5,28,5,30,283.0,37.0,2.0,14.0,70.0,28.6,18.88
2016,5,28,5,45,371.5,48.0,2.35,15.0,113.0,35.76,25.78
2016,5,28,6,0,460.0,59.0,2.7,16.0,156.0,42.45,31.94
2016,5,28,6,15,520.0,67.0,2.8,16.5,204.5,67.11,39.06
2016,5,28,6,30,580.0,75.0,2.9,17.0,253.0,108.97,62.71
2016,5,28,6,45,623.0,81.0,3.05,17.5,304.0,153.4,95.36
2016,5,28,7,0,666.0,87.0,3.2,18.0,355.0,202.62,135.78
2016,5,28,7,15,697.5,92.0,3.2,18.5,406.0,252.69,179.13
2016,5,28,7,30,729.0,97.0,3.2,19.0,457.0,305.94,225.43
2016,5,28,7,45,753.0,101.0,3.2,20.0,507.0,361.06,272.34
2016,5,28,8,0,777.0,105.0,3.2,21.0,557.0,415.39,317.43
2016,5,28,8,15,795.0,108.5,3.15,21.5,604.0,468.17,360.61
2016,5,28,8,30,813.0,112.0,3.1,22.0,651.0,521.81,403.05
2016,5,28,8,45,827.5,115.0,3.05,23.0,694.0,573.6,441.92
2016,5,28,9,0,842.0,118.0,3.0,24.0,737.0,625.39,479.35
2016,5,28,9,15,853.0,120.0,2.9,24.5,775.5,674.67,514.44
2016,5,28,9,30,864.0,122.0,2.8,25.0,814.0,721.75,546.76
2016,5,28,9,45,872.0,124.5,2.75,25.5,846.5,766.01,574.91
2016,5,28,10,0,880.0,127.0,2.7,26.0,879.0,808.77,601.53
2016,5,28,10,15,886.0,128.5,2.6,26.5,906.0,847.24,624.48
2016,5,28,10,30,892.0,130.0,2.5,27.0,933.0,883.68,645.67
2016,5,28,10,45,896.0,131.5,2.45,27.5,952.5,916.16,664.32
2016,5,28,11,0,900.0,133.0,2.4,28.0,972.0,946.16,681.16
2016,5,28,11,15,903.0,133.5,2.4,28.0,984.5,971.67,696.82
2016,5,28,11,30,906.0,134.0,2.4,28.0,997.0,994.41,710.74
2016,5,28,11,45,907.0,134.5,2.4,28.5,1002.0,1012.35,720.23
2016,5,28,12,0,908.0,135.0,2.4,29.0,1007.0,1027.27,727.9
2016,5,28,12,15,907.5,135.0,2.45,29.0,1004.5,1037.14,734.47
2016,5,28,12,30,907.0,135.0,2.5,29.0,1002.0,1043.85,739.22
2016,5,28,12,45,893.5,142.0,2.55,29.5,989.0,1041.4,736.91
2016,5,28,13,0,880.0,149.0,2.6,30.0,976.0,1035.79,732.81
2016,5,28,13,15,876.0,148.0,2.65,30.0,958.5,1028.51,729.26
2016,5,28,13,30,872.0,147.0,2.7,30.0,941.0,1018.12,723.85
2016,5,28,13,45,865.5,146.0,2.8,30.0,916.5,1002.24,715.51
2016,5,28,14,0,859.0,145.0,2.9,30.0,892.0,989.35,709.1
2016,5,28,14,15,851.0,143.0,3.0,29.5,861.0,965.21,696.83
2016,5,28,14,30,843.0,141.0,3.1,29.0,830.0,938.44,682.78
2016,5,28,14,45,703.5,193.5,3.25,29.0,751.0,851.93,627.69
2016,5,28,15,0,564.0,246.0,3.4,29.0,672.0,763.61,567.49
2016,5,28,15,15,600.0,215.0,3.45,28.5,645.5,746.95,560.0
2016,5,28,15,30,636.0,184.0,3.5,28.0,619.0,723.76,547.3
2016,5,28,15,45,696.5,153.0,3.6,28.0,600.0,714.63,543.62
2016,5,28,16,0,757.0,122.0,3.7,28.0,581.0,698.5,534.19
2016,5,28,16,15,734.0,117.5,3.75,27.5,532.0,646.53,498.51
2016,5,28,16,30,711.0,113.0,3.8,27.0,483.0,594.77,461.78
2016,5,28,16,45,681.0,107.5,3.85,26.5,432.5,538.16,420.29
2016,5,28,17,0,651.0,102.0,3.9,26.0,382.0,482.97,378.56
2016,5,28,17,15,610.5,95.0,3.75,25.0,331.0,422.54,331.88
2016,5,28,17,30,570.0,88.0,3.6,24.0,280.0,365.15,286.07
2016,5,28,17,45,515.0,79.5,3.45,23.0,231.0,303.63,235.71
2016,5,28,18,0,460.0,71.0,3.3,22.0,182.0,247.22,188.25
2016,5,28,18,15,380.0,60.0,3.15,21.0,137.0,185.04,136.09
2016,5,28,18,30,300.0,49.0,3.0,20.0,92.0,132.95,92.35
2016,5,28,18,45,150.0,36.0,2.95,19.0,57.5,73.85,45.95
2016,5,28,19,0,0.0,23.0,2.9,18.0,23.0,22.84,0.0
2016,5,28,19,15,0.0,11.5,2.95,17.5,11.5,11.3,0.0
2016,5,28,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,4,45,19.0,5.0,3.05,10.5,5.5,0.0,0.0
2016,5,29,5,0,38.0,10.0,3.2,11.0,11.0,9.83,0.0
2016,5,29,5,15,155.5,24.5,3.15,11.5,41.0,19.03,7.14
2016,5,29,5,30,273.0,39.0,3.1,12.0,71.0,29.82,20.12
2016,5,29,5,45,364.0,50.0,3.1,13.0,114.5,37.58,27.61
2016,5,29,6,0,455.0,61.0,3.1,14.0,158.0,44.2,33.77
2016,5,29,6,15,516.5,69.0,3.0,14.5,206.5,69.12,40.99
2016,5,29,6,30,578.0,77.0,2.9,15.0,255.0,110.91,64.86
2016,5,29,6,45,621.5,83.0,2.85,15.5,306.0,155.29,97.71
2016,5,29,7,0,665.0,89.0,2.8,16.0,357.0,204.51,138.33
2016,5,29,7,15,697.0,94.0,2.75,16.5,408.5,254.63,181.91
2016,5,29,7,30,729.0,99.0,2.7,17.0,460.0,307.99,228.43
2016,5,29,7,45,753.5,103.0,2.65,18.0,510.0,363.34,275.58
2016,5,29,8,0,778.0,107.0,2.6,19.0,560.0,417.88,320.83
2016,5,29,8,15,796.0,110.5,2.6,19.5,607.0,470.69,364.14
2016,5,29,8,30,814.0,114.0,2.6,20.0,654.0,524.35,406.73
2016,5,29,8,45,828.5,116.5,2.6,21.0,697.0,575.7,445.43
2016,5,29,9,0,843.0,119.0,2.6,22.0,740.0,627.05,482.75
2016,5,29,9,15,854.0,121.5,2.65,22.5,778.5,676.82,518.83
2016,5,29,9,30,865.0,124.0,2.7,23.0,817.0,724.39,552.36
2016,5,29,9,45,875.0,124.5,2.75,23.5,850.0,768.28,580.95
2016,5,29,10,0,885.0,125.0,2.8,24.0,883.0,810.79,608.22
2016,5,29,10,15,891.0,126.5,2.9,24.5,909.0,849.42,632.84
2016,5,29,10,30,897.0,128.0,3.0,25.0,935.0,886.01,655.89
2016,5,29,10,45,900.0,130.0,3.1,25.5,954.5,918.23,675.87
2016,5,29,11,0,903.0,132.0,3.2,26.0,974.0,947.91,694.09
2016,5,29,11,15,905.5,132.5,3.3,26.0,986.0,973.03,710.66
2016,5,29,11,30,908.0,133.0,3.4,26.0,998.0,995.34,725.47
2016,5,29,11,45,906.5,134.5,3.5,26.5,1002.0,1011.89,735.15
2016,5,29,12,0,905.0,136.0,3.6,27.0,1006.0,1025.37,742.93
2016,5,29,12,15,904.5,136.0,3.7,27.0,1004.0,1035.23,749.94
2016,5,29,12,30,904.0,136.0,3.8,27.0,1002.0,1041.95,755.05
2016,5,29,12,45,893.5,141.5,3.9,27.5,989.5,1041.01,753.83
2016,5,29,13,0,883.0,147.0,4.0,28.0,977.0,1036.91,750.71
2016,5,29,13,15,879.0,146.0,4.05,28.0,960.0,1029.64,746.82
2016,5,29,13,30,875.0,145.0,4.1,28.0,943.0,1019.25,741.02
2016,5,29,13,45,870.0,143.5,4.15,28.0,918.5,1004.32,732.34
2016,5,29,14,0,865.0,142.0,4.2,28.0,894.0,986.44,721.8
2016,5,29,14,15,857.0,140.0,4.2,27.5,863.5,968.01,712.09
2016,5,29,14,30,849.0,138.0,4.2,27.0,833.0,941.15,696.72
2016,5,29,14,45,840.0,134.5,4.25,27.0,796.5,909.29,676.83
2016,5,29,15,0,831.0,131.0,4.3,27.0,760.0,875.16,655.29
2016,5,29,15,15,817.5,128.0,4.3,26.5,718.5,835.69,630.92
2016,5,29,15,30,804.0,125.0,4.3,26.0,677.0,794.61,605.11
2016,5,29,15,45,788.0,121.0,4.3,26.0,631.5,749.15,574.66
2016,5,29,16,0,772.0,117.0,4.3,26.0,586.0,702.74,543.16
2016,5,29,16,15,749.5,112.5,4.3,25.5,537.0,652.41,508.52
2016,5,29,16,30,727.0,108.0,4.3,25.0,488.0,600.34,470.96
2016,5,29,16,45,699.5,102.5,4.3,24.5,437.5,544.57,429.5
2016,5,29,17,0,672.0,97.0,4.3,24.0,387.0,489.95,387.67
2016,5,29,17,15,632.0,91.0,4.25,23.0,336.0,429.87,340.86
2016,5,29,17,30,592.0,85.0,4.2,22.0,285.0,372.74,294.82
2016,5,29,17,45,538.0,77.0,4.2,21.5,235.5,311.02,243.33
2016,5,29,18,0,484.0,69.0,4.2,21.0,186.0,254.3,194.76
2016,5,29,18,15,403.5,58.5,4.15,20.0,141.0,192.26,142.23
2016,5,29,18,30,323.0,48.0,4.1,19.0,96.0,137.92,96.25
2016,5,29,18,45,161.5,36.5,4.05,18.0,60.5,76.78,48.3
2016,5,29,19,0,0.0,25.0,4.0,17.0,25.0,24.99,0.0
2016,5,29,19,15,0.0,12.5,4.0,16.5,12.5,12.29,0.0
2016,5,29,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,4,45,25.5,5.5,1.7,10.5,6.0,0.0,0.0
2016,5,30,5,0,51.0,11.0,1.8,11.0,12.0,10.81,0.0
2016,5,30,5,15,177.5,24.5,1.9,11.5,43.0,19.01,7.4
2016,5,30,5,30,304.0,38.0,2.0,12.0,74.0,29.44,19.83
2016,5,30,5,45,395.0,48.0,2.15,12.5,118.0,35.62,25.97
2016,5,30,6,0,486.0,58.0,2.3,13.0,162.0,41.41,31.45
2016,5,30,6,15,546.0,65.0,2.3,13.5,211.0,66.98,38.47
2016,5,30,6,30,606.0,72.0,2.3,14.0,260.0,109.38,62.61
2016,5,30,6,45,649.5,77.5,2.3,15.0,311.5,154.84,96.23
2016,5,30,7,0,693.0,83.0,2.3,16.0,363.0,205.11,137.61
2016,5,30,7,15,723.5,87.5,2.3,17.0,414.5,255.88,181.52
2016,5,30,7,30,754.0,92.0,2.3,18.0,466.0,312.27,230.03
2016,5,30,7,45,777.5,95.5,2.35,19.0,516.0,365.26,275.32
2016,5,30,8,0,801.0,99.0,2.4,20.0,566.0,420.13,320.85
2016,5,30,8,15,818.5,102.0,2.4,20.5,613.0,473.37,364.33
2016,5,30,8,30,836.0,105.0,2.4,21.0,660.0,527.37,406.98
2016,5,30,8,45,849.0,108.0,2.45,22.0,703.0,579.34,446.07
2016,5,30,9,0,862.0,111.0,2.5,23.0,746.0,632.66,484.72
2016,5,30,9,15,872.5,113.0,2.5,23.5,784.0,681.05,519.41
2016,5,30,9,30,883.0,115.0,2.5,24.0,822.0,728.53,552.02
2016,5,30,9,45,893.0,115.5,2.55,25.0,855.5,773.09,579.67
2016,5,30,10,0,903.0,116.0,2.6,26.0,889.0,816.23,605.86
2016,5,30,10,15,908.5,117.0,2.65,26.5,915.0,854.56,629.62
2016,5,30,10,30,914.0,118.0,2.7,27.0,941.0,890.76,651.76
2016,5,30,10,45,917.5,119.0,2.75,27.5,960.5,922.91,671.05
2016,5,30,11,0,921.0,120.0,2.8,28.0,980.0,952.51,688.57
2016,5,30,11,15,923.0,120.5,2.8,28.5,992.0,977.53,702.66
2016,5,30,11,30,925.0,121.0,2.8,29.0,1004.0,999.68,714.88
2016,5,30,11,45,926.0,121.0,2.85,29.5,1008.5,1017.4,724.73
2016,5,30,12,0,927.0,121.0,2.9,30.0,1013.0,1032.05,732.71
2016,5,30,12,15,926.5,121.0,2.95,30.0,1010.5,1042.07,739.35
2016,5,30,12,30,926.0,121.0,3.0,30.0,1008.0,1048.87,744.11
2016,5,30,12,45,920.0,123.0,3.1,30.5,996.5,1048.93,743.7
2016,5,30,13,0,914.0,125.0,3.2,31.0,985.0,1045.73,741.39
2016,5,30,13,15,910.5,124.0,3.3,31.0,967.5,1038.73,738.28
2016,5,30,13,30,907.0,123.0,3.4,31.0,950.0,1028.5,733.21
2016,5,30,13,45,902.5,121.0,3.55,31.0,926.0,1013.1,725.27
2016,5,30,14,0,898.0,119.0,3.7,31.0,902.0,994.63,715.35
2016,5,30,14,15,891.0,117.5,3.85,31.0,871.5,971.35,702.26
2016,5,30,14,30,884.0,116.0,4.0,31.0,841.0,945.32,687.3
2016,5,30,14,45,875.5,113.5,4.15,31.0,804.5,914.29,668.87
2016,5,30,15,0,867.0,111.0,4.3,31.0,768.0,880.88,648.69
2016,5,30,15,15,854.0,108.5,4.45,30.5,726.0,841.5,625.45
2016,5,30,15,30,841.0,106.0,4.6,30.0,684.0,804.55,603.46
2016,5,30,15,45,826.0,102.5,4.75,29.5,638.5,759.12,575.44
2016,5,30,16,0,811.0,99.0,4.9,29.0,593.0,712.59,545.97
2016,5,30,16,15,790.0,95.5,4.95,28.0,544.0,661.05,512.76
2016,5,30,16,30,769.0,92.0,5.0,27.0,495.0,609.41,476.86
2016,5,30,16,45,742.0,87.5,5.05,26.5,444.5,553.24,435.2
2016,5,30,17,0,715.0,83.0,5.1,26.0,394.0,499.26,393.87
2016,5,30,17,15,678.0,78.0,5.0,25.0,342.5,439.81,347.4
2016,5,30,17,30,641.0,73.0,4.9,24.0,291.0,382.97,301.45
2016,5,30,17,45,588.0,67.0,4.8,23.0,241.0,321.4,250.4
2016,5,30,18,0,535.0,61.0,4.7,22.0,191.0,264.68,201.97
2016,5,30,18,15,457.5,52.5,4.5,21.0,145.5,202.98,149.3
2016,5,30,18,30,380.0,44.0,4.3,20.0,100.0,149.3,103.39
2016,5,30,18,45,261.0,32.0,4.15,19.5,64.0,92.22,56.58
2016,5,30,19,0,142.0,20.0,4.0,19.0,28.0,44.04,5.3
2016,5,30,19,15,71.0,10.0,3.95,18.5,14.0,16.38,0.0
2016,5,30,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,4,45,28.0,5.5,2.8,11.5,6.5,0.0,0.0
2016,5,31,5,0,56.0,11.0,2.9,12.0,13.0,10.81,0.0
2016,5,31,5,15,185.5,24.0,2.85,12.5,44.0,18.58,7.26
2016,5,31,5,30,315.0,37.0,2.8,13.0,75.0,28.39,18.85
2016,5,31,5,45,405.0,46.5,2.8,13.5,119.0,34.17,24.58
2016,5,31,6,0,495.0,56.0,2.8,14.0,163.0,39.57,29.68
2016,5,31,6,15,554.5,63.0,2.7,15.0,212.0,65.85,36.93
2016,5,31,6,30,614.0,70.0,2.6,16.0,261.0,108.66,61.15
2016,5,31,6,45,656.0,75.5,2.55,17.0,312.5,154.31,94.82
2016,5,31,7,0,698.0,81.0,2.5,18.0,364.0,204.61,136.05
2016,5,31,7,15,728.5,85.5,2.5,18.5,415.0,258.33,182.43
2016,5,31,7,30,759.0,90.0,2.5,19.0,466.0,312.16,229.17
2016,5,31,7,45,782.0,93.5,2.5,20.0,516.0,365.2,274.4
2016,5,31,8,0,805.0,97.0,2.5,21.0,566.0,420.07,319.76
2016,5,31,8,15,822.5,100.0,2.55,22.0,613.5,473.48,362.69
2016,5,31,8,30,840.0,103.0,2.6,23.0,661.0,527.64,404.67
2016,5,31,8,45,853.5,105.5,2.65,24.0,704.5,581.52,444.91
2016,5,31,9,0,867.0,108.0,2.7,25.0,748.0,632.95,482.05
2016,5,31,9,15,877.5,110.0,2.7,25.5,786.5,681.53,516.75
2016,5,31,9,30,888.0,112.0,2.7,26.0,825.0,729.19,549.22
2016,5,31,9,45,899.0,112.5,2.75,27.0,858.5,774.66,577.34
2016,5,31,10,0,910.0,113.0,2.8,28.0,892.0,818.77,604.03
2016,5,31,10,15,915.5,114.0,2.85,28.5,918.5,857.33,627.8
2016,5,31,10,30,921.0,115.0,2.9,29.0,945.0,893.75,649.93
2016,5,31,10,45,925.5,116.0,2.95,29.5,965.0,926.97,669.8
2016,5,31,11,0,930.0,117.0,3.0,30.0,985.0,957.67,687.9
2016,5,31,11,15,932.5,117.5,3.05,30.5,997.5,983.37,702.71
2016,5,31,11,30,935.0,118.0,3.1,31.0,1010.0,1006.18,715.67
2016,5,31,11,45,936.5,118.0,3.15,31.5,1015.5,1024.56,725.85
2016,5,31,12,0,938.0,118.0,3.2,32.0,1021.0,1039.85,734.14
2016,5,31,12,15,937.5,117.5,3.2,32.0,1018.5,1049.48,740.07
2016,5,31,12,30,937.0,117.0,3.2,32.0,1016.0,1055.86,744.1
2016,5,31,12,45,938.5,115.0,3.25,32.5,1007.0,1059.39,745.39
2016,5,31,13,0,940.0,113.0,3.3,33.0,998.0,1059.58,744.72
2016,5,31,13,15,937.0,112.0,3.4,33.0,981.0,1052.93,741.84
2016,5,31,13,30,934.0,111.0,3.5,33.0,964.0,1042.97,736.99
2016,5,31,13,45,929.5,110.0,3.6,33.0,940.0,1028.29,729.23
2016,5,31,14,0,925.0,109.0,3.7,33.0,916.0,1010.46,719.53
2016,5,31,14,15,918.5,107.5,3.8,33.0,885.0,987.16,706.32
2016,5,31,14,30,912.0,106.0,3.9,33.0,854.0,961.02,691.25
2016,5,31,14,45,903.0,104.0,4.0,33.0,817.5,929.38,672.49
2016,5,31,15,0,894.0,102.0,4.1,33.0,781.0,895.32,652.0
2016,5,31,15,15,882.5,100.0,4.1,32.5,739.5,856.93,629.23
2016,5,31,15,30,871.0,98.0,4.1,32.0,698.0,816.67,604.91
2016,5,31,15,45,856.0,95.5,4.15,31.5,652.0,771.51,577.03
2016,5,31,16,0,841.0,93.0,4.2,31.0,606.0,728.74,550.31
2016,5,31,16,15,821.5,90.0,4.2,30.0,557.0,677.6,517.98
2016,5,31,16,30,802.0,87.0,4.2,29.0,508.0,626.18,483.26
2016,5,31,16,45,776.0,83.0,4.25,28.5,456.5,569.71,442.2
2016,5,31,17,0,750.0,79.0,4.3,28.0,405.0,514.12,400.44
2016,5,31,17,15,714.5,74.5,4.2,27.0,353.5,454.27,354.52
2016,5,31,17,30,679.0,70.0,4.1,26.0,302.0,397.92,309.62
2016,5,31,17,45,628.0,64.0,4.05,25.0,251.0,335.23,258.39
2016,5,31,18,0,577.0,58.0,4.0,24.0,200.0,277.15,209.35
2016,5,31,18,15,500.0,50.0,3.85,23.0,153.0,213.88,155.78
2016,5,31,18,30,423.0,42.0,3.7,22.0,106.0,158.56,108.69
2016,5,31,18,45,301.5,31.0,3.55,21.0,68.0,99.57,60.69
2016,5,31,19,0,180.0,20.0,3.4,20.0,30.0,50.47,9.21
2016,5,31,19,15,90.0,10.0,3.35,19.5,15.0,18.25,0.0
2016,5,31,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,4,45,38.0,6.0,3.65,12.5,7.0,0.0,0.0
2016,6,1,5,0,76.0,12.0,3.8,13.0,14.0,11.8,0.0
2016,6,1,5,15,215.0,24.5,3.85,13.5,47.0,19.14,7.78
2016,6,1,5,30,354.0,37.0,3.9,14.0,80.0,28.35,18.74
2016,6,1,5,45,443.0,46.0,3.95,14.5,125.0,33.67,24.03
2016,6,1,6,0,532.0,55.0,4.0,15.0,170.0,38.67,28.75
2016,6,1,6,15,591.0,62.0,4.05,15.5,220.5,66.61,36.48
2016,6,1,6,30,650.0,69.0,4.1,16.0,271.0,111.33,61.93
2016,6,1,6,45,690.0,74.0,4.2,17.0,323.5,158.19,96.72
2016,6,1,7,0,730.0,79.0,4.3,18.0,376.0,212.34,141.52
2016,6,1,7,15,760.0,83.5,4.25,18.5,428.5,264.66,187.27
2016,6,1,7,30,790.0,88.0,4.2,19.0,481.0,320.0,235.8
2016,6,1,7,45,812.0,91.5,4.2,20.0,531.5,374.3,282.65
2016,6,1,8,0,834.0,95.0,4.2,21.0,582.0,430.28,329.59
2016,6,1,8,15,851.5,98.0,4.15,21.5,630.0,485.14,374.85
2016,6,1,8,30,869.0,101.0,4.1,22.0,678.0,543.02,420.91
2016,6,1,8,45,882.0,103.5,4.1,23.0,722.0,595.73,460.95
2016,6,1,9,0,895.0,106.0,4.1,24.0,766.0,648.16,499.39
2016,6,1,9,15,905.0,108.0,4.1,24.5,805.0,697.65,535.45
2016,6,1,9,30,915.0,110.0,4.1,25.0,844.0,746.11,569.0
2016,6,1,9,45,925.5,110.0,4.1,26.0,878.5,791.81,597.6
2016,6,1,10,0,936.0,110.0,4.1,27.0,913.0,836.05,624.64
2016,6,1,10,15,941.5,111.5,4.1,27.0,939.5,876.0,650.84
2016,6,1,10,30,947.0,113.0,4.1,27.0,966.0,913.74,675.36
2016,6,1,10,45,950.0,114.5,4.2,27.5,986.0,946.91,695.85
2016,6,1,11,0,953.0,116.0,4.3,28.0,1006.0,977.41,714.46
2016,6,1,11,15,955.0,116.5,4.35,28.0,1018.5,1003.19,731.09
2016,6,1,11,30,957.0,117.0,4.4,28.0,1031.0,1026.01,745.82
2016,6,1,11,45,957.0,118.0,4.5,28.5,1036.0,1044.32,756.48
2016,6,1,12,0,957.0,119.0,4.6,29.0,1041.0,1059.44,765.12
2016,6,1,12,15,956.5,119.0,4.65,29.0,1038.5,1069.82,771.99
2016,6,1,12,30,956.0,119.0,4.7,29.0,1036.0,1076.87,777.07
2016,6,1,12,45,942.5,126.0,4.8,29.5,1022.5,1074.65,775.18
2016,6,1,13,0,929.0,133.0,4.9,30.0,1009.0,1069.11,771.29
2016,6,1,13,15,925.5,132.0,4.9,30.0,991.0,1062.18,767.33
2016,6,1,13,30,922.0,131.0,4.9,30.0,973.0,1051.99,761.36
2016,6,1,13,45,914.5,131.0,4.95,30.0,948.0,1035.7,751.95
2016,6,1,14,0,907.0,131.0,5.0,30.0,923.0,1016.39,740.64
2016,6,1,14,15,899.5,129.0,4.95,29.5,892.0,992.11,726.81
2016,6,1,14,30,892.0,127.0,4.9,29.0,861.0,965.07,711.12
2016,6,1,14,45,880.5,126.0,4.9,29.0,823.5,932.86,690.82
2016,6,1,15,0,869.0,125.0,4.9,29.0,786.0,903.29,672.26
2016,6,1,15,15,856.0,122.0,4.85,28.5,743.5,863.21,647.4
2016,6,1,15,30,843.0,119.0,4.8,28.0,701.0,821.39,621.09
2016,6,1,15,45,826.0,116.0,4.75,28.0,654.5,774.96,589.98
2016,6,1,16,0,809.0,113.0,4.7,28.0,608.0,727.56,557.86
2016,6,1,16,15,674.0,131.5,4.6,27.0,521.0,622.39,483.09
2016,6,1,16,30,539.0,150.0,4.5,26.0,434.0,521.36,408.22
2016,6,1,16,45,624.5,122.5,4.45,25.5,419.5,522.51,410.91
2016,6,1,17,0,710.0,95.0,4.4,25.0,405.0,511.16,402.77
2016,6,1,17,15,671.0,89.5,4.25,24.0,353.0,450.3,355.4
2016,6,1,17,30,632.0,84.0,4.1,23.0,301.0,392.22,308.83
2016,6,1,17,45,579.5,76.5,3.95,22.0,250.0,329.53,257.24
2016,6,1,18,0,527.0,69.0,3.8,21.0,199.0,271.61,208.12
2016,6,1,18,15,446.5,59.5,3.65,20.0,152.5,208.09,154.27
2016,6,1,18,30,366.0,50.0,3.5,19.0,106.0,152.85,107.3
2016,6,1,18,45,249.0,36.5,3.35,18.0,68.5,94.65,59.79
2016,6,1,19,0,132.0,23.0,3.2,17.0,31.0,46.57,11.08
2016,6,1,19,15,66.0,11.5,3.3,16.5,15.5,17.57,0.0
2016,6,1,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
