Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,1,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,4,45,35.5,6.0,2.35,10.5,7.0,0.0,0.0
2016,6,2,5,0,71.0,12.0,2.5,11.0,14.0,11.8,0.0
2016,6,2,5,15,208.0,25.5,2.6,11.5,47.0,20.07,8.72
2016,6,2,5,30,345.0,39.0,2.7,12.0,80.0,30.25,20.59
2016,6,2,5,45,437.5,48.0,2.85,13.0,126.0,35.47,25.8
2016,6,2,6,0,530.0,57.0,3.0,14.0,172.0,40.39,30.41
2016,6,2,6,15,589.5,63.5,2.95,14.5,222.5,68.07,37.79
2016,6,2,6,30,649.0,70.0,2.9,15.0,273.0,112.31,62.96
2016,6,2,6,45,691.0,75.0,2.85,15.5,325.5,159.38,98.09
2016,6,2,7,0,733.0,80.0,2.8,16.0,378.0,214.01,143.51
2016,6,2,7,15,763.0,84.5,2.75,17.0,430.5,266.47,189.05
2016,6,2,7,30,793.0,89.0,2.7,18.0,483.0,321.94,237.12
2016,6,2,7,45,815.5,92.5,2.65,19.0,534.0,376.55,283.86
2016,6,2,8,0,838.0,96.0,2.6,20.0,585.0,432.9,330.56
2016,6,2,8,15,854.5,99.0,2.55,20.5,633.0,487.48,375.06
2016,6,2,8,30,871.0,102.0,2.5,21.0,681.0,544.97,420.13
2016,6,2,8,45,884.0,104.5,2.5,22.0,725.0,597.75,459.58
2016,6,2,9,0,897.0,107.0,2.5,23.0,769.0,650.26,497.37
2016,6,2,9,15,906.5,109.0,2.45,23.5,807.5,699.5,532.28
2016,6,2,9,30,916.0,111.0,2.4,24.0,846.0,747.68,564.58
2016,6,2,9,45,918.0,115.5,2.4,25.0,878.0,791.39,591.05
2016,6,2,10,0,920.0,120.0,2.4,26.0,910.0,833.05,615.62
2016,6,2,10,15,925.5,121.5,2.4,26.5,936.5,872.48,639.49
2016,6,2,10,30,931.0,123.0,2.4,27.0,963.0,909.74,661.64
2016,6,2,10,45,934.0,124.0,2.4,27.5,982.0,942.0,680.3
2016,6,2,11,0,937.0,125.0,2.4,28.0,1001.0,971.62,697.14
2016,6,2,11,15,939.5,125.5,2.35,28.5,1013.5,997.55,711.02
2016,6,2,11,30,942.0,126.0,2.3,29.0,1026.0,1020.58,722.97
2016,6,2,11,45,942.0,126.5,2.3,29.5,1030.5,1038.21,732.07
2016,6,2,12,0,942.0,127.0,2.3,30.0,1035.0,1052.69,739.29
2016,6,2,12,15,941.0,126.5,2.3,30.5,1032.0,1061.99,743.39
2016,6,2,12,30,940.0,126.0,2.3,31.0,1029.0,1068.01,745.61
2016,6,2,12,45,944.0,122.0,2.3,31.5,1020.0,1072.18,746.82
2016,6,2,13,0,948.0,118.0,2.3,32.0,1011.0,1072.95,746.09
2016,6,2,13,15,944.0,117.0,2.35,32.0,993.5,1065.39,742.51
2016,6,2,13,30,940.0,116.0,2.4,32.0,976.0,1054.51,737.06
2016,6,2,13,45,934.5,115.0,2.45,32.5,951.0,1038.91,727.3
2016,6,2,14,0,929.0,114.0,2.5,33.0,926.0,1020.16,715.7
2016,6,2,14,15,922.0,112.5,2.55,33.0,895.0,996.45,702.51
2016,6,2,14,30,915.0,111.0,2.6,33.0,864.0,969.89,687.51
2016,6,2,14,45,905.0,109.0,2.65,33.0,826.5,937.39,668.67
2016,6,2,15,0,895.0,107.0,2.7,33.0,789.0,902.53,648.16
2016,6,2,15,15,883.0,105.0,2.75,32.5,747.0,863.79,626.2
2016,6,2,15,30,871.0,103.0,2.8,32.0,705.0,823.22,602.65
2016,6,2,15,45,855.0,100.0,2.9,32.0,658.0,780.67,576.44
2016,6,2,16,0,839.0,97.0,3.0,32.0,611.0,732.97,546.21
2016,6,2,16,15,818.5,94.0,3.05,31.5,561.5,681.28,513.46
2016,6,2,16,30,798.0,91.0,3.1,31.0,512.0,629.39,478.36
2016,6,2,16,45,770.5,87.0,3.15,30.5,460.0,572.21,437.77
2016,6,2,17,0,743.0,83.0,3.2,30.0,408.0,516.04,396.53
2016,6,2,17,15,706.0,78.0,3.2,28.5,356.0,456.37,352.49
2016,6,2,17,30,669.0,73.0,3.2,27.0,304.0,398.13,307.66
2016,6,2,17,45,617.5,67.0,3.25,26.0,253.0,335.67,257.35
2016,6,2,18,0,566.0,61.0,3.3,25.0,202.0,277.86,209.14
2016,6,2,18,15,489.5,52.5,3.3,23.5,155.0,214.61,156.45
2016,6,2,18,30,413.0,44.0,3.3,22.0,108.0,159.25,109.83
2016,6,2,18,45,295.5,33.0,3.35,21.0,70.0,101.25,62.73
2016,6,2,19,0,178.0,22.0,3.4,20.0,32.0,52.58,14.35
2016,6,2,19,15,89.0,11.0,3.45,19.5,16.0,19.38,0.0
2016,6,2,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,45,44.0,6.0,0.95,13.5,7.5,0.0,0.0
2016,6,3,5,0,88.0,12.0,0.9,14.0,15.0,11.8,0.0
2016,6,3,5,15,222.5,24.0,1.05,14.5,47.5,18.56,7.65
2016,6,3,5,30,357.0,36.0,1.2,15.0,80.0,27.29,17.82
2016,6,3,5,45,443.5,45.0,1.35,16.0,124.5,32.68,23.05
2016,6,3,6,0,530.0,54.0,1.5,17.0,169.0,37.71,27.7
2016,6,3,6,15,587.0,60.5,1.45,17.5,218.5,65.58,35.21
2016,6,3,6,30,644.0,67.0,1.4,18.0,268.0,109.44,59.93
2016,6,3,6,45,683.0,72.0,1.35,19.0,319.5,155.77,93.89
2016,6,3,7,0,722.0,77.0,1.3,20.0,371.0,209.18,137.24
2016,6,3,7,15,750.5,81.0,1.3,21.0,422.0,260.18,180.53
2016,6,3,7,30,779.0,85.0,1.3,22.0,473.0,314.02,226.06
2016,6,3,7,45,800.0,88.5,1.3,23.0,522.5,367.31,270.43
2016,6,3,8,0,821.0,92.0,1.3,24.0,572.0,422.18,314.61
2016,6,3,8,15,837.5,95.0,1.35,25.0,619.0,475.84,356.53
2016,6,3,8,30,854.0,98.0,1.4,26.0,666.0,532.49,398.98
2016,6,3,8,45,866.0,100.5,1.5,27.0,709.0,583.84,436.46
2016,6,3,9,0,878.0,103.0,1.6,28.0,752.0,634.85,472.45
2016,6,3,9,15,887.5,105.0,1.65,29.0,789.5,683.2,505.1
2016,6,3,9,30,897.0,107.0,1.7,30.0,827.0,730.52,535.22
2016,6,3,9,45,911.5,104.0,1.8,31.0,861.5,775.54,562.41
2016,6,3,10,0,926.0,101.0,1.9,32.0,896.0,819.43,588.4
2016,6,3,10,15,931.0,102.0,1.85,32.5,922.0,858.08,610.48
2016,6,3,10,30,936.0,103.0,1.8,33.0,948.0,894.53,630.81
2016,6,3,10,45,939.5,104.0,1.8,33.5,967.5,927.28,649.07
2016,6,3,11,0,943.0,105.0,1.8,34.0,987.0,957.43,665.55
2016,6,3,11,15,944.5,105.5,1.85,34.5,999.0,982.48,679.4
2016,6,3,11,30,946.0,106.0,1.9,35.0,1011.0,1004.58,691.47
2016,6,3,11,45,945.0,107.5,2.0,35.5,1015.5,1022.22,701.47
2016,6,3,12,0,944.0,109.0,2.1,36.0,1020.0,1036.68,709.63
2016,6,3,12,15,943.5,109.0,2.25,36.0,1017.5,1046.91,717.36
2016,6,3,12,30,943.0,109.0,2.4,36.0,1015.0,1053.87,723.22
2016,6,3,12,45,927.5,117.5,2.55,36.0,1001.0,1051.17,723.31
2016,6,3,13,0,912.0,126.0,2.7,36.0,987.0,1045.2,721.52
2016,6,3,13,15,908.5,125.0,2.8,36.0,970.0,1038.37,718.78
2016,6,3,13,30,905.0,124.0,2.9,36.0,953.0,1028.33,714.13
2016,6,3,13,45,898.0,124.0,3.0,36.0,928.0,1012.76,706.1
2016,6,3,14,0,891.0,124.0,3.1,36.0,903.0,994.22,696.26
2016,6,3,14,15,883.5,122.0,3.15,35.5,872.5,970.27,684.06
2016,6,3,14,30,876.0,120.0,3.2,35.0,842.0,943.62,670.08
2016,6,3,14,45,865.5,118.5,3.25,35.0,805.5,912.23,651.57
2016,6,3,15,0,855.0,117.0,3.3,35.0,769.0,878.62,631.5
2016,6,3,15,15,842.5,114.5,3.25,34.5,727.5,844.67,611.75
2016,6,3,15,30,830.0,112.0,3.2,34.0,686.0,804.33,587.53
2016,6,3,15,45,814.0,108.5,3.2,34.0,640.5,758.69,558.49
2016,6,3,16,0,798.0,105.0,3.2,34.0,595.0,712.04,528.4
2016,6,3,16,15,776.5,101.5,3.15,33.5,546.5,660.78,495.45
2016,6,3,16,30,755.0,98.0,3.1,33.0,498.0,609.49,460.08
2016,6,3,16,45,518.0,133.5,3.05,32.5,395.0,467.25,355.41
2016,6,3,17,0,281.0,169.0,3.0,32.0,292.0,341.64,260.38
2016,6,3,17,15,453.0,123.5,2.8,31.0,293.5,373.28,285.99
2016,6,3,17,30,625.0,78.0,2.6,30.0,295.0,383.88,292.92
2016,6,3,17,45,573.0,71.5,2.45,29.0,245.5,322.85,244.17
2016,6,3,18,0,521.0,65.0,2.3,28.0,196.0,266.53,198.04
2016,6,3,18,15,446.0,56.0,2.25,26.5,150.5,205.47,148.17
2016,6,3,18,30,371.0,47.0,2.2,25.0,105.0,152.13,104.16
2016,6,3,18,45,261.5,34.5,2.2,24.0,68.0,95.44,58.89
2016,6,3,19,0,152.0,22.0,2.2,23.0,31.0,49.08,14.71
2016,6,3,19,15,76.0,11.0,2.2,22.5,15.5,18.23,0.0
2016,6,3,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,1.75,16.5,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,1.7,17.0,9.0,8.85,0.0
2016,6,4,5,15,34.0,25.5,1.8,17.5,30.0,22.64,10.49
2016,6,4,5,30,68.0,42.0,1.9,18.0,51.0,36.41,25.28
2016,6,4,5,45,93.0,62.0,2.0,18.5,79.5,52.42,39.83
2016,6,4,6,0,118.0,82.0,2.1,19.0,108.0,67.99,53.77
2016,6,4,6,15,135.5,103.0,2.1,19.5,140.0,91.49,67.32
2016,6,4,6,30,153.0,124.0,2.1,20.0,172.0,120.0,87.78
2016,6,4,6,45,169.0,143.5,2.1,20.5,205.5,149.33,110.13
2016,6,4,7,0,185.0,163.0,2.1,21.0,239.0,180.54,134.7
2016,6,4,7,15,240.0,179.5,2.1,21.5,291.5,217.53,162.9
2016,6,4,7,30,295.0,196.0,2.1,22.0,344.0,264.02,199.05
2016,6,4,7,45,173.5,218.0,2.1,22.5,307.0,260.56,199.27
2016,6,4,8,0,52.0,240.0,2.1,23.0,270.0,243.69,187.23
2016,6,4,8,15,76.0,270.0,2.1,23.5,318.5,286.07,219.08
2016,6,4,8,30,100.0,300.0,2.1,24.0,367.0,331.1,252.35
2016,6,4,8,45,85.5,315.0,2.15,24.5,375.0,343.5,260.61
2016,6,4,9,0,71.0,330.0,2.2,25.0,383.0,354.39,267.64
2016,6,4,9,15,99.0,358.0,2.3,25.0,435.5,403.67,304.09
2016,6,4,9,30,127.0,386.0,2.4,25.0,488.0,454.61,341.25
2016,6,4,9,45,175.5,402.0,2.5,25.5,549.5,513.17,383.32
2016,6,4,10,0,224.0,418.0,2.6,26.0,611.0,575.27,427.23
2016,6,4,10,15,166.0,430.5,2.65,26.0,576.0,550.67,407.91
2016,6,4,10,30,108.0,443.0,2.7,26.0,541.0,520.59,384.91
2016,6,4,10,45,103.0,451.0,2.8,26.5,546.0,529.28,390.24
2016,6,4,11,0,98.0,459.0,2.9,27.0,551.0,537.4,394.96
2016,6,4,11,15,69.0,435.0,2.95,27.0,500.5,491.21,361.53
2016,6,4,11,30,40.0,411.0,3.0,27.0,450.0,443.12,326.59
2016,6,4,11,45,34.5,398.0,3.1,27.0,432.0,427.09,315.26
2016,6,4,12,0,29.0,385.0,3.2,27.0,414.0,410.55,303.4
2016,6,4,12,15,140.0,431.5,3.25,27.0,567.0,574.6,424.08
2016,6,4,12,30,251.0,478.0,3.3,27.0,720.0,741.28,541.12
2016,6,4,12,45,347.5,438.5,3.35,27.5,769.0,800.92,583.02
2016,6,4,13,0,444.0,399.0,3.4,28.0,818.0,864.65,627.53
2016,6,4,13,15,349.0,424.0,3.35,28.5,749.5,790.39,573.73
2016,6,4,13,30,254.0,449.0,3.3,29.0,681.0,721.65,523.85
2016,6,4,13,45,136.5,376.5,3.25,29.5,501.0,522.28,383.66
2016,6,4,14,0,19.0,304.0,3.2,30.0,321.0,317.92,233.98
2016,6,4,14,15,140.0,347.0,3.15,30.0,463.0,492.45,364.76
2016,6,4,14,30,261.0,390.0,3.1,30.0,605.0,656.03,481.34
2016,6,4,14,45,391.0,326.5,3.05,30.5,633.0,700.96,515.11
2016,6,4,15,0,521.0,263.0,3.0,31.0,661.0,745.64,548.56
2016,6,4,15,15,657.5,193.0,2.95,31.0,667.0,775.04,572.66
2016,6,4,15,30,794.0,123.0,2.9,31.0,673.0,787.45,582.14
2016,6,4,15,45,781.0,118.0,2.9,31.0,629.0,743.84,553.75
2016,6,4,16,0,768.0,113.0,2.9,31.0,585.0,699.08,524.59
2016,6,4,16,15,746.5,109.0,2.9,30.5,537.0,648.51,491.47
2016,6,4,16,30,725.0,105.0,2.9,30.0,489.0,599.57,457.51
2016,6,4,16,45,699.5,99.0,2.95,29.5,440.0,544.68,418.39
2016,6,4,17,0,674.0,93.0,3.0,29.0,391.0,490.76,378.69
2016,6,4,17,15,637.0,87.5,3.0,28.0,341.0,432.69,335.03
2016,6,4,17,30,600.0,82.0,3.0,27.0,291.0,377.25,291.79
2016,6,4,17,45,551.5,74.0,3.0,26.0,242.5,317.27,243.62
2016,6,4,18,0,503.0,66.0,3.0,25.0,194.0,261.69,197.51
2016,6,4,18,15,430.0,56.5,3.0,24.0,149.0,201.6,147.4
2016,6,4,18,30,357.0,47.0,3.0,23.0,104.0,149.03,103.27
2016,6,4,18,45,254.5,34.5,3.0,22.0,68.0,94.3,59.0
2016,6,4,19,0,152.0,22.0,3.0,21.0,32.0,49.42,16.44
2016,6,4,19,15,76.0,11.0,3.1,20.0,16.0,18.33,0.0
2016,6,4,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,5,4,45,40.0,6.0,2.45,12.5,7.0,0.0,0.0
2016,6,5,5,0,80.0,12.0,2.7,13.0,14.0,11.8,0.0
2016,6,5,5,15,201.0,25.0,2.8,13.5,46.0,19.46,8.52
2016,6,5,5,30,322.0,38.0,2.9,14.0,78.0,29.13,19.48
2016,6,5,5,45,406.5,47.5,3.05,14.5,121.5,34.88,25.12
2016,6,5,6,0,491.0,57.0,3.2,15.0,165.0,40.26,30.17
2016,6,5,6,15,548.5,64.5,3.2,15.5,213.5,67.75,38.18
2016,6,5,6,30,606.0,72.0,3.2,16.0,262.0,110.41,62.83
2016,6,5,6,45,647.0,77.5,3.2,17.0,313.0,155.38,96.16
2016,6,5,7,0,688.0,83.0,3.2,18.0,364.0,204.87,136.88
2016,6,5,7,15,718.0,88.0,3.2,18.5,415.0,255.51,180.9
2016,6,5,7,30,748.0,93.0,3.2,19.0,466.0,311.77,229.69
2016,6,5,7,45,770.5,97.0,3.2,20.0,515.5,364.38,274.71
2016,6,5,8,0,793.0,101.0,3.2,21.0,565.0,418.77,319.91
2016,6,5,8,15,810.5,104.0,3.25,21.5,611.5,471.46,363.22
2016,6,5,8,30,828.0,107.0,3.3,22.0,658.0,524.92,405.82
2016,6,5,8,45,841.0,110.0,3.35,23.0,701.0,576.38,444.82
2016,6,5,9,0,854.0,113.0,3.4,24.0,744.0,629.24,483.44
2016,6,5,9,15,864.5,115.0,3.5,24.5,782.0,677.19,518.54
2016,6,5,9,30,875.0,117.0,3.6,25.0,820.0,724.26,551.81
2016,6,5,9,45,891.0,113.5,3.75,25.5,854.5,769.09,581.61
2016,6,5,10,0,907.0,110.0,3.9,26.0,889.0,812.95,610.41
2016,6,5,10,15,912.5,111.5,4.0,26.5,915.5,851.86,635.31
2016,6,5,10,30,918.0,113.0,4.1,27.0,942.0,888.66,658.56
2016,6,5,10,45,921.0,114.5,4.25,27.5,961.0,920.99,678.89
2016,6,5,11,0,924.0,116.0,4.4,28.0,980.0,950.74,697.42
2016,6,5,11,15,926.0,116.5,4.5,28.0,992.5,975.89,714.01
2016,6,5,11,30,928.0,117.0,4.6,28.0,1005.0,998.18,728.73
2016,6,5,11,45,928.5,117.5,4.7,28.5,1010.0,1016.07,739.47
2016,6,5,12,0,929.0,118.0,4.8,29.0,1015.0,1030.88,748.27
2016,6,5,12,15,929.0,118.0,4.8,29.0,1013.0,1041.57,755.16
2016,6,5,12,30,929.0,118.0,4.8,29.0,1011.0,1049.05,760.08
2016,6,5,12,45,919.0,123.0,4.8,29.0,999.0,1048.34,759.81
2016,6,5,13,0,909.0,128.0,4.8,29.0,987.0,1044.41,757.6
2016,6,5,13,15,906.0,127.0,4.8,29.0,970.5,1038.18,754.04
2016,6,5,13,30,903.0,126.0,4.8,29.0,954.0,1028.76,748.5
2016,6,5,13,45,899.5,124.0,4.8,29.0,931.0,1014.66,740.01
2016,6,5,14,0,896.0,122.0,4.8,29.0,908.0,997.49,729.6
2016,6,5,14,15,889.0,120.5,4.75,29.0,878.0,974.54,715.03
2016,6,5,14,30,882.0,119.0,4.7,29.0,848.0,948.84,698.71
2016,6,5,14,45,874.5,116.0,4.7,29.0,812.5,918.52,679.67
2016,6,5,15,0,867.0,113.0,4.7,29.0,777.0,885.78,658.92
2016,6,5,15,15,855.5,111.0,4.7,28.5,736.0,848.47,636.23
2016,6,5,15,30,844.0,109.0,4.7,28.0,695.0,813.52,614.92
2016,6,5,15,45,830.0,105.0,4.75,28.0,650.0,768.47,585.24
2016,6,5,16,0,816.0,101.0,4.8,28.0,605.0,722.22,554.32
2016,6,5,16,15,796.0,97.5,4.8,27.0,556.5,671.36,521.47
2016,6,5,16,30,776.0,94.0,4.8,26.0,508.0,620.3,486.13
2016,6,5,16,45,751.5,89.5,4.85,25.5,457.5,565.46,445.63
2016,6,5,17,0,727.0,85.0,4.9,25.0,407.0,511.38,404.4
2016,6,5,17,15,691.5,80.0,4.8,24.0,355.5,453.3,359.11
2016,6,5,17,30,656.0,75.0,4.7,23.0,304.0,396.46,313.29
2016,6,5,17,45,607.5,68.5,4.65,22.5,254.0,335.27,262.16
2016,6,5,18,0,559.0,62.0,4.6,22.0,204.0,278.42,213.29
2016,6,5,18,15,485.5,54.0,4.45,21.0,157.5,216.79,160.63
2016,6,5,18,30,412.0,46.0,4.3,20.0,111.0,162.68,114.1
2016,6,5,18,45,301.0,34.5,4.15,19.0,73.0,105.08,66.75
2016,6,5,19,0,190.0,23.0,4.0,18.0,35.0,57.24,21.21
2016,6,5,19,15,95.0,11.5,4.0,17.5,17.5,20.83,0.0
2016,6,5,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,6,4,45,41.5,6.0,3.45,12.5,7.5,5.9,0.0
2016,6,6,5,0,83.0,12.0,3.5,13.0,15.0,11.8,0.0
2016,6,6,5,15,202.0,24.5,3.55,13.5,46.0,18.95,8.22
2016,6,6,5,30,321.0,37.0,3.6,14.0,77.0,28.13,18.62
2016,6,6,5,45,402.5,46.0,3.65,14.5,119.0,33.47,23.88
2016,6,6,6,0,484.0,55.0,3.7,15.0,161.0,38.47,28.58
2016,6,6,6,15,539.0,62.0,3.7,15.5,208.5,65.27,36.3
2016,6,6,6,30,594.0,69.0,3.7,16.0,256.0,106.75,60.26
2016,6,6,6,45,630.5,75.0,3.75,17.0,305.0,150.81,93.16
2016,6,6,7,0,667.0,81.0,3.8,18.0,354.0,198.9,132.98
2016,6,6,7,15,696.5,85.5,3.8,18.5,403.5,247.81,175.64
2016,6,6,7,30,726.0,90.0,3.8,19.0,453.0,302.17,223.03
2016,6,6,7,45,747.5,94.0,3.85,19.5,500.5,353.22,267.53
2016,6,6,8,0,769.0,98.0,3.9,20.0,548.0,405.96,312.43
2016,6,6,8,15,786.0,101.0,3.95,20.5,594.0,457.15,355.02
2016,6,6,8,30,803.0,104.0,4.0,21.0,640.0,509.1,396.97
2016,6,6,8,45,817.0,106.5,4.1,22.0,681.5,559.41,435.75
2016,6,6,9,0,831.0,109.0,4.2,23.0,723.0,611.31,474.41
2016,6,6,9,15,841.5,111.5,4.25,23.5,760.5,658.66,509.48
2016,6,6,9,30,852.0,114.0,4.3,24.0,798.0,705.19,542.74
2016,6,6,9,45,860.0,115.5,4.4,24.5,830.5,747.89,571.34
2016,6,6,10,0,868.0,117.0,4.5,25.0,863.0,789.13,598.65
2016,6,6,10,15,874.5,118.0,4.55,25.0,889.0,827.02,624.42
2016,6,6,10,30,881.0,119.0,4.6,25.0,915.0,862.97,648.73
2016,6,6,10,45,885.5,120.0,4.7,25.5,934.5,895.05,669.3
2016,6,6,11,0,890.0,121.0,4.8,26.0,954.0,924.75,688.16
2016,6,6,11,15,893.0,121.5,4.85,26.0,967.0,950.05,705.06
2016,6,6,11,30,896.0,122.0,4.9,26.0,980.0,972.65,720.19
2016,6,6,11,45,897.5,122.0,4.95,26.5,985.5,990.5,730.72
2016,6,6,12,0,899.0,122.0,5.0,27.0,991.0,1005.42,739.35
2016,6,6,12,15,899.0,122.0,5.0,27.0,989.0,1015.84,746.2
2016,6,6,12,30,899.0,122.0,5.0,27.0,987.0,1023.17,751.11
2016,6,6,12,45,893.0,124.5,5.05,27.5,976.0,1023.88,750.64
2016,6,6,13,0,887.0,127.0,5.1,28.0,965.0,1021.45,748.24
2016,6,6,13,15,883.5,126.0,5.1,27.5,948.5,1014.84,745.85
2016,6,6,13,30,880.0,125.0,5.1,27.0,932.0,1005.11,741.5
2016,6,6,13,45,875.0,123.5,5.15,27.0,909.0,990.34,732.74
2016,6,6,14,0,870.0,122.0,5.2,27.0,886.0,972.63,722.06
2016,6,6,14,15,862.5,120.5,5.25,26.5,856.0,949.69,709.31
2016,6,6,14,30,855.0,119.0,5.3,26.0,826.0,924.13,694.69
2016,6,6,14,45,845.5,117.0,5.35,26.0,790.5,893.74,675.25
2016,6,6,15,0,836.0,115.0,5.4,26.0,755.0,861.14,654.16
2016,6,6,15,15,823.5,113.0,5.4,25.5,715.0,828.37,633.84
2016,6,6,15,30,811.0,111.0,5.4,25.0,675.0,789.33,608.8
2016,6,6,15,45,794.5,108.0,5.4,25.0,630.5,744.63,578.17
2016,6,6,16,0,778.0,105.0,5.4,25.0,586.0,699.0,546.53
2016,6,6,16,15,758.0,101.5,5.35,24.5,539.0,649.71,512.6
2016,6,6,16,30,738.0,98.0,5.3,24.0,492.0,600.28,476.21
2016,6,6,16,45,710.0,94.0,5.3,23.5,442.5,546.87,435.85
2016,6,6,17,0,682.0,90.0,5.3,23.0,393.0,493.29,394.25
2016,6,6,17,15,646.5,84.5,5.2,22.0,343.5,435.63,348.76
2016,6,6,17,30,611.0,79.0,5.1,21.0,294.0,380.44,303.77
2016,6,6,17,45,562.0,72.5,5.1,20.0,245.5,321.29,254.37
2016,6,6,18,0,513.0,66.0,5.1,19.0,197.0,266.54,207.26
2016,6,6,18,15,441.5,57.0,4.95,18.5,152.0,206.78,155.37
2016,6,6,18,30,370.0,48.0,4.8,18.0,107.0,154.35,109.76
2016,6,6,18,45,268.0,35.5,4.7,17.5,70.5,98.77,63.57
2016,6,6,19,0,166.0,23.0,4.6,17.0,34.0,53.37,20.93
2016,6,6,19,15,83.0,11.5,4.55,16.5,17.0,19.73,0.0
2016,6,6,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,4,45,36.5,6.0,2.6,12.0,7.5,5.9,0.0
2016,6,7,5,0,73.0,12.0,2.8,12.0,15.0,11.8,0.0
2016,6,7,5,15,188.5,25.5,2.9,12.5,46.0,19.72,8.9
2016,6,7,5,30,304.0,39.0,3.0,13.0,77.0,30.04,20.37
2016,6,7,5,45,389.5,48.5,3.2,13.5,119.5,35.75,26.0
2016,6,7,6,0,475.0,58.0,3.4,14.0,162.0,41.09,31.04
2016,6,7,6,15,532.5,65.5,3.35,14.5,210.0,68.04,38.96
2016,6,7,6,30,590.0,73.0,3.3,15.0,258.0,109.8,63.22
2016,6,7,6,45,633.0,78.0,3.3,16.0,308.5,153.71,95.78
2016,6,7,7,0,676.0,83.0,3.3,17.0,359.0,202.37,135.85
2016,6,7,7,15,706.0,87.5,3.25,17.5,409.5,251.87,179.05
2016,6,7,7,30,736.0,92.0,3.2,18.0,460.0,306.95,227.03
2016,6,7,7,45,759.5,96.0,3.15,18.5,509.0,359.23,272.39
2016,6,7,8,0,783.0,100.0,3.1,19.0,558.0,413.41,318.2
2016,6,7,8,15,800.5,103.0,3.1,19.5,604.5,465.54,361.3
2016,6,7,8,30,818.0,106.0,3.1,20.0,651.0,518.46,403.68
2016,6,7,8,45,830.5,109.0,3.1,21.0,693.5,569.12,442.23
2016,6,7,9,0,843.0,112.0,3.1,22.0,736.0,621.18,480.38
2016,6,7,9,15,853.5,114.0,3.15,22.5,773.5,668.62,515.16
2016,6,7,9,30,864.0,116.0,3.2,23.0,811.0,715.2,548.12
2016,6,7,9,45,876.5,115.0,3.3,23.5,845.0,759.35,577.44
2016,6,7,10,0,889.0,114.0,3.4,24.0,879.0,802.34,605.6
2016,6,7,10,15,895.0,115.5,3.5,24.5,905.0,841.05,630.52
2016,6,7,10,30,901.0,117.0,3.6,25.0,931.0,877.73,653.85
2016,6,7,10,45,902.0,119.5,3.75,25.5,949.5,908.81,673.5
2016,6,7,11,0,903.0,122.0,3.9,26.0,968.0,937.27,691.35
2016,6,7,11,15,905.5,123.0,4.0,26.0,980.5,962.93,708.41
2016,6,7,11,30,908.0,124.0,4.1,26.0,993.0,985.84,723.69
2016,6,7,11,45,908.5,124.5,4.25,26.5,998.0,1003.47,734.4
2016,6,7,12,0,909.0,125.0,4.4,27.0,1003.0,1018.1,743.2
2016,6,7,12,15,909.0,125.0,4.5,27.0,1001.0,1028.68,750.62
2016,6,7,12,30,909.0,125.0,4.6,27.0,999.0,1036.14,756.12
2016,6,7,12,45,913.0,120.5,4.7,27.0,991.5,1039.87,759.66
2016,6,7,13,0,917.0,116.0,4.8,27.0,984.0,1040.33,761.17
2016,6,7,13,15,914.0,115.0,4.85,27.0,967.5,1034.08,757.95
2016,6,7,13,30,911.0,114.0,4.9,27.0,951.0,1024.61,752.74
2016,6,7,13,45,907.5,112.5,4.95,27.0,928.0,1010.96,744.84
2016,6,7,14,0,904.0,111.0,5.0,27.0,905.0,994.23,734.97
2016,6,7,14,15,897.5,110.0,5.05,26.5,875.5,972.17,723.01
2016,6,7,14,30,891.0,109.0,5.1,26.0,846.0,947.33,709.13
2016,6,7,14,45,880.5,108.0,5.15,26.0,810.0,916.25,689.45
2016,6,7,15,0,870.0,107.0,5.2,26.0,774.0,882.9,668.09
2016,6,7,15,15,859.0,104.5,5.2,25.5,733.5,845.45,644.73
2016,6,7,15,30,848.0,102.0,5.2,25.0,693.0,806.16,619.77
2016,6,7,15,45,830.0,100.5,5.2,24.5,647.5,764.68,592.9
2016,6,7,16,0,812.0,99.0,5.2,24.0,602.0,718.27,562.0
2016,6,7,16,15,792.5,96.0,5.15,23.0,554.0,668.54,528.96
2016,6,7,16,30,773.0,93.0,5.1,22.0,506.0,618.56,493.55
2016,6,7,16,45,744.0,90.0,5.1,21.5,455.5,562.76,451.27
2016,6,7,17,0,715.0,87.0,5.1,21.0,405.0,509.35,409.59
2016,6,7,17,15,679.5,82.0,5.0,20.0,354.5,450.66,363.08
2016,6,7,17,30,644.0,77.0,4.9,19.0,304.0,394.4,316.97
2016,6,7,17,45,590.0,71.0,4.8,18.5,253.5,332.0,264.07
2016,6,7,18,0,536.0,65.0,4.7,18.0,203.0,274.49,214.06
2016,6,7,18,15,463.0,56.5,4.5,17.5,157.5,213.53,160.97
2016,6,7,18,30,390.0,48.0,4.3,17.0,112.0,160.03,114.25
2016,6,7,18,45,277.5,36.5,4.15,16.5,74.0,103.01,67.0
2016,6,7,19,0,165.0,25.0,4.0,16.0,36.0,55.81,23.52
2016,6,7,19,15,82.5,12.5,3.95,15.5,18.0,20.77,0.0
2016,6,7,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,8.5,3.15,11.5,8.5,8.36,0.0
2016,6,8,5,0,0.0,17.0,3.3,12.0,17.0,16.71,0.0
2016,6,8,5,15,184.0,27.0,3.45,12.5,50.0,20.96,9.86
2016,6,8,5,30,368.0,37.0,3.6,13.0,83.0,28.11,18.7
2016,6,8,5,45,456.0,45.0,3.8,13.5,127.5,32.56,23.19
2016,6,8,6,0,544.0,53.0,4.0,14.0,172.0,36.75,27.18
2016,6,8,6,15,598.5,59.0,4.05,14.0,221.0,65.02,34.82
2016,6,8,6,30,653.0,65.0,4.1,14.0,270.0,108.71,60.0
2016,6,8,6,45,692.0,69.5,4.15,14.5,321.5,157.81,97.26
2016,6,8,7,0,731.0,74.0,4.2,15.0,373.0,208.11,139.64
2016,6,8,7,15,436.5,143.5,4.25,15.5,328.5,233.07,173.89
2016,6,8,7,30,142.0,213.0,4.3,16.0,284.0,234.45,184.43
2016,6,8,7,45,484.5,150.5,4.4,16.5,428.5,307.06,238.23
2016,6,8,8,0,827.0,88.0,4.5,17.0,573.0,420.3,327.64
2016,6,8,8,15,843.0,91.0,4.55,17.5,619.5,476.63,374.9
2016,6,8,8,30,859.0,94.0,4.6,18.0,666.0,530.53,419.16
2016,6,8,8,45,870.0,97.0,4.65,18.5,708.5,581.91,460.23
2016,6,8,9,0,881.0,100.0,4.7,19.0,751.0,632.89,499.81
2016,6,8,9,15,890.5,101.5,4.75,19.0,789.0,680.83,537.15
2016,6,8,9,30,900.0,103.0,4.8,19.0,827.0,727.76,572.04
2016,6,8,9,45,897.0,111.0,4.85,19.5,857.0,770.42,601.11
2016,6,8,10,0,894.0,119.0,4.9,20.0,887.0,810.71,628.16
2016,6,8,10,15,900.0,120.0,4.95,20.5,913.5,849.16,653.62
2016,6,8,10,30,906.0,121.0,5.0,21.0,940.0,885.56,677.4
2016,6,8,10,45,907.5,123.5,5.05,21.5,959.0,917.26,697.71
2016,6,8,11,0,909.0,126.0,5.1,22.0,978.0,946.35,716.12
2016,6,8,11,15,911.5,126.5,5.2,22.0,990.5,971.72,733.71
2016,6,8,11,30,914.0,127.0,5.3,22.0,1003.0,994.3,749.47
2016,6,8,11,45,913.0,129.0,5.4,22.0,1007.5,1012.11,762.04
2016,6,8,12,0,912.0,131.0,5.5,22.0,1012.0,1026.87,772.66
2016,6,8,12,15,911.5,130.5,5.55,22.0,1009.5,1036.57,779.56
2016,6,8,12,30,911.0,130.0,5.6,22.0,1007.0,1043.12,784.47
2016,6,8,12,45,883.5,146.5,5.7,22.0,990.5,1036.51,780.88
2016,6,8,13,0,856.0,163.0,5.8,22.0,974.0,1033.11,779.65
2016,6,8,13,15,667.5,269.0,5.8,22.0,894.5,956.46,726.82
2016,6,8,13,30,479.0,375.0,5.8,22.0,815.0,874.06,663.11
2016,6,8,13,45,659.0,265.0,5.8,22.0,854.0,935.39,713.88
2016,6,8,14,0,839.0,155.0,5.8,22.0,893.0,983.28,748.38
2016,6,8,14,15,694.0,223.0,5.7,21.5,819.5,906.95,696.27
2016,6,8,14,30,549.0,291.0,5.6,21.0,746.0,827.2,637.75
2016,6,8,14,45,678.0,217.0,5.55,20.5,754.5,856.79,665.29
2016,6,8,15,0,807.0,143.0,5.5,20.0,763.0,871.12,677.76
2016,6,8,15,15,687.5,178.0,5.45,19.5,686.0,786.08,618.24
2016,6,8,15,30,568.0,213.0,5.4,19.0,609.0,699.94,554.51
2016,6,8,15,45,661.5,169.5,5.35,19.0,601.5,710.05,565.39
2016,6,8,16,0,755.0,126.0,5.3,19.0,594.0,707.62,565.72
2016,6,8,16,15,743.5,110.5,5.2,18.5,540.5,650.38,524.27
2016,6,8,16,30,732.0,95.0,5.1,18.0,487.0,594.32,482.34
2016,6,8,16,45,570.5,122.0,5.05,17.5,409.5,492.74,401.43
2016,6,8,17,0,409.0,149.0,5.0,17.0,332.0,399.92,326.13
2016,6,8,17,15,372.0,139.0,4.9,16.5,290.0,349.92,285.56
2016,6,8,17,30,335.0,129.0,4.8,16.0,248.0,298.05,242.58
2016,6,8,17,45,313.5,110.5,4.75,16.0,208.0,252.25,203.36
2016,6,8,18,0,292.0,92.0,4.7,16.0,168.0,212.46,168.3
2016,6,8,18,15,248.5,75.0,4.55,15.5,130.0,161.18,123.94
2016,6,8,18,30,205.0,58.0,4.4,15.0,92.0,118.49,86.77
2016,6,8,18,45,144.5,41.5,4.3,14.5,61.5,77.4,51.96
2016,6,8,19,0,84.0,25.0,4.2,14.0,31.0,41.44,18.11
2016,6,8,19,15,42.0,12.5,4.15,13.5,15.5,16.66,0.0
2016,6,8,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,4,45,39.5,6.5,3.65,11.5,8.0,6.39,0.0
2016,6,9,5,0,79.0,13.0,3.8,12.0,16.0,12.78,0.0
2016,6,9,5,15,200.5,26.0,3.95,12.5,48.0,20.13,9.27
2016,6,9,5,30,322.0,39.0,4.1,13.0,80.0,30.02,20.35
2016,6,9,5,45,406.5,48.5,4.3,13.5,123.0,35.73,25.98
2016,6,9,6,0,491.0,58.0,4.5,14.0,166.0,41.08,31.02
2016,6,9,6,15,330.5,91.0,4.5,14.0,171.5,81.71,55.72
2016,6,9,6,30,170.0,124.0,4.5,14.0,177.0,121.56,90.65
2016,6,9,6,45,185.5,143.0,4.55,14.5,211.0,151.27,113.94
2016,6,9,7,0,201.0,162.0,4.6,15.0,245.0,182.8,139.62
2016,6,9,7,15,114.0,173.5,4.6,15.5,222.0,183.92,144.04
2016,6,9,7,30,27.0,185.0,4.6,16.0,199.0,178.56,141.88
2016,6,9,7,45,407.0,144.0,4.6,16.5,381.5,273.27,212.66
2016,6,9,8,0,787.0,103.0,4.6,17.0,564.0,417.37,325.75
2016,6,9,8,15,591.0,182.5,4.55,17.5,544.5,438.83,345.29
2016,6,9,8,30,395.0,262.0,4.5,18.0,525.0,443.62,349.09
2016,6,9,8,45,388.0,284.0,4.45,18.5,556.5,481.1,377.73
2016,6,9,9,0,381.0,306.0,4.4,19.0,588.0,517.53,404.66
2016,6,9,9,15,626.5,212.0,4.4,19.5,704.0,609.48,477.68
2016,6,9,9,30,872.0,118.0,4.4,20.0,820.0,722.09,564.21
2016,6,9,9,45,883.0,118.0,4.4,20.5,853.5,766.42,593.58
2016,6,9,10,0,894.0,118.0,4.4,21.0,887.0,809.47,621.99
2016,6,9,10,15,900.0,119.5,4.4,21.0,913.5,848.4,648.38
2016,6,9,10,30,906.0,121.0,4.4,21.0,940.0,885.29,673.19
2016,6,9,10,45,911.5,121.0,4.45,21.5,960.0,918.1,694.04
2016,6,9,11,0,917.0,121.0,4.5,22.0,980.0,948.5,713.13
2016,6,9,11,15,919.5,121.5,4.55,22.0,992.5,974.06,730.3
2016,6,9,11,30,922.0,122.0,4.6,22.0,1005.0,996.81,745.63
2016,6,9,11,45,925.0,120.5,4.7,22.5,1011.0,1015.17,757.01
2016,6,9,12,0,928.0,119.0,4.8,23.0,1017.0,1030.54,766.44
2016,6,9,12,15,927.5,119.0,4.85,23.0,1014.5,1040.87,773.7
2016,6,9,12,30,927.0,119.0,4.9,23.0,1012.0,1048.0,778.96
2016,6,9,12,45,708.5,256.5,5.0,23.0,935.5,983.27,736.28
2016,6,9,13,0,490.0,394.0,5.1,23.0,859.0,905.45,677.16
2016,6,9,13,15,708.0,252.0,5.15,23.0,910.0,979.59,736.58
2016,6,9,13,30,926.0,110.0,5.2,23.0,961.0,1035.63,775.22
2016,6,9,13,45,923.0,108.0,5.3,23.0,938.0,1021.87,767.01
2016,6,9,14,0,920.0,106.0,5.4,23.0,915.0,1004.94,757.12
2016,6,9,14,15,913.0,104.5,5.45,22.5,884.5,981.67,744.01
2016,6,9,14,30,906.0,103.0,5.5,22.0,854.0,955.59,728.9
2016,6,9,14,45,897.5,101.0,5.55,22.0,818.5,924.96,709.06
2016,6,9,15,0,889.0,99.0,5.6,22.0,783.0,891.9,687.41
2016,6,9,15,15,878.0,97.0,5.6,21.5,742.0,854.47,663.54
2016,6,9,15,30,867.0,95.0,5.6,21.0,701.0,815.15,638.02
2016,6,9,15,45,851.5,93.0,5.6,21.0,655.5,770.64,607.15
2016,6,9,16,0,836.0,91.0,5.6,21.0,610.0,725.01,575.13
2016,6,9,16,15,817.0,88.0,5.55,20.5,561.5,678.21,542.73
2016,6,9,16,30,798.0,85.0,5.5,20.0,513.0,627.6,505.91
2016,6,9,16,45,772.0,81.5,5.45,19.5,463.0,572.07,463.26
2016,6,9,17,0,746.0,78.0,5.4,19.0,413.0,517.38,420.07
2016,6,9,17,15,712.5,74.0,5.3,18.5,362.0,459.37,372.86
2016,6,9,17,30,679.0,70.0,5.2,18.0,311.0,404.49,326.77
2016,6,9,17,45,630.0,64.5,5.15,17.5,261.0,342.97,274.19
2016,6,9,18,0,581.0,59.0,5.1,17.0,211.0,285.8,223.94
2016,6,9,18,15,512.5,52.0,4.95,16.0,164.5,225.46,171.01
2016,6,9,18,30,444.0,45.0,4.8,15.0,118.0,172.07,123.73
2016,6,9,18,45,335.0,34.5,4.65,14.5,79.5,113.72,74.39
2016,6,9,19,0,226.0,24.0,4.5,14.0,41.0,65.62,29.74
2016,6,9,19,15,113.0,12.0,4.45,13.5,20.5,23.68,0.0
2016,6,9,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,4,45,68.5,6.5,3.95,10.5,8.5,6.39,0.0
2016,6,10,5,0,137.0,13.0,4.1,11.0,17.0,12.78,0.0
2016,6,10,5,15,266.0,23.5,4.25,11.5,50.5,17.95,7.72
2016,6,10,5,30,395.0,34.0,4.4,12.0,84.0,25.29,16.33
2016,6,10,5,45,476.5,41.5,4.55,13.0,128.0,29.46,20.48
2016,6,10,6,0,558.0,49.0,4.7,14.0,172.0,33.38,24.16
2016,6,10,6,15,610.0,55.0,4.7,14.5,220.5,61.95,31.93
2016,6,10,6,30,662.0,61.0,4.7,15.0,269.0,108.8,59.52
2016,6,10,6,45,697.0,65.5,4.75,16.0,319.0,154.62,93.89
2016,6,10,7,0,732.0,70.0,4.8,17.0,369.0,204.33,135.57
2016,6,10,7,15,758.5,74.0,4.8,17.5,419.5,255.16,180.61
2016,6,10,7,30,785.0,78.0,4.8,18.0,470.0,308.6,228.19
2016,6,10,7,45,803.0,81.5,4.8,18.5,518.0,360.92,274.57
2016,6,10,8,0,821.0,85.0,4.8,19.0,566.0,414.51,320.93
2016,6,10,8,15,836.5,88.0,4.8,19.5,612.0,470.3,367.67
2016,6,10,8,30,852.0,91.0,4.8,20.0,658.0,523.56,411.16
2016,6,10,8,45,862.0,94.0,4.85,20.5,700.0,574.01,451.35
2016,6,10,9,0,872.0,97.0,4.9,21.0,742.0,623.97,490.03
2016,6,10,9,15,882.0,98.5,4.95,21.5,780.0,671.81,526.13
2016,6,10,9,30,892.0,100.0,5.0,22.0,818.0,718.71,559.69
2016,6,10,9,45,899.5,101.5,5.05,22.5,850.5,762.61,589.46
2016,6,10,10,0,907.0,103.0,5.1,23.0,883.0,804.93,617.75
2016,6,10,10,15,913.0,104.5,5.15,23.0,909.5,844.26,644.9
2016,6,10,10,30,919.0,106.0,5.2,23.0,936.0,881.53,670.47
2016,6,10,10,45,923.0,107.0,5.3,23.0,956.0,914.33,693.14
2016,6,10,11,0,927.0,108.0,5.4,23.0,976.0,944.62,714.07
2016,6,10,11,15,930.0,108.5,5.45,23.0,989.0,970.84,731.9
2016,6,10,11,30,933.0,109.0,5.5,23.0,1002.0,994.25,747.85
2016,6,10,11,45,934.5,109.0,5.6,23.5,1008.0,1012.8,759.36
2016,6,10,12,0,936.0,109.0,5.7,24.0,1014.0,1028.29,768.87
2016,6,10,12,15,936.5,109.0,5.7,24.0,1013.0,1039.67,776.51
2016,6,10,12,30,937.0,109.0,5.7,24.0,1012.0,1047.84,782.1
2016,6,10,12,45,916.5,121.5,5.7,24.0,997.5,1044.42,779.97
2016,6,10,13,0,896.0,134.0,5.7,24.0,983.0,1037.77,775.83
2016,6,10,13,15,893.0,133.5,5.7,23.5,967.0,1032.36,774.21
2016,6,10,13,30,890.0,133.0,5.7,23.0,951.0,1023.8,770.53
2016,6,10,13,45,888.0,130.0,5.7,23.0,929.0,1010.56,762.21
2016,6,10,14,0,886.0,127.0,5.7,23.0,907.0,994.24,751.87
2016,6,10,14,15,879.0,125.5,5.65,23.0,877.5,971.72,737.0
2016,6,10,14,30,872.0,124.0,5.6,23.0,848.0,946.49,720.32
2016,6,10,14,45,864.5,121.0,5.55,23.0,813.0,916.66,700.44
2016,6,10,15,0,857.0,118.0,5.5,23.0,778.0,884.44,678.87
2016,6,10,15,15,845.5,115.5,5.45,22.5,737.5,851.59,658.09
2016,6,10,15,30,834.0,113.0,5.4,22.0,697.0,812.26,632.45
2016,6,10,15,45,819.5,110.0,5.35,21.5,652.0,768.45,603.26
2016,6,10,16,0,805.0,107.0,5.3,21.0,607.0,723.5,572.82
2016,6,10,16,15,785.0,103.5,5.2,20.5,559.0,673.22,537.71
2016,6,10,16,30,765.0,100.0,5.1,20.0,511.0,622.73,500.27
2016,6,10,16,45,738.0,95.5,5.0,19.5,461.0,568.27,458.55
2016,6,10,17,0,711.0,91.0,4.9,19.0,411.0,513.45,415.46
2016,6,10,17,15,675.5,86.0,4.75,18.5,360.0,454.92,368.13
2016,6,10,17,30,640.0,81.0,4.6,18.0,309.0,398.81,321.41
2016,6,10,17,45,589.5,74.5,4.5,17.5,259.0,337.42,269.37
2016,6,10,18,0,539.0,68.0,4.4,17.0,209.0,280.55,219.86
2016,6,10,18,15,466.5,59.5,4.2,16.0,162.5,219.36,166.82
2016,6,10,18,30,394.0,51.0,4.0,15.0,116.0,165.53,119.84
2016,6,10,18,45,285.0,39.0,3.85,14.5,78.0,107.42,71.25
2016,6,10,19,0,176.0,27.0,3.7,14.0,40.0,60.8,28.98
2016,6,10,19,15,88.0,13.5,3.75,13.5,20.0,22.62,0.0
2016,6,10,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,31.5,6.5,0.9,10.5,7.5,6.39,0.0
2016,6,11,5,0,63.0,13.0,0.9,11.0,15.0,12.78,0.0
2016,6,11,5,15,180.5,27.5,1.05,11.5,47.0,21.36,10.32
2016,6,11,5,30,298.0,42.0,1.2,12.0,79.0,32.09,22.3
2016,6,11,5,45,390.0,51.5,1.35,13.0,123.0,38.55,28.57
2016,6,11,6,0,482.0,61.0,1.5,14.0,167.0,43.78,33.46
2016,6,11,6,15,540.5,68.5,1.6,14.5,216.0,70.63,41.09
2016,6,11,6,30,599.0,76.0,1.7,15.0,265.0,112.77,65.33
2016,6,11,6,45,644.0,81.0,1.8,16.0,316.0,157.33,98.05
2016,6,11,7,0,689.0,86.0,1.9,17.0,367.0,206.86,138.48
2016,6,11,7,15,719.0,90.5,2.0,18.0,418.0,256.97,181.56
2016,6,11,7,30,749.0,95.0,2.1,19.0,469.0,312.78,229.32
2016,6,11,7,45,772.5,99.0,2.25,20.0,519.0,365.67,274.31
2016,6,11,8,0,796.0,103.0,2.4,21.0,569.0,420.45,319.66
2016,6,11,8,15,813.0,106.0,2.45,21.5,615.5,472.96,362.49
2016,6,11,8,30,830.0,109.0,2.5,22.0,662.0,526.21,404.57
2016,6,11,8,45,843.5,111.5,2.6,23.0,705.0,577.52,443.27
2016,6,11,9,0,857.0,114.0,2.7,24.0,748.0,630.31,481.69
2016,6,11,9,15,867.0,116.0,2.65,24.5,786.0,678.05,515.71
2016,6,11,9,30,877.0,118.0,2.6,25.0,824.0,724.89,547.82
2016,6,11,9,45,881.5,121.5,2.6,25.5,855.5,767.95,575.26
2016,6,11,10,0,886.0,125.0,2.6,26.0,887.0,809.26,601.1
2016,6,11,10,15,891.5,126.5,2.45,26.5,913.0,847.56,623.49
2016,6,11,10,30,897.0,128.0,2.3,27.0,939.0,883.82,644.0
2016,6,11,10,45,900.0,129.5,2.2,27.5,958.5,915.68,661.64
2016,6,11,11,0,903.0,131.0,2.1,28.0,978.0,945.06,677.39
2016,6,11,11,15,905.5,131.5,2.0,28.0,990.5,970.38,691.69
2016,6,11,11,30,908.0,132.0,1.9,28.0,1003.0,992.95,704.13
2016,6,11,11,45,907.5,133.0,1.85,28.5,1007.5,1010.27,712.44
2016,6,11,12,0,907.0,134.0,1.8,29.0,1012.0,1024.59,718.9
2016,6,11,12,15,906.5,134.0,1.9,29.0,1010.0,1034.85,726.39
2016,6,11,12,30,906.0,134.0,2.0,29.0,1008.0,1042.01,732.08
2016,6,11,12,45,912.5,128.0,2.15,29.5,1000.5,1046.98,735.67
2016,6,11,13,0,919.0,122.0,2.3,30.0,993.0,1048.66,737.26
2016,6,11,13,15,915.5,121.0,2.4,29.5,976.5,1042.13,736.23
2016,6,11,13,30,912.0,120.0,2.5,29.0,960.0,1032.39,733.29
2016,6,11,13,45,905.5,120.0,2.7,29.0,936.0,1017.57,726.69
2016,6,11,14,0,899.0,120.0,2.9,29.0,912.0,999.76,718.06
2016,6,11,14,15,642.5,236.0,2.95,29.0,792.5,872.05,636.15
2016,6,11,14,30,386.0,352.0,3.0,29.0,673.0,732.46,536.62
2016,6,11,14,45,378.5,339.0,3.05,29.0,642.5,703.73,518.9
2016,6,11,15,0,371.0,326.0,3.1,29.0,612.0,674.05,499.57
2016,6,11,15,15,605.5,218.0,3.05,28.5,655.5,759.19,566.91
2016,6,11,15,30,840.0,110.0,3.0,28.0,699.0,814.39,608.01
2016,6,11,15,45,832.5,100.5,3.0,28.0,652.0,768.79,577.76
2016,6,11,16,0,825.0,91.0,3.0,28.0,605.0,721.45,546.64
2016,6,11,16,15,796.5,94.5,2.95,27.5,558.5,672.12,514.45
2016,6,11,16,30,768.0,98.0,2.9,27.0,512.0,623.16,480.47
2016,6,11,16,45,742.5,93.5,2.9,26.5,462.0,568.16,440.88
2016,6,11,17,0,717.0,89.0,2.9,26.0,412.0,515.28,401.58
2016,6,11,17,15,682.5,84.0,2.95,25.0,361.5,457.0,357.68
2016,6,11,17,30,648.0,79.0,3.0,24.0,311.0,401.03,313.85
2016,6,11,17,45,600.5,72.5,3.15,23.5,261.0,340.5,264.48
2016,6,11,18,0,553.0,66.0,3.3,23.0,211.0,284.17,217.0
2016,6,11,18,15,484.0,57.5,3.45,22.0,164.5,223.34,165.7
2016,6,11,18,30,415.0,49.0,3.6,21.0,118.0,169.51,119.72
2016,6,11,18,45,312.5,37.5,3.75,20.0,79.5,112.77,73.07
2016,6,11,19,0,210.0,26.0,3.9,19.0,41.0,65.93,31.2
2016,6,11,19,15,105.0,13.0,3.95,18.0,20.5,24.05,0.0
2016,6,11,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
