Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,12,4,45,32.5,6.5,4.2,11.5,7.5,6.39,0.0
2016,6,12,5,0,65.0,13.0,4.4,12.0,15.0,12.78,0.0
2016,6,12,5,15,181.5,27.0,4.5,12.5,46.5,20.95,9.89
2016,6,12,5,30,298.0,41.0,4.6,13.0,78.0,31.27,21.43
2016,6,12,5,45,389.0,50.5,4.75,13.5,122.0,37.6,27.62
2016,6,12,6,0,480.0,60.0,4.9,14.0,166.0,42.88,32.62
2016,6,12,6,15,538.0,67.5,4.9,14.5,214.5,69.48,40.25
2016,6,12,6,30,596.0,75.0,4.9,15.0,263.0,111.41,64.47
2016,6,12,6,45,643.0,79.5,4.9,16.0,314.5,155.63,97.08
2016,6,12,7,0,690.0,84.0,4.9,17.0,366.0,205.04,137.74
2016,6,12,7,15,719.5,88.5,4.75,17.5,416.5,255.04,181.6
2016,6,12,7,30,749.0,93.0,4.6,18.0,467.0,310.62,230.33
2016,6,12,7,45,774.0,96.0,4.5,18.5,517.0,363.1,276.22
2016,6,12,8,0,799.0,99.0,4.4,19.0,567.0,417.63,322.72
2016,6,12,8,15,816.0,102.0,4.3,19.5,613.5,470.26,366.52
2016,6,12,8,30,833.0,105.0,4.2,20.0,660.0,523.63,409.53
2016,6,12,8,45,847.5,106.5,4.1,21.0,703.0,576.7,450.11
2016,6,12,9,0,862.0,108.0,4.0,22.0,746.0,627.4,487.53
2016,6,12,9,15,872.0,110.0,4.0,22.5,784.0,675.33,522.89
2016,6,12,9,30,882.0,112.0,4.0,23.0,822.0,722.35,556.18
2016,6,12,9,45,895.5,110.5,4.0,23.5,856.0,767.5,586.02
2016,6,12,10,0,909.0,109.0,4.0,24.0,890.0,811.52,614.63
2016,6,12,10,15,914.0,110.0,4.05,24.5,916.0,849.7,639.04
2016,6,12,10,30,919.0,111.0,4.1,25.0,942.0,885.74,661.76
2016,6,12,10,45,923.5,111.5,4.2,25.5,962.0,918.56,682.37
2016,6,12,11,0,928.0,112.0,4.3,26.0,982.0,948.9,701.19
2016,6,12,11,15,930.5,112.5,4.4,26.0,994.5,974.76,718.38
2016,6,12,11,30,933.0,113.0,4.5,26.0,1007.0,997.79,733.74
2016,6,12,11,45,932.5,113.5,4.6,26.5,1012.0,1015.0,743.9
2016,6,12,12,0,932.0,114.0,4.7,27.0,1017.0,1029.11,752.32
2016,6,12,12,15,931.5,114.0,4.8,27.0,1014.5,1039.56,759.98
2016,6,12,12,30,931.0,114.0,4.9,27.0,1012.0,1046.81,765.66
2016,6,12,12,45,920.0,119.5,5.0,27.5,999.5,1045.89,764.52
2016,6,12,13,0,909.0,125.0,5.1,28.0,987.0,1041.74,761.4
2016,6,12,13,15,905.0,124.0,5.1,27.5,970.5,1034.81,758.86
2016,6,12,13,30,901.0,123.0,5.1,27.0,954.0,1024.7,754.32
2016,6,12,13,45,895.5,122.0,5.2,27.0,930.0,1010.01,746.04
2016,6,12,14,0,890.0,121.0,5.3,27.0,906.0,992.32,735.79
2016,6,12,14,15,883.0,119.5,5.3,27.0,876.0,969.78,721.58
2016,6,12,14,30,876.0,118.0,5.3,27.0,846.0,944.53,705.57
2016,6,12,14,45,866.5,116.0,5.35,27.0,810.5,913.91,686.16
2016,6,12,15,0,857.0,114.0,5.4,27.0,775.0,881.0,665.08
2016,6,12,15,15,845.0,111.5,5.35,26.5,734.5,843.32,641.28
2016,6,12,15,30,833.0,109.0,5.3,26.0,694.0,808.05,618.96
2016,6,12,15,45,818.0,106.0,5.25,25.5,649.0,763.96,590.04
2016,6,12,16,0,803.0,103.0,5.2,25.0,604.0,718.76,559.93
2016,6,12,16,15,782.5,99.5,5.15,24.5,556.0,668.26,525.43
2016,6,12,16,30,762.0,96.0,5.1,24.0,508.0,617.62,488.82
2016,6,12,16,45,736.0,92.0,5.05,23.5,458.0,563.14,447.88
2016,6,12,17,0,710.0,88.0,5.0,23.0,408.0,510.78,407.39
2016,6,12,17,15,674.5,83.0,4.85,22.5,357.5,452.32,360.8
2016,6,12,17,30,639.0,78.0,4.7,22.0,307.0,396.27,314.84
2016,6,12,17,45,588.0,72.0,4.6,21.5,257.5,335.25,263.86
2016,6,12,18,0,537.0,66.0,4.5,21.0,208.0,278.78,215.42
2016,6,12,18,15,468.0,57.5,4.35,20.0,162.0,218.73,164.05
2016,6,12,18,30,399.0,49.0,4.2,19.0,116.0,165.7,118.27
2016,6,12,18,45,295.0,37.5,4.05,18.0,78.0,109.39,71.75
2016,6,12,19,0,191.0,26.0,3.9,17.0,40.0,62.71,30.53
2016,6,12,19,15,95.5,13.0,3.9,16.5,20.0,23.13,0.0
2016,6,12,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,40.0,6.5,3.7,11.5,8.0,6.39,0.0
2016,6,13,5,0,80.0,13.0,3.8,12.0,16.0,12.78,0.0
2016,6,13,5,15,194.5,26.0,3.9,12.5,47.0,20.13,9.27
2016,6,13,5,30,309.0,39.0,4.0,13.0,78.0,30.02,20.35
2016,6,13,5,45,396.5,48.5,4.15,13.5,121.0,35.74,25.99
2016,6,13,6,0,484.0,58.0,4.3,14.0,164.0,41.1,31.04
2016,6,13,6,15,540.5,65.0,4.3,14.5,212.0,67.18,38.33
2016,6,13,6,30,597.0,72.0,4.3,15.0,260.0,108.65,62.12
2016,6,13,6,45,356.5,118.5,4.3,15.5,236.5,147.95,103.28
2016,6,13,7,0,116.0,165.0,4.3,16.0,213.0,167.98,130.16
2016,6,13,7,15,431.5,127.0,4.3,16.5,337.5,216.71,160.14
2016,6,13,7,30,747.0,89.0,4.3,17.0,462.0,305.98,227.4
2016,6,13,7,45,773.5,91.0,4.3,17.5,512.0,357.95,273.02
2016,6,13,8,0,800.0,93.0,4.3,18.0,562.0,412.12,319.56
2016,6,13,8,15,817.5,96.0,4.4,18.5,608.5,464.99,364.15
2016,6,13,8,30,835.0,99.0,4.5,19.0,655.0,518.65,408.13
2016,6,13,8,45,851.0,100.5,4.6,19.5,699.0,572.7,451.18
2016,6,13,9,0,867.0,102.0,4.7,20.0,743.0,624.43,491.41
2016,6,13,9,15,878.0,103.5,4.8,20.5,781.5,672.74,528.08
2016,6,13,9,30,889.0,105.0,4.9,21.0,820.0,720.21,562.57
2016,6,13,9,45,902.5,103.5,5.0,21.5,855.0,765.61,593.72
2016,6,13,10,0,916.0,102.0,5.1,22.0,890.0,809.87,623.72
2016,6,13,10,15,922.5,103.5,5.2,22.0,917.5,849.97,651.75
2016,6,13,10,30,929.0,105.0,5.3,22.0,945.0,888.04,678.26
2016,6,13,10,45,934.0,105.5,5.4,22.5,965.5,921.6,700.15
2016,6,13,11,0,939.0,106.0,5.5,23.0,986.0,952.67,720.23
2016,6,13,11,15,942.0,106.5,5.65,22.5,1000.0,979.27,740.43
2016,6,13,11,30,945.0,107.0,5.8,22.0,1014.0,1003.01,758.82
2016,6,13,11,45,945.5,108.5,5.95,22.0,1019.5,1022.4,772.82
2016,6,13,12,0,946.0,110.0,6.1,22.0,1025.0,1038.68,784.8
2016,6,13,12,15,945.5,110.0,6.15,22.0,1023.5,1049.3,792.36
2016,6,13,12,30,945.0,110.0,6.2,22.0,1022.0,1056.67,797.82
2016,6,13,12,45,940.0,112.0,6.3,22.0,1011.5,1058.29,799.78
2016,6,13,13,0,935.0,114.0,6.4,22.0,1001.0,1056.6,799.61
2016,6,13,13,15,931.5,113.5,6.35,22.0,984.5,1050.57,795.62
2016,6,13,13,30,928.0,113.0,6.3,22.0,968.0,1041.28,789.51
2016,6,13,13,45,921.5,113.0,6.3,22.0,944.0,1026.36,779.93
2016,6,13,14,0,915.0,113.0,6.3,22.0,920.0,1008.39,768.33
2016,6,13,14,15,908.0,111.5,6.3,21.5,890.0,985.43,754.81
2016,6,13,14,30,901.0,110.0,6.3,21.0,860.0,959.68,739.29
2016,6,13,14,45,889.0,110.0,6.3,21.0,823.5,928.33,718.29
2016,6,13,15,0,877.0,110.0,6.3,21.0,787.0,894.77,695.64
2016,6,13,15,15,865.0,108.0,6.2,20.5,746.0,857.06,670.75
2016,6,13,15,30,853.0,106.0,6.1,20.0,705.0,817.54,644.33
2016,6,13,15,45,837.5,103.5,6.1,19.5,659.5,777.03,617.3
2016,6,13,16,0,822.0,101.0,6.1,19.0,614.0,731.29,585.96
2016,6,13,16,15,802.5,97.5,6.05,18.5,565.5,680.78,550.3
2016,6,13,16,30,783.0,94.0,6.0,18.0,517.0,629.97,512.6
2016,6,13,16,45,764.0,88.0,6.0,17.5,468.0,576.75,471.54
2016,6,13,17,0,745.0,82.0,6.0,17.0,419.0,523.75,429.44
2016,6,13,17,15,711.5,77.5,5.9,16.5,368.0,465.23,381.38
2016,6,13,17,30,678.0,73.0,5.8,16.0,317.0,409.91,334.54
2016,6,13,17,45,632.0,67.0,5.75,15.5,267.0,349.05,282.02
2016,6,13,18,0,586.0,61.0,5.7,15.0,217.0,292.21,231.58
2016,6,13,18,15,518.0,53.5,5.55,14.5,170.0,230.99,177.1
2016,6,13,18,30,450.0,46.0,5.4,14.0,123.0,176.65,128.42
2016,6,13,18,45,337.0,36.5,5.3,14.0,83.5,117.7,78.28
2016,6,13,19,0,224.0,27.0,5.2,14.0,44.0,69.99,35.34
2016,6,13,19,15,112.0,13.5,5.15,13.5,22.0,25.53,0.0
2016,6,13,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,4,45,36.0,7.0,3.7,10.0,8.0,6.88,0.0
2016,6,14,5,0,72.0,14.0,3.8,10.0,16.0,13.76,0.0
2016,6,14,5,15,193.0,27.0,3.85,10.5,47.5,20.96,9.97
2016,6,14,5,30,314.0,40.0,3.9,11.0,79.0,31.03,21.41
2016,6,14,5,45,415.0,47.5,3.95,11.5,124.0,34.84,25.42
2016,6,14,6,0,516.0,55.0,4.0,12.0,169.0,38.5,28.98
2016,6,14,6,15,572.0,61.5,3.95,12.5,217.0,65.11,36.22
2016,6,14,6,30,628.0,68.0,3.9,13.0,265.0,107.74,60.61
2016,6,14,6,45,430.0,113.5,3.85,14.0,259.5,154.15,105.78
2016,6,14,7,0,232.0,159.0,3.8,15.0,254.0,182.3,137.78
2016,6,14,7,15,505.5,120.5,3.75,15.5,362.0,229.5,168.58
2016,6,14,7,30,779.0,82.0,3.7,16.0,470.0,308.97,229.47
2016,6,14,7,45,803.0,83.5,3.7,16.5,519.5,361.24,275.64
2016,6,14,8,0,827.0,85.0,3.7,17.0,569.0,415.41,322.4
2016,6,14,8,15,842.5,87.5,3.7,17.5,615.5,471.02,368.99
2016,6,14,8,30,858.0,90.0,3.7,18.0,662.0,524.09,412.26
2016,6,14,8,45,870.5,92.0,3.7,18.5,704.5,575.28,452.79
2016,6,14,9,0,883.0,94.0,3.7,19.0,747.0,626.21,491.89
2016,6,14,9,15,892.5,96.0,3.75,19.5,785.0,674.69,528.19
2016,6,14,9,30,902.0,98.0,3.8,20.0,823.0,722.19,561.83
2016,6,14,9,45,904.5,102.0,3.85,20.5,854.5,765.23,590.64
2016,6,14,10,0,907.0,106.0,3.9,21.0,886.0,806.33,617.73
2016,6,14,10,15,912.5,107.5,4.05,21.0,912.5,845.35,644.75
2016,6,14,10,30,918.0,109.0,4.2,21.0,939.0,882.28,670.22
2016,6,14,10,45,921.5,110.0,4.35,21.5,958.5,914.72,691.19
2016,6,14,11,0,925.0,111.0,4.5,22.0,978.0,944.65,710.51
2016,6,14,11,15,927.0,111.5,4.6,22.0,990.5,970.03,727.99
2016,6,14,11,30,929.0,112.0,4.7,22.0,1003.0,992.58,743.62
2016,6,14,11,45,930.0,112.0,4.85,22.5,1008.5,1010.74,755.29
2016,6,14,12,0,931.0,112.0,5.0,23.0,1014.0,1025.85,764.97
2016,6,14,12,15,930.5,112.0,5.1,22.5,1012.0,1036.36,774.32
2016,6,14,12,30,930.0,112.0,5.2,22.0,1010.0,1043.68,781.68
2016,6,14,12,45,928.5,111.5,5.3,22.0,1000.5,1046.25,784.41
2016,6,14,13,0,927.0,111.0,5.4,22.0,991.0,1045.55,785.05
2016,6,14,13,15,924.0,110.0,5.5,21.5,974.5,1039.55,783.77
2016,6,14,13,30,921.0,109.0,5.6,21.0,958.0,1030.31,780.35
2016,6,14,13,45,914.0,109.5,5.75,21.0,934.0,1015.52,771.95
2016,6,14,14,0,907.0,110.0,5.9,21.0,910.0,997.72,761.48
2016,6,14,14,15,900.5,108.5,5.85,20.5,880.5,975.4,748.07
2016,6,14,14,30,894.0,107.0,5.8,20.0,851.0,950.29,732.7
2016,6,14,14,45,886.0,105.0,5.8,19.5,816.0,920.64,714.33
2016,6,14,15,0,878.0,103.0,5.8,19.0,781.0,888.57,694.1
2016,6,14,15,15,867.0,100.5,5.7,18.5,740.5,851.15,669.3
2016,6,14,15,30,856.0,98.0,5.6,18.0,700.0,811.86,642.93
2016,6,14,15,45,845.0,94.0,5.6,17.5,656.5,769.28,614.27
2016,6,14,16,0,834.0,90.0,5.6,17.0,613.0,725.25,584.1
2016,6,14,16,15,816.0,87.5,5.6,16.5,565.5,679.9,552.43
2016,6,14,16,30,798.0,85.0,5.6,16.0,518.0,630.68,516.42
2016,6,14,16,45,775.5,81.0,5.6,16.0,468.0,576.84,473.71
2016,6,14,17,0,753.0,77.0,5.6,16.0,418.0,523.51,430.34
2016,6,14,17,15,618.0,88.0,5.5,15.5,346.0,429.26,352.98
2016,6,14,17,30,483.0,99.0,5.4,15.0,274.0,343.05,281.09
2016,6,14,17,45,443.5,89.5,5.35,15.0,231.0,291.27,236.18
2016,6,14,18,0,404.0,80.0,5.3,15.0,188.0,243.1,193.44
2016,6,14,18,15,435.5,62.0,5.1,14.5,156.5,213.92,164.76
2016,6,14,18,30,467.0,44.0,4.9,14.0,125.0,179.54,130.35
2016,6,14,18,45,356.0,35.0,4.7,13.5,85.0,120.57,80.17
2016,6,14,19,0,245.0,26.0,4.5,13.0,45.0,72.8,37.2
2016,6,14,19,15,122.5,13.0,4.5,12.5,22.5,26.31,0.0
2016,6,14,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,8.5,4.0,9.5,8.5,8.36,0.0
2016,6,15,5,0,0.0,17.0,4.1,10.0,17.0,16.71,0.0
2016,6,15,5,15,159.5,28.5,4.2,10.5,48.5,22.21,10.84
2016,6,15,5,30,319.0,40.0,4.3,11.0,80.0,31.05,21.42
2016,6,15,5,45,418.0,47.5,4.45,11.5,124.5,34.87,25.43
2016,6,15,6,0,517.0,55.0,4.6,12.0,169.0,38.52,28.99
2016,6,15,6,15,573.5,61.5,4.7,12.5,217.5,64.87,36.11
2016,6,15,6,30,630.0,68.0,4.8,13.0,266.0,107.59,60.48
2016,6,15,6,45,676.0,71.5,4.9,13.5,317.5,152.54,93.97
2016,6,15,7,0,722.0,75.0,5.0,14.0,369.0,205.23,138.14
2016,6,15,7,15,750.0,78.5,5.1,14.5,419.5,255.33,182.94
2016,6,15,7,30,778.0,82.0,5.2,15.0,470.0,308.21,230.61
2016,6,15,7,45,802.0,84.0,5.3,15.5,519.5,360.88,277.86
2016,6,15,8,0,826.0,86.0,5.4,16.0,569.0,415.44,325.77
2016,6,15,8,15,750.5,122.0,5.5,16.5,588.0,457.34,362.57
2016,6,15,8,30,675.0,158.0,5.6,17.0,607.0,488.55,389.06
2016,6,15,8,45,505.0,238.0,5.7,17.5,586.5,501.72,398.65
2016,6,15,9,0,335.0,318.0,5.8,18.0,566.0,499.27,394.25
2016,6,15,9,15,487.5,276.5,5.85,18.0,658.0,577.01,456.92
2016,6,15,9,30,640.0,235.0,5.9,18.0,750.0,667.54,528.6
2016,6,15,9,45,776.0,169.0,6.0,18.5,818.5,733.9,581.0
2016,6,15,10,0,912.0,103.0,6.1,19.0,887.0,806.91,633.59
2016,6,15,10,15,917.5,104.5,6.15,19.0,913.5,846.11,661.33
2016,6,15,10,30,923.0,106.0,6.2,19.0,940.0,883.22,687.56
2016,6,15,10,45,926.5,107.0,6.3,19.0,960.0,915.84,710.72
2016,6,15,11,0,930.0,108.0,6.4,19.0,980.0,945.91,732.08
2016,6,15,11,15,730.0,245.5,6.45,19.0,935.5,924.37,716.32
2016,6,15,11,30,530.0,383.0,6.5,19.0,891.0,888.13,683.91
2016,6,15,11,45,733.5,246.5,6.55,19.5,954.0,961.89,741.93
2016,6,15,12,0,937.0,110.0,6.6,20.0,1017.0,1029.57,788.06
2016,6,15,12,15,937.0,110.0,6.6,20.0,1015.5,1040.67,795.5
2016,6,15,12,30,937.0,110.0,6.6,20.0,1014.0,1048.57,801.08
2016,6,15,12,45,925.5,116.5,6.6,20.0,1002.5,1048.3,801.09
2016,6,15,13,0,914.0,123.0,6.6,20.0,991.0,1044.79,798.99
2016,6,15,13,15,911.0,122.0,6.55,19.5,975.0,1038.97,796.67
2016,6,15,13,30,908.0,121.0,6.5,19.0,959.0,1029.94,792.2
2016,6,15,13,45,906.0,118.0,6.5,19.0,936.5,1016.67,783.6
2016,6,15,14,0,904.0,115.0,6.5,19.0,914.0,1000.26,772.88
2016,6,15,14,15,897.5,113.5,6.45,19.0,884.5,978.06,757.86
2016,6,15,14,30,891.0,112.0,6.4,19.0,855.0,953.09,740.91
2016,6,15,14,45,886.0,108.5,6.35,19.0,820.0,924.71,721.55
2016,6,15,15,0,881.0,105.0,6.3,19.0,785.0,893.74,700.31
2016,6,15,15,15,869.5,102.5,6.2,18.5,744.5,855.86,675.06
2016,6,15,15,30,858.0,100.0,6.1,18.0,704.0,816.12,648.24
2016,6,15,15,45,848.5,95.5,6.1,18.0,660.5,774.15,618.68
2016,6,15,16,0,839.0,91.0,6.1,18.0,617.0,730.6,587.64
2016,6,15,16,15,821.0,88.0,5.95,17.5,569.0,684.54,554.94
2016,6,15,16,30,803.0,85.0,5.8,17.0,521.0,634.57,518.05
2016,6,15,16,45,783.0,80.0,5.7,16.5,471.5,580.98,476.36
2016,6,15,17,0,763.0,75.0,5.6,16.0,422.0,527.66,433.74
2016,6,15,17,15,731.0,71.0,5.4,15.5,371.0,469.66,385.87
2016,6,15,17,30,699.0,67.0,5.2,15.0,320.0,413.61,338.27
2016,6,15,17,45,657.5,61.5,5.05,15.0,270.5,354.13,286.14
2016,6,15,18,0,616.0,56.0,4.9,15.0,221.0,299.06,236.55
2016,6,15,18,15,550.0,49.5,4.5,14.0,174.0,237.95,182.34
2016,6,15,18,30,484.0,43.0,4.1,13.0,127.0,183.5,133.52
2016,6,15,18,45,385.0,34.0,3.75,12.5,87.0,126.14,83.99
2016,6,15,19,0,286.0,25.0,3.4,12.0,47.0,78.87,40.62
2016,6,15,19,15,143.0,12.5,3.15,11.5,23.5,28.22,0.0
2016,6,15,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,8.0,0.75,9.5,8.0,7.86,0.0
2016,6,16,5,0,0.0,16.0,0.7,10.0,16.0,15.73,0.0
2016,6,16,5,15,176.5,26.0,0.7,10.5,48.0,20.14,9.3
2016,6,16,5,30,353.0,36.0,0.7,11.0,80.0,27.21,18.15
2016,6,16,5,45,436.0,44.0,0.75,12.0,123.0,31.72,22.66
2016,6,16,6,0,519.0,52.0,0.8,13.0,166.0,35.95,26.65
2016,6,16,6,15,574.0,58.5,0.7,13.5,214.0,62.02,33.71
2016,6,16,6,30,629.0,65.0,0.6,14.0,262.0,104.58,57.62
2016,6,16,6,45,663.5,71.0,0.5,14.5,311.5,149.92,91.22
2016,6,16,7,0,698.0,77.0,0.4,15.0,361.0,201.88,133.85
2016,6,16,7,15,726.5,81.0,0.4,15.5,411.0,251.24,176.19
2016,6,16,7,30,755.0,85.0,0.4,16.0,461.0,303.47,220.95
2016,6,16,7,45,773.5,89.5,0.4,17.0,509.0,355.23,264.31
2016,6,16,8,0,792.0,94.0,0.4,18.0,557.0,408.37,307.27
2016,6,16,8,15,809.0,97.0,0.45,18.5,603.5,460.58,348.98
2016,6,16,8,30,826.0,100.0,0.5,19.0,650.0,513.55,389.87
2016,6,16,8,45,839.5,102.5,0.55,19.5,692.5,566.71,429.51
2016,6,16,9,0,853.0,105.0,0.6,20.0,735.0,617.33,466.18
2016,6,16,9,15,528.0,244.5,0.7,20.0,641.5,573.47,431.91
2016,6,16,9,30,203.0,384.0,0.8,20.0,548.0,504.29,377.65
2016,6,16,9,45,554.0,243.0,0.95,20.5,714.0,639.89,482.31
2016,6,16,10,0,905.0,102.0,1.1,21.0,880.0,800.1,594.47
2016,6,16,10,15,658.0,239.5,1.25,21.5,814.5,766.47,568.25
2016,6,16,10,30,411.0,377.0,1.4,22.0,749.0,714.2,526.45
2016,6,16,10,45,667.0,241.5,1.55,22.5,860.5,822.74,607.87
2016,6,16,11,0,923.0,106.0,1.7,23.0,972.0,937.34,682.3
2016,6,16,11,15,495.0,278.5,1.9,23.0,743.5,739.06,547.74
2016,6,16,11,30,67.0,451.0,2.1,23.0,515.0,507.67,375.13
2016,6,16,11,45,71.0,450.0,2.3,23.5,518.0,513.55,380.67
2016,6,16,12,0,75.0,449.0,2.5,24.0,521.0,519.23,384.64
2016,6,16,12,15,503.0,277.5,2.7,24.0,763.0,787.33,587.39
2016,6,16,12,30,931.0,106.0,2.9,24.0,1005.0,1038.47,756.56
2016,6,16,12,45,930.0,105.0,3.1,24.5,996.0,1041.08,756.39
2016,6,16,13,0,929.0,104.0,3.3,25.0,987.0,1040.41,756.47
2016,6,16,13,15,926.0,103.0,3.45,25.0,970.5,1034.46,754.24
2016,6,16,13,30,923.0,102.0,3.6,25.0,954.0,1025.25,749.97
2016,6,16,13,45,919.5,100.5,3.8,25.0,931.0,1011.83,743.31
2016,6,16,14,0,916.0,99.0,4.0,25.0,908.0,995.29,734.55
2016,6,16,14,15,909.5,97.5,4.1,24.5,878.5,972.84,722.63
2016,6,16,14,30,903.0,96.0,4.2,24.0,849.0,947.58,708.73
2016,6,16,14,45,896.0,94.0,4.35,24.0,814.5,918.65,691.1
2016,6,16,15,0,889.0,92.0,4.5,24.0,780.0,887.22,671.63
2016,6,16,15,15,878.5,90.0,4.55,23.5,739.5,850.47,649.23
2016,6,16,15,30,868.0,88.0,4.6,23.0,699.0,811.78,625.14
2016,6,16,15,45,856.0,85.0,4.7,23.0,655.0,769.1,596.86
2016,6,16,16,0,844.0,82.0,4.8,23.0,611.0,725.02,567.12
2016,6,16,16,15,826.5,79.0,4.8,22.5,563.5,675.87,533.79
2016,6,16,16,30,809.0,76.0,4.8,22.0,516.0,626.24,499.29
2016,6,16,16,45,788.0,72.5,4.8,22.0,467.0,576.34,460.82
2016,6,16,17,0,767.0,69.0,4.8,22.0,418.0,523.9,419.47
2016,6,16,17,15,736.5,65.0,4.65,21.0,368.0,466.52,374.28
2016,6,16,17,30,706.0,61.0,4.5,20.0,318.0,410.97,328.99
2016,6,16,17,45,665.5,56.5,4.4,19.5,268.5,352.69,279.56
2016,6,16,18,0,625.0,52.0,4.3,19.0,219.0,297.79,231.54
2016,6,16,18,15,562.5,46.0,3.95,18.5,173.0,238.6,179.41
2016,6,16,18,30,500.0,40.0,3.6,18.0,127.0,184.99,131.76
2016,6,16,18,45,403.0,31.5,3.25,17.5,87.5,127.69,83.05
2016,6,16,19,0,306.0,23.0,2.9,17.0,48.0,80.43,40.53
2016,6,16,19,15,153.0,11.5,2.65,16.5,24.0,28.47,0.0
2016,6,16,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,8.5,1.05,12.5,8.5,8.36,0.0
2016,6,17,5,0,0.0,17.0,1.1,13.0,17.0,16.71,0.0
2016,6,17,5,15,199.5,24.5,1.3,13.5,49.0,18.97,8.19
2016,6,17,5,30,399.0,32.0,1.5,14.0,81.0,23.54,14.69
2016,6,17,5,45,477.0,39.0,1.7,15.0,124.0,27.39,18.5
2016,6,17,6,0,555.0,46.0,1.9,16.0,167.0,31.0,21.87
2016,6,17,6,15,606.0,51.0,1.95,16.5,214.5,59.39,30.49
2016,6,17,6,30,657.0,56.0,2.0,17.0,262.0,101.74,53.61
2016,6,17,6,45,519.5,96.0,2.05,17.5,276.5,150.88,97.6
2016,6,17,7,0,382.0,136.0,2.1,18.0,291.0,188.31,134.79
2016,6,17,7,15,357.5,162.0,2.1,18.5,322.5,230.78,171.51
2016,6,17,7,30,333.0,188.0,2.1,19.0,354.0,266.98,202.59
2016,6,17,7,45,441.0,178.0,2.15,19.5,421.5,313.5,238.97
2016,6,17,8,0,549.0,168.0,2.2,20.0,489.0,373.82,286.6
2016,6,17,8,15,697.0,125.5,2.3,20.5,567.0,432.62,333.48
2016,6,17,8,30,845.0,83.0,2.4,21.0,645.0,509.44,393.91
2016,6,17,8,45,856.5,85.0,2.5,21.5,686.5,559.41,432.77
2016,6,17,9,0,868.0,87.0,2.6,22.0,728.0,609.05,470.42
2016,6,17,9,15,877.5,88.5,2.7,22.0,765.5,656.37,506.34
2016,6,17,9,30,887.0,90.0,2.8,22.0,803.0,702.75,539.72
2016,6,17,9,45,894.0,91.5,2.95,22.5,835.0,746.12,568.83
2016,6,17,10,0,901.0,93.0,3.1,23.0,867.0,787.92,596.54
2016,6,17,10,15,710.5,221.0,3.25,23.5,843.0,790.91,596.53
2016,6,17,10,30,520.0,349.0,3.4,24.0,819.0,779.16,581.7
2016,6,17,10,45,541.5,349.5,3.6,24.5,848.5,817.26,608.02
2016,6,17,11,0,563.0,350.0,3.8,25.0,878.0,855.0,633.5
2016,6,17,11,15,297.5,370.0,3.95,25.0,649.5,643.22,481.16
2016,6,17,11,30,32.0,390.0,4.1,25.0,421.0,414.14,308.9
2016,6,17,11,45,59.0,430.5,4.3,25.5,487.5,482.5,359.61
2016,6,17,12,0,86.0,471.0,4.5,26.0,554.0,552.05,409.45
2016,6,17,12,15,56.0,421.5,4.6,26.0,476.0,475.12,353.56
2016,6,17,12,30,26.0,372.0,4.7,26.0,398.0,396.91,296.21
2016,6,17,12,45,29.0,379.0,4.85,26.0,407.5,408.18,305.06
2016,6,17,13,0,32.0,386.0,5.0,26.0,417.0,419.37,313.64
2016,6,17,13,15,30.0,374.0,5.1,25.5,403.0,405.95,304.66
2016,6,17,13,30,28.0,362.0,5.2,25.0,389.0,392.32,295.53
2016,6,17,13,45,77.5,398.0,5.3,25.0,468.0,478.82,361.57
2016,6,17,14,0,127.0,434.0,5.4,25.0,547.0,572.31,431.36
2016,6,17,14,15,114.0,415.5,5.45,24.5,514.5,539.65,408.44
2016,6,17,14,30,101.0,397.0,5.5,24.0,482.0,499.0,379.87
2016,6,17,14,45,285.5,340.5,5.55,24.0,565.0,621.46,477.18
2016,6,17,15,0,470.0,284.0,5.6,24.0,648.0,725.48,558.6
2016,6,17,15,15,639.0,196.5,5.55,23.5,663.5,767.24,595.43
2016,6,17,15,30,808.0,109.0,5.5,23.0,679.0,789.75,614.33
2016,6,17,15,45,546.0,188.0,5.45,23.0,562.5,638.92,501.86
2016,6,17,16,0,284.0,267.0,5.4,23.0,446.0,499.39,391.44
2016,6,17,16,15,187.5,249.5,5.3,22.5,364.0,394.69,311.11
2016,6,17,16,30,91.0,232.0,5.2,22.0,282.0,298.36,235.3
2016,6,17,16,45,152.0,208.5,5.15,21.5,282.5,313.8,249.82
2016,6,17,17,0,213.0,185.0,5.1,21.0,283.0,317.34,254.22
2016,6,17,17,15,110.0,153.5,4.95,20.0,204.0,219.39,175.47
2016,6,17,17,30,7.0,122.0,4.8,19.0,125.0,123.92,97.49
2016,6,17,17,45,3.5,104.0,4.65,18.5,105.5,104.2,81.56
2016,6,17,18,0,0.0,86.0,4.5,18.0,86.0,84.83,65.57
2016,6,17,18,15,0.0,67.5,4.25,17.5,67.5,66.4,50.07
2016,6,17,18,30,0.0,49.0,4.0,17.0,49.0,47.93,34.31
2016,6,17,18,45,0.0,33.5,3.8,16.5,33.5,32.53,20.96
2016,6,17,19,0,0.0,18.0,3.6,16.0,18.0,17.37,6.9
2016,6,17,19,15,0.0,9.0,3.45,15.5,9.0,8.85,0.0
2016,6,17,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,4,45,66.0,6.0,1.55,11.5,8.0,5.9,0.0
2016,6,18,5,0,132.0,12.0,1.7,12.0,16.0,11.8,0.0
2016,6,18,5,15,260.5,22.5,1.8,12.5,48.5,17.1,6.78
2016,6,18,5,30,389.0,33.0,1.9,13.0,81.0,24.48,15.55
2016,6,18,5,45,471.0,40.0,2.05,13.5,124.0,28.27,19.4
2016,6,18,6,0,553.0,47.0,2.2,14.0,167.0,31.84,22.82
2016,6,18,6,15,606.5,52.5,2.25,14.5,215.5,60.34,31.74
2016,6,18,6,30,660.0,58.0,2.3,15.0,264.0,103.32,55.34
2016,6,18,6,45,698.0,62.0,2.35,16.0,314.5,148.78,88.73
2016,6,18,7,0,736.0,66.0,2.4,17.0,365.0,198.45,129.76
2016,6,18,7,15,764.0,69.5,2.35,17.5,416.0,249.22,174.2
2016,6,18,7,30,792.0,73.0,2.3,18.0,467.0,302.75,221.23
2016,6,18,7,45,812.5,76.0,2.3,18.5,516.5,359.04,269.99
2016,6,18,8,0,833.0,79.0,2.3,19.0,566.0,413.34,316.06
2016,6,18,8,15,850.0,81.5,2.25,19.5,613.0,466.84,360.07
2016,6,18,8,30,867.0,84.0,2.2,20.0,660.0,521.0,403.07
2016,6,18,8,45,879.5,86.5,2.15,20.5,703.5,573.07,443.03
2016,6,18,9,0,892.0,89.0,2.1,21.0,747.0,624.88,481.4
2016,6,18,9,15,902.5,90.5,2.05,21.5,786.0,673.97,516.54
2016,6,18,9,30,913.0,92.0,2.0,22.0,825.0,722.14,548.79
2016,6,18,9,45,916.0,96.5,1.95,22.5,857.5,766.55,576.72
2016,6,18,10,0,919.0,101.0,1.9,23.0,890.0,809.03,602.82
2016,6,18,10,15,925.0,102.0,1.85,23.5,917.0,848.48,626.4
2016,6,18,10,30,931.0,103.0,1.8,24.0,944.0,885.86,648.22
2016,6,18,10,45,937.0,103.0,1.8,24.5,965.0,920.0,668.16
2016,6,18,11,0,943.0,103.0,1.8,25.0,986.0,951.73,686.35
2016,6,18,11,15,946.0,103.5,1.8,25.0,1000.0,978.59,702.68
2016,6,18,11,30,949.0,104.0,1.8,25.0,1014.0,1002.6,717.23
2016,6,18,11,45,951.0,103.5,1.8,25.5,1020.5,1021.69,727.3
2016,6,18,12,0,953.0,103.0,1.8,26.0,1027.0,1037.71,735.5
2016,6,18,12,15,953.5,103.0,1.85,26.0,1025.5,1049.57,743.36
2016,6,18,12,30,954.0,103.0,1.9,26.0,1024.0,1058.18,749.34
2016,6,18,12,45,955.5,100.5,2.0,26.5,1016.0,1061.94,751.66
2016,6,18,13,0,957.0,98.0,2.1,27.0,1008.0,1062.31,751.98
2016,6,18,13,15,954.5,97.5,2.15,27.0,992.0,1057.35,749.97
2016,6,18,13,30,952.0,97.0,2.2,27.0,976.0,1049.04,746.01
2016,6,18,13,45,948.0,96.5,2.25,27.0,953.5,1035.95,739.16
2016,6,18,14,0,944.0,96.0,2.3,27.0,931.0,1019.66,730.38
2016,6,18,14,15,938.5,94.5,2.3,27.0,901.5,997.78,717.55
2016,6,18,14,30,933.0,93.0,2.3,27.0,872.0,972.94,702.9
2016,6,18,14,45,925.0,92.0,2.3,27.0,837.0,943.55,685.31
2016,6,18,15,0,917.0,91.0,2.3,27.0,802.0,911.62,666.02
2016,6,18,15,15,907.0,89.0,2.3,27.0,761.5,874.54,643.22
2016,6,18,15,30,897.0,87.0,2.3,27.0,721.0,835.41,618.87
2016,6,18,15,45,882.5,86.0,2.35,27.0,675.5,791.99,591.71
2016,6,18,16,0,868.0,85.0,2.4,27.0,630.0,747.29,563.25
2016,6,18,16,15,850.5,82.0,2.4,26.5,582.0,697.23,531.31
2016,6,18,16,30,833.0,79.0,2.4,26.0,534.0,646.64,498.17
2016,6,18,16,45,808.5,76.5,2.4,26.0,483.0,594.66,460.13
2016,6,18,17,0,784.0,74.0,2.4,26.0,432.0,540.37,419.36
2016,6,18,17,15,752.5,70.0,2.2,25.0,380.5,481.62,374.94
2016,6,18,17,30,721.0,66.0,2.0,24.0,329.0,424.75,330.38
2016,6,18,17,45,677.0,61.0,1.85,23.5,278.0,363.58,280.56
2016,6,18,18,0,633.0,56.0,1.7,23.0,227.0,307.01,232.92
2016,6,18,18,15,568.0,49.5,1.65,21.5,179.5,245.2,181.31
2016,6,18,18,30,503.0,43.0,1.6,20.0,132.0,189.92,134.1
2016,6,18,18,45,403.5,34.0,1.55,19.0,91.0,131.19,85.26
2016,6,18,19,0,304.0,25.0,1.5,18.0,50.0,82.97,42.83
2016,6,18,19,15,152.0,12.5,1.5,17.5,25.0,29.59,0.0
2016,6,18,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,45,76.5,6.0,1.3,13.5,8.5,0.0,0.0
2016,6,19,5,0,153.0,12.0,1.3,14.0,17.0,11.8,0.0
2016,6,19,5,15,286.0,22.5,1.55,14.5,50.5,17.14,6.63
2016,6,19,5,30,419.0,33.0,1.8,15.0,84.0,24.53,15.43
2016,6,19,5,45,499.5,40.0,2.1,16.0,128.5,28.32,19.21
2016,6,19,6,0,580.0,47.0,2.4,17.0,173.0,31.89,22.55
2016,6,19,6,15,632.0,52.5,2.45,17.5,222.0,60.76,31.33
2016,6,19,6,30,684.0,58.0,2.5,18.0,271.0,104.92,55.13
2016,6,19,6,45,719.5,62.5,2.6,19.0,322.0,151.72,89.19
2016,6,19,7,0,755.0,67.0,2.7,20.0,373.0,202.47,130.78
2016,6,19,7,15,781.5,70.0,2.75,21.0,423.5,253.42,174.75
2016,6,19,7,30,808.0,73.0,2.8,22.0,474.0,306.98,221.07
2016,6,19,7,45,826.5,76.5,2.85,23.0,523.5,363.85,269.37
2016,6,19,8,0,845.0,80.0,2.9,24.0,573.0,418.52,314.69
2016,6,19,8,15,860.5,82.5,2.8,24.5,619.5,471.95,358.06
2016,6,19,8,30,876.0,85.0,2.7,25.0,666.0,525.88,400.27
2016,6,19,8,45,886.0,87.5,2.65,25.5,708.5,577.02,439.1
2016,6,19,9,0,896.0,90.0,2.6,26.0,751.0,627.65,476.23
2016,6,19,9,15,905.5,91.5,2.45,26.0,789.0,676.29,511.27
2016,6,19,9,30,915.0,93.0,2.3,26.0,827.0,723.93,543.43
2016,6,19,9,45,929.0,90.0,2.2,26.5,861.5,769.33,571.49
2016,6,19,10,0,943.0,87.0,2.1,27.0,896.0,813.58,598.13
2016,6,19,10,15,948.0,88.0,1.95,27.5,923.0,853.05,620.56
2016,6,19,10,30,953.0,89.0,1.8,28.0,950.0,890.32,640.95
2016,6,19,10,45,956.0,90.5,1.7,28.5,970.0,923.96,659.05
2016,6,19,11,0,959.0,92.0,1.6,29.0,990.0,954.96,675.12
2016,6,19,11,15,961.5,92.5,1.6,29.5,1003.5,981.73,689.63
2016,6,19,11,30,964.0,93.0,1.6,30.0,1017.0,1005.59,702.28
2016,6,19,11,45,962.5,95.0,1.65,30.5,1022.5,1024.06,712.36
2016,6,19,12,0,961.0,97.0,1.7,31.0,1028.0,1039.33,720.57
2016,6,19,12,15,961.0,97.0,1.85,31.0,1026.5,1050.8,729.42
2016,6,19,12,30,961.0,97.0,2.0,31.0,1025.0,1058.98,736.34
2016,6,19,12,45,944.0,107.0,2.15,31.0,1012.0,1057.02,737.14
2016,6,19,13,0,927.0,117.0,2.3,31.0,999.0,1051.74,736.01
2016,6,19,13,15,924.0,116.5,2.4,31.0,983.0,1046.54,734.4
2016,6,19,13,30,921.0,116.0,2.5,31.0,967.0,1038.1,730.82
2016,6,19,13,45,921.0,111.5,2.7,31.0,945.0,1025.25,725.51
2016,6,19,14,0,921.0,107.0,2.9,31.0,923.0,1009.14,718.05
2016,6,19,14,15,915.0,106.0,3.0,31.0,893.5,987.8,706.34
2016,6,19,14,30,909.0,105.0,3.1,31.0,864.0,963.61,692.76
2016,6,19,14,45,904.0,101.5,3.25,31.0,829.5,934.93,676.53
2016,6,19,15,0,899.0,98.0,3.4,31.0,795.0,903.61,658.36
2016,6,19,15,15,888.5,96.0,3.5,30.5,754.5,866.7,637.24
2016,6,19,15,30,878.0,94.0,3.6,30.0,714.0,827.81,614.42
2016,6,19,15,45,866.5,90.5,3.7,30.0,670.0,784.75,587.12
2016,6,19,16,0,855.0,87.0,3.8,30.0,626.0,740.2,558.37
2016,6,19,16,15,837.5,84.5,3.8,29.5,578.0,691.24,526.73
2016,6,19,16,30,820.0,82.0,3.8,29.0,530.0,644.74,495.88
2016,6,19,16,45,796.0,79.0,3.85,28.5,479.5,590.16,456.74
2016,6,19,17,0,772.0,76.0,3.9,28.0,429.0,536.17,416.78
2016,6,19,17,15,741.0,72.0,3.75,27.0,378.0,478.25,372.88
2016,6,19,17,30,710.0,68.0,3.6,26.0,327.0,422.16,328.81
2016,6,19,17,45,664.0,63.0,3.45,25.5,276.5,360.65,278.51
2016,6,19,18,0,618.0,58.0,3.3,25.0,226.0,304.03,230.72
2016,6,19,18,15,553.5,51.5,3.15,24.0,178.5,243.11,179.27
2016,6,19,18,30,489.0,45.0,3.0,23.0,131.0,188.64,132.53
2016,6,19,18,45,390.5,35.5,2.9,22.0,90.5,130.24,84.25
2016,6,19,19,0,292.0,26.0,2.8,21.0,50.0,82.34,42.58
2016,6,19,19,15,146.0,13.0,2.8,20.5,25.0,29.5,0.0
2016,6,19,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,20,4,45,80.0,6.5,2.4,11.5,9.0,0.0,0.0
2016,6,20,5,0,160.0,13.0,2.6,12.0,18.0,12.78,0.0
2016,6,20,5,15,299.5,23.0,2.6,12.5,52.5,17.65,6.96
2016,6,20,5,30,439.0,33.0,2.6,13.0,87.0,24.57,15.59
2016,6,20,5,45,524.5,39.5,2.65,14.0,132.5,27.94,19.04
2016,6,20,6,0,610.0,46.0,2.7,15.0,178.0,34.04,24.66
2016,6,20,6,15,662.5,51.5,2.6,15.5,228.5,60.39,30.85
2016,6,20,6,30,715.0,57.0,2.5,16.0,279.0,106.17,55.49
2016,6,20,6,45,753.0,60.0,2.45,17.0,331.5,153.62,89.99
2016,6,20,7,0,791.0,63.0,2.4,18.0,384.0,205.29,132.52
2016,6,20,7,15,817.5,66.5,2.4,19.0,436.0,258.59,178.78
2016,6,20,7,30,844.0,70.0,2.4,20.0,488.0,317.98,230.04
2016,6,20,7,45,864.0,72.0,2.45,21.0,539.0,372.42,276.82
2016,6,20,8,0,884.0,74.0,2.5,22.0,590.0,428.24,323.37
2016,6,20,8,15,899.0,76.5,2.55,22.5,637.5,483.39,368.59
2016,6,20,8,30,914.0,79.0,2.6,23.0,685.0,538.96,412.66
2016,6,20,8,45,926.0,80.5,2.65,24.0,729.0,592.08,452.66
2016,6,20,9,0,938.0,82.0,2.7,25.0,773.0,644.83,490.94
2016,6,20,9,15,946.0,83.5,2.7,25.5,811.5,694.37,526.42
2016,6,20,9,30,954.0,85.0,2.7,26.0,850.0,742.69,558.52
2016,6,20,9,45,949.0,93.0,2.75,27.0,880.5,786.3,585.21
2016,6,20,10,0,944.0,101.0,2.8,28.0,911.0,827.3,609.67
2016,6,20,10,15,949.0,102.0,2.75,28.5,937.5,866.91,633.4
2016,6,20,10,30,954.0,103.0,2.7,29.0,964.0,904.31,655.31
2016,6,20,10,45,957.0,104.0,2.7,30.0,984.0,937.6,673.3
2016,6,20,11,0,960.0,105.0,2.7,31.0,1004.0,968.24,689.34
2016,6,20,11,15,961.5,105.5,2.8,31.0,1017.0,994.22,705.97
2016,6,20,11,30,963.0,106.0,2.9,31.0,1030.0,1017.24,720.8
2016,6,20,11,45,964.0,106.0,3.0,31.5,1035.5,1036.23,731.69
2016,6,20,12,0,965.0,106.0,3.1,32.0,1041.0,1052.06,740.66
2016,6,20,12,15,964.0,106.0,3.25,32.0,1039.0,1062.69,748.42
2016,6,20,12,30,963.0,106.0,3.4,32.0,1037.0,1070.01,754.22
2016,6,20,12,45,966.0,102.5,3.55,32.0,1028.5,1074.4,758.31
2016,6,20,13,0,969.0,99.0,3.7,32.0,1020.0,1075.37,760.35
2016,6,20,13,15,966.0,98.5,3.85,32.0,1004.0,1069.97,758.48
2016,6,20,13,30,963.0,98.0,4.0,32.0,988.0,1061.2,754.57
2016,6,20,13,45,959.0,96.5,4.15,32.0,964.5,1047.06,747.29
2016,6,20,14,0,955.0,95.0,4.3,32.0,941.0,1029.66,737.96
2016,6,20,14,15,949.5,94.0,4.4,31.5,911.5,1008.21,727.18
2016,6,20,14,30,944.0,93.0,4.5,31.0,882.0,983.77,714.4
2016,6,20,14,45,935.0,92.5,4.65,31.0,846.0,953.83,696.69
2016,6,20,15,0,926.0,92.0,4.8,31.0,810.0,921.37,677.52
2016,6,20,15,15,916.0,90.0,4.8,30.5,769.5,884.11,655.3
2016,6,20,15,30,906.0,88.0,4.8,30.0,729.0,844.76,631.39
2016,6,20,15,45,891.5,86.5,4.85,29.5,683.5,800.54,604.01
2016,6,20,16,0,877.0,85.0,4.9,29.0,638.0,755.0,575.21
2016,6,20,16,15,666.0,134.5,4.85,28.0,535.5,629.12,486.52
2016,6,20,16,30,455.0,184.0,4.8,27.0,433.0,509.29,396.43
2016,6,20,16,45,228.0,163.5,4.8,26.5,288.0,318.75,249.85
2016,6,20,17,0,1.0,143.0,4.8,26.0,143.0,141.37,107.97
2016,6,20,17,15,0.5,130.5,4.65,25.0,130.5,128.84,98.89
2016,6,20,17,30,0.0,118.0,4.5,24.0,118.0,116.38,89.49
2016,6,20,17,45,0.0,100.0,4.4,23.0,100.0,98.51,75.46
2016,6,20,18,0,0.0,82.0,4.3,22.0,82.0,80.62,61.07
2016,6,20,18,15,0.0,65.0,4.15,21.0,65.0,63.75,47.19
2016,6,20,18,30,0.0,48.0,4.0,20.0,48.0,46.85,33.01
2016,6,20,18,45,0.0,33.0,3.9,19.5,33.0,31.97,20.26
2016,6,20,19,0,0.0,18.0,3.8,19.0,18.0,17.37,6.96
2016,6,20,19,15,0.0,9.0,3.8,18.5,9.0,8.85,0.0
2016,6,20,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,4,45,66.0,6.5,2.5,12.5,8.0,0.0,0.0
2016,6,21,5,0,132.0,13.0,2.7,13.0,16.0,12.78,0.0
2016,6,21,5,15,265.5,23.5,2.7,13.5,49.0,18.16,7.14
2016,6,21,5,30,399.0,34.0,2.7,14.0,82.0,25.53,16.32
2016,6,21,5,45,489.0,40.5,2.75,15.0,127.0,28.82,19.72
2016,6,21,6,0,579.0,47.0,2.8,16.0,172.0,31.97,22.7
2016,6,21,6,15,632.5,52.5,2.75,16.5,221.5,59.74,31.11
2016,6,21,6,30,686.0,58.0,2.7,17.0,271.0,103.96,54.68
2016,6,21,6,45,728.0,61.0,2.65,18.0,323.0,150.38,88.08
2016,6,21,7,0,770.0,64.0,2.6,19.0,375.0,201.45,129.74
2016,6,21,7,15,796.5,67.0,2.6,20.0,426.5,253.16,174.5
2016,6,21,7,30,823.0,70.0,2.6,21.0,478.0,310.97,224.32
2016,6,21,7,45,845.5,72.0,2.6,22.0,528.5,365.18,270.67
2016,6,21,8,0,868.0,74.0,2.6,23.0,579.0,421.05,317.02
2016,6,21,8,15,882.5,76.0,2.6,24.0,626.0,474.7,360.21
2016,6,21,8,30,897.0,78.0,2.6,25.0,673.0,528.72,402.06
2016,6,21,8,45,909.5,79.5,2.6,26.0,716.5,581.31,441.27
2016,6,21,9,0,922.0,81.0,2.6,27.0,760.0,633.59,478.79
2016,6,21,9,15,930.5,82.5,2.55,27.5,798.5,682.75,513.52
2016,6,21,9,30,939.0,84.0,2.5,28.0,837.0,730.77,544.96
2016,6,21,9,45,942.5,87.0,2.5,29.0,869.0,775.22,571.73
2016,6,21,10,0,946.0,90.0,2.5,30.0,901.0,817.73,596.64
2016,6,21,10,15,951.0,91.0,2.45,30.5,928.0,857.39,620.08
2016,6,21,10,30,956.0,92.0,2.4,31.0,955.0,894.85,641.71
2016,6,21,10,45,958.5,93.5,2.4,32.0,975.0,928.24,659.52
2016,6,21,11,0,961.0,95.0,2.4,33.0,995.0,958.95,675.39
2016,6,21,11,15,963.0,95.5,2.4,33.0,1008.0,985.42,691.24
2016,6,21,11,30,965.0,96.0,2.4,33.0,1021.0,1008.94,705.26
2016,6,21,11,45,965.0,96.5,2.45,33.5,1026.5,1027.49,715.31
2016,6,21,12,0,965.0,97.0,2.5,34.0,1032.0,1042.85,723.47
2016,6,21,12,15,964.5,97.0,2.6,34.0,1030.5,1053.96,731.13
2016,6,21,12,30,964.0,97.0,2.7,34.0,1029.0,1061.77,736.88
2016,6,21,12,45,956.5,101.0,2.85,34.5,1018.0,1063.31,737.88
2016,6,21,13,0,949.0,105.0,3.0,35.0,1007.0,1061.5,736.92
2016,6,21,13,15,945.5,104.0,3.15,35.0,990.5,1055.23,734.8
2016,6,21,13,30,942.0,103.0,3.3,35.0,974.0,1045.65,730.69
2016,6,21,13,45,937.0,102.0,3.45,35.0,950.5,1031.33,723.64
2016,6,21,14,0,932.0,101.0,3.6,35.0,927.0,1013.87,714.62
2016,6,21,14,15,925.5,100.0,3.75,34.5,897.0,991.92,704.17
2016,6,21,14,30,919.0,99.0,3.9,34.0,867.0,967.09,691.75
2016,6,21,14,45,910.5,97.5,4.1,34.0,831.5,937.18,674.72
2016,6,21,15,0,902.0,96.0,4.3,34.0,796.0,904.79,655.84
2016,6,21,15,15,891.5,94.0,4.45,33.5,755.5,867.85,634.75
2016,6,21,15,30,881.0,92.0,4.6,33.0,715.0,828.92,611.94
2016,6,21,15,45,867.5,89.5,4.75,32.5,670.5,785.31,585.63
2016,6,21,16,0,854.0,87.0,4.9,32.0,626.0,740.36,557.96
2016,6,21,16,15,836.5,84.5,5.0,31.0,578.0,691.47,527.68
2016,6,21,16,30,819.0,82.0,5.1,30.0,530.0,645.05,498.03
2016,6,21,16,45,796.5,78.5,5.2,29.5,480.0,590.91,459.0
2016,6,21,17,0,774.0,75.0,5.3,29.0,430.0,537.23,419.01
2016,6,21,17,15,743.5,71.0,5.3,27.5,379.0,479.48,375.85
