Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,30,713.0,67.0,5.3,26.0,328.0,423.5,332.25
2016,6,21,17,45,671.0,62.0,5.3,25.0,278.0,363.53,283.21
2016,6,21,18,0,629.0,57.0,5.3,24.0,228.0,307.99,236.12
2016,6,21,18,15,566.0,50.5,5.15,22.5,180.5,246.91,184.1
2016,6,21,18,30,503.0,44.0,5.0,21.0,133.0,192.13,136.6
2016,6,21,18,45,404.5,35.0,4.85,20.0,92.5,133.39,87.26
2016,6,21,19,0,306.0,26.0,4.7,19.0,52.0,85.31,45.04
2016,6,21,19,15,153.0,13.0,4.65,18.5,26.0,30.51,0.0
2016,6,21,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,4,45,79.5,6.5,4.2,11.5,8.5,0.0,0.0
2016,6,22,5,0,159.0,13.0,4.3,12.0,17.0,12.78,0.0
2016,6,22,5,15,300.0,22.5,4.3,12.5,51.5,17.26,6.38
2016,6,22,5,30,441.0,32.0,4.3,13.0,86.0,23.74,14.82
2016,6,22,5,45,523.0,39.0,4.3,13.5,131.0,27.58,18.74
2016,6,22,6,0,605.0,46.0,4.3,14.0,176.0,34.13,24.81
2016,6,22,6,15,657.5,51.0,4.3,14.5,226.0,58.63,30.18
2016,6,22,6,30,710.0,56.0,4.3,15.0,276.0,103.6,54.02
2016,6,22,6,45,746.0,60.0,4.3,16.0,328.0,151.33,88.93
2016,6,22,7,0,782.0,64.0,4.3,17.0,380.0,203.07,131.89
2016,6,22,7,15,808.0,67.5,4.3,17.5,431.5,255.74,178.47
2016,6,22,7,30,834.0,71.0,4.3,18.0,483.0,314.44,230.42
2016,6,22,7,45,853.0,73.5,4.35,19.0,533.0,368.46,277.82
2016,6,22,8,0,872.0,76.0,4.4,20.0,583.0,423.77,325.04
2016,6,22,8,15,887.0,78.5,4.4,20.5,630.5,478.34,370.85
2016,6,22,8,30,902.0,81.0,4.4,21.0,678.0,533.34,415.55
2016,6,22,8,45,913.0,82.5,4.45,21.5,721.0,585.37,456.81
2016,6,22,9,0,924.0,84.0,4.5,22.0,764.0,636.96,496.5
2016,6,22,9,15,932.5,85.5,4.55,22.5,803.0,686.24,533.37
2016,6,22,9,30,941.0,87.0,4.6,23.0,842.0,734.4,567.13
2016,6,22,9,45,948.0,88.0,4.65,23.5,875.0,779.62,597.37
2016,6,22,10,0,955.0,89.0,4.7,24.0,908.0,823.15,626.03
2016,6,22,10,15,960.0,90.0,4.75,24.5,935.0,863.17,651.93
2016,6,22,10,30,965.0,91.0,4.8,25.0,962.0,900.96,676.04
2016,6,22,10,45,968.5,91.5,4.9,25.5,982.0,934.55,697.44
2016,6,22,11,0,972.0,92.0,5.0,26.0,1002.0,965.49,716.95
2016,6,22,11,15,974.0,92.5,5.05,26.0,1015.0,992.26,734.71
2016,6,22,11,30,976.0,93.0,5.1,26.0,1028.0,1016.04,750.52
2016,6,22,11,45,976.5,93.5,5.2,26.5,1034.0,1035.3,762.23
2016,6,22,12,0,977.0,94.0,5.3,27.0,1040.0,1051.35,771.87
2016,6,22,12,15,977.0,94.0,5.35,27.0,1038.5,1063.13,779.95
2016,6,22,12,30,977.0,94.0,5.4,27.0,1037.0,1071.56,785.95
2016,6,22,12,45,969.5,97.5,5.5,27.0,1026.5,1072.68,787.65
2016,6,22,13,0,962.0,101.0,5.6,27.0,1016.0,1070.4,787.25
2016,6,22,13,15,959.0,100.5,5.6,26.5,1000.0,1065.14,785.81
2016,6,22,13,30,956.0,100.0,5.6,26.0,984.0,1056.51,782.25
2016,6,22,13,45,951.0,99.5,5.7,26.0,961.0,1042.61,774.39
2016,6,22,14,0,946.0,99.0,5.8,26.0,938.0,1025.51,764.43
2016,6,22,14,15,940.5,98.0,5.8,25.5,908.5,1004.32,752.57
2016,6,22,14,30,935.0,97.0,5.8,25.0,879.0,980.16,738.67
2016,6,22,14,45,926.5,96.0,5.85,25.0,843.5,950.45,719.71
2016,6,22,15,0,918.0,95.0,5.9,25.0,808.0,918.2,698.91
2016,6,22,15,15,908.0,93.0,5.9,24.5,767.5,881.25,675.76
2016,6,22,15,30,898.0,91.0,5.9,24.0,727.0,842.23,650.89
2016,6,22,15,45,885.0,88.5,5.9,23.5,682.0,798.44,622.23
2016,6,22,16,0,872.0,86.0,5.9,23.0,637.0,753.23,592.11
2016,6,22,16,15,854.5,83.5,5.85,22.5,588.5,703.64,558.05
2016,6,22,16,30,837.0,81.0,5.8,22.0,540.0,656.46,525.07
2016,6,22,16,45,815.0,77.5,5.75,21.5,489.0,601.85,483.7
2016,6,22,17,0,793.0,74.0,5.7,21.0,438.0,547.62,441.44
2016,6,22,17,15,762.0,70.0,5.65,20.0,386.5,488.69,394.94
2016,6,22,17,30,731.0,66.0,5.6,19.0,335.0,431.56,348.23
2016,6,22,17,45,687.5,61.0,5.55,18.5,283.5,370.03,295.83
2016,6,22,18,0,644.0,56.0,5.5,18.0,232.0,312.13,245.02
2016,6,22,18,15,580.0,50.0,5.4,17.0,184.0,251.34,191.55
2016,6,22,18,30,516.0,44.0,5.3,16.0,136.0,196.05,142.23
2016,6,22,18,45,412.0,35.5,5.2,15.5,94.5,135.86,90.65
2016,6,22,19,0,308.0,27.0,5.1,15.0,53.0,86.9,47.08
2016,6,22,19,15,154.0,13.5,5.05,14.5,26.5,31.22,0.0
2016,6,22,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,4,45,74.0,6.0,3.45,10.5,8.0,0.0,0.0
2016,6,23,5,0,148.0,12.0,3.6,11.0,16.0,11.8,0.0
2016,6,23,5,15,288.5,22.0,3.6,11.5,50.0,16.82,5.96
2016,6,23,5,30,429.0,32.0,3.6,12.0,84.0,23.78,14.92
2016,6,23,5,45,517.0,39.0,3.65,13.0,129.5,27.62,18.82
2016,6,23,6,0,605.0,46.0,3.7,14.0,175.0,34.18,24.86
2016,6,23,6,15,658.0,51.0,3.7,14.5,225.0,58.01,29.98
2016,6,23,6,30,711.0,56.0,3.7,15.0,275.0,103.01,53.6
2016,6,23,6,45,749.5,59.5,3.75,16.0,327.5,150.67,88.17
2016,6,23,7,0,788.0,63.0,3.8,17.0,380.0,202.6,131.09
2016,6,23,7,15,814.0,66.0,3.8,17.5,432.0,255.12,177.49
2016,6,23,7,30,840.0,69.0,3.8,18.0,484.0,313.69,229.27
2016,6,23,7,45,861.0,71.0,3.8,19.0,534.5,368.25,276.95
2016,6,23,8,0,882.0,73.0,3.8,20.0,585.0,424.32,324.56
2016,6,23,8,15,897.0,75.0,3.8,20.5,632.5,478.92,370.28
2016,6,23,8,30,912.0,77.0,3.8,21.0,680.0,533.94,414.85
2016,6,23,8,45,924.0,78.5,3.8,22.0,724.0,587.0,455.66
2016,6,23,9,0,936.0,80.0,3.8,23.0,768.0,639.7,494.73
2016,6,23,9,15,944.5,81.5,3.8,23.5,807.0,689.53,531.37
2016,6,23,9,30,953.0,83.0,3.8,24.0,846.0,738.21,564.68
2016,6,23,9,45,955.5,86.5,3.85,25.0,878.5,783.05,592.96
2016,6,23,10,0,958.0,90.0,3.9,26.0,911.0,825.85,619.33
2016,6,23,10,15,962.5,91.0,3.95,26.5,937.5,865.62,644.46
2016,6,23,10,30,967.0,92.0,4.0,27.0,964.0,903.12,667.8
2016,6,23,10,45,968.0,94.0,4.1,27.5,983.5,936.12,688.19
2016,6,23,11,0,969.0,96.0,4.2,28.0,1003.0,966.33,706.64
2016,6,23,11,15,969.5,96.5,4.3,28.0,1015.0,991.7,723.27
2016,6,23,11,30,970.0,97.0,4.4,28.0,1027.0,1014.04,737.98
2016,6,23,11,45,969.5,97.0,4.55,28.5,1031.5,1031.81,748.57
2016,6,23,12,0,969.0,97.0,4.7,29.0,1036.0,1046.34,757.27
2016,6,23,12,15,967.5,97.0,4.85,29.0,1033.0,1056.61,765.17
2016,6,23,12,30,966.0,97.0,5.0,29.0,1030.0,1063.54,771.02
2016,6,23,12,45,963.0,97.0,5.2,29.0,1020.0,1065.6,774.22
2016,6,23,13,0,960.0,97.0,5.4,29.0,1010.0,1064.26,775.28
2016,6,23,13,15,957.0,96.5,5.55,29.0,993.5,1059.02,773.44
2016,6,23,13,30,954.0,96.0,5.7,29.0,977.0,1050.43,769.46
2016,6,23,13,45,948.5,95.0,5.85,29.0,953.5,1035.55,761.33
2016,6,23,14,0,943.0,94.0,6.0,29.0,930.0,1017.49,751.09
2016,6,23,14,15,937.5,93.0,6.05,28.5,901.0,996.35,739.66
2016,6,23,14,30,932.0,92.0,6.1,28.0,872.0,972.27,726.18
2016,6,23,14,45,926.5,89.5,6.2,28.0,837.5,943.75,708.39
2016,6,23,15,0,921.0,87.0,6.3,28.0,803.0,912.54,688.64
2016,6,23,15,15,911.0,85.5,6.3,27.5,762.5,876.03,665.91
2016,6,23,15,30,901.0,84.0,6.3,27.0,722.0,837.46,641.47
2016,6,23,15,45,891.5,80.5,6.3,26.5,678.0,795.22,614.1
2016,6,23,16,0,882.0,77.0,6.3,26.0,634.0,751.29,585.09
2016,6,23,16,15,865.0,74.5,6.2,25.0,585.5,701.64,552.18
2016,6,23,16,30,848.0,72.0,6.1,24.0,537.0,651.37,518.13
2016,6,23,16,45,828.0,68.5,6.05,23.5,487.0,597.75,478.02
2016,6,23,17,0,808.0,65.0,6.0,23.0,437.0,544.33,436.51
2016,6,23,17,15,778.5,61.5,5.85,22.0,385.5,488.49,392.35
2016,6,23,17,30,749.0,58.0,5.7,21.0,334.0,431.88,346.11
2016,6,23,17,45,707.0,54.0,5.6,20.5,283.0,371.23,294.61
2016,6,23,18,0,665.0,50.0,5.5,20.0,232.0,314.06,244.57
2016,6,23,18,15,603.5,44.5,5.3,19.0,184.0,252.61,190.73
2016,6,23,18,30,542.0,39.0,5.1,18.0,136.0,197.24,141.43
2016,6,23,18,45,439.0,32.0,4.9,17.5,94.5,138.34,91.02
2016,6,23,19,0,336.0,25.0,4.7,17.0,53.0,89.76,47.87
2016,6,23,19,15,168.0,12.5,4.65,16.5,26.5,34.2,0.0
2016,6,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,4,45,71.0,6.0,3.35,11.5,8.0,0.0,0.0
2016,6,24,5,0,142.0,12.0,3.5,12.0,16.0,11.8,0.0
2016,6,24,5,15,284.0,22.0,3.5,12.5,49.5,16.87,5.76
2016,6,24,5,30,426.0,32.0,3.5,13.0,83.0,23.84,14.87
2016,6,24,5,45,508.5,39.0,3.5,13.5,127.5,27.67,18.81
2016,6,24,6,0,591.0,46.0,3.5,14.0,172.0,34.22,24.9
2016,6,24,6,15,645.5,51.5,3.4,14.5,222.5,57.43,30.09
2016,6,24,6,30,700.0,57.0,3.3,15.0,273.0,102.27,53.54
2016,6,24,6,45,735.5,61.5,3.25,15.5,324.5,149.78,88.18
2016,6,24,7,0,771.0,66.0,3.2,16.0,376.0,201.26,130.99
2016,6,24,7,15,798.0,69.5,3.05,16.5,428.0,253.55,177.03
2016,6,24,7,30,825.0,73.0,2.9,17.0,480.0,308.52,225.72
2016,6,24,7,45,844.5,76.0,2.8,18.0,530.0,366.18,275.56
2016,6,24,8,0,864.0,79.0,2.7,19.0,580.0,421.74,322.33
2016,6,24,8,15,879.5,81.5,2.65,19.5,627.5,476.17,367.43
2016,6,24,8,30,895.0,84.0,2.6,20.0,675.0,531.1,411.35
2016,6,24,8,45,906.0,86.5,2.6,21.0,719.0,583.79,451.4
2016,6,24,9,0,917.0,89.0,2.6,22.0,763.0,636.05,489.63
2016,6,24,9,15,926.0,90.5,2.6,22.5,801.5,685.43,525.45
2016,6,24,9,30,935.0,92.0,2.6,23.0,840.0,733.74,558.41
2016,6,24,9,45,943.5,92.5,2.6,24.0,874.0,779.42,586.63
2016,6,24,10,0,952.0,93.0,2.6,25.0,908.0,823.54,613.2
2016,6,24,10,15,957.0,94.0,2.65,25.5,935.0,863.55,638.09
2016,6,24,10,30,962.0,95.0,2.7,26.0,962.0,901.34,661.27
2016,6,24,10,45,965.5,96.0,2.75,27.0,982.5,935.44,680.46
2016,6,24,11,0,969.0,97.0,2.8,28.0,1003.0,966.9,697.72
2016,6,24,11,15,971.0,97.5,2.85,28.5,1016.0,993.71,713.24
2016,6,24,11,30,973.0,98.0,2.9,29.0,1029.0,1017.55,726.85
2016,6,24,11,45,973.5,97.5,3.0,29.5,1035.0,1035.89,737.42
2016,6,24,12,0,974.0,97.0,3.1,30.0,1041.0,1051.01,746.04
2016,6,24,12,15,974.0,97.5,3.2,30.0,1039.5,1063.37,754.53
2016,6,24,12,30,974.0,98.0,3.3,30.0,1038.0,1072.41,761.04
2016,6,24,12,45,964.0,103.0,3.45,30.5,1027.0,1072.66,761.02
2016,6,24,13,0,954.0,108.0,3.6,31.0,1016.0,1069.53,759.01
2016,6,24,13,15,951.0,107.5,3.7,31.0,1000.0,1064.43,757.0
2016,6,24,13,30,948.0,107.0,3.8,31.0,984.0,1056.0,752.96
2016,6,24,13,45,944.0,105.5,3.9,31.0,960.5,1042.24,745.62
2016,6,24,14,0,940.0,104.0,4.0,31.0,937.0,1025.28,736.28
2016,6,24,14,15,934.0,103.0,4.05,31.0,907.5,1003.82,723.76
2016,6,24,14,30,928.0,102.0,4.1,31.0,878.0,979.43,709.35
2016,6,24,14,45,920.0,100.0,4.15,31.0,843.0,949.35,691.19
2016,6,24,15,0,912.0,98.0,4.2,31.0,808.0,916.73,671.26
2016,6,24,15,15,902.0,96.5,4.25,30.5,767.5,880.56,650.13
2016,6,24,15,30,892.0,95.0,4.3,30.0,727.0,842.34,627.31
2016,6,24,15,45,878.0,92.5,4.35,30.0,682.0,798.03,598.72
2016,6,24,16,0,864.0,90.0,4.4,30.0,637.0,752.38,568.85
2016,6,24,16,15,846.5,87.0,4.4,29.5,588.5,702.6,536.53
2016,6,24,16,30,829.0,84.0,4.4,29.0,540.0,655.28,505.08
2016,6,24,16,45,806.0,81.0,4.45,28.5,489.0,600.95,466.01
2016,6,24,17,0,783.0,78.0,4.5,28.0,438.0,547.08,426.06
2016,6,24,17,15,751.5,74.0,4.5,27.0,386.5,488.33,381.75
2016,6,24,17,30,720.0,70.0,4.5,26.0,335.0,431.41,337.15
2016,6,24,17,45,676.0,64.5,4.55,25.0,283.5,370.54,287.92
2016,6,24,18,0,632.0,59.0,4.6,24.0,232.0,312.5,239.27
2016,6,24,18,15,566.5,52.5,4.6,22.5,184.0,250.31,186.73
2016,6,24,18,30,501.0,46.0,4.6,21.0,136.0,194.66,138.75
2016,6,24,18,45,398.0,37.0,4.65,20.0,94.5,134.8,88.75
2016,6,24,19,0,295.0,28.0,4.7,19.0,53.0,86.06,46.4
2016,6,24,19,15,147.5,14.0,4.7,18.0,26.5,33.47,0.0
2016,6,24,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,60.0,6.0,1.2,12.5,7.5,0.0,0.0
2016,6,25,5,0,120.0,12.0,1.2,13.0,15.0,11.8,0.0
2016,6,25,5,15,260.5,22.5,1.45,14.0,48.0,17.4,5.84
2016,6,25,5,30,401.0,33.0,1.7,15.0,81.0,24.82,15.56
2016,6,25,5,45,489.0,40.5,2.0,16.0,126.0,29.02,19.79
2016,6,25,6,0,577.0,48.0,2.3,17.0,171.0,32.99,23.49
2016,6,25,6,15,632.0,53.5,2.3,17.5,221.0,58.16,30.96
2016,6,25,6,30,687.0,59.0,2.3,18.0,271.0,102.26,53.49
2016,6,25,6,45,726.5,63.5,2.3,19.0,323.0,149.57,87.1
2016,6,25,7,0,766.0,68.0,2.3,20.0,375.0,201.3,128.9
2016,6,25,7,15,793.5,71.5,2.35,21.0,427.0,253.44,173.6
2016,6,25,7,30,821.0,75.0,2.4,22.0,479.0,308.32,220.84
2016,6,25,7,45,843.0,77.5,2.5,23.0,529.5,366.19,269.87
2016,6,25,8,0,865.0,80.0,2.6,24.0,580.0,422.24,316.28
2016,6,25,8,15,880.5,82.5,2.65,24.5,628.0,476.75,360.74
2016,6,25,8,30,896.0,85.0,2.7,25.0,676.0,531.75,404.15
2016,6,25,8,45,909.0,86.5,2.8,26.0,720.5,584.68,443.99
2016,6,25,9,0,922.0,88.0,2.9,27.0,765.0,637.38,482.27
2016,6,25,9,15,931.5,89.5,2.95,28.0,804.5,687.33,517.14
2016,6,25,9,30,941.0,91.0,3.0,29.0,844.0,736.24,549.11
2016,6,25,9,45,944.0,95.0,3.05,30.0,876.5,781.54,576.78
2016,6,25,10,0,947.0,99.0,3.1,31.0,909.0,824.87,602.63
2016,6,25,10,15,952.5,100.0,3.15,31.5,936.5,865.18,627.29
2016,6,25,10,30,958.0,101.0,3.2,32.0,964.0,903.31,650.27
2016,6,25,10,45,962.0,102.0,3.25,32.5,985.0,937.79,670.67
2016,6,25,11,0,966.0,103.0,3.3,33.0,1006.0,969.68,689.27
2016,6,25,11,15,968.5,103.5,3.4,33.0,1020.0,996.95,706.63
2016,6,25,11,30,971.0,104.0,3.5,33.0,1034.0,1021.29,722.19
2016,6,25,11,45,972.0,104.0,3.6,33.5,1040.0,1040.65,733.19
2016,6,25,12,0,973.0,104.0,3.7,34.0,1046.0,1056.83,742.25
2016,6,25,12,15,972.5,104.0,3.8,34.0,1044.5,1068.27,749.97
2016,6,25,12,30,972.0,104.0,3.9,34.0,1043.0,1076.38,755.75
2016,6,25,12,45,971.5,103.0,4.05,34.0,1034.5,1080.09,759.25
2016,6,25,13,0,971.0,102.0,4.2,34.0,1026.0,1080.38,760.71
2016,6,25,13,15,968.0,101.5,4.3,34.0,1010.0,1075.24,758.56
2016,6,25,13,30,965.0,101.0,4.4,34.0,994.0,1066.71,754.39
2016,6,25,13,45,960.5,100.0,4.55,34.0,970.5,1052.83,747.2
2016,6,25,14,0,956.0,99.0,4.7,34.0,947.0,1035.69,737.98
2016,6,25,14,15,950.0,98.0,4.75,33.5,917.0,1013.98,726.76
2016,6,25,14,30,944.0,97.0,4.8,33.0,887.0,989.28,713.82
2016,6,25,14,45,935.5,95.5,4.9,33.0,851.0,958.93,695.96
2016,6,25,15,0,927.0,94.0,5.0,33.0,815.0,926.01,676.26
2016,6,25,15,15,917.0,92.5,5.0,32.5,774.5,889.41,654.64
2016,6,25,15,30,907.0,91.0,5.0,32.0,734.0,850.72,631.34
2016,6,25,15,45,893.5,89.0,5.05,31.5,688.5,806.83,604.38
2016,6,25,16,0,880.0,87.0,5.1,31.0,643.0,761.53,575.95
2016,6,25,16,15,862.5,84.0,5.1,30.5,594.0,711.12,543.1
2016,6,25,16,30,845.0,81.0,5.1,30.0,545.0,663.09,511.28
2016,6,25,16,45,822.5,78.0,5.1,29.5,494.0,608.39,471.73
2016,6,25,17,0,800.0,75.0,5.1,29.0,443.0,554.06,431.24
2016,6,25,17,15,769.0,71.0,4.95,28.0,391.0,494.77,386.13
2016,6,25,17,30,738.0,67.0,4.8,27.0,339.0,437.26,340.82
2016,6,25,17,45,696.0,62.0,4.7,26.0,287.5,375.95,291.1
2016,6,25,18,0,654.0,57.0,4.6,25.0,236.0,318.11,242.51
2016,6,25,18,15,590.0,50.5,4.4,23.5,187.5,256.16,190.13
2016,6,25,18,30,526.0,44.0,4.2,22.0,139.0,199.69,141.46
2016,6,25,18,45,425.0,35.5,4.05,21.0,96.5,139.46,91.13
2016,6,25,19,0,324.0,27.0,3.9,20.0,54.0,90.14,48.16
2016,6,25,19,15,162.0,13.5,3.9,19.5,27.0,34.74,0.0
2016,6,25,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,26,4,45,62.0,5.5,2.7,12.5,7.0,0.0,0.0
2016,6,26,5,0,124.0,11.0,2.9,13.0,14.0,10.81,0.0
2016,6,26,5,15,261.0,22.0,2.9,13.5,46.5,16.98,5.3
2016,6,26,5,30,398.0,33.0,2.9,14.0,79.0,24.88,15.65
2016,6,26,5,45,483.0,40.5,2.9,14.5,123.5,29.08,19.95
2016,6,26,6,0,568.0,48.0,2.9,15.0,168.0,33.04,23.74
2016,6,26,6,15,622.5,53.5,2.8,16.0,217.0,54.1,28.29
2016,6,26,6,30,677.0,59.0,2.7,17.0,266.0,100.7,52.96
2016,6,26,6,45,715.0,63.0,2.65,18.0,317.5,146.8,85.71
2016,6,26,7,0,753.0,67.0,2.6,19.0,369.0,197.15,126.59
2016,6,26,7,15,780.0,70.5,2.5,20.0,420.0,248.45,170.76
2016,6,26,7,30,807.0,74.0,2.4,21.0,471.0,302.44,217.39
2016,6,26,7,45,827.5,77.0,2.35,22.0,520.5,359.5,265.8
2016,6,26,8,0,848.0,80.0,2.3,23.0,570.0,414.6,311.35
2016,6,26,8,15,863.5,82.5,2.3,24.0,617.5,468.25,354.41
2016,6,26,8,30,879.0,85.0,2.3,25.0,665.0,522.41,396.22
2016,6,26,8,45,891.0,87.0,2.3,26.0,708.0,574.45,434.92
2016,6,26,9,0,903.0,89.0,2.3,27.0,751.0,626.2,471.93
2016,6,26,9,15,912.0,90.5,2.3,27.5,789.5,675.0,506.53
2016,6,26,9,30,921.0,92.0,2.3,28.0,828.0,722.77,538.49
2016,6,26,9,45,931.0,92.0,2.35,29.0,862.0,768.56,566.45
2016,6,26,10,0,941.0,92.0,2.4,30.0,896.0,812.94,592.92
2016,6,26,10,15,946.0,93.0,2.4,30.5,923.0,852.63,616.7
2016,6,26,10,30,951.0,94.0,2.4,31.0,950.0,890.13,638.78
2016,6,26,10,45,954.0,95.0,2.45,32.0,970.0,923.55,657.06
2016,6,26,11,0,957.0,96.0,2.5,33.0,990.0,954.33,673.48
2016,6,26,11,15,959.0,96.5,2.55,33.5,1003.0,980.93,688.51
2016,6,26,11,30,961.0,97.0,2.6,34.0,1016.0,1004.61,701.71
2016,6,26,11,45,960.5,97.5,2.65,34.5,1021.5,1022.85,711.55
2016,6,26,12,0,960.0,98.0,2.7,35.0,1027.0,1037.9,719.5
2016,6,26,12,15,959.0,98.0,2.8,35.0,1025.5,1048.72,726.9
2016,6,26,12,30,958.0,98.0,2.9,35.0,1024.0,1056.23,732.41
2016,6,26,12,45,944.0,106.0,3.05,35.5,1011.5,1055.56,731.95
2016,6,26,13,0,930.0,114.0,3.2,36.0,999.0,1051.58,729.55
2016,6,26,13,15,926.5,113.5,3.35,36.0,982.5,1046.17,727.86
2016,6,26,13,30,923.0,113.0,3.5,36.0,966.0,1037.51,724.19
2016,6,26,13,45,917.5,112.0,3.7,36.0,943.0,1023.16,717.34
2016,6,26,14,0,912.0,111.0,3.9,36.0,920.0,1005.72,708.52
2016,6,26,14,15,905.5,109.5,4.05,35.5,890.5,983.83,697.94
2016,6,26,14,30,899.0,108.0,4.2,35.0,861.0,959.1,685.44
2016,6,26,14,45,890.0,106.5,4.4,35.0,825.5,929.41,668.38
2016,6,26,15,0,881.0,105.0,4.6,35.0,790.0,897.31,649.54
2016,6,26,15,15,869.5,102.5,4.7,34.5,749.5,859.76,627.73
2016,6,26,15,30,858.0,100.0,4.8,34.0,709.0,820.33,604.49
2016,6,26,15,45,843.0,98.0,4.9,33.5,664.5,777.0,578.21
2016,6,26,16,0,828.0,96.0,5.0,33.0,620.0,736.09,553.08
2016,6,26,16,15,809.5,93.0,5.05,32.0,572.0,686.81,522.34
2016,6,26,16,30,791.0,90.0,5.1,31.0,524.0,637.12,489.87
2016,6,26,16,45,766.0,86.5,5.15,30.5,474.0,582.64,450.62
2016,6,26,17,0,741.0,83.0,5.2,30.0,424.0,528.87,410.67
2016,6,26,17,15,708.5,78.5,5.15,29.0,373.5,470.99,366.87
2016,6,26,17,30,676.0,74.0,5.1,28.0,323.0,416.18,323.87
2016,6,26,17,45,631.5,68.0,5.05,27.0,273.5,355.79,275.13
2016,6,26,18,0,587.0,62.0,5.0,26.0,224.0,299.22,227.93
2016,6,26,18,15,522.0,55.0,4.9,25.0,177.0,238.9,176.99
2016,6,26,18,30,457.0,48.0,4.8,24.0,130.0,185.09,130.88
2016,6,26,18,45,360.5,38.0,4.75,23.0,90.0,127.84,83.59
2016,6,26,19,0,264.0,28.0,4.7,22.0,50.0,81.06,43.46
2016,6,26,19,15,132.0,14.0,4.7,21.0,25.0,31.78,0.0
2016,6,26,19,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,27,4,45,54.5,5.5,2.1,13.5,6.5,0.0,0.0
2016,6,27,5,0,109.0,11.0,2.2,14.0,13.0,10.81,0.0
2016,6,27,5,15,243.0,22.0,2.2,14.5,44.5,17.03,5.0
2016,6,27,5,30,377.0,33.0,2.2,15.0,76.0,24.94,15.6
2016,6,27,5,45,462.0,40.5,2.2,15.5,119.5,29.13,19.9
2016,6,27,6,0,547.0,48.0,2.2,16.0,163.0,33.09,23.67
2016,6,27,6,15,602.0,54.0,2.2,17.0,212.0,53.23,28.21
2016,6,27,6,30,657.0,60.0,2.2,18.0,261.0,99.24,52.44
2016,6,27,6,45,695.5,64.5,2.2,19.0,311.5,144.74,84.47
2016,6,27,7,0,734.0,69.0,2.2,20.0,362.0,194.55,124.58
2016,6,27,7,15,761.5,73.0,2.15,21.0,413.0,245.39,167.99
2016,6,27,7,30,789.0,77.0,2.1,22.0,464.0,299.0,213.92
2016,6,27,7,45,810.0,80.0,2.05,23.0,513.5,351.98,258.84
2016,6,27,8,0,831.0,83.0,2.0,24.0,563.0,409.68,305.96
2016,6,27,8,15,847.0,85.5,2.05,25.0,609.5,462.73,348.32
2016,6,27,8,30,863.0,88.0,2.1,26.0,656.0,516.35,389.6
2016,6,27,8,45,875.5,90.0,2.15,27.5,699.5,567.94,427.07
2016,6,27,9,0,888.0,92.0,2.2,29.0,743.0,619.3,462.83
2016,6,27,9,15,897.5,94.0,2.3,30.0,781.5,668.26,496.75
2016,6,27,9,30,907.0,96.0,2.4,31.0,820.0,716.27,528.29
2016,6,27,9,45,905.5,102.5,2.5,32.0,851.0,759.38,554.5
2016,6,27,10,0,904.0,109.0,2.6,33.0,882.0,800.26,578.81
2016,6,27,10,15,910.0,110.5,2.65,33.5,909.0,840.01,602.92
2016,6,27,10,30,916.0,112.0,2.7,34.0,936.0,877.75,625.45
2016,6,27,10,45,920.0,113.0,2.8,35.0,957.0,911.08,643.98
2016,6,27,11,0,924.0,114.0,2.9,36.0,978.0,941.94,660.76
2016,6,27,11,15,927.0,114.5,2.95,36.0,991.5,968.78,677.31
2016,6,27,11,30,930.0,115.0,3.0,36.0,1005.0,992.85,692.15
2016,6,27,11,45,931.5,115.0,3.05,36.5,1011.5,1012.09,702.6
2016,6,27,12,0,933.0,115.0,3.1,37.0,1018.0,1028.31,711.24
2016,6,27,12,15,933.0,115.0,3.2,37.0,1017.0,1039.95,719.04
2016,6,27,12,30,933.0,115.0,3.3,37.0,1016.0,1048.41,725.01
2016,6,27,12,45,935.0,112.5,3.45,37.5,1008.5,1053.09,727.64
2016,6,27,13,0,937.0,110.0,3.6,38.0,1001.0,1054.46,728.34
2016,6,27,13,15,934.0,109.0,3.7,37.5,985.5,1049.04,727.63
2016,6,27,13,30,931.0,108.0,3.8,37.0,970.0,1040.32,725.0
2016,6,27,13,45,927.0,107.0,3.95,37.0,947.5,1027.38,718.61
2016,6,27,14,0,923.0,106.0,4.1,37.0,925.0,1011.29,710.26
2016,6,27,14,15,917.0,105.0,4.2,36.5,896.0,990.23,699.93
2016,6,27,14,30,911.0,104.0,4.3,36.0,867.0,966.28,687.71
2016,6,27,14,45,903.5,102.0,4.4,36.0,832.0,937.16,670.62
2016,6,27,15,0,896.0,100.0,4.5,36.0,797.0,905.5,651.78
2016,6,27,15,15,885.5,98.0,4.55,35.5,757.0,868.92,630.61
2016,6,27,15,30,875.0,96.0,4.6,35.0,717.0,830.34,607.84
2016,6,27,15,45,862.0,93.5,4.65,35.0,672.5,787.47,580.59
2016,6,27,16,0,849.0,91.0,4.7,35.0,628.0,743.21,552.03
2016,6,27,16,15,831.0,88.0,4.7,34.0,580.0,696.99,523.8
2016,6,27,16,30,813.0,85.0,4.7,33.0,532.0,646.74,491.68
2016,6,27,16,45,791.0,81.0,4.75,32.5,482.0,592.65,453.38
2016,6,27,17,0,769.0,77.0,4.8,32.0,432.0,538.95,414.11
2016,6,27,17,15,738.0,73.0,4.75,31.0,381.0,481.1,370.91
2016,6,27,17,30,707.0,69.0,4.7,30.0,330.0,425.07,327.51
2016,6,27,17,45,665.5,63.5,4.7,29.0,280.0,365.85,280.17
2016,6,27,18,0,624.0,58.0,4.7,28.0,230.0,309.25,233.31
2016,6,27,18,15,560.5,51.5,4.6,26.5,182.0,248.05,182.29
2016,6,27,18,30,497.0,45.0,4.5,25.0,134.0,193.19,135.63
2016,6,27,18,45,400.5,36.0,4.45,24.0,93.5,134.87,87.39
2016,6,27,19,0,304.0,27.0,4.4,23.0,53.0,87.0,46.11
2016,6,27,19,15,152.0,13.5,4.4,22.5,26.5,33.69,0.0
2016,6,27,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,21.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,4,45,38.0,5.0,3.15,13.5,6.0,0.0,0.0
2016,6,28,5,0,76.0,10.0,3.2,14.0,12.0,9.83,0.0
2016,6,28,5,15,199.5,22.5,3.2,14.5,42.0,17.58,4.98
2016,6,28,5,30,323.0,35.0,3.2,15.0,72.0,26.92,17.23
2016,6,28,5,45,410.5,44.0,3.2,15.5,114.5,32.35,22.68
2016,6,28,6,0,498.0,53.0,3.2,16.0,157.0,37.44,27.49
2016,6,28,6,15,555.0,60.0,3.15,17.0,205.0,56.32,32.05
2016,6,28,6,30,612.0,67.0,3.1,18.0,253.0,97.87,53.19
2016,6,28,6,45,655.5,71.5,3.05,19.0,303.5,141.87,83.94
2016,6,28,7,0,699.0,76.0,3.0,20.0,354.0,190.68,122.99
2016,6,28,7,15,728.5,80.5,2.95,21.0,404.5,243.41,167.78
2016,6,28,7,30,758.0,85.0,2.9,22.0,455.0,296.31,213.11
2016,6,28,7,45,782.0,87.5,2.85,23.0,505.0,348.26,257.31
2016,6,28,8,0,806.0,90.0,2.8,24.0,555.0,402.19,301.89
2016,6,28,8,15,823.0,93.0,2.8,25.0,602.0,455.15,344.45
2016,6,28,8,30,840.0,96.0,2.8,26.0,649.0,511.39,387.83
2016,6,28,8,45,854.5,98.0,2.8,27.0,692.5,563.04,426.38
2016,6,28,9,0,869.0,100.0,2.8,28.0,736.0,614.68,463.53
2016,6,28,9,15,879.0,102.0,2.8,28.5,774.5,663.19,498.15
2016,6,28,9,30,889.0,104.0,2.8,29.0,813.0,710.81,530.85
2016,6,28,9,45,900.5,103.0,2.8,30.0,847.5,755.58,558.12
2016,6,28,10,0,912.0,102.0,2.8,31.0,882.0,799.1,583.98
2016,6,28,10,15,918.0,103.5,2.9,31.5,909.0,839.16,608.88
2016,6,28,10,30,924.0,105.0,3.0,32.0,936.0,877.18,632.22
2016,6,28,10,45,928.0,106.0,3.1,32.5,956.5,910.77,652.49
2016,6,28,11,0,932.0,107.0,3.2,33.0,977.0,941.86,671.05
2016,6,28,11,15,934.5,107.5,3.3,33.0,990.5,968.46,688.07
2016,6,28,11,30,937.0,108.0,3.4,33.0,1004.0,992.23,703.34
2016,6,28,11,45,938.0,108.5,3.5,33.5,1010.5,1011.63,714.46
2016,6,28,12,0,939.0,109.0,3.6,34.0,1017.0,1027.96,723.7
2016,6,28,12,15,938.5,109.0,3.7,34.0,1016.0,1039.19,731.3
2016,6,28,12,30,938.0,109.0,3.8,34.0,1015.0,1047.2,737.02
2016,6,28,12,45,928.0,114.5,3.95,34.0,1004.0,1048.03,738.68
2016,6,28,13,0,918.0,120.0,4.1,34.0,993.0,1045.6,738.42
2016,6,28,13,15,915.5,119.0,4.2,34.0,977.5,1040.83,736.46
2016,6,28,13,30,913.0,118.0,4.3,34.0,962.0,1032.83,732.55
2016,6,28,13,45,908.0,117.0,4.4,34.0,940.0,1019.18,725.11
2016,6,28,14,0,903.0,116.0,4.5,34.0,918.0,1002.45,715.78
2016,6,28,14,15,897.0,115.0,4.55,33.5,889.0,981.8,705.13
2016,6,28,14,30,891.0,114.0,4.6,33.0,860.0,958.34,692.61
2016,6,28,14,45,883.0,111.5,4.65,33.0,825.0,928.76,674.61
2016,6,28,15,0,875.0,109.0,4.7,33.0,790.0,896.74,654.89
2016,6,28,15,15,864.0,107.0,4.7,32.5,750.0,860.39,633.32
2016,6,28,15,30,853.0,105.0,4.7,32.0,710.0,822.14,610.2
2016,6,28,15,45,840.5,101.5,4.75,31.5,666.0,783.28,586.6
2016,6,28,16,0,828.0,98.0,4.8,31.0,622.0,738.91,558.71
2016,6,28,16,15,809.5,95.0,4.75,30.0,574.5,689.64,527.46
2016,6,28,16,30,791.0,92.0,4.7,29.0,527.0,639.95,494.51
2016,6,28,16,45,769.0,87.5,4.7,28.5,477.5,586.26,455.68
2016,6,28,17,0,747.0,83.0,4.7,28.0,428.0,532.99,415.97
2016,6,28,17,15,715.0,78.5,4.65,27.0,377.0,475.07,372.04
2016,6,28,17,30,683.0,74.0,4.6,26.0,326.0,420.16,328.83
2016,6,28,17,45,641.0,68.0,4.6,25.0,276.5,360.46,280.49
2016,6,28,18,0,599.0,62.0,4.6,24.0,227.0,304.32,233.39
2016,6,28,18,15,534.5,55.0,4.6,23.0,179.5,243.47,181.72
2016,6,28,18,30,470.0,48.0,4.6,22.0,132.0,189.08,134.76
2016,6,28,18,45,373.0,38.0,4.6,21.0,92.0,130.95,86.32
2016,6,28,19,0,276.0,28.0,4.6,20.0,52.0,83.34,45.06
2016,6,28,19,15,138.0,14.0,4.55,19.0,26.0,32.61,0.0
2016,6,28,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,4,45,49.0,5.5,3.8,11.5,6.5,0.0,0.0
2016,6,29,5,0,98.0,11.0,3.9,12.0,13.0,10.81,0.0
2016,6,29,5,15,240.5,22.0,3.9,12.5,44.5,17.17,4.41
2016,6,29,5,30,383.0,33.0,3.9,13.0,76.0,25.1,15.8
2016,6,29,5,45,473.5,40.5,3.95,14.0,120.5,29.28,20.12
2016,6,29,6,0,564.0,48.0,4.0,15.0,165.0,33.23,23.87
2016,6,29,6,15,620.0,54.0,4.0,15.5,215.0,52.17,28.02
2016,6,29,6,30,676.0,60.0,4.0,16.0,265.0,99.13,52.43
2016,6,29,6,45,717.0,64.0,4.05,16.5,316.5,145.46,85.17
2016,6,29,7,0,758.0,68.0,4.1,17.0,368.0,196.39,126.83
2016,6,29,7,15,786.0,71.5,4.1,17.5,420.0,248.18,172.25
2016,6,29,7,30,814.0,75.0,4.1,18.0,472.0,302.77,220.7
2016,6,29,7,45,836.0,77.5,4.15,19.0,522.5,360.28,270.74
2016,6,29,8,0,858.0,80.0,4.2,20.0,573.0,416.0,318.2
2016,6,29,8,15,874.0,82.5,4.2,20.5,621.0,470.43,363.94
2016,6,29,8,30,890.0,85.0,4.2,21.0,669.0,525.43,408.71
2016,6,29,8,45,903.0,86.5,4.25,22.0,713.5,578.18,449.64
2016,6,29,9,0,916.0,88.0,4.3,23.0,758.0,630.7,488.99
2016,6,29,9,15,925.5,90.0,4.35,23.5,797.5,680.99,526.39
2016,6,29,9,30,935.0,92.0,4.4,24.0,837.0,730.26,561.2
2016,6,29,9,45,939.0,95.0,4.45,24.5,870.0,775.26,591.01
2016,6,29,10,0,943.0,98.0,4.5,25.0,903.0,818.38,619.2
2016,6,29,10,15,948.5,99.5,4.55,25.5,930.5,859.19,645.46
2016,6,29,10,30,954.0,101.0,4.6,26.0,958.0,897.85,669.99
2016,6,29,10,45,957.5,102.0,4.7,26.5,979.0,931.97,691.58
2016,6,29,11,0,961.0,103.0,4.8,27.0,1000.0,963.48,711.33
2016,6,29,11,15,963.5,103.5,4.85,27.0,1014.0,990.82,729.34
2016,6,29,11,30,966.0,104.0,4.9,27.0,1028.0,1015.25,745.45
2016,6,29,11,45,966.5,104.5,5.0,27.0,1034.0,1034.74,758.76
2016,6,29,12,0,967.0,105.0,5.1,27.0,1040.0,1051.05,770.1
2016,6,29,12,15,967.0,105.0,5.15,27.0,1039.0,1063.12,778.35
2016,6,29,12,30,967.0,105.0,5.2,27.0,1038.0,1071.88,784.56
2016,6,29,12,45,962.5,107.0,5.3,27.0,1029.0,1074.82,787.48
2016,6,29,13,0,958.0,109.0,5.4,27.0,1020.0,1074.37,788.31
2016,6,29,13,15,955.0,108.0,5.45,26.5,1004.0,1068.98,787.19
2016,6,29,13,30,952.0,107.0,5.5,26.0,988.0,1060.22,783.94
2016,6,29,13,45,948.0,106.5,5.6,26.0,965.0,1047.68,777.03
2016,6,29,14,0,944.0,106.0,5.7,26.0,942.0,1031.91,768.02
2016,6,29,14,15,938.0,104.5,5.7,25.5,913.0,1010.05,755.74
2016,6,29,14,30,932.0,103.0,5.7,25.0,884.0,985.22,741.44
2016,6,29,14,45,924.0,101.5,5.7,25.0,848.5,955.75,722.42
2016,6,29,15,0,916.0,100.0,5.7,25.0,813.0,923.71,701.57
2016,6,29,15,15,905.5,98.0,5.7,24.5,772.5,886.58,678.42
2016,6,29,15,30,895.0,96.0,5.7,24.0,732.0,847.41,653.56
2016,6,29,15,45,881.5,93.5,5.7,23.5,686.5,803.47,624.94
2016,6,29,16,0,868.0,91.0,5.7,23.0,641.0,758.14,594.87
2016,6,29,16,15,850.5,88.5,5.65,22.0,592.5,712.09,564.7
2016,6,29,16,30,833.0,86.0,5.6,21.0,544.0,661.92,530.5
2016,6,29,16,45,810.0,82.5,5.55,20.5,493.0,606.86,488.82
2016,6,29,17,0,787.0,79.0,5.5,20.0,442.0,552.23,446.28
2016,6,29,17,15,755.5,75.0,5.4,19.0,390.0,493.23,399.66
2016,6,29,17,30,724.0,71.0,5.3,18.0,338.0,436.04,352.88
2016,6,29,17,45,679.0,65.5,5.25,17.5,286.5,374.48,300.51
2016,6,29,18,0,634.0,60.0,5.2,17.0,235.0,315.78,249.11
2016,6,29,18,15,568.5,53.5,5.05,16.5,186.5,253.3,193.91
2016,6,29,18,30,503.0,47.0,4.9,16.0,138.0,197.36,143.86
2016,6,29,18,45,398.0,37.5,4.8,15.5,96.0,136.18,91.58
2016,6,29,19,0,293.0,28.0,4.7,15.0,54.0,86.36,47.58
2016,6,29,19,15,146.5,14.0,4.65,14.5,27.0,33.67,0.0
2016,6,29,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,4,45,30.0,5.0,3.1,10.5,5.5,0.0,0.0
2016,6,30,5,0,60.0,10.0,3.2,11.0,11.0,9.83,0.0
2016,6,30,5,15,194.5,23.0,3.15,11.5,42.0,18.23,4.59
2016,6,30,5,30,329.0,36.0,3.1,12.0,73.0,28.09,18.4
2016,6,30,5,45,419.5,45.0,3.1,13.0,116.5,33.46,23.89
2016,6,30,6,0,510.0,54.0,3.1,14.0,160.0,38.5,28.67
2016,6,30,6,15,569.5,61.0,3.05,14.5,209.0,56.09,32.78
2016,6,30,6,30,629.0,68.0,3.0,15.0,258.0,98.48,54.04
2016,6,30,6,45,670.0,73.5,2.95,16.0,309.5,143.85,85.97
2016,6,30,7,0,711.0,79.0,2.9,17.0,361.0,193.79,126.31
2016,6,30,7,15,741.5,83.5,2.85,17.5,412.5,247.55,172.67
2016,6,30,7,30,772.0,88.0,2.8,18.0,464.0,301.42,219.75
2016,6,30,7,45,793.5,92.0,2.75,19.0,514.0,354.64,265.65
2016,6,30,8,0,815.0,96.0,2.7,20.0,564.0,409.58,311.68
2016,6,30,8,15,832.5,99.5,2.65,21.0,612.0,463.75,355.63
2016,6,30,8,30,850.0,103.0,2.6,22.0,660.0,518.76,398.56
2016,6,30,8,45,861.0,106.5,2.55,23.0,703.5,572.87,439.13
2016,6,30,9,0,872.0,110.0,2.5,24.0,747.0,624.24,476.19
2016,6,30,9,15,882.5,112.5,2.5,24.5,786.5,673.8,511.83
2016,6,30,9,30,893.0,115.0,2.5,25.0,826.0,722.52,545.83
2016,6,30,9,45,910.0,111.5,2.55,26.0,862.0,769.22,575.0
2016,6,30,10,0,927.0,108.0,2.6,27.0,898.0,815.08,602.9
2016,6,30,10,15,932.5,109.5,2.7,27.5,926.0,855.4,628.19
2016,6,30,10,30,938.0,111.0,2.8,28.0,954.0,893.61,651.88
2016,6,30,10,45,942.0,112.0,2.95,28.5,974.5,927.76,673.09
2016,6,30,11,0,946.0,113.0,3.1,29.0,995.0,959.38,692.56
2016,6,30,11,15,948.0,113.5,3.25,29.5,1009.0,985.99,708.73
2016,6,30,11,30,950.0,114.0,3.4,30.0,1023.0,1009.71,723.05
2016,6,30,11,45,951.5,114.5,3.6,30.5,1029.5,1029.96,735.53
2016,6,30,12,0,953.0,115.0,3.8,31.0,1036.0,1047.12,746.07
2016,6,30,12,15,952.5,115.0,3.95,31.0,1034.5,1058.65,754.27
2016,6,30,12,30,952.0,115.0,4.1,31.0,1033.0,1066.91,760.53
2016,6,30,12,45,942.0,120.0,4.35,31.0,1022.0,1067.41,762.59
2016,6,30,13,0,932.0,125.0,4.6,31.0,1011.0,1064.59,762.61
2016,6,30,13,15,928.5,124.0,4.7,31.0,995.0,1058.91,759.95
2016,6,30,13,30,925.0,123.0,4.8,31.0,979.0,1049.96,755.66
2016,6,30,13,45,920.0,122.0,4.95,31.0,955.5,1036.3,748.82
2016,6,30,14,0,915.0,121.0,5.1,31.0,932.0,1019.52,739.94
2016,6,30,14,15,908.0,119.5,5.1,30.5,902.5,997.29,727.82
2016,6,30,14,30,901.0,118.0,5.1,30.0,873.0,972.23,713.81
2016,6,30,14,45,892.0,116.0,5.2,30.0,837.0,942.12,695.58
2016,6,30,15,0,883.0,114.0,5.3,30.0,801.0,909.57,675.56
2016,6,30,15,15,871.0,111.5,5.25,29.5,760.0,871.66,652.16
2016,6,30,15,30,859.0,109.0,5.2,29.0,719.0,831.87,627.24
2016,6,30,15,45,844.0,106.5,5.2,29.0,674.0,792.04,601.0
2016,6,30,16,0,829.0,104.0,5.2,29.0,629.0,746.76,570.62
2016,6,30,16,15,809.5,100.5,5.15,28.5,580.5,696.19,536.96
2016,6,30,16,30,790.0,97.0,5.1,28.0,532.0,645.26,501.6
2016,6,30,16,45,765.0,93.0,5.1,27.5,481.0,590.24,461.44
2016,6,30,17,0,740.0,89.0,5.1,27.0,430.0,535.9,420.6
2016,6,30,17,15,706.0,84.0,5.0,26.0,378.5,477.9,376.21
2016,6,30,17,30,672.0,79.0,4.9,25.0,327.0,420.8,331.04
2016,6,30,17,45,626.5,72.5,4.8,24.5,276.5,359.51,280.59
2016,6,30,18,0,581.0,66.0,4.7,24.0,226.0,302.14,231.97
2016,6,30,18,15,513.5,58.5,4.6,23.0,178.5,240.6,179.85
2016,6,30,18,30,446.0,51.0,4.5,22.0,131.0,185.81,132.8
2016,6,30,18,45,344.5,40.0,4.45,21.0,90.5,126.81,84.0
2016,6,30,19,0,243.0,29.0,4.4,20.0,50.0,78.82,42.89
2016,6,30,19,15,121.5,14.5,4.45,19.0,25.0,30.74,0.0
2016,6,30,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,4,45,22.0,4.5,3.9,12.0,5.0,0.0,0.0
2016,7,1,5,0,44.0,9.0,4.0,12.0,10.0,8.85,0.0
2016,7,1,5,15,169.5,22.5,4.05,12.5,39.5,17.54,3.61
2016,7,1,5,30,295.0,36.0,4.1,13.0,69.0,28.18,18.33
2016,7,1,5,45,387.0,46.0,4.2,14.0,111.5,34.48,24.65
2016,7,1,6,0,479.0,56.0,4.3,15.0,154.0,40.38,30.18
2016,7,1,6,15,539.5,63.0,4.3,15.5,202.5,56.41,33.82
2016,7,1,6,30,600.0,70.0,4.3,16.0,251.0,97.2,54.05
2016,7,1,6,45,644.5,75.5,4.3,16.5,302.0,141.43,85.03
2016,7,1,7,0,689.0,81.0,4.3,17.0,353.0,190.61,124.8
2016,7,1,7,15,719.5,85.5,4.2,18.0,404.0,240.42,167.72
2016,7,1,7,30,750.0,90.0,4.1,19.0,455.0,295.96,215.81
2016,7,1,7,45,774.5,93.5,4.1,20.0,505.0,348.59,261.34
2016,7,1,8,0,799.0,97.0,4.1,21.0,555.0,403.28,307.46
2016,7,1,8,15,817.0,100.0,4.1,21.5,602.5,456.41,351.78
2016,7,1,8,30,835.0,103.0,4.1,22.0,650.0,510.45,395.47
2016,7,1,8,45,849.5,105.5,4.1,22.5,694.0,564.84,438.07
2016,7,1,9,0,864.0,108.0,4.1,23.0,738.0,616.85,477.68
2016,7,1,9,15,875.0,110.0,4.1,23.5,777.0,665.92,514.02
2016,7,1,9,30,886.0,112.0,4.1,24.0,816.0,714.21,548.8
2016,7,1,9,45,894.5,113.5,4.2,25.0,850.0,759.21,577.82
2016,7,1,10,0,903.0,115.0,4.3,26.0,884.0,802.77,605.27
2016,7,1,10,15,909.5,116.5,4.35,26.5,912.0,843.1,631.09
2016,7,1,10,30,916.0,118.0,4.4,27.0,940.0,881.45,655.29
2016,7,1,10,45,921.0,118.5,4.5,27.5,961.5,915.38,676.51
2016,7,1,11,0,926.0,119.0,4.6,28.0,983.0,946.89,696.0
2016,7,1,11,15,929.0,119.5,4.7,28.5,997.0,974.0,712.71
2016,7,1,11,30,932.0,120.0,4.8,29.0,1011.0,998.33,727.57
2016,7,1,11,45,934.0,120.0,4.9,29.5,1017.5,1018.31,739.59
2016,7,1,12,0,936.0,120.0,5.0,30.0,1024.0,1035.28,749.7
2016,7,1,12,15,935.5,120.0,5.05,30.0,1023.5,1046.68,757.41
2016,7,1,12,30,935.0,120.0,5.1,30.0,1023.0,1054.87,763.17
