Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,45,929.5,122.5,5.2,30.0,1013.5,1057.33,765.74
2016,7,1,13,0,924.0,125.0,5.3,30.0,1004.0,1056.52,766.31
2016,7,1,13,15,921.0,124.5,5.35,30.0,988.0,1051.91,764.12
2016,7,1,13,30,918.0,124.0,5.4,30.0,972.0,1044.05,759.92
2016,7,1,13,45,913.5,122.5,5.45,30.0,949.5,1030.47,752.06
2016,7,1,14,0,909.0,121.0,5.5,30.0,927.0,1013.78,742.22
2016,7,1,14,15,902.5,119.5,5.5,29.5,897.5,992.15,730.3
2016,7,1,14,30,896.0,118.0,5.5,29.0,868.0,967.69,716.46
2016,7,1,14,45,887.5,115.5,5.5,29.0,833.0,937.64,697.34
2016,7,1,15,0,879.0,113.0,5.5,29.0,798.0,905.14,676.5
2016,7,1,15,15,867.5,111.0,5.45,28.5,757.0,868.32,653.64
2016,7,1,15,30,856.0,109.0,5.4,28.0,716.0,829.61,629.24
2016,7,1,15,45,841.5,106.0,5.4,27.5,671.5,789.74,603.98
2016,7,1,16,0,827.0,103.0,5.4,27.0,627.0,744.39,574.39
2016,7,1,16,15,807.5,99.5,5.35,26.0,578.5,693.9,541.46
2016,7,1,16,30,788.0,96.0,5.3,25.0,530.0,643.06,506.71
2016,7,1,16,45,762.0,92.5,5.25,24.0,479.5,588.04,466.68
2016,7,1,17,0,736.0,89.0,5.2,23.0,429.0,533.78,425.92
2016,7,1,17,15,702.0,84.0,5.15,22.0,377.5,475.97,380.96
2016,7,1,17,30,668.0,79.0,5.1,21.0,326.0,419.05,335.2
2016,7,1,17,45,620.5,73.0,5.05,20.5,275.0,357.62,283.8
2016,7,1,18,0,573.0,67.0,5.0,20.0,224.0,300.3,234.46
2016,7,1,18,15,505.5,59.0,4.85,19.0,176.5,238.61,181.34
2016,7,1,18,30,438.0,51.0,4.7,18.0,129.0,183.69,133.44
2016,7,1,18,45,335.0,40.0,4.55,17.5,89.0,124.75,83.86
2016,7,1,19,0,232.0,29.0,4.4,17.0,49.0,76.99,42.42
2016,7,1,19,15,116.0,14.5,4.3,16.5,24.5,28.1,0.0
2016,7,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,2,5,15,146.0,17.5,3.85,12.5,33.5,13.09,0.79
2016,7,2,5,30,292.0,35.0,4.0,13.0,67.0,27.29,17.52
2016,7,2,5,45,381.5,45.0,4.15,14.0,109.0,33.64,23.89
2016,7,2,6,0,471.0,55.0,4.3,15.0,151.0,39.57,29.45
2016,7,2,6,15,531.0,62.5,4.3,15.5,199.0,55.05,33.26
2016,7,2,6,30,591.0,70.0,4.3,16.0,247.0,95.73,53.34
2016,7,2,6,45,632.5,76.0,4.35,17.0,297.0,139.48,83.8
2016,7,2,7,0,674.0,82.0,4.4,18.0,347.0,187.87,122.65
2016,7,2,7,15,705.0,87.0,4.4,18.5,398.0,237.42,165.44
2016,7,2,7,30,736.0,92.0,4.4,19.0,449.0,292.86,213.78
2016,7,2,7,45,757.5,96.5,4.4,20.0,498.0,344.64,258.7
2016,7,2,8,0,779.0,101.0,4.4,21.0,547.0,398.19,303.98
2016,7,2,8,15,797.0,104.0,4.35,21.5,594.0,450.33,347.49
2016,7,2,8,30,815.0,107.0,4.3,22.0,641.0,503.39,390.39
2016,7,2,8,45,827.0,111.0,4.3,22.5,683.5,554.8,430.87
2016,7,2,9,0,839.0,115.0,4.3,23.0,726.0,606.08,470.03
2016,7,2,9,15,850.0,117.5,4.3,23.5,765.0,656.19,507.19
2016,7,2,9,30,861.0,120.0,4.3,24.0,804.0,703.93,541.69
2016,7,2,9,45,869.5,121.5,4.35,25.0,837.5,747.98,570.46
2016,7,2,10,0,878.0,123.0,4.4,26.0,871.0,790.65,597.27
2016,7,2,10,15,884.5,124.5,4.45,26.5,898.5,830.14,622.65
2016,7,2,10,30,891.0,126.0,4.5,27.0,926.0,867.73,646.46
2016,7,2,10,45,894.5,128.0,4.6,27.5,946.5,901.11,667.5
2016,7,2,11,0,898.0,130.0,4.7,28.0,967.0,932.08,686.94
2016,7,2,11,15,901.0,130.5,4.75,28.0,981.0,958.6,704.41
2016,7,2,11,30,904.0,131.0,4.8,28.0,995.0,982.41,720.13
2016,7,2,11,45,904.5,132.0,4.9,28.5,1001.5,1001.52,731.69
2016,7,2,12,0,905.0,133.0,5.0,29.0,1008.0,1017.68,741.36
2016,7,2,12,15,905.0,133.0,5.1,29.0,1007.0,1029.33,749.69
2016,7,2,12,30,905.0,133.0,5.2,29.0,1006.0,1037.89,756.12
2016,7,2,12,45,907.5,130.0,5.3,29.5,999.0,1042.79,758.7
2016,7,2,13,0,910.0,127.0,5.4,30.0,992.0,1044.47,759.29
2016,7,2,13,15,907.0,126.5,5.45,29.5,976.5,1039.94,758.66
2016,7,2,13,30,904.0,126.0,5.5,29.0,961.0,1032.21,756.04
2016,7,2,13,45,898.0,125.0,5.55,29.0,938.5,1017.84,747.55
2016,7,2,14,0,892.0,124.0,5.6,29.0,916.0,1000.46,737.13
2016,7,2,14,15,885.5,122.5,5.6,28.5,887.0,979.15,725.27
2016,7,2,14,30,879.0,121.0,5.6,28.0,858.0,955.05,711.51
2016,7,2,14,45,870.0,119.5,5.65,28.0,823.0,926.03,693.19
2016,7,2,15,0,861.0,118.0,5.7,28.0,788.0,894.63,673.16
2016,7,2,15,15,849.5,115.5,5.65,27.5,748.0,857.84,650.06
2016,7,2,15,30,838.0,113.0,5.6,27.0,708.0,823.49,628.49
2016,7,2,15,45,822.5,110.5,5.6,26.5,663.5,779.78,600.18
2016,7,2,16,0,807.0,108.0,5.6,26.0,619.0,734.93,570.65
2016,7,2,16,15,787.5,104.5,5.55,25.0,571.0,685.22,537.93
2016,7,2,16,30,768.0,101.0,5.5,24.0,523.0,635.19,503.17
2016,7,2,16,45,742.0,97.0,5.5,23.5,473.0,580.48,462.29
2016,7,2,17,0,716.0,93.0,5.5,23.0,423.0,527.98,421.91
2016,7,2,17,15,682.5,87.5,5.4,22.0,372.5,469.55,376.3
2016,7,2,17,30,649.0,82.0,5.3,21.0,322.0,413.25,330.89
2016,7,2,17,45,601.5,75.5,5.2,20.5,271.5,352.19,279.73
2016,7,2,18,0,554.0,69.0,5.1,20.0,221.0,295.26,230.7
2016,7,2,18,15,488.5,60.5,4.95,19.0,174.5,234.65,178.51
2016,7,2,18,30,423.0,52.0,4.8,18.0,128.0,180.62,131.37
2016,7,2,18,45,325.5,40.5,4.65,17.5,88.0,123.17,82.91
2016,7,2,19,0,228.0,29.0,4.5,17.0,48.0,75.84,41.6
2016,7,2,19,15,114.0,14.5,4.4,16.5,24.0,27.86,0.0
2016,7,2,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,3,5,15,151.0,17.0,3.25,12.5,33.5,12.7,0.07
2016,7,3,5,30,302.0,34.0,3.4,13.0,67.0,26.41,16.72
2016,7,3,5,45,393.0,44.0,3.55,13.5,109.5,32.8,23.2
2016,7,3,6,0,484.0,54.0,3.7,14.0,152.0,38.78,28.87
2016,7,3,6,15,543.5,61.0,3.7,14.5,200.0,53.24,32.15
2016,7,3,6,30,603.0,68.0,3.7,15.0,248.0,94.05,51.88
2016,7,3,6,45,646.0,73.5,3.75,16.0,298.5,138.17,82.43
2016,7,3,7,0,689.0,79.0,3.8,17.0,349.0,187.09,121.69
2016,7,3,7,15,719.5,83.5,3.8,17.5,400.0,239.66,167.08
2016,7,3,7,30,750.0,88.0,3.8,18.0,451.0,292.32,213.36
2016,7,3,7,45,773.0,92.0,3.85,19.0,501.0,344.9,259.09
2016,7,3,8,0,796.0,96.0,3.9,20.0,551.0,399.39,305.29
2016,7,3,8,15,813.5,99.0,3.9,20.5,598.0,452.18,349.53
2016,7,3,8,30,831.0,102.0,3.9,21.0,645.0,505.83,393.1
2016,7,3,8,45,844.0,105.0,3.95,22.0,688.5,557.63,433.24
2016,7,3,9,0,857.0,108.0,4.0,23.0,732.0,611.12,473.19
2016,7,3,9,15,867.5,110.5,4.05,23.5,771.0,660.09,509.6
2016,7,3,9,30,878.0,113.0,4.1,24.0,810.0,708.26,544.47
2016,7,3,9,45,900.5,106.5,4.15,25.0,847.5,755.57,575.17
2016,7,3,10,0,923.0,100.0,4.2,26.0,885.0,802.44,604.74
2016,7,3,10,15,928.5,101.0,4.25,26.5,912.5,842.24,630.14
2016,7,3,10,30,934.0,102.0,4.3,27.0,940.0,879.94,653.88
2016,7,3,10,45,938.0,103.0,4.4,27.5,960.5,914.07,675.23
2016,7,3,11,0,942.0,104.0,4.5,28.0,981.0,945.68,694.76
2016,7,3,11,15,944.5,104.5,4.6,28.0,995.0,972.76,712.59
2016,7,3,11,30,947.0,105.0,4.7,28.0,1009.0,996.98,728.9
2016,7,3,11,45,948.0,105.0,4.8,28.5,1015.5,1016.3,740.54
2016,7,3,12,0,949.0,105.0,4.9,29.0,1022.0,1032.51,750.2
2016,7,3,12,15,949.0,105.0,4.95,29.0,1021.0,1044.56,758.37
2016,7,3,12,30,949.0,105.0,5.0,29.0,1020.0,1053.35,764.53
2016,7,3,12,45,935.0,113.0,5.1,29.5,1008.0,1052.99,763.7
2016,7,3,13,0,921.0,121.0,5.2,30.0,996.0,1049.32,760.85
2016,7,3,13,15,917.5,120.5,5.25,29.5,980.5,1044.26,759.95
2016,7,3,13,30,914.0,120.0,5.3,29.0,965.0,1035.96,757.02
2016,7,3,13,45,909.0,119.0,5.35,29.0,942.0,1022.49,749.18
2016,7,3,14,0,904.0,118.0,5.4,29.0,919.0,1005.93,739.38
2016,7,3,14,15,897.5,116.5,5.4,28.5,890.0,984.42,727.47
2016,7,3,14,30,891.0,115.0,5.4,28.0,861.0,960.08,713.63
2016,7,3,14,45,881.5,113.5,5.45,28.0,826.0,930.32,694.92
2016,7,3,15,0,872.0,112.0,5.5,28.0,791.0,898.17,674.5
2016,7,3,15,15,860.5,109.5,5.45,27.5,750.5,861.04,651.26
2016,7,3,15,30,849.0,107.0,5.4,27.0,710.0,822.03,626.48
2016,7,3,15,45,834.0,104.5,5.4,27.0,665.5,782.54,600.1
2016,7,3,16,0,819.0,102.0,5.4,27.0,621.0,737.64,569.56
2016,7,3,16,15,800.0,99.0,5.3,26.0,573.0,688.37,537.25
2016,7,3,16,30,781.0,96.0,5.2,25.0,525.0,638.72,503.17
2016,7,3,16,45,756.5,91.5,5.15,24.5,475.0,583.85,462.39
2016,7,3,17,0,732.0,87.0,5.1,24.0,425.0,529.64,420.96
2016,7,3,17,15,698.5,82.5,5.0,23.0,374.0,472.75,376.8
2016,7,3,17,30,665.0,78.0,4.9,22.0,323.0,416.78,331.91
2016,7,3,17,45,620.0,71.5,4.8,21.5,273.0,356.01,281.24
2016,7,3,18,0,575.0,65.0,4.7,21.0,223.0,299.12,232.42
2016,7,3,18,15,509.0,57.0,4.55,20.0,176.0,237.8,179.81
2016,7,3,18,30,443.0,49.0,4.4,19.0,129.0,183.13,132.25
2016,7,3,18,45,345.5,38.5,4.3,18.5,89.0,125.67,83.83
2016,7,3,19,0,248.0,28.0,4.2,18.0,49.0,78.8,42.69
2016,7,3,19,15,124.0,14.0,4.2,17.5,24.5,28.55,0.0
2016,7,3,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,5,15,161.0,16.0,3.55,12.5,33.0,11.85,0.0
2016,7,4,5,30,322.0,32.0,3.7,13.0,66.0,24.57,15.1
2016,7,4,5,45,414.0,41.0,3.85,13.5,109.0,30.13,20.84
2016,7,4,6,0,506.0,50.0,4.0,14.0,152.0,35.33,25.8
2016,7,4,6,15,564.5,56.5,4.0,14.5,200.0,48.97,28.8
2016,7,4,6,30,623.0,63.0,4.0,15.0,248.0,90.35,48.25
2016,7,4,6,45,667.0,67.5,4.0,16.0,299.0,134.78,78.74
2016,7,4,7,0,711.0,72.0,4.0,17.0,350.0,186.78,120.5
2016,7,4,7,15,740.5,76.0,3.95,17.5,401.0,236.8,163.99
2016,7,4,7,30,770.0,80.0,3.9,18.0,452.0,289.83,210.81
2016,7,4,7,45,794.0,83.0,3.85,19.0,502.0,342.88,257.07
2016,7,4,8,0,818.0,86.0,3.8,20.0,552.0,397.92,303.82
2016,7,4,8,15,835.5,88.5,3.8,20.5,599.5,454.18,350.82
2016,7,4,8,30,853.0,91.0,3.8,21.0,647.0,508.16,394.73
2016,7,4,8,45,867.5,93.0,3.85,22.0,691.0,560.58,435.41
2016,7,4,9,0,882.0,95.0,3.9,23.0,735.0,612.99,474.69
2016,7,4,9,15,892.5,97.0,3.95,23.5,774.5,662.6,511.61
2016,7,4,9,30,903.0,99.0,4.0,24.0,814.0,711.36,546.63
2016,7,4,9,45,904.5,104.0,4.1,24.5,846.5,755.39,576.0
2016,7,4,10,0,906.0,109.0,4.2,25.0,879.0,797.45,603.65
2016,7,4,10,15,912.0,110.5,4.3,25.5,906.5,837.59,629.68
2016,7,4,10,30,918.0,112.0,4.4,26.0,934.0,875.73,654.08
2016,7,4,10,45,922.5,113.0,4.5,26.5,955.5,909.89,675.58
2016,7,4,11,0,927.0,114.0,4.6,27.0,977.0,941.61,695.39
2016,7,4,11,15,930.0,114.5,4.7,27.0,991.0,968.87,713.75
2016,7,4,11,30,933.0,115.0,4.8,27.0,1005.0,993.34,730.32
2016,7,4,11,45,933.5,116.0,4.9,27.5,1012.0,1013.01,742.26
2016,7,4,12,0,934.0,117.0,5.0,28.0,1019.0,1029.61,752.25
2016,7,4,12,15,934.0,117.0,5.05,28.0,1018.0,1041.6,760.41
2016,7,4,12,30,934.0,117.0,5.1,28.0,1017.0,1050.39,766.61
2016,7,4,12,45,935.5,114.5,5.2,28.0,1009.5,1054.89,770.53
2016,7,4,13,0,937.0,112.0,5.3,28.0,1002.0,1056.07,772.4
2016,7,4,13,15,934.5,111.0,5.35,28.0,986.5,1051.43,770.16
2016,7,4,13,30,932.0,110.0,5.4,28.0,971.0,1043.49,765.86
2016,7,4,13,45,928.0,109.0,5.45,28.0,948.5,1030.8,758.51
2016,7,4,14,0,924.0,108.0,5.5,28.0,926.0,1014.94,749.13
2016,7,4,14,15,917.5,106.5,5.5,27.5,897.0,993.07,736.94
2016,7,4,14,30,911.0,105.0,5.5,27.0,868.0,968.32,722.77
2016,7,4,14,45,903.0,103.0,5.5,27.0,833.0,938.91,703.93
2016,7,4,15,0,895.0,101.0,5.5,27.0,798.0,906.97,683.3
2016,7,4,15,15,884.0,99.0,5.45,26.5,757.5,870.1,660.21
2016,7,4,15,30,873.0,97.0,5.4,26.0,717.0,831.25,635.52
2016,7,4,15,45,859.0,94.5,5.4,26.0,672.0,787.73,606.2
2016,7,4,16,0,845.0,92.0,5.4,26.0,627.0,742.87,575.63
2016,7,4,16,15,826.5,89.0,5.35,25.0,579.0,696.52,545.58
2016,7,4,16,30,808.0,86.0,5.3,24.0,531.0,646.11,511.52
2016,7,4,16,45,784.0,82.5,5.3,23.5,480.5,591.49,470.83
2016,7,4,17,0,760.0,79.0,5.3,23.0,430.0,537.42,429.36
2016,7,4,17,15,727.5,75.0,5.2,22.0,378.5,479.1,383.82
2016,7,4,17,30,695.0,71.0,5.1,21.0,327.0,422.73,338.27
2016,7,4,17,45,649.5,65.5,5.0,20.5,276.5,362.34,287.48
2016,7,4,18,0,604.0,60.0,4.9,20.0,226.0,304.88,237.76
2016,7,4,18,15,539.0,53.0,4.75,19.0,178.5,243.49,184.61
2016,7,4,18,30,474.0,46.0,4.6,18.0,131.0,188.62,136.4
2016,7,4,18,45,372.0,36.5,4.45,17.5,90.5,129.57,86.35
2016,7,4,19,0,270.0,27.0,4.3,17.0,50.0,81.5,43.83
2016,7,4,19,15,135.0,13.5,4.2,16.5,25.0,29.36,0.0
2016,7,4,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,5,5,15,162.0,16.0,3.8,12.5,33.0,11.91,0.0
2016,7,5,5,30,324.0,32.0,3.9,13.0,66.0,24.68,15.12
2016,7,5,5,45,416.5,40.5,4.05,13.5,108.5,29.77,20.5
2016,7,5,6,0,509.0,49.0,4.2,14.0,151.0,34.55,25.1
2016,7,5,6,15,568.0,55.5,4.2,14.5,199.0,47.34,27.98
2016,7,5,6,30,627.0,62.0,4.2,15.0,247.0,88.87,47.1
2016,7,5,6,45,406.5,108.0,4.2,16.0,236.5,136.95,91.91
2016,7,5,7,0,186.0,154.0,4.2,17.0,226.0,167.91,126.62
2016,7,5,7,15,477.5,117.0,4.15,17.5,338.0,209.21,150.69
2016,7,5,7,30,769.0,80.0,4.1,18.0,450.0,288.57,209.85
2016,7,5,7,45,793.0,82.5,4.05,18.5,500.0,341.12,256.21
2016,7,5,8,0,817.0,85.0,4.0,19.0,550.0,395.66,303.34
2016,7,5,8,15,834.0,87.5,4.0,19.5,597.0,451.68,350.44
2016,7,5,8,30,851.0,90.0,4.0,20.0,644.0,505.35,394.42
2016,7,5,8,45,865.5,91.5,4.0,20.5,688.0,557.23,435.72
2016,7,5,9,0,880.0,93.0,4.0,21.0,732.0,609.1,475.76
2016,7,5,9,15,890.5,95.0,4.05,21.5,771.5,658.65,513.01
2016,7,5,9,30,901.0,97.0,4.1,22.0,811.0,707.35,548.35
2016,7,5,9,45,912.0,97.0,4.2,23.0,845.5,753.44,578.38
2016,7,5,10,0,923.0,97.0,4.3,24.0,880.0,798.25,606.99
2016,7,5,10,15,929.0,98.0,4.4,24.0,908.0,838.53,634.46
2016,7,5,10,30,935.0,99.0,4.5,24.0,936.0,876.75,660.43
2016,7,5,10,45,939.5,99.5,4.65,24.5,957.5,910.94,682.73
2016,7,5,11,0,944.0,100.0,4.8,25.0,979.0,942.64,703.25
2016,7,5,11,15,947.0,101.0,4.95,25.0,993.0,970.8,722.78
2016,7,5,11,30,950.0,102.0,5.1,25.0,1007.0,996.12,740.47
2016,7,5,11,45,950.5,102.5,5.25,25.5,1014.0,1015.6,752.79
2016,7,5,12,0,951.0,103.0,5.4,26.0,1021.0,1031.94,763.09
2016,7,5,12,15,951.5,103.0,5.45,26.0,1020.5,1044.58,771.8
2016,7,5,12,30,952.0,103.0,5.5,26.0,1020.0,1053.97,778.45
2016,7,5,12,45,944.0,107.0,5.6,26.0,1010.0,1055.63,780.46
2016,7,5,13,0,936.0,111.0,5.7,26.0,1000.0,1053.95,780.38
2016,7,5,13,15,933.5,110.5,5.7,25.5,985.0,1049.86,779.66
2016,7,5,13,30,931.0,110.0,5.7,25.0,970.0,1042.47,776.82
2016,7,5,13,45,927.0,109.0,5.75,25.0,947.5,1029.82,769.32
2016,7,5,14,0,923.0,108.0,5.8,25.0,925.0,1014.0,759.76
2016,7,5,14,15,917.0,106.5,5.8,24.5,896.5,992.65,747.66
2016,7,5,14,30,911.0,105.0,5.8,24.0,868.0,968.39,733.54
2016,7,5,14,45,903.5,103.0,5.8,24.0,833.0,939.45,714.67
2016,7,5,15,0,896.0,101.0,5.8,24.0,798.0,907.96,693.98
2016,7,5,15,15,886.0,99.0,5.75,23.5,758.0,871.93,671.08
2016,7,5,15,30,876.0,97.0,5.7,23.0,718.0,833.85,646.51
2016,7,5,15,45,863.0,94.5,5.7,22.5,674.0,791.02,618.42
2016,7,5,16,0,850.0,92.0,5.7,22.0,630.0,746.77,588.9
2016,7,5,16,15,832.5,89.0,5.65,21.5,582.0,700.94,557.53
2016,7,5,16,30,815.0,86.0,5.6,21.0,534.0,650.95,522.21
2016,7,5,16,45,792.5,82.5,5.6,20.5,484.0,596.94,481.39
2016,7,5,17,0,770.0,79.0,5.6,20.0,434.0,543.35,439.68
2016,7,5,17,15,738.5,74.5,5.5,19.0,382.5,484.53,393.11
2016,7,5,17,30,707.0,70.0,5.4,18.0,331.0,427.55,346.44
2016,7,5,17,45,663.0,65.0,5.35,17.5,280.0,367.72,295.39
2016,7,5,18,0,619.0,60.0,5.3,17.0,229.0,310.67,245.28
2016,7,5,18,15,554.0,53.0,5.15,16.0,181.0,248.47,190.67
2016,7,5,18,30,489.0,46.0,5.0,15.0,133.0,192.8,141.04
2016,7,5,18,45,383.0,36.5,4.9,14.5,92.0,132.04,88.98
2016,7,5,19,0,277.0,27.0,4.8,14.0,51.0,82.6,44.7
2016,7,5,19,15,138.5,13.5,4.75,13.5,25.5,29.76,0.0
2016,7,5,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,5,15,143.5,16.5,3.95,12.5,31.5,12.43,0.0
2016,7,6,5,30,287.0,33.0,3.9,13.0,63.0,25.76,15.94
2016,7,6,5,45,382.0,42.5,3.9,13.5,105.0,31.72,22.19
2016,7,6,6,0,477.0,52.0,3.9,14.0,147.0,37.29,27.52
2016,7,6,6,15,537.5,59.0,3.8,14.5,194.5,48.99,30.34
2016,7,6,6,30,598.0,66.0,3.7,15.0,242.0,89.36,48.79
2016,7,6,6,45,641.0,71.0,3.65,15.5,292.0,132.68,78.33
2016,7,6,7,0,684.0,76.0,3.6,16.0,342.0,180.8,116.96
2016,7,6,7,15,715.0,80.5,3.55,16.5,392.5,233.06,162.12
2016,7,6,7,30,746.0,85.0,3.5,17.0,443.0,285.6,208.4
2016,7,6,7,45,770.5,88.0,3.5,17.5,492.5,337.58,254.27
2016,7,6,8,0,795.0,91.0,3.5,18.0,542.0,391.62,300.95
2016,7,6,8,15,812.5,94.0,3.5,18.5,589.0,444.41,345.53
2016,7,6,8,30,830.0,97.0,3.5,19.0,636.0,498.05,389.44
2016,7,6,8,45,846.0,98.5,3.55,19.5,680.0,552.28,432.53
2016,7,6,9,0,862.0,100.0,3.6,20.0,724.0,604.2,472.69
2016,7,6,9,15,873.0,102.0,3.65,20.5,763.5,653.32,509.64
2016,7,6,9,30,884.0,104.0,3.7,21.0,803.0,701.68,545.05
2016,7,6,9,45,893.5,104.5,3.8,22.0,837.0,746.54,574.3
2016,7,6,10,0,903.0,105.0,3.9,23.0,871.0,790.05,602.08
2016,7,6,10,15,909.5,106.0,4.0,23.0,899.0,830.08,629.44
2016,7,6,10,30,916.0,107.0,4.1,23.0,927.0,868.14,655.29
2016,7,6,10,45,921.5,107.5,4.25,23.5,948.5,902.69,677.57
2016,7,6,11,0,927.0,108.0,4.4,24.0,970.0,934.86,698.1
2016,7,6,11,15,930.0,108.5,4.55,24.0,984.0,962.19,716.82
2016,7,6,11,30,933.0,109.0,4.7,24.0,998.0,986.72,734.04
2016,7,6,11,45,935.0,108.5,4.85,24.5,1005.0,1006.41,746.59
2016,7,6,12,0,937.0,108.0,5.0,25.0,1012.0,1023.05,757.17
2016,7,6,12,15,936.5,108.0,5.15,25.0,1011.0,1034.61,765.98
2016,7,6,12,30,936.0,108.0,5.3,25.0,1010.0,1042.95,772.75
2016,7,6,12,45,931.5,109.5,5.45,25.0,1001.0,1045.54,775.8
2016,7,6,13,0,927.0,111.0,5.6,25.0,992.0,1044.84,776.75
2016,7,6,13,15,923.5,110.5,5.7,25.0,976.0,1039.81,774.51
2016,7,6,13,30,920.0,110.0,5.8,25.0,960.0,1031.51,770.17
2016,7,6,13,45,914.5,109.0,5.9,25.0,937.0,1017.51,762.03
2016,7,6,14,0,909.0,108.0,6.0,25.0,914.0,1000.41,751.82
2016,7,6,14,15,902.0,107.0,6.0,24.5,884.5,978.88,739.48
2016,7,6,14,30,895.0,106.0,6.0,24.0,855.0,954.52,725.15
2016,7,6,14,45,886.0,104.0,6.0,23.5,819.5,924.59,706.86
2016,7,6,15,0,877.0,102.0,6.0,23.0,784.0,892.23,686.72
2016,7,6,15,15,865.5,100.0,5.95,22.5,744.0,855.48,663.01
2016,7,6,15,30,854.0,98.0,5.9,22.0,704.0,816.82,637.7
2016,7,6,15,45,840.0,95.5,5.85,22.0,659.5,773.95,607.83
2016,7,6,16,0,826.0,93.0,5.8,22.0,615.0,733.41,579.45
2016,7,6,16,15,808.0,90.0,5.7,21.0,567.5,684.58,546.53
2016,7,6,16,30,790.0,87.0,5.6,20.0,520.0,635.27,512.17
2016,7,6,16,45,767.5,83.0,5.5,19.5,471.0,581.81,471.24
2016,7,6,17,0,745.0,79.0,5.4,19.0,422.0,528.81,429.57
2016,7,6,17,15,713.0,74.5,5.3,18.5,371.5,470.89,382.78
2016,7,6,17,30,681.0,70.0,5.2,18.0,321.0,414.91,336.18
2016,7,6,17,45,638.0,64.5,5.1,17.5,271.5,356.27,286.12
2016,7,6,18,0,595.0,59.0,5.0,17.0,222.0,300.34,237.01
2016,7,6,18,15,531.0,52.0,4.85,16.0,175.0,239.73,183.85
2016,7,6,18,30,467.0,45.0,4.7,15.0,128.0,185.57,135.64
2016,7,6,18,45,367.5,35.5,4.6,14.5,88.5,127.47,85.74
2016,7,6,19,0,268.0,26.0,4.5,14.0,49.0,79.9,42.78
2016,7,6,19,15,134.0,13.0,4.45,13.5,24.5,28.7,0.0
2016,7,6,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,7,5,15,164.5,15.0,3.85,12.5,31.5,11.13,0.0
2016,7,7,5,30,329.0,30.0,3.9,13.0,63.0,22.96,13.52
2016,7,7,5,45,421.0,38.0,4.0,13.5,105.0,27.69,18.64
2016,7,7,6,0,513.0,46.0,4.1,14.0,147.0,32.14,22.94
2016,7,7,6,15,571.5,52.0,4.05,14.5,194.5,42.71,25.29
2016,7,7,6,30,630.0,58.0,4.0,15.0,242.0,83.84,43.25
2016,7,7,6,45,667.0,64.0,3.95,15.5,292.0,131.7,76.46
2016,7,7,7,0,704.0,70.0,3.9,16.0,342.0,180.81,116.11
2016,7,7,7,15,733.5,73.5,3.95,16.5,392.0,229.97,158.97
2016,7,7,7,30,763.0,77.0,4.0,17.0,442.0,282.16,205.33
2016,7,7,7,45,786.0,80.0,4.05,17.5,491.5,334.53,251.89
2016,7,7,8,0,809.0,83.0,4.1,18.0,541.0,388.78,299.13
2016,7,7,8,15,653.5,148.0,4.2,18.5,538.5,420.69,328.31
2016,7,7,8,30,498.0,213.0,4.3,19.0,536.0,438.61,343.82
2016,7,7,8,45,686.0,152.0,4.45,20.0,629.5,510.69,401.13
2016,7,7,9,0,874.0,91.0,4.6,21.0,723.0,602.01,472.33
2016,7,7,9,15,884.0,92.5,4.7,21.0,762.0,650.56,510.25
2016,7,7,9,30,894.0,94.0,4.8,21.0,801.0,698.24,546.64
2016,7,7,9,45,904.0,94.5,4.95,21.5,835.0,743.87,578.31
2016,7,7,10,0,914.0,95.0,5.1,22.0,869.0,788.16,608.71
2016,7,7,10,15,919.5,96.0,5.2,22.0,896.5,827.8,636.52
2016,7,7,10,30,925.0,97.0,5.3,22.0,924.0,865.37,662.77
2016,7,7,10,45,929.5,97.5,5.4,22.5,945.0,899.34,685.06
2016,7,7,11,0,934.0,98.0,5.5,23.0,966.0,930.84,705.52
2016,7,7,11,15,936.5,98.5,5.55,23.0,980.0,957.89,723.96
2016,7,7,11,30,939.0,99.0,5.6,23.0,994.0,982.1,740.47
2016,7,7,11,45,940.0,99.5,5.65,23.0,1001.0,1001.92,754.04
2016,7,7,12,0,941.0,100.0,5.7,23.0,1008.0,1018.66,765.59
2016,7,7,12,15,941.0,100.0,5.7,23.0,1007.0,1030.76,773.73
2016,7,7,12,30,941.0,100.0,5.7,23.0,1006.0,1039.62,779.78
2016,7,7,12,45,930.0,106.5,5.7,23.0,995.5,1040.84,780.76
2016,7,7,13,0,919.0,113.0,5.7,23.0,985.0,1038.77,779.65
2016,7,7,13,15,916.0,112.0,5.6,23.0,969.5,1033.78,775.98
2016,7,7,13,30,913.0,111.0,5.5,23.0,954.0,1025.54,770.21
2016,7,7,13,45,909.0,110.0,5.45,23.0,932.0,1013.11,762.08
2016,7,7,14,0,905.0,109.0,5.4,23.0,910.0,997.57,751.94
2016,7,7,14,15,898.5,107.5,5.35,23.0,881.0,976.08,737.82
2016,7,7,14,30,892.0,106.0,5.3,23.0,852.0,951.74,721.81
2016,7,7,14,45,884.5,104.0,5.3,23.0,817.5,923.27,703.27
2016,7,7,15,0,877.0,102.0,5.3,23.0,783.0,892.29,682.95
2016,7,7,15,15,866.0,100.0,5.3,22.5,743.5,855.96,660.07
2016,7,7,15,30,855.0,98.0,5.3,22.0,704.0,817.71,635.55
2016,7,7,15,45,842.0,95.0,5.3,22.0,660.0,775.05,606.31
2016,7,7,16,0,829.0,92.0,5.3,22.0,616.0,731.04,575.78
2016,7,7,16,15,810.5,89.0,5.3,21.0,568.5,685.32,545.75
2016,7,7,16,30,792.0,86.0,5.3,20.0,521.0,635.56,511.56
2016,7,7,16,45,769.5,82.5,5.35,19.5,471.5,582.55,471.48
2016,7,7,17,0,747.0,79.0,5.4,19.0,422.0,529.99,430.51
2016,7,7,17,15,715.0,74.5,5.35,18.5,371.5,471.96,383.72
2016,7,7,17,30,683.0,70.0,5.3,18.0,321.0,415.86,337.07
2016,7,7,17,45,639.0,64.5,5.3,17.5,271.0,356.68,286.62
2016,7,7,18,0,595.0,59.0,5.3,17.0,221.0,300.29,237.15
2016,7,7,18,15,530.0,52.0,5.2,16.0,174.5,239.35,183.66
2016,7,7,18,30,465.0,45.0,5.1,15.0,128.0,184.95,135.22
2016,7,7,18,45,364.0,35.5,5.0,14.5,88.0,126.62,85.15
2016,7,7,19,0,263.0,26.0,4.9,14.0,48.0,78.87,41.89
2016,7,7,19,15,131.5,13.0,4.8,13.5,24.0,28.36,0.0
2016,7,7,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,8,5,15,165.5,14.0,3.9,12.5,31.0,10.3,0.0
2016,7,8,5,30,331.0,28.0,4.0,13.0,62.0,21.17,11.93
2016,7,8,5,45,423.5,36.0,4.1,13.5,103.0,26.0,17.14
2016,7,8,6,0,516.0,44.0,4.2,14.0,144.0,30.53,21.5
2016,7,8,6,15,573.0,49.5,4.1,14.5,191.0,39.77,23.43
2016,7,8,6,30,630.0,55.0,4.0,15.0,238.0,83.13,42.93
2016,7,8,6,45,664.0,61.0,3.95,15.5,287.0,127.67,73.27
2016,7,8,7,0,698.0,67.0,3.9,16.0,336.0,176.07,112.4
2016,7,8,7,15,726.5,71.0,3.85,16.5,385.5,225.12,155.14
2016,7,8,7,30,755.0,75.0,3.8,17.0,435.0,277.1,201.29
2016,7,8,7,45,777.5,77.5,3.75,18.0,483.5,328.42,246.46
2016,7,8,8,0,800.0,80.0,3.7,19.0,532.0,381.57,292.08
2016,7,8,8,15,816.5,82.5,3.65,19.5,578.0,436.56,338.39
2016,7,8,8,30,833.0,85.0,3.6,20.0,624.0,489.15,381.49
2016,7,8,8,45,848.5,85.5,3.6,20.5,667.0,539.82,421.93
2016,7,8,9,0,864.0,86.0,3.6,21.0,710.0,590.59,461.22
2016,7,8,9,15,874.0,88.0,3.65,21.5,748.5,639.17,497.82
2016,7,8,9,30,884.0,90.0,3.7,22.0,787.0,686.9,532.46
2016,7,8,9,45,892.5,90.5,3.75,23.0,820.0,731.05,561.02
2016,7,8,10,0,901.0,91.0,3.8,24.0,853.0,773.77,588.08
2016,7,8,10,15,906.5,92.0,3.85,24.0,880.0,812.96,614.61
2016,7,8,10,30,912.0,93.0,3.9,24.0,907.0,850.12,639.58
2016,7,8,10,45,915.5,94.0,4.0,24.5,928.0,883.34,660.69
2016,7,8,11,0,919.0,95.0,4.1,25.0,949.0,914.07,680.0
2016,7,8,11,15,922.0,95.5,4.2,25.5,962.5,941.23,696.81
2016,7,8,11,30,925.0,96.0,4.3,26.0,976.0,965.62,711.74
2016,7,8,11,45,925.5,96.5,4.45,26.5,982.5,984.73,723.43
2016,7,8,12,0,926.0,97.0,4.6,27.0,989.0,1000.78,733.18
2016,7,8,12,15,926.5,97.0,4.7,27.0,988.5,1013.21,742.1
2016,7,8,12,30,927.0,97.0,4.8,27.0,988.0,1022.46,749.05
2016,7,8,12,45,923.0,98.5,4.9,27.0,979.5,1025.52,752.03
2016,7,8,13,0,919.0,100.0,5.0,27.0,971.0,1025.3,753.0
2016,7,8,13,15,916.5,99.5,5.1,27.0,956.5,1021.27,751.54
2016,7,8,13,30,914.0,99.0,5.2,27.0,942.0,1013.98,748.01
2016,7,8,13,45,910.0,98.0,5.35,27.0,920.5,1001.49,741.44
2016,7,8,14,0,906.0,97.0,5.5,27.0,899.0,985.87,732.79
2016,7,8,14,15,900.5,95.5,5.55,27.0,870.5,965.26,720.09
2016,7,8,14,30,895.0,94.0,5.6,27.0,842.0,941.77,705.45
2016,7,8,14,45,887.5,92.5,5.65,27.0,808.0,913.7,687.63
2016,7,8,15,0,880.0,91.0,5.7,27.0,774.0,883.13,668.0
2016,7,8,15,15,870.0,89.0,5.7,26.5,735.0,847.53,645.79
2016,7,8,15,30,860.0,87.0,5.7,26.0,696.0,809.92,621.92
2016,7,8,15,45,848.0,84.0,5.75,25.5,653.0,767.84,594.7
2016,7,8,16,0,836.0,81.0,5.8,25.0,610.0,724.3,565.99
2016,7,8,16,15,819.0,78.5,5.7,24.5,563.0,676.52,533.14
2016,7,8,16,30,802.0,76.0,5.6,24.0,516.0,628.17,499.35
2016,7,8,16,45,781.5,72.5,5.6,24.0,467.5,578.99,461.64
2016,7,8,17,0,761.0,69.0,5.6,24.0,419.0,527.06,420.77
2016,7,8,17,15,731.0,65.5,5.4,23.0,369.0,470.58,376.38
2016,7,8,17,30,701.0,62.0,5.2,22.0,319.0,415.82,331.9
2016,7,8,17,45,660.5,57.0,5.05,21.5,270.0,356.84,282.13
2016,7,8,18,0,620.0,52.0,4.9,21.0,221.0,301.22,233.78
2016,7,8,18,15,557.5,46.0,4.7,20.0,174.5,241.71,182.03
2016,7,8,18,30,495.0,40.0,4.5,19.0,128.0,187.74,134.41
2016,7,8,18,45,398.5,32.0,4.35,18.5,88.0,130.51,85.6
2016,7,8,19,0,302.0,24.0,4.2,18.0,48.0,83.24,42.49
2016,7,8,19,15,151.0,12.0,4.2,17.5,24.0,29.62,0.0
2016,7,8,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,5,15,188.5,12.5,3.55,14.5,31.0,9.05,0.0
2016,7,9,5,30,377.0,25.0,3.6,15.0,62.0,18.51,9.53
2016,7,9,5,45,464.0,31.5,3.7,15.5,103.5,24.11,15.32
2016,7,9,6,0,551.0,38.0,3.8,16.0,145.0,27.93,19.0
2016,7,9,6,15,606.0,43.0,3.9,16.5,192.0,36.41,20.83
2016,7,9,6,30,661.0,48.0,4.0,17.0,239.0,77.96,37.46
2016,7,9,6,45,698.0,52.0,4.1,18.0,288.0,122.74,67.07
2016,7,9,7,0,735.0,56.0,4.2,19.0,337.0,171.66,105.95
2016,7,9,7,15,761.5,59.0,4.25,19.5,387.0,221.33,149.09
2016,7,9,7,30,788.0,62.0,4.3,20.0,437.0,277.16,198.28
2016,7,9,7,45,807.5,65.0,4.35,21.0,485.0,329.45,244.22
2016,7,9,8,0,827.0,68.0,4.4,22.0,533.0,383.19,290.3
2016,7,9,8,15,842.5,70.0,4.45,22.5,579.5,435.5,334.64
2016,7,9,8,30,858.0,72.0,4.5,23.0,626.0,488.39,378.13
2016,7,9,8,45,869.0,74.0,4.6,23.5,668.5,539.2,418.89
2016,7,9,9,0,880.0,76.0,4.7,24.0,711.0,589.69,458.24
2016,7,9,9,15,889.5,77.5,4.75,24.5,749.5,638.19,494.9
2016,7,9,9,30,899.0,79.0,4.8,25.0,788.0,685.78,529.19
2016,7,9,9,45,901.5,84.0,4.9,25.5,820.5,730.56,559.62
2016,7,9,10,0,904.0,89.0,5.0,26.0,853.0,773.46,588.37
2016,7,9,10,15,909.5,90.0,5.1,26.0,880.5,812.8,615.57
2016,7,9,10,30,915.0,91.0,5.2,26.0,908.0,850.09,641.24
2016,7,9,10,45,919.0,92.0,5.3,26.5,929.0,883.88,663.08
2016,7,9,11,0,923.0,93.0,5.4,27.0,950.0,915.2,683.12
2016,7,9,11,15,926.0,93.5,5.5,27.0,964.0,942.5,701.76
2016,7,9,11,30,929.0,94.0,5.6,27.0,978.0,967.01,718.56
2016,7,9,11,45,931.0,94.0,5.75,27.0,985.0,987.17,732.79
2016,7,9,12,0,933.0,94.0,5.9,27.0,992.0,1004.29,745.09
2016,7,9,12,15,933.5,94.0,6.0,27.0,992.0,1016.83,754.08
2016,7,9,12,30,934.0,94.0,6.1,27.0,992.0,1026.15,761.03
2016,7,9,12,45,932.0,94.0,6.25,27.0,984.0,1029.72,764.52
2016,7,9,13,0,930.0,94.0,6.4,27.0,976.0,1029.98,765.9
2016,7,9,13,15,927.5,93.5,6.45,26.5,961.0,1025.91,765.4
2016,7,9,13,30,925.0,93.0,6.5,26.0,946.0,1018.54,762.76
2016,7,9,13,45,922.0,91.5,6.6,26.0,924.0,1006.39,755.68
2016,7,9,14,0,919.0,90.0,6.7,26.0,902.0,991.04,746.46
2016,7,9,14,15,913.0,89.0,6.7,25.5,874.0,970.25,734.47
2016,7,9,14,30,907.0,88.0,6.7,25.0,846.0,946.56,720.45
2016,7,9,14,45,901.0,85.5,6.75,25.0,812.0,918.48,702.12
2016,7,9,15,0,895.0,83.0,6.8,25.0,778.0,887.78,681.85
2016,7,9,15,15,885.5,81.5,6.75,24.5,739.0,852.68,659.26
2016,7,9,15,30,876.0,80.0,6.7,24.0,700.0,815.5,634.98
2016,7,9,15,45,865.0,77.5,6.7,23.5,657.0,774.17,607.54
2016,7,9,16,0,854.0,75.0,6.7,23.0,614.0,731.27,578.57
2016,7,9,16,15,839.5,72.5,6.6,22.5,568.0,684.52,546.0
2016,7,9,16,30,825.0,70.0,6.5,22.0,522.0,636.97,512.32
2016,7,9,16,45,806.0,67.0,6.4,21.5,474.0,585.46,473.3
2016,7,9,17,0,787.0,64.0,6.3,21.0,426.0,534.05,432.75
2016,7,9,17,15,760.5,61.0,6.1,20.0,376.5,481.27,390.43
2016,7,9,17,30,734.0,58.0,5.9,19.0,327.0,427.32,345.78
2016,7,9,17,45,695.5,54.0,5.75,18.5,277.5,368.65,295.33
2016,7,9,18,0,657.0,50.0,5.6,18.0,228.0,313.1,246.07
2016,7,9,18,15,598.5,44.5,5.35,17.0,181.0,252.68,192.48
2016,7,9,18,30,540.0,39.0,5.1,16.0,134.0,198.03,143.19
2016,7,9,18,45,438.0,31.5,4.85,15.5,92.5,138.69,91.76
2016,7,9,19,0,336.0,24.0,4.6,15.0,51.0,88.8,45.27
2016,7,9,19,15,168.0,12.0,4.5,14.5,25.5,31.56,0.0
2016,7,9,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,5,15,184.0,13.5,2.9,11.5,31.5,9.98,0.0
2016,7,10,5,30,368.0,27.0,3.0,12.0,63.0,20.44,11.2
2016,7,10,5,45,462.5,34.5,3.1,13.0,106.0,24.87,16.16
2016,7,10,6,0,557.0,42.0,3.2,14.0,149.0,31.73,22.55
2016,7,10,6,15,615.0,47.5,3.15,14.5,197.5,39.47,29.62
2016,7,10,6,30,673.0,53.0,3.1,15.0,246.0,82.04,41.12
2016,7,10,6,45,711.5,57.5,3.1,15.5,297.0,128.06,71.61
2016,7,10,7,0,750.0,62.0,3.1,16.0,348.0,178.42,111.9
2016,7,10,7,15,778.5,65.5,3.05,16.5,399.5,229.84,156.63
2016,7,10,7,30,807.0,69.0,3.0,17.0,451.0,284.15,204.8
2016,7,10,7,45,828.5,71.5,2.95,18.0,501.5,341.24,254.63
2016,7,10,8,0,850.0,74.0,2.9,19.0,552.0,396.5,301.83
2016,7,10,8,15,866.5,76.5,2.9,19.5,600.0,451.0,347.73
2016,7,10,8,30,883.0,79.0,2.9,20.0,648.0,506.15,392.66
2016,7,10,8,45,896.5,80.5,2.9,21.0,692.5,559.17,433.72
2016,7,10,9,0,910.0,82.0,2.9,22.0,737.0,612.05,473.15
2016,7,10,9,15,920.0,84.0,2.9,22.5,777.0,662.82,510.57
2016,7,10,9,30,930.0,86.0,2.9,23.0,817.0,712.65,545.64
2016,7,10,9,45,938.5,86.5,2.95,23.5,851.5,758.8,575.97
2016,7,10,10,0,947.0,87.0,3.0,24.0,886.0,803.42,604.82
2016,7,10,10,15,953.0,88.0,3.1,24.5,914.5,844.79,631.37
2016,7,10,10,30,959.0,89.0,3.2,25.0,943.0,884.04,656.24
2016,7,10,10,45,963.0,90.0,3.3,25.5,965.0,919.26,678.21
2016,7,10,11,0,967.0,91.0,3.4,26.0,987.0,951.88,698.32
2016,7,10,11,15,969.5,91.5,3.5,26.5,1001.5,979.89,715.31
2016,7,10,11,30,972.0,92.0,3.6,27.0,1016.0,1004.94,730.35
2016,7,10,11,45,973.5,92.0,3.7,27.5,1023.0,1025.47,742.46
2016,7,10,12,0,975.0,92.0,3.8,28.0,1030.0,1042.81,752.56
2016,7,10,12,15,975.5,92.0,3.9,28.0,1030.0,1055.89,761.5
2016,7,10,12,30,976.0,92.0,4.0,28.0,1030.0,1065.6,768.42
2016,7,10,12,45,967.5,97.0,4.1,28.0,1020.5,1068.06,770.8
2016,7,10,13,0,959.0,102.0,4.2,28.0,1011.0,1067.09,771.12
2016,7,10,13,15,956.5,101.5,4.25,28.0,995.5,1063.05,769.27
2016,7,10,13,30,954.0,101.0,4.3,28.0,980.0,1055.61,765.35
2016,7,10,13,45,951.5,99.5,4.35,28.5,958.0,1043.76,757.16
2016,7,10,14,0,949.0,98.0,4.4,29.0,936.0,1028.6,746.95
2016,7,10,14,15,943.5,96.5,4.35,28.5,907.0,1007.34,735.24
2016,7,10,14,30,938.0,95.0,4.3,28.0,878.0,983.05,721.55
2016,7,10,14,45,931.0,93.5,4.3,28.0,843.5,954.49,703.86
2016,7,10,15,0,924.0,92.0,4.3,28.0,809.0,923.26,684.34
2016,7,10,15,15,914.0,90.0,4.25,27.5,768.5,886.4,662.0
2016,7,10,15,30,904.0,88.0,4.2,27.0,728.0,847.39,637.97
2016,7,10,15,45,891.5,85.5,4.2,27.0,683.0,803.93,609.53
2016,7,10,16,0,879.0,83.0,4.2,27.0,638.0,758.93,579.7
2016,7,10,16,15,862.0,80.5,4.15,26.5,589.0,709.42,547.17
2016,7,10,16,30,845.0,78.0,4.1,26.0,540.0,659.25,513.54
2016,7,10,16,45,823.0,74.5,4.1,26.0,489.0,607.22,475.02
2016,7,10,17,0,801.0,71.0,4.1,26.0,438.0,552.46,433.21
2016,7,10,17,15,770.0,67.5,4.05,25.0,386.0,493.48,388.38
2016,7,10,17,30,739.0,64.0,4.0,24.0,334.0,436.24,343.19
2016,7,10,17,45,696.0,59.0,3.95,23.5,282.5,374.19,292.01
2016,7,10,18,0,653.0,54.0,3.9,23.0,231.0,315.7,242.13
2016,7,10,18,15,588.0,48.0,3.9,22.0,182.0,253.73,189.08
2016,7,10,18,30,523.0,42.0,3.9,21.0,133.0,197.39,139.98
2016,7,10,18,45,418.0,33.5,3.9,20.0,91.0,136.23,88.68
2016,7,10,19,0,313.0,25.0,3.9,19.0,49.0,85.62,42.54
2016,7,10,19,15,156.5,12.5,3.95,18.0,24.5,30.61,0.0
2016,7,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,177.5,13.5,1.65,14.0,30.0,10.04,0.0
2016,7,11,5,30,355.0,27.0,2.0,15.0,60.0,20.54,10.99
2016,7,11,5,45,448.5,35.0,2.35,16.0,103.0,25.41,16.38
2016,7,11,6,0,542.0,43.0,2.7,17.0,146.0,29.97,20.7
2016,7,11,6,15,601.0,48.5,2.75,17.5,194.5,39.26,29.05
2016,7,11,6,30,660.0,54.0,2.8,18.0,243.0,81.07,40.56
2016,7,11,6,45,701.0,58.5,2.85,19.0,294.0,126.64,69.96
2016,7,11,7,0,742.0,63.0,2.9,20.0,345.0,176.84,109.12
2016,7,11,7,15,770.5,66.5,2.95,20.5,396.5,227.82,152.75
2016,7,11,7,30,799.0,70.0,3.0,21.0,448.0,281.72,199.85
2016,7,11,7,45,820.5,73.0,3.05,22.0,498.0,338.85,249.01
2016,7,11,8,0,842.0,76.0,3.1,23.0,548.0,394.19,295.7
2016,7,11,8,15,858.0,78.5,3.1,23.5,595.5,448.1,340.54
2016,7,11,8,30,874.0,81.0,3.1,24.0,643.0,502.63,384.42
2016,7,11,8,45,887.0,82.5,3.15,25.0,687.0,555.0,424.6
2016,7,11,9,0,900.0,84.0,3.2,26.0,731.0,607.19,463.22
2016,7,11,9,15,909.5,86.0,3.2,26.5,770.5,657.24,499.75
2016,7,11,9,30,919.0,88.0,3.2,27.0,810.0,706.33,534.1
2016,7,11,9,45,921.0,92.5,3.25,28.0,842.5,751.26,562.18
2016,7,11,10,0,923.0,97.0,3.3,29.0,875.0,794.21,588.39
2016,7,11,10,15,928.5,98.5,3.35,29.0,903.0,834.88,615.07
2016,7,11,10,30,934.0,100.0,3.4,29.0,931.0,873.46,640.17
2016,7,11,10,45,938.0,100.5,3.45,29.5,952.5,907.51,660.82
2016,7,11,11,0,942.0,101.0,3.5,30.0,974.0,939.02,679.66
2016,7,11,11,15,944.5,102.0,3.55,30.0,988.0,966.98,697.49
2016,7,11,11,30,947.0,103.0,3.6,30.0,1002.0,992.07,713.49
