Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,45,948.0,103.0,3.65,30.5,1009.0,1011.76,724.59
2016,7,11,12,0,949.0,103.0,3.7,31.0,1016.0,1028.31,733.75
2016,7,11,12,15,949.0,103.0,3.8,31.0,1015.5,1040.69,742.16
2016,7,11,12,30,949.0,103.0,3.9,31.0,1015.0,1049.78,748.61
2016,7,11,12,45,950.5,101.0,4.05,31.0,1007.5,1055.0,753.06
2016,7,11,13,0,952.0,99.0,4.2,31.0,1000.0,1056.83,755.46
2016,7,11,13,15,950.0,98.0,4.3,31.0,985.0,1052.79,753.9
2016,7,11,13,30,948.0,97.0,4.4,31.0,970.0,1045.35,750.3
2016,7,11,13,45,943.5,96.5,4.55,31.0,948.0,1032.64,743.67
2016,7,11,14,0,939.0,96.0,4.7,31.0,926.0,1016.69,734.99
2016,7,11,14,15,934.0,95.0,4.8,30.5,897.5,996.6,725.2
2016,7,11,14,30,929.0,94.0,4.9,30.0,869.0,973.49,713.33
2016,7,11,14,45,921.0,92.5,5.05,30.0,834.0,944.22,696.12
2016,7,11,15,0,913.0,91.0,5.2,30.0,799.0,912.35,676.98
2016,7,11,15,15,904.0,89.5,5.25,29.5,759.5,877.2,656.12
2016,7,11,15,30,895.0,88.0,5.3,29.0,720.0,839.88,633.47
2016,7,11,15,45,882.5,85.5,5.35,28.5,675.5,796.71,606.36
2016,7,11,16,0,870.0,83.0,5.4,28.0,631.0,752.04,577.71
2016,7,11,16,15,854.0,80.5,5.35,27.5,583.5,703.59,545.42
2016,7,11,16,30,838.0,78.0,5.3,27.0,536.0,654.41,512.02
2016,7,11,16,45,817.0,74.5,5.25,26.5,486.0,603.31,474.49
2016,7,11,17,0,796.0,71.0,5.2,26.0,436.0,549.39,433.55
2016,7,11,17,15,766.5,67.5,5.05,25.0,384.0,491.43,388.77
2016,7,11,17,30,737.0,64.0,4.9,24.0,332.0,435.08,343.65
2016,7,11,17,45,696.5,59.0,4.8,23.5,281.0,374.19,292.91
2016,7,11,18,0,656.0,54.0,4.7,23.0,230.0,316.62,243.37
2016,7,11,18,15,592.0,47.5,4.45,22.0,181.5,253.29,188.83
2016,7,11,18,30,528.0,41.0,4.2,21.0,133.0,197.47,139.88
2016,7,11,18,45,425.0,32.5,4.0,20.0,91.0,136.54,88.57
2016,7,11,19,0,322.0,24.0,3.8,19.0,49.0,85.8,41.69
2016,7,11,19,15,161.0,12.0,3.9,18.0,24.5,30.55,0.0
2016,7,11,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,12,5,15,186.0,12.5,4.05,12.5,30.0,9.21,0.0
2016,7,12,5,30,372.0,25.0,4.1,13.0,60.0,18.77,9.52
2016,7,12,5,45,465.0,32.5,4.15,13.5,102.5,25.37,16.5
2016,7,12,6,0,558.0,40.0,4.2,14.0,145.0,30.05,21.02
2016,7,12,6,15,615.5,45.5,4.15,14.5,193.5,35.64,26.19
2016,7,12,6,30,673.0,51.0,4.1,15.0,242.0,78.11,38.49
2016,7,12,6,45,711.5,55.0,4.1,16.0,292.5,123.64,67.99
2016,7,12,7,0,750.0,59.0,4.1,17.0,343.0,173.52,107.45
2016,7,12,7,15,778.5,62.5,4.1,17.5,394.5,224.93,152.1
2016,7,12,7,30,807.0,66.0,4.1,18.0,446.0,282.72,203.13
2016,7,12,7,45,827.0,69.5,4.15,18.5,496.0,336.76,251.29
2016,7,12,8,0,847.0,73.0,4.2,19.0,546.0,392.32,299.81
2016,7,12,8,15,863.5,75.0,4.2,19.5,594.0,446.26,345.84
2016,7,12,8,30,880.0,77.0,4.2,20.0,642.0,500.85,390.99
2016,7,12,8,45,892.0,79.5,4.25,21.0,686.5,553.93,432.82
2016,7,12,9,0,904.0,82.0,4.3,22.0,731.0,606.74,472.99
2016,7,12,9,15,914.5,84.0,4.3,22.5,771.5,657.65,511.25
2016,7,12,9,30,925.0,86.0,4.3,23.0,812.0,707.67,547.32
2016,7,12,9,45,933.5,87.0,4.35,23.5,847.0,754.2,578.53
2016,7,12,10,0,942.0,88.0,4.4,24.0,882.0,799.2,608.25
2016,7,12,10,15,948.5,89.0,4.4,24.5,910.5,840.9,635.08
2016,7,12,10,30,955.0,90.0,4.4,25.0,939.0,880.52,660.15
2016,7,12,10,45,958.5,91.5,4.45,25.5,960.5,915.78,682.21
2016,7,12,11,0,962.0,93.0,4.5,26.0,982.0,948.43,702.35
2016,7,12,11,15,964.5,93.5,4.55,26.0,997.0,976.41,720.65
2016,7,12,11,30,967.0,94.0,4.6,26.0,1012.0,1001.46,737.18
2016,7,12,11,45,968.0,95.0,4.7,26.0,1019.5,1022.52,751.57
2016,7,12,12,0,969.0,96.0,4.8,26.0,1027.0,1040.4,763.97
2016,7,12,12,15,969.5,96.0,4.9,26.0,1027.0,1053.5,773.34
2016,7,12,12,30,970.0,96.0,5.0,26.0,1027.0,1063.26,780.64
2016,7,12,12,45,961.5,101.0,5.1,26.0,1017.0,1065.78,783.3
2016,7,12,13,0,953.0,106.0,5.2,26.0,1007.0,1064.87,783.84
2016,7,12,13,15,950.5,105.5,5.25,26.0,992.0,1060.92,782.07
2016,7,12,13,30,948.0,105.0,5.3,26.0,977.0,1053.58,778.17
2016,7,12,13,45,944.5,103.5,5.4,26.0,955.0,1040.86,771.18
2016,7,12,14,0,941.0,102.0,5.5,26.0,933.0,1024.88,762.06
2016,7,12,14,15,935.0,101.0,5.5,26.0,904.0,1003.84,748.85
2016,7,12,14,30,929.0,100.0,5.5,26.0,875.0,979.82,733.66
2016,7,12,14,45,922.0,98.0,5.55,26.0,840.0,950.96,715.49
2016,7,12,15,0,915.0,96.0,5.6,26.0,805.0,919.44,695.42
2016,7,12,15,15,904.5,94.0,5.55,25.5,764.0,882.42,672.18
2016,7,12,15,30,894.0,92.0,5.5,25.0,723.0,843.31,647.26
2016,7,12,15,45,880.5,89.5,5.45,24.5,678.0,799.39,618.6
2016,7,12,16,0,867.0,87.0,5.4,24.0,633.0,754.04,588.52
2016,7,12,16,15,849.5,84.5,5.3,23.5,584.5,704.64,554.79
2016,7,12,16,30,832.0,82.0,5.2,23.0,536.0,657.73,522.32
2016,7,12,16,45,809.5,78.5,5.1,23.0,485.0,602.88,480.17
2016,7,12,17,0,787.0,75.0,5.0,23.0,434.0,548.39,437.32
2016,7,12,17,15,755.0,71.0,4.85,22.0,382.0,488.93,390.92
2016,7,12,17,30,723.0,67.0,4.7,21.0,330.0,431.33,344.39
2016,7,12,17,45,679.0,61.5,4.6,20.5,278.5,369.05,292.09
2016,7,12,18,0,635.0,56.0,4.5,20.0,227.0,311.49,242.13
2016,7,12,18,15,568.0,49.5,4.3,19.0,178.5,248.34,187.36
2016,7,12,18,30,501.0,43.0,4.1,18.0,130.0,191.96,137.7
2016,7,12,18,45,394.0,34.0,3.95,17.5,88.5,131.06,86.03
2016,7,12,19,0,287.0,25.0,3.8,17.0,47.0,80.57,38.97
2016,7,12,19,15,143.5,12.5,3.75,16.5,23.5,28.92,0.0
2016,7,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,13,5,15,172.5,13.0,3.05,12.5,29.0,9.71,0.0
2016,7,13,5,30,345.0,26.0,3.0,13.0,58.0,19.8,10.21
2016,7,13,5,45,443.0,34.5,3.0,14.0,100.5,25.16,16.26
2016,7,13,6,0,541.0,43.0,3.0,15.0,143.0,30.17,21.03
2016,7,13,6,15,601.5,49.0,2.9,15.5,192.5,37.71,27.92
2016,7,13,6,30,662.0,55.0,2.8,16.0,242.0,79.94,40.59
2016,7,13,6,45,704.0,59.5,2.75,17.0,293.5,125.66,69.74
2016,7,13,7,0,746.0,64.0,2.7,18.0,345.0,176.15,109.09
2016,7,13,7,15,775.5,67.5,2.65,19.0,397.0,227.59,152.9
2016,7,13,7,30,805.0,71.0,2.6,20.0,449.0,282.05,200.16
2016,7,13,7,45,827.0,74.0,2.55,21.0,500.0,339.7,249.72
2016,7,13,8,0,849.0,77.0,2.5,22.0,551.0,395.64,296.76
2016,7,13,8,15,866.0,79.5,2.45,23.0,599.5,450.44,341.45
2016,7,13,8,30,883.0,82.0,2.4,24.0,648.0,505.95,384.97
2016,7,13,8,45,896.0,84.0,2.35,25.0,692.5,559.32,425.21
2016,7,13,9,0,909.0,86.0,2.3,26.0,737.0,612.52,463.7
2016,7,13,9,15,919.0,88.0,2.25,26.5,777.5,663.41,500.01
2016,7,13,9,30,929.0,90.0,2.2,27.0,818.0,713.38,534.16
2016,7,13,9,45,926.5,97.5,2.2,28.0,850.0,758.5,561.48
2016,7,13,10,0,924.0,105.0,2.2,29.0,882.0,801.27,586.66
2016,7,13,10,15,930.0,106.0,2.15,30.0,910.5,842.04,609.6
2016,7,13,10,30,936.0,107.0,2.1,31.0,939.0,880.74,630.69
2016,7,13,10,45,941.5,107.5,2.1,32.0,961.0,916.28,649.79
2016,7,13,11,0,947.0,108.0,2.1,33.0,983.0,949.36,667.04
2016,7,13,11,15,950.0,109.0,2.2,33.0,998.0,978.03,685.15
2016,7,13,11,30,953.0,110.0,2.3,33.0,1013.0,1003.84,701.54
2016,7,13,11,45,955.0,109.5,2.45,33.5,1020.5,1024.23,713.7
2016,7,13,12,0,957.0,109.0,2.6,34.0,1028.0,1041.48,723.99
2016,7,13,12,15,957.0,109.0,2.75,34.0,1027.5,1054.07,732.97
2016,7,13,12,30,957.0,109.0,2.9,34.0,1027.0,1063.34,740.03
2016,7,13,12,45,956.5,108.0,3.1,34.5,1019.0,1067.73,743.1
2016,7,13,13,0,956.0,107.0,3.3,35.0,1011.0,1068.71,744.11
2016,7,13,13,15,953.0,106.5,3.45,35.0,995.5,1064.28,742.98
2016,7,13,13,30,950.0,106.0,3.6,35.0,980.0,1056.46,739.82
2016,7,13,13,45,946.0,105.0,3.75,35.0,957.0,1043.78,733.68
2016,7,13,14,0,942.0,104.0,3.9,35.0,934.0,1027.84,725.51
2016,7,13,14,15,935.5,102.5,4.0,34.5,904.5,1005.8,714.63
2016,7,13,14,30,929.0,101.0,4.1,34.0,875.0,980.78,701.78
2016,7,13,14,45,920.5,99.5,4.25,34.0,839.5,951.09,684.63
2016,7,13,15,0,912.0,98.0,4.4,34.0,804.0,918.82,665.62
2016,7,13,15,15,901.0,96.0,4.45,33.5,763.0,881.46,643.91
2016,7,13,15,30,890.0,94.0,4.5,33.0,722.0,842.04,620.52
2016,7,13,15,45,876.0,91.5,4.6,33.0,676.5,797.86,592.48
2016,7,13,16,0,862.0,89.0,4.7,33.0,631.0,752.29,563.13
2016,7,13,16,15,843.5,86.5,4.75,32.5,582.5,702.35,531.25
2016,7,13,16,30,825.0,84.0,4.8,32.0,534.0,655.04,500.37
2016,7,13,16,45,801.5,80.5,4.9,31.5,482.5,599.84,461.22
2016,7,13,17,0,778.0,77.0,5.0,31.0,431.0,545.11,421.07
2016,7,13,17,15,745.5,72.5,4.95,30.0,379.0,485.23,376.08
2016,7,13,17,30,713.0,68.0,4.9,29.0,327.0,427.28,330.9
2016,7,13,17,45,668.0,63.0,4.9,28.0,275.5,366.61,282.06
2016,7,13,18,0,623.0,58.0,4.9,27.0,224.0,308.83,233.88
2016,7,13,18,15,555.0,51.0,4.75,26.0,175.5,245.42,180.38
2016,7,13,18,30,487.0,44.0,4.6,25.0,127.0,188.89,131.96
2016,7,13,18,45,381.0,34.5,4.45,24.0,86.0,128.47,82.15
2016,7,13,19,0,275.0,25.0,4.3,23.0,45.0,78.16,35.96
2016,7,13,19,15,137.5,12.5,4.2,22.0,22.5,28.11,0.0
2016,7,13,19,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,166.0,13.5,3.25,14.5,28.0,10.24,0.0
2016,7,14,5,30,332.0,27.0,3.2,15.0,56.0,20.88,10.76
2016,7,14,5,45,435.0,35.0,3.2,15.5,99.0,25.71,16.59
2016,7,14,6,0,538.0,43.0,3.2,16.0,142.0,30.27,21.01
2016,7,14,6,15,599.5,49.0,3.1,17.0,191.0,36.68,26.82
2016,7,14,6,30,661.0,55.0,3.0,18.0,240.0,78.79,39.7
2016,7,14,6,45,704.0,59.5,2.95,19.0,292.0,124.54,68.36
2016,7,14,7,0,747.0,64.0,2.9,20.0,344.0,175.17,107.37
2016,7,14,7,15,776.5,67.5,2.9,21.0,396.0,226.67,150.9
2016,7,14,7,30,806.0,71.0,2.9,22.0,448.0,281.19,197.96
2016,7,14,7,45,828.0,74.0,2.9,23.0,499.0,338.92,247.38
2016,7,14,8,0,850.0,77.0,2.9,24.0,550.0,394.94,294.37
2016,7,14,8,15,866.5,79.5,2.85,25.0,598.5,449.61,338.87
2016,7,14,8,30,883.0,82.0,2.8,26.0,647.0,504.94,382.18
2016,7,14,8,45,896.0,84.0,2.75,27.0,691.5,558.36,422.42
2016,7,14,9,0,909.0,86.0,2.7,28.0,736.0,611.61,460.93
2016,7,14,9,15,919.0,88.0,2.65,29.0,776.5,662.55,496.32
2016,7,14,9,30,929.0,90.0,2.6,30.0,817.0,712.56,529.48
2016,7,14,9,45,937.0,91.0,2.6,31.0,851.5,759.03,557.6
2016,7,14,10,0,945.0,92.0,2.6,32.0,886.0,803.92,584.08
2016,7,14,10,15,951.0,93.5,2.6,32.5,915.0,845.94,609.36
2016,7,14,10,30,957.0,95.0,2.6,33.0,944.0,885.85,632.91
2016,7,14,10,45,961.0,95.5,2.6,34.0,965.5,920.75,651.64
2016,7,14,11,0,965.0,96.0,2.6,35.0,987.0,953.05,668.45
2016,7,14,11,15,968.0,96.5,2.75,35.5,1002.0,981.68,685.45
2016,7,14,11,30,971.0,97.0,2.9,36.0,1017.0,1007.38,700.61
2016,7,14,11,45,972.5,97.5,3.05,36.5,1024.5,1028.6,713.0
2016,7,14,12,0,974.0,98.0,3.2,37.0,1032.0,1046.62,723.47
2016,7,14,12,15,974.0,98.0,3.35,37.0,1031.5,1059.38,732.3
2016,7,14,12,30,974.0,98.0,3.5,37.0,1031.0,1068.76,739.18
2016,7,14,12,45,966.0,102.5,3.7,37.0,1021.5,1071.36,742.37
2016,7,14,13,0,958.0,107.0,3.9,37.0,1012.0,1070.51,743.54
2016,7,14,13,15,955.0,106.5,4.0,36.5,996.5,1066.09,743.45
2016,7,14,13,30,952.0,106.0,4.1,36.0,981.0,1058.28,741.34
2016,7,14,13,45,948.0,105.0,4.2,36.0,958.5,1045.59,734.72
2016,7,14,14,0,944.0,104.0,4.3,36.0,936.0,1029.63,726.11
2016,7,14,14,15,938.0,102.5,4.35,35.5,906.5,1008.05,715.17
2016,7,14,14,30,932.0,101.0,4.4,35.0,877.0,983.45,702.27
2016,7,14,14,45,923.5,99.5,4.5,35.0,841.5,953.69,684.77
2016,7,14,15,0,915.0,98.0,4.6,35.0,806.0,921.33,665.47
2016,7,14,15,15,904.5,96.0,4.6,34.5,765.0,884.31,643.83
2016,7,14,15,30,894.0,94.0,4.6,34.0,724.0,845.18,620.52
2016,7,14,15,45,880.5,91.5,4.65,33.5,679.0,801.24,593.78
2016,7,14,16,0,867.0,89.0,4.7,33.0,634.0,755.86,565.64
2016,7,14,16,15,849.0,86.0,4.7,32.0,585.0,705.52,534.4
2016,7,14,16,30,831.0,83.0,4.7,31.0,536.0,657.74,504.06
2016,7,14,16,45,807.5,79.5,4.75,30.5,484.5,602.25,464.47
2016,7,14,17,0,784.0,76.0,4.8,30.0,433.0,547.23,423.9
2016,7,14,17,15,751.5,72.0,4.7,28.5,380.5,487.59,379.64
2016,7,14,17,30,719.0,68.0,4.6,27.0,328.0,429.87,335.03
2016,7,14,17,45,673.5,63.0,4.6,26.0,276.5,367.64,284.7
2016,7,14,18,0,628.0,58.0,4.6,25.0,225.0,310.42,236.62
2016,7,14,18,15,559.5,51.0,4.55,23.5,176.0,246.59,182.82
2016,7,14,18,30,491.0,44.0,4.5,22.0,127.0,189.7,133.93
2016,7,14,18,45,380.5,34.5,4.45,21.0,86.0,128.12,82.74
2016,7,14,19,0,270.0,25.0,4.4,20.0,45.0,76.94,34.87
2016,7,14,19,15,135.0,12.5,4.4,19.5,22.5,27.72,0.0
2016,7,14,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,15,5,15,156.5,13.5,3.6,12.5,27.0,13.27,0.0
2016,7,15,5,30,313.0,27.0,3.7,13.0,54.0,21.0,10.75
2016,7,15,5,45,416.5,35.5,3.85,14.0,96.5,26.28,17.16
2016,7,15,6,0,520.0,44.0,4.0,15.0,139.0,31.24,21.93
2016,7,15,6,15,583.5,50.5,4.0,15.5,188.0,34.19,24.77
2016,7,15,6,30,647.0,57.0,4.0,16.0,237.0,78.76,40.84
2016,7,15,6,45,690.5,61.5,4.0,17.0,289.0,123.75,68.96
2016,7,15,7,0,734.0,66.0,4.0,18.0,341.0,173.7,107.64
2016,7,15,7,15,764.5,70.0,3.9,18.5,393.0,225.16,151.74
2016,7,15,7,30,795.0,74.0,3.8,19.0,445.0,279.78,199.75
2016,7,15,7,45,819.0,76.5,3.75,20.0,496.0,333.86,247.04
2016,7,15,8,0,843.0,79.0,3.7,21.0,547.0,393.02,297.22
2016,7,15,8,15,860.0,82.0,3.7,21.5,595.5,448.05,343.56
2016,7,15,8,30,877.0,85.0,3.7,22.0,644.0,503.82,389.05
2016,7,15,8,45,891.5,86.5,3.7,23.0,689.0,557.34,430.61
2016,7,15,9,0,906.0,88.0,3.7,24.0,734.0,610.84,470.64
2016,7,15,9,15,916.0,90.0,3.75,24.5,774.5,661.71,508.47
2016,7,15,9,30,926.0,92.0,3.8,25.0,815.0,711.65,544.44
2016,7,15,9,45,933.0,94.0,3.85,26.0,849.5,758.29,574.13
2016,7,15,10,0,940.0,96.0,3.9,27.0,884.0,803.31,602.14
2016,7,15,10,15,946.0,97.0,3.95,27.5,913.0,844.73,628.44
2016,7,15,10,30,952.0,98.0,4.0,28.0,942.0,884.04,653.02
2016,7,15,10,45,956.5,98.5,4.1,29.0,964.0,919.28,673.56
2016,7,15,11,0,961.0,99.0,4.2,30.0,986.0,951.95,692.17
2016,7,15,11,15,964.0,99.5,4.25,30.0,1001.0,980.54,710.51
2016,7,15,11,30,967.0,100.0,4.3,30.0,1016.0,1006.21,726.96
2016,7,15,11,45,969.0,100.0,4.4,30.5,1023.5,1027.39,739.35
2016,7,15,12,0,971.0,100.0,4.5,31.0,1031.0,1045.39,749.73
2016,7,15,12,15,971.0,100.0,4.55,31.0,1030.5,1058.16,758.06
2016,7,15,12,30,971.0,100.0,4.6,31.0,1030.0,1067.56,764.36
2016,7,15,12,45,966.0,102.5,4.7,31.5,1021.0,1071.11,765.79
2016,7,15,13,0,961.0,105.0,4.8,32.0,1012.0,1071.23,765.38
2016,7,15,13,15,958.0,104.5,4.8,32.0,996.5,1066.81,762.98
2016,7,15,13,30,955.0,104.0,4.8,32.0,981.0,1058.98,758.53
2016,7,15,13,45,952.0,102.0,4.85,32.0,958.5,1046.2,751.46
2016,7,15,14,0,949.0,100.0,4.9,32.0,936.0,1030.09,742.33
2016,7,15,14,15,943.0,98.5,4.9,32.0,906.5,1008.4,729.23
2016,7,15,14,30,937.0,97.0,4.9,32.0,877.0,983.68,714.19
2016,7,15,14,45,929.5,95.0,4.95,32.0,841.5,954.16,696.36
2016,7,15,15,0,922.0,93.0,5.0,32.0,806.0,921.96,676.66
2016,7,15,15,15,911.5,91.5,5.0,31.5,765.0,885.24,654.81
2016,7,15,15,30,901.0,90.0,5.0,31.0,724.0,846.4,631.27
2016,7,15,15,45,886.0,88.0,5.05,30.5,678.0,801.55,603.47
2016,7,15,16,0,871.0,86.0,5.1,30.0,632.0,755.35,574.23
2016,7,15,16,15,853.0,83.5,5.05,29.0,583.0,705.37,542.39
2016,7,15,16,30,835.0,81.0,5.0,28.0,534.0,657.93,511.6
2016,7,15,16,45,808.5,78.5,5.0,27.5,482.0,601.48,470.37
2016,7,15,17,0,782.0,76.0,5.0,27.0,430.0,545.74,428.43
2016,7,15,17,15,749.0,71.5,4.95,26.0,378.0,485.37,382.27
2016,7,15,17,30,716.0,67.0,4.9,25.0,326.0,426.98,335.94
2016,7,15,17,45,666.5,62.5,4.85,24.0,274.0,364.75,284.97
2016,7,15,18,0,617.0,58.0,4.8,23.0,222.0,305.88,235.11
2016,7,15,18,15,547.5,51.0,4.7,22.0,173.5,242.32,180.7
2016,7,15,18,30,478.0,44.0,4.6,21.0,125.0,185.81,131.61
2016,7,15,18,45,363.5,34.5,4.6,20.0,84.0,124.12,80.34
2016,7,15,19,0,249.0,25.0,4.6,19.0,43.0,73.02,32.14
2016,7,15,19,15,124.5,12.5,4.55,18.5,21.5,26.42,0.0
2016,7,15,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,5,15,132.5,14.0,3.9,13.5,25.5,13.76,0.0
2016,7,16,5,30,265.0,28.0,4.0,14.0,51.0,22.11,11.28
2016,7,16,5,45,375.0,37.5,4.15,14.5,92.5,28.25,18.79
2016,7,16,6,0,485.0,47.0,4.3,15.0,134.0,34.01,24.35
2016,7,16,6,15,550.5,53.5,4.2,15.5,182.5,36.78,27.06
2016,7,16,6,30,616.0,60.0,4.1,16.0,231.0,75.5,39.44
2016,7,16,6,45,661.5,65.0,4.1,17.0,282.0,119.74,66.97
2016,7,16,7,0,707.0,70.0,4.1,18.0,333.0,171.82,107.21
2016,7,16,7,15,738.5,74.0,4.0,18.5,384.5,222.03,150.06
2016,7,16,7,30,770.0,78.0,3.9,19.0,436.0,275.52,196.96
2016,7,16,7,45,795.5,81.0,3.85,20.0,487.0,329.24,243.81
2016,7,16,8,0,821.0,84.0,3.8,21.0,538.0,385.14,291.42
2016,7,16,8,15,838.5,86.5,3.8,21.5,586.0,441.88,339.04
2016,7,16,8,30,856.0,89.0,3.8,22.0,634.0,496.41,383.59
2016,7,16,8,45,872.0,90.0,3.8,23.0,679.0,549.29,424.76
2016,7,16,9,0,888.0,91.0,3.8,24.0,724.0,602.31,464.56
2016,7,16,9,15,898.5,93.0,3.85,24.5,764.0,652.73,502.16
2016,7,16,9,30,909.0,95.0,3.9,25.0,804.0,702.3,538.1
2016,7,16,9,45,918.5,96.0,3.95,25.5,839.0,749.12,569.26
2016,7,16,10,0,928.0,97.0,4.0,26.0,874.0,794.53,598.92
2016,7,16,10,15,934.0,98.0,4.1,26.5,902.5,835.56,625.38
2016,7,16,10,30,940.0,99.0,4.2,27.0,931.0,874.51,650.18
2016,7,16,10,45,945.0,99.5,4.35,27.5,953.0,909.85,672.57
2016,7,16,11,0,950.0,100.0,4.5,28.0,975.0,942.69,693.15
2016,7,16,11,15,953.0,100.5,4.6,28.0,990.0,971.04,711.82
2016,7,16,11,30,956.0,101.0,4.7,28.0,1005.0,996.51,728.94
2016,7,16,11,45,958.0,101.0,4.8,28.5,1012.5,1017.52,741.67
2016,7,16,12,0,960.0,101.0,4.9,29.0,1020.0,1035.38,752.39
2016,7,16,12,15,960.5,101.0,5.0,29.0,1020.0,1048.55,761.68
2016,7,16,12,30,961.0,101.0,5.1,29.0,1020.0,1058.38,768.93
2016,7,16,12,45,956.5,103.0,5.2,29.5,1011.5,1061.9,770.6
2016,7,16,13,0,952.0,105.0,5.3,30.0,1003.0,1062.01,770.17
2016,7,16,13,15,949.5,104.5,5.35,29.5,988.0,1058.12,770.05
2016,7,16,13,30,947.0,104.0,5.4,29.0,973.0,1050.84,767.81
2016,7,16,13,45,944.0,102.5,5.45,29.0,951.5,1038.67,760.85
2016,7,16,14,0,941.0,101.0,5.5,29.0,930.0,1023.19,751.8
2016,7,16,14,15,936.0,100.0,5.5,29.0,901.0,1003.12,739.4
2016,7,16,14,30,931.0,99.0,5.5,29.0,872.0,980.01,725.02
2016,7,16,14,45,924.0,97.0,5.5,29.0,837.5,951.09,706.73
2016,7,16,15,0,917.0,95.0,5.5,29.0,803.0,919.48,686.58
2016,7,16,15,15,907.5,93.0,5.45,28.5,762.5,883.21,664.22
2016,7,16,15,30,898.0,91.0,5.4,28.0,722.0,844.77,640.15
2016,7,16,15,45,885.5,88.5,5.35,27.5,677.5,801.44,612.34
2016,7,16,16,0,873.0,86.0,5.3,27.0,633.0,756.57,583.06
2016,7,16,16,15,856.0,83.5,5.2,26.5,584.0,707.2,549.85
2016,7,16,16,30,839.0,81.0,5.1,26.0,535.0,660.3,517.85
2016,7,16,16,45,817.0,77.0,5.1,25.5,484.0,604.8,477.02
2016,7,16,17,0,795.0,73.0,5.1,25.0,433.0,549.62,435.15
2016,7,16,17,15,763.5,69.5,5.0,24.0,380.5,490.52,389.39
2016,7,16,17,30,732.0,66.0,4.9,23.0,328.0,433.21,343.38
2016,7,16,17,45,687.5,60.5,4.8,22.0,276.5,370.22,291.29
2016,7,16,18,0,643.0,55.0,4.7,21.0,225.0,310.96,240.54
2016,7,16,18,15,575.0,48.5,4.6,20.0,176.0,248.18,186.1
2016,7,16,18,30,507.0,42.0,4.5,19.0,127.0,191.23,136.02
2016,7,16,18,45,394.5,33.0,4.4,18.5,85.5,129.05,83.42
2016,7,16,19,0,282.0,24.0,4.3,18.0,44.0,77.05,32.42
2016,7,16,19,15,141.0,12.0,4.3,17.5,22.0,27.67,0.0
2016,7,16,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,17,5,15,158.0,12.5,4.2,12.5,25.5,12.29,0.0
2016,7,17,5,30,316.0,25.0,4.3,13.0,51.0,19.3,8.91
2016,7,17,5,45,424.5,33.5,4.45,14.0,94.0,24.68,15.71
2016,7,17,6,0,533.0,42.0,4.6,15.0,137.0,29.72,20.56
2016,7,17,6,15,596.0,48.0,4.55,15.5,185.5,35.41,25.83
2016,7,17,6,30,659.0,54.0,4.5,16.0,234.0,74.45,37.66
2016,7,17,6,45,700.0,58.5,4.5,16.5,285.5,119.8,65.65
2016,7,17,7,0,741.0,63.0,4.5,17.0,337.0,169.84,104.55
2016,7,17,7,15,771.0,67.0,4.55,17.5,389.0,221.58,149.12
2016,7,17,7,30,801.0,71.0,4.6,18.0,441.0,276.42,197.76
2016,7,17,7,45,825.5,73.0,4.7,18.5,492.5,333.84,248.75
2016,7,17,8,0,850.0,75.0,4.8,19.0,544.0,389.85,297.94
2016,7,17,8,15,866.5,77.5,4.85,19.5,592.0,444.62,345.08
2016,7,17,8,30,883.0,80.0,4.9,20.0,640.0,500.06,391.39
2016,7,17,8,45,897.5,81.0,4.95,21.0,685.5,553.46,433.97
2016,7,17,9,0,912.0,82.0,5.0,22.0,731.0,606.82,475.05
2016,7,17,9,15,922.0,83.5,5.05,22.5,771.0,657.56,513.82
2016,7,17,9,30,932.0,85.0,5.1,23.0,811.0,707.35,550.56
2016,7,17,9,45,935.5,89.0,5.2,23.5,844.5,753.75,582.32
2016,7,17,10,0,939.0,93.0,5.3,24.0,878.0,798.25,612.37
2016,7,17,10,15,944.5,94.0,5.4,24.0,906.5,839.33,640.96
2016,7,17,10,30,950.0,95.0,5.5,24.0,935.0,878.26,667.94
2016,7,17,10,45,953.0,96.5,5.6,24.5,956.5,913.21,690.67
2016,7,17,11,0,956.0,98.0,5.7,25.0,978.0,945.52,711.47
2016,7,17,11,15,958.5,98.5,5.8,25.0,992.5,973.62,730.76
2016,7,17,11,30,961.0,99.0,5.9,25.0,1007.0,998.77,748.09
2016,7,17,11,45,961.0,100.0,6.0,25.0,1013.5,1019.0,762.14
2016,7,17,12,0,961.0,101.0,6.1,25.0,1020.0,1036.01,774.11
2016,7,17,12,15,960.5,101.0,6.15,25.0,1019.5,1048.23,782.61
2016,7,17,12,30,960.0,101.0,6.2,25.0,1019.0,1057.1,788.98
2016,7,17,12,45,954.0,104.0,6.3,25.0,1009.5,1060.17,791.86
2016,7,17,13,0,948.0,107.0,6.4,25.0,1000.0,1059.83,792.57
2016,7,17,13,15,945.0,106.0,6.4,24.5,984.5,1054.96,791.29
2016,7,17,13,30,942.0,105.0,6.4,24.0,969.0,1046.71,787.81
2016,7,17,13,45,937.5,104.0,6.45,24.0,946.0,1033.64,779.85
2016,7,17,14,0,933.0,103.0,6.5,24.0,923.0,1017.33,769.76
2016,7,17,14,15,926.5,101.5,6.5,23.5,893.5,995.43,757.07
2016,7,17,14,30,920.0,100.0,6.5,23.0,864.0,970.57,742.3
2016,7,17,14,45,912.5,98.0,6.5,23.0,828.5,941.44,723.02
2016,7,17,15,0,905.0,96.0,6.5,23.0,793.0,909.67,701.83
2016,7,17,15,15,894.0,94.0,6.45,22.5,752.5,872.46,677.77
2016,7,17,15,30,883.0,92.0,6.4,22.0,712.0,833.19,652.01
2016,7,17,15,45,870.0,89.0,6.4,21.5,667.0,789.42,622.83
2016,7,17,16,0,857.0,86.0,6.4,21.0,622.0,744.19,592.14
2016,7,17,16,15,838.5,83.5,6.35,20.5,573.0,694.37,557.32
2016,7,17,16,30,820.0,81.0,6.3,20.0,524.0,647.18,523.77
2016,7,17,16,45,797.5,77.0,6.25,19.5,473.5,592.19,481.49
2016,7,17,17,0,775.0,73.0,6.2,19.0,423.0,537.59,438.33
2016,7,17,17,15,742.5,69.0,6.1,18.0,371.0,478.35,390.79
2016,7,17,17,30,710.0,65.0,6.0,17.0,319.0,421.06,343.19
2016,7,17,17,45,666.0,60.0,5.9,16.5,268.5,359.94,290.37
2016,7,17,18,0,622.0,55.0,5.8,16.0,218.0,303.62,240.12
2016,7,17,18,15,553.5,48.5,5.6,15.5,170.0,240.75,183.99
2016,7,17,18,30,485.0,42.0,5.4,15.0,122.0,184.85,133.6
2016,7,17,18,45,373.0,32.5,5.25,14.5,81.5,123.52,80.92
2016,7,17,19,0,261.0,23.0,5.1,14.0,41.0,72.13,29.17
2016,7,17,19,15,130.5,11.5,5.05,13.5,20.5,25.88,0.0
2016,7,17,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,18,5,15,151.0,12.5,4.25,12.5,24.5,12.29,0.0
2016,7,18,5,30,302.0,25.0,4.4,13.0,49.0,19.43,8.68
2016,7,18,5,45,410.5,33.0,4.6,13.5,90.5,24.34,15.41
2016,7,18,6,0,519.0,41.0,4.8,14.0,132.0,28.96,19.96
2016,7,18,6,15,581.0,47.0,4.8,14.5,180.0,31.62,22.56
2016,7,18,6,30,643.0,53.0,4.8,15.0,228.0,71.64,36.35
2016,7,18,6,45,685.5,57.5,4.8,15.5,279.0,116.26,63.69
2016,7,18,7,0,728.0,62.0,4.8,16.0,330.0,165.72,102.1
2016,7,18,7,15,757.5,65.5,4.7,16.5,381.0,216.2,145.72
2016,7,18,7,30,787.0,69.0,4.6,17.0,432.0,269.73,193.4
2016,7,18,7,45,808.5,72.0,4.55,17.5,481.5,323.08,241.29
2016,7,18,8,0,830.0,75.0,4.5,18.0,531.0,381.25,292.17
2016,7,18,8,15,846.5,77.5,4.45,18.5,578.5,435.01,338.42
2016,7,18,8,30,863.0,80.0,4.4,19.0,626.0,489.46,383.78
2016,7,18,8,45,876.0,81.5,4.4,19.5,670.0,541.59,426.07
2016,7,18,9,0,889.0,83.0,4.4,20.0,714.0,593.57,466.92
2016,7,18,9,15,898.5,85.0,4.4,20.5,753.5,643.45,504.95
2016,7,18,9,30,908.0,87.0,4.4,21.0,793.0,692.4,541.1
2016,7,18,9,45,913.0,89.5,4.4,21.5,826.0,737.47,571.51
2016,7,18,10,0,918.0,92.0,4.4,22.0,859.0,780.8,600.23
2016,7,18,10,15,923.5,93.0,4.45,22.5,887.0,821.14,626.75
2016,7,18,10,30,929.0,94.0,4.5,23.0,915.0,859.38,651.54
2016,7,18,10,45,933.5,95.0,4.55,23.5,936.5,894.49,673.96
2016,7,18,11,0,938.0,96.0,4.6,24.0,958.0,927.11,694.51
2016,7,18,11,15,940.5,96.5,4.7,24.0,972.5,954.77,713.4
2016,7,18,11,30,943.0,97.0,4.8,24.0,987.0,979.55,730.4
2016,7,18,11,45,944.0,97.0,4.9,24.5,993.5,999.4,742.67
2016,7,18,12,0,945.0,97.0,5.0,25.0,1000.0,1016.11,752.9
2016,7,18,12,15,945.0,97.0,5.05,25.0,1000.0,1028.63,761.53
2016,7,18,12,30,945.0,97.0,5.1,25.0,1000.0,1037.85,768.1
2016,7,18,12,45,946.0,95.5,5.2,25.0,992.5,1043.18,772.6
2016,7,18,13,0,947.0,94.0,5.3,25.0,985.0,1045.12,774.97
2016,7,18,13,15,944.5,93.5,5.35,25.0,970.0,1041.19,773.15
2016,7,18,13,30,942.0,93.0,5.4,25.0,955.0,1033.88,769.19
2016,7,18,13,45,939.5,91.0,5.45,25.0,933.5,1021.64,762.02
2016,7,18,14,0,937.0,89.0,5.5,25.0,912.0,1006.1,752.7
2016,7,18,14,15,931.5,88.0,5.5,25.0,883.5,985.54,739.68
2016,7,18,14,30,926.0,87.0,5.5,25.0,855.0,961.96,724.66
2016,7,18,14,45,920.5,84.5,5.5,25.0,820.5,933.88,706.55
2016,7,18,15,0,915.0,82.0,5.5,25.0,786.0,903.05,686.49
2016,7,18,15,15,905.5,80.5,5.45,24.5,746.5,867.28,663.95
2016,7,18,15,30,896.0,79.0,5.4,24.0,707.0,829.36,639.68
2016,7,18,15,45,885.5,76.0,5.35,24.0,663.0,787.02,610.74
2016,7,18,16,0,875.0,73.0,5.3,24.0,619.0,743.0,580.34
2016,7,18,16,15,858.5,70.5,5.2,23.5,571.0,693.81,546.69
2016,7,18,16,30,842.0,68.0,5.1,23.0,523.0,643.91,511.97
2016,7,18,16,45,822.5,65.0,5.1,22.5,473.0,591.12,472.93
2016,7,18,17,0,803.0,62.0,5.1,22.0,423.0,538.44,432.21
2016,7,18,17,15,773.5,58.5,5.0,21.0,371.5,482.6,388.12
2016,7,18,17,30,744.0,55.0,4.9,20.0,320.0,425.83,341.72
2016,7,18,17,45,703.5,50.5,4.85,19.5,269.5,365.12,290.03
2016,7,18,18,0,663.0,46.0,4.8,19.0,219.0,307.76,239.54
2016,7,18,18,15,599.5,41.0,4.65,18.0,171.0,246.02,185.11
2016,7,18,18,30,536.0,36.0,4.5,17.0,123.0,190.63,135.46
2016,7,18,18,45,429.0,28.0,4.35,16.5,82.5,129.31,82.6
2016,7,18,19,0,322.0,20.0,4.2,16.0,42.0,77.62,28.43
2016,7,18,19,15,161.0,10.0,4.15,15.5,21.0,27.63,0.0
2016,7,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,5,15,184.5,11.0,3.4,11.5,25.0,10.81,0.0
2016,7,19,5,30,369.0,22.0,3.5,12.0,50.0,18.17,7.45
2016,7,19,5,45,470.0,29.0,3.65,12.5,92.5,22.71,14.04
2016,7,19,6,0,571.0,36.0,3.8,13.0,135.0,27.04,18.35
2016,7,19,6,15,631.0,41.0,3.8,13.5,184.0,29.35,20.64
2016,7,19,6,30,691.0,46.0,3.8,14.0,233.0,66.61,31.29
2016,7,19,6,45,731.0,49.5,3.8,15.0,284.5,112.72,59.01
2016,7,19,7,0,771.0,53.0,3.8,16.0,336.0,166.97,101.12
2016,7,19,7,15,798.5,56.0,3.75,16.5,387.5,218.86,145.97
2016,7,19,7,30,826.0,59.0,3.7,17.0,439.0,273.47,194.69
2016,7,19,7,45,846.0,62.0,3.7,18.0,489.5,328.22,243.36
2016,7,19,8,0,866.0,65.0,3.7,19.0,540.0,384.48,292.2
2016,7,19,8,15,881.5,67.0,3.7,19.5,588.0,439.19,339.07
2016,7,19,8,30,897.0,69.0,3.7,20.0,636.0,494.45,384.9
2016,7,19,8,45,908.0,71.0,3.75,20.5,680.0,547.65,427.8
2016,7,19,9,0,919.0,73.0,3.8,21.0,724.0,600.48,469.05
2016,7,19,9,15,927.5,74.5,3.85,21.5,763.5,650.65,507.1
2016,7,19,9,30,936.0,76.0,3.9,22.0,803.0,699.74,542.77
2016,7,19,9,45,938.0,81.0,3.95,22.5,836.5,746.28,574.06
2016,7,19,10,0,940.0,86.0,4.0,23.0,870.0,790.8,603.48
2016,7,19,10,15,945.0,87.0,4.05,23.5,898.0,831.59,629.93
2016,7,19,10,30,950.0,88.0,4.1,24.0,926.0,870.19,654.59
2016,7,19,10,45,952.0,90.0,4.15,24.5,947.0,904.84,676.32
2016,7,19,11,0,954.0,92.0,4.2,25.0,968.0,936.8,696.08
2016,7,19,11,15,956.5,92.5,4.25,25.0,982.5,964.89,714.53
2016,7,19,11,30,959.0,93.0,4.3,25.0,997.0,990.05,731.04
2016,7,19,11,45,960.0,93.0,4.4,25.0,1004.0,1010.22,744.58
2016,7,19,12,0,961.0,93.0,4.5,25.0,1011.0,1027.2,756.11
2016,7,19,12,15,961.0,93.0,4.55,25.0,1010.5,1039.92,764.63
2016,7,19,12,30,961.0,93.0,4.6,25.0,1010.0,1049.28,771.26
2016,7,19,12,45,952.0,98.0,4.7,25.5,1000.0,1051.43,772.17
2016,7,19,13,0,943.0,103.0,4.8,26.0,990.0,1050.17,770.97
2016,7,19,13,15,940.0,102.5,4.85,26.0,974.5,1045.82,768.98
2016,7,19,13,30,937.0,102.0,4.9,26.0,959.0,1038.1,764.89
2016,7,19,13,45,934.5,100.0,4.95,26.5,937.0,1025.98,756.43
2016,7,19,14,0,932.0,98.0,5.0,27.0,915.0,1010.55,745.9
2016,7,19,14,15,926.0,96.5,5.0,26.5,886.0,989.11,734.05
2016,7,19,14,30,920.0,95.0,5.0,26.0,857.0,964.68,720.18
2016,7,19,14,45,913.5,92.5,5.05,26.0,822.5,935.86,702.19
2016,7,19,15,0,907.0,90.0,5.1,26.0,788.0,904.35,682.26
2016,7,19,15,15,896.5,88.5,5.1,25.5,747.5,867.98,659.86
2016,7,19,15,30,886.0,87.0,5.1,25.0,707.0,829.53,635.74
2016,7,19,15,45,875.0,83.5,5.15,25.0,662.5,786.61,607.13
2016,7,19,16,0,864.0,80.0,5.2,25.0,618.0,742.07,576.99
2016,7,19,16,15,846.5,77.5,5.15,24.5,570.0,692.61,543.51
2016,7,19,16,30,829.0,75.0,5.1,24.0,522.0,642.54,508.99
2016,7,19,16,45,809.5,71.0,5.1,23.5,471.5,592.07,471.46
2016,7,19,17,0,790.0,67.0,5.1,23.0,421.0,538.61,430.37
2016,7,19,17,15,759.5,63.5,5.0,22.0,369.5,480.26,384.62
2016,7,19,17,30,729.0,60.0,4.9,21.0,318.0,423.65,338.57
2016,7,19,17,45,689.5,54.5,4.8,20.5,267.5,362.98,287.12
2016,7,19,18,0,650.0,49.0,4.7,20.0,217.0,305.58,236.82
2016,7,19,18,15,584.0,43.0,4.5,19.0,169.0,242.6,181.73
2016,7,19,18,30,518.0,37.0,4.3,18.0,121.0,186.27,131.71
2016,7,19,18,45,413.5,28.5,4.15,17.5,81.0,127.24,80.88
2016,7,19,19,0,309.0,20.0,4.0,17.0,41.0,75.81,25.48
2016,7,19,19,15,154.5,10.0,3.95,16.5,20.5,26.74,0.0
2016,7,19,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,5,15,184.0,10.5,3.2,12.5,24.5,10.32,0.0
2016,7,20,5,30,368.0,21.0,3.3,13.0,49.0,17.25,6.34
2016,7,20,5,45,468.5,28.0,3.45,13.5,91.0,21.84,13.19
2016,7,20,6,0,569.0,35.0,3.6,14.0,133.0,26.21,17.52
2016,7,20,6,15,629.0,40.0,3.6,14.5,181.5,28.57,19.84
2016,7,20,6,30,689.0,45.0,3.6,15.0,230.0,64.44,29.87
2016,7,20,6,45,729.5,49.0,3.6,16.0,281.5,110.9,57.46
2016,7,20,7,0,770.0,53.0,3.6,17.0,333.0,161.97,96.58
2016,7,20,7,15,798.0,55.5,3.55,17.5,385.0,217.08,143.82
2016,7,20,7,30,826.0,58.0,3.5,18.0,437.0,271.37,192.03
2016,7,20,7,45,846.5,61.0,3.5,19.0,487.5,326.3,240.63
2016,7,20,8,0,867.0,64.0,3.5,20.0,538.0,382.8,289.46
2016,7,20,8,15,883.0,66.0,3.45,20.5,586.0,437.81,336.29
2016,7,20,8,30,899.0,68.0,3.4,21.0,634.0,493.42,382.07
2016,7,20,8,45,911.0,69.5,3.35,22.0,679.0,546.82,423.85
2016,7,20,9,0,923.0,71.0,3.3,23.0,724.0,599.93,463.77
2016,7,20,9,15,932.5,72.5,3.3,23.5,764.0,650.96,501.8
2016,7,20,9,30,942.0,74.0,3.3,24.0,804.0,700.97,537.4
2016,7,20,9,45,939.0,82.0,3.3,24.5,837.0,747.18,567.72
2016,7,20,10,0,936.0,90.0,3.3,25.0,870.0,790.96,595.89
2016,7,20,10,15,941.5,91.0,3.35,25.5,898.5,832.06,622.08
2016,7,20,10,30,947.0,92.0,3.4,26.0,927.0,871.02,646.53
2016,7,20,10,45,952.0,92.5,3.45,27.0,949.0,906.73,667.24
2016,7,20,11,0,957.0,93.0,3.5,28.0,971.0,939.91,686.02
2016,7,20,11,15,959.5,93.5,3.55,28.5,985.5,968.13,702.74
2016,7,20,11,30,962.0,94.0,3.6,29.0,1000.0,993.39,717.5
2016,7,20,11,45,964.5,93.5,3.7,29.5,1008.0,1014.59,729.96
2016,7,20,12,0,967.0,93.0,3.8,30.0,1016.0,1032.62,740.42
2016,7,20,12,15,967.0,93.0,3.85,30.0,1015.5,1045.44,748.79
2016,7,20,12,30,967.0,93.0,3.9,30.0,1015.0,1054.88,755.14
2016,7,20,12,45,967.0,92.0,4.0,30.0,1007.5,1059.85,759.11
2016,7,20,13,0,967.0,91.0,4.1,30.0,1000.0,1061.35,761.01
2016,7,20,13,15,964.5,90.5,4.2,30.0,985.0,1057.39,759.53
2016,7,20,13,30,962.0,90.0,4.3,30.0,970.0,1049.96,755.95
2016,7,20,13,45,958.5,89.0,4.4,30.5,947.5,1037.6,747.78
2016,7,20,14,0,955.0,88.0,4.5,31.0,925.0,1021.89,737.55
2016,7,20,14,15,950.0,87.0,4.6,30.5,896.0,1001.5,727.28
2016,7,20,14,30,945.0,86.0,4.7,30.0,867.0,978.01,715.06
2016,7,20,14,45,938.0,84.5,4.8,30.0,832.0,949.18,697.97
2016,7,20,15,0,931.0,83.0,4.9,30.0,797.0,917.62,678.91
2016,7,20,15,15,921.0,81.0,4.95,29.5,756.5,880.38,656.84
2016,7,20,15,30,911.0,79.0,5.0,29.0,716.0,840.95,632.94
2016,7,20,15,45,899.0,77.0,5.05,28.5,671.0,797.96,606.16
2016,7,20,16,0,887.0,75.0,5.1,28.0,626.0,753.37,577.76
2016,7,20,16,15,870.5,72.5,5.1,27.0,577.0,703.65,545.99
2016,7,20,16,30,854.0,70.0,5.1,26.0,528.0,653.18,512.88
2016,7,20,16,45,832.5,67.0,5.1,25.5,477.5,598.57,472.92
2016,7,20,17,0,811.0,64.0,5.1,25.0,427.0,544.21,431.45
2016,7,20,17,15,780.5,60.5,5.0,24.0,374.5,487.44,387.19
2016,7,20,17,30,750.0,57.0,4.9,23.0,322.0,429.77,340.65
2016,7,20,17,45,708.0,52.5,4.85,22.5,270.5,368.08,288.76
2016,7,20,18,0,666.0,48.0,4.8,22.0,219.0,309.88,238.13
2016,7,20,18,15,600.0,42.0,4.65,21.0,170.5,246.09,182.68
2016,7,20,18,30,534.0,36.0,4.5,20.0,122.0,188.96,132.23
2016,7,20,18,45,424.5,28.0,4.4,19.0,81.0,127.39,79.83
2016,7,20,19,0,315.0,20.0,4.3,18.0,40.0,76.18,22.76
2016,7,20,19,15,157.5,10.0,4.3,17.5,20.0,26.88,0.0
2016,7,20,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,5,15,175.5,11.0,3.65,12.5,23.5,10.81,0.0
2016,7,21,5,30,351.0,22.0,3.8,13.0,47.0,18.44,6.66
2016,7,21,5,45,456.5,29.5,3.95,13.5,89.5,23.44,14.51
2016,7,21,6,0,562.0,37.0,4.1,14.0,132.0,28.19,19.24
2016,7,21,6,15,624.0,42.5,4.1,14.5,181.0,30.87,21.87
2016,7,21,6,30,686.0,48.0,4.1,15.0,230.0,65.7,31.54
2016,7,21,6,45,727.5,51.5,4.15,16.0,282.0,111.65,58.33
2016,7,21,7,0,769.0,55.0,4.2,17.0,334.0,162.32,96.92
2016,7,21,7,15,797.5,58.0,4.2,17.5,386.0,217.93,144.54
