Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,7,30,826.0,61.0,4.2,18.0,438.0,272.83,193.31
2016,7,21,7,45,846.5,63.5,4.2,19.0,488.5,327.39,241.75
2016,7,21,8,0,867.0,66.0,4.2,20.0,539.0,383.5,290.46
2016,7,21,8,15,882.5,68.5,4.2,20.5,587.0,438.82,337.85
2016,7,21,8,30,898.0,71.0,4.2,21.0,635.0,494.71,384.2
2016,7,21,8,45,909.5,72.5,4.2,21.5,679.5,547.87,427.04
2016,7,21,9,0,921.0,74.0,4.2,22.0,724.0,600.69,468.24
2016,7,21,9,15,930.0,75.5,4.2,22.5,763.5,651.38,506.57
2016,7,21,9,30,939.0,77.0,4.2,23.0,803.0,701.03,542.62
2016,7,21,9,45,944.0,79.5,4.2,24.0,837.0,747.53,572.57
2016,7,21,10,0,949.0,82.0,4.2,25.0,871.0,792.21,600.64
2016,7,21,10,15,954.0,82.5,4.25,25.5,899.5,832.93,626.87
2016,7,21,10,30,959.0,83.0,4.3,26.0,928.0,871.42,651.3
2016,7,21,10,45,963.0,83.5,4.4,26.5,949.5,906.66,673.52
2016,7,21,11,0,967.0,84.0,4.5,27.0,971.0,939.28,693.83
2016,7,21,11,15,969.5,84.5,4.6,27.0,985.5,967.74,712.74
2016,7,21,11,30,972.0,85.0,4.7,27.0,1000.0,993.23,729.94
2016,7,21,11,45,974.0,85.0,4.85,27.5,1007.5,1014.63,743.42
2016,7,21,12,0,976.0,85.0,5.0,28.0,1015.0,1032.8,754.82
2016,7,21,12,15,976.5,85.0,5.15,28.0,1015.0,1046.2,764.71
2016,7,21,12,30,977.0,85.0,5.3,28.0,1015.0,1056.19,772.49
2016,7,21,12,45,967.0,91.0,5.45,28.0,1005.5,1058.48,775.31
2016,7,21,13,0,957.0,97.0,5.6,28.0,996.0,1057.28,775.96
2016,7,21,13,15,955.0,96.5,5.65,27.5,981.0,1053.88,776.09
2016,7,21,13,30,953.0,96.0,5.7,27.0,966.0,1047.04,774.04
2016,7,21,13,45,950.0,94.5,5.8,27.0,944.0,1034.76,767.22
2016,7,21,14,0,947.0,93.0,5.9,27.0,922.0,1019.14,758.22
2016,7,21,14,15,942.0,92.0,5.9,26.5,893.5,998.89,747.0
2016,7,21,14,30,937.0,91.0,5.9,26.0,865.0,975.57,733.68
2016,7,21,14,45,932.5,88.0,5.9,26.0,830.5,947.59,715.64
2016,7,21,15,0,928.0,85.0,5.9,26.0,796.0,916.74,695.61
2016,7,21,15,15,918.5,83.5,5.8,25.5,755.5,880.55,672.59
2016,7,21,15,30,909.0,82.0,5.7,25.0,715.0,842.15,647.83
2016,7,21,15,45,900.0,78.0,5.65,24.5,671.0,799.37,619.91
2016,7,21,16,0,891.0,74.0,5.6,24.0,627.0,754.74,590.28
2016,7,21,16,15,874.5,72.0,5.5,23.5,578.0,705.39,556.51
2016,7,21,16,30,858.0,70.0,5.4,23.0,529.0,655.28,521.64
2016,7,21,16,45,840.0,66.0,5.3,23.0,478.5,601.52,480.48
2016,7,21,17,0,822.0,62.0,5.2,23.0,428.0,547.68,437.82
2016,7,21,17,15,792.0,58.5,5.05,22.0,375.5,490.61,392.81
2016,7,21,17,30,762.0,55.0,4.9,21.0,323.0,432.61,345.47
2016,7,21,17,45,722.0,50.5,4.75,20.5,271.5,371.16,293.15
2016,7,21,18,0,682.0,46.0,4.6,20.0,220.0,313.0,241.97
2016,7,21,18,15,616.5,40.5,4.35,19.0,171.0,249.13,185.87
2016,7,21,18,30,551.0,35.0,4.1,18.0,122.0,191.85,134.76
2016,7,21,18,45,440.5,27.0,3.95,17.5,80.5,129.28,80.83
2016,7,21,19,0,330.0,19.0,3.8,17.0,39.0,76.12,19.33
2016,7,21,19,15,165.0,9.5,3.75,16.5,19.5,27.0,0.0
2016,7,21,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,5,15,177.0,10.5,2.65,11.5,23.0,10.32,0.0
2016,7,22,5,30,354.0,21.0,2.8,12.0,46.0,17.5,5.52
2016,7,22,5,45,459.0,28.5,3.0,13.0,88.5,22.56,13.76
2016,7,22,6,0,564.0,36.0,3.2,14.0,131.0,27.36,18.5
2016,7,22,6,15,627.0,41.5,3.15,14.5,180.0,30.08,21.17
2016,7,22,6,30,690.0,47.0,3.1,15.0,229.0,63.77,30.34
2016,7,22,6,45,731.5,51.0,3.1,16.0,281.5,110.36,57.22
2016,7,22,7,0,773.0,55.0,3.1,17.0,334.0,161.68,96.07
2016,7,22,7,15,802.5,58.0,3.05,18.0,386.5,217.73,143.49
2016,7,22,7,30,832.0,61.0,3.0,19.0,439.0,273.18,191.97
2016,7,22,7,45,854.0,64.0,2.95,20.0,491.0,329.03,240.92
2016,7,22,8,0,876.0,67.0,2.9,21.0,543.0,386.6,290.14
2016,7,22,8,15,892.5,69.0,2.9,21.5,592.0,442.41,337.28
2016,7,22,8,30,909.0,71.0,2.9,22.0,641.0,498.87,383.39
2016,7,22,8,45,921.0,73.0,2.95,23.0,686.5,553.37,425.81
2016,7,22,9,0,933.0,75.0,3.0,24.0,732.0,607.57,466.42
2016,7,22,9,15,943.0,76.5,3.0,24.5,773.0,659.51,504.74
2016,7,22,9,30,953.0,78.0,3.0,25.0,814.0,710.46,540.83
2016,7,22,9,45,952.0,84.5,3.0,26.0,847.5,757.24,570.03
2016,7,22,10,0,951.0,91.0,3.0,27.0,881.0,801.71,597.06
2016,7,22,10,15,957.0,92.0,3.0,27.5,910.0,843.87,623.23
2016,7,22,10,30,963.0,93.0,3.0,28.0,939.0,883.88,647.6
2016,7,22,10,45,967.0,94.0,3.05,29.0,961.5,919.84,668.03
2016,7,22,11,0,971.0,95.0,3.1,30.0,984.0,953.17,686.49
2016,7,22,11,15,974.0,95.5,3.15,30.5,999.0,982.29,703.46
2016,7,22,11,30,977.0,96.0,3.2,31.0,1014.0,1008.44,718.48
2016,7,22,11,45,978.0,96.0,3.25,31.5,1021.0,1029.08,729.99
2016,7,22,12,0,979.0,96.0,3.3,32.0,1028.0,1046.45,739.51
2016,7,22,12,15,979.0,96.0,3.4,32.0,1027.5,1059.49,748.29
2016,7,22,12,30,979.0,96.0,3.5,32.0,1027.0,1069.09,755.06
2016,7,22,12,45,977.0,96.0,3.6,32.5,1019.0,1073.22,756.99
2016,7,22,13,0,975.0,96.0,3.7,33.0,1011.0,1073.83,756.85
2016,7,22,13,15,972.0,95.5,3.8,33.0,995.0,1069.4,755.22
2016,7,22,13,30,969.0,95.0,3.9,33.0,979.0,1061.47,751.51
2016,7,22,13,45,964.0,94.5,4.0,33.0,955.5,1048.13,744.47
2016,7,22,14,0,959.0,94.0,4.1,33.0,932.0,1031.46,735.38
2016,7,22,14,15,953.0,93.0,4.2,32.5,902.5,1010.06,724.78
2016,7,22,14,30,947.0,92.0,4.3,32.0,873.0,985.58,712.11
2016,7,22,14,45,938.5,90.5,4.4,32.0,837.0,955.34,694.14
2016,7,22,15,0,930.0,89.0,4.5,32.0,801.0,922.42,674.3
2016,7,22,15,15,919.5,87.5,4.55,31.5,759.5,885.32,652.57
2016,7,22,15,30,909.0,86.0,4.6,31.0,718.0,846.05,629.09
2016,7,22,15,45,895.0,83.5,4.65,30.5,672.0,800.97,601.3
2016,7,22,16,0,881.0,81.0,4.7,30.0,626.0,754.44,572.07
2016,7,22,16,15,863.5,78.5,4.75,29.5,577.0,704.21,539.59
2016,7,22,16,30,846.0,76.0,4.8,29.0,528.0,653.34,505.91
2016,7,22,16,45,823.0,72.5,4.85,28.5,476.0,600.43,467.62
2016,7,22,17,0,800.0,69.0,4.9,28.0,424.0,544.8,426.0
2016,7,22,17,15,768.0,65.5,4.9,27.0,371.5,485.09,380.44
2016,7,22,17,30,736.0,62.0,4.9,26.0,319.0,427.25,334.52
2016,7,22,17,45,689.5,57.0,4.9,25.0,267.0,363.74,282.47
2016,7,22,18,0,643.0,52.0,4.9,24.0,215.0,304.2,231.85
2016,7,22,18,15,572.5,45.5,4.8,23.0,166.0,240.83,177.32
2016,7,22,18,30,502.0,39.0,4.7,22.0,117.0,183.63,127.49
2016,7,22,18,45,382.0,29.5,4.65,21.0,76.5,120.29,74.48
2016,7,22,19,0,262.0,20.0,4.6,20.0,36.0,66.52,13.02
2016,7,22,19,15,131.0,10.0,4.5,19.0,18.0,23.68,0.0
2016,7,22,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,23,5,15,153.5,10.5,1.6,13.0,21.0,10.32,0.0
2016,7,23,5,30,307.0,21.0,1.7,14.0,42.0,16.19,3.97
2016,7,23,5,45,420.5,29.5,1.85,15.0,84.0,21.74,12.88
2016,7,23,6,0,534.0,38.0,2.0,16.0,126.0,29.39,20.09
2016,7,23,6,15,600.0,44.0,1.9,16.5,175.5,32.43,23.06
2016,7,23,6,30,666.0,50.0,1.8,17.0,225.0,64.23,31.63
2016,7,23,6,45,711.0,54.5,1.75,18.0,277.5,110.24,57.61
2016,7,23,7,0,756.0,59.0,1.7,19.0,330.0,161.4,95.55
2016,7,23,7,15,786.0,62.5,1.7,20.0,382.5,213.57,139.03
2016,7,23,7,30,816.0,66.0,1.7,21.0,435.0,268.85,186.52
2016,7,23,7,45,839.0,68.5,1.75,22.5,486.5,327.17,236.01
2016,7,23,8,0,862.0,71.0,1.8,24.0,538.0,383.94,283.08
2016,7,23,8,15,878.5,73.5,1.9,25.0,587.0,439.56,328.49
2016,7,23,8,30,895.0,76.0,2.0,26.0,636.0,495.85,372.8
2016,7,23,8,45,908.0,78.0,2.15,27.5,681.0,550.26,413.52
2016,7,23,9,0,921.0,80.0,2.3,29.0,726.0,604.49,452.47
2016,7,23,9,15,930.5,81.5,2.4,30.0,766.5,655.63,488.54
2016,7,23,9,30,940.0,83.0,2.5,31.0,807.0,705.77,522.64
2016,7,23,9,45,948.0,84.0,2.65,32.0,842.5,753.13,552.08
2016,7,23,10,0,956.0,85.0,2.8,33.0,878.0,798.89,579.96
2016,7,23,10,15,961.5,86.0,2.9,33.5,906.5,840.86,605.86
2016,7,23,10,30,967.0,87.0,3.0,34.0,935.0,880.64,630.07
2016,7,23,10,45,971.0,87.5,3.1,35.0,957.0,916.25,650.05
2016,7,23,11,0,975.0,88.0,3.2,36.0,979.0,949.19,668.12
2016,7,23,11,15,977.5,88.5,3.3,36.0,994.0,977.97,686.24
2016,7,23,11,30,980.0,89.0,3.4,36.0,1009.0,1003.73,702.5
2016,7,23,11,45,981.0,89.5,3.5,36.5,1016.5,1024.92,714.49
2016,7,23,12,0,982.0,90.0,3.6,37.0,1024.0,1042.83,724.5
2016,7,23,12,15,982.0,90.0,3.75,37.0,1023.5,1055.89,733.45
2016,7,23,12,30,982.0,90.0,3.9,37.0,1023.0,1065.5,740.39
2016,7,23,12,45,973.5,95.0,4.05,37.0,1013.0,1068.33,743.26
2016,7,23,13,0,965.0,100.0,4.2,37.0,1003.0,1067.64,744.09
2016,7,23,13,15,962.5,99.0,4.3,37.0,987.5,1063.23,742.39
2016,7,23,13,30,960.0,98.0,4.4,37.0,972.0,1055.34,738.63
2016,7,23,13,45,956.5,96.5,4.55,37.0,949.5,1042.51,732.14
2016,7,23,14,0,953.0,95.0,4.7,37.0,927.0,1026.32,723.58
2016,7,23,14,15,947.5,94.0,4.75,36.5,898.0,1005.48,713.07
2016,7,23,14,30,942.0,93.0,4.8,36.0,869.0,981.56,700.51
2016,7,23,14,45,934.5,91.0,4.9,35.5,833.5,951.78,684.67
2016,7,23,15,0,927.0,89.0,5.0,35.0,798.0,919.29,666.84
2016,7,23,15,15,917.0,87.5,5.0,34.5,756.5,882.67,645.36
2016,7,23,15,30,907.0,86.0,5.0,34.0,715.0,843.86,622.15
2016,7,23,15,45,893.5,83.5,5.05,34.0,669.5,799.22,593.62
2016,7,23,16,0,880.0,81.0,5.1,34.0,624.0,753.08,563.69
2016,7,23,16,15,862.5,78.5,5.1,33.0,575.0,702.87,532.43
2016,7,23,16,30,845.0,76.0,5.1,32.0,526.0,652.0,499.91
2016,7,23,16,45,821.0,73.0,5.1,31.5,474.0,599.06,461.67
2016,7,23,17,0,797.0,70.0,5.1,31.0,422.0,543.47,420.31
2016,7,23,17,15,764.5,66.0,5.1,29.5,369.5,483.07,375.44
2016,7,23,17,30,732.0,62.0,5.1,28.0,317.0,424.59,330.06
2016,7,23,17,45,684.5,57.0,5.1,27.0,264.5,360.86,278.14
2016,7,23,18,0,637.0,52.0,5.1,26.0,212.0,301.22,227.75
2016,7,23,18,15,565.5,45.5,5.0,25.0,163.5,237.92,173.67
2016,7,23,18,30,494.0,39.0,4.9,24.0,115.0,180.89,124.37
2016,7,23,18,45,372.0,29.5,4.85,23.0,74.5,117.71,71.85
2016,7,23,19,0,250.0,20.0,4.8,22.0,34.0,64.02,8.12
2016,7,23,19,15,125.0,10.0,4.7,21.0,17.0,22.87,0.0
2016,7,23,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,5,15,136.0,11.0,3.3,13.5,20.0,10.81,0.0
2016,7,24,5,30,272.0,22.0,3.3,14.0,40.0,17.28,3.8
2016,7,24,5,45,386.0,31.0,3.3,14.5,81.0,23.22,14.09
2016,7,24,6,0,500.0,40.0,3.3,15.0,122.0,28.78,19.61
2016,7,24,6,15,569.5,46.5,3.25,16.0,171.0,31.83,22.55
2016,7,24,6,30,639.0,53.0,3.2,17.0,220.0,64.73,33.25
2016,7,24,6,45,685.0,58.0,3.15,18.0,272.0,109.74,58.48
2016,7,24,7,0,731.0,63.0,3.1,19.0,324.0,160.04,95.7
2016,7,24,7,15,763.0,67.0,3.05,20.0,376.5,211.7,138.77
2016,7,24,7,30,795.0,71.0,3.0,21.0,429.0,266.72,186.19
2016,7,24,7,45,819.0,74.0,3.0,22.0,480.5,321.48,233.7
2016,7,24,8,0,843.0,77.0,3.0,23.0,532.0,381.29,284.13
2016,7,24,8,15,860.5,79.5,3.0,24.0,581.5,436.43,329.66
2016,7,24,8,30,878.0,82.0,3.0,25.0,631.0,492.36,374.16
2016,7,24,8,45,891.5,84.5,3.05,26.0,676.0,546.74,415.99
2016,7,24,9,0,905.0,87.0,3.1,27.0,721.0,601.02,456.2
2016,7,24,9,15,915.5,89.0,3.1,28.0,762.0,652.61,492.9
2016,7,24,9,30,926.0,91.0,3.1,29.0,803.0,703.31,527.67
2016,7,24,9,45,932.5,93.5,3.15,30.0,838.0,750.55,557.33
2016,7,24,10,0,939.0,96.0,3.2,31.0,873.0,796.11,585.01
2016,7,24,10,15,945.0,97.0,3.25,31.5,902.0,837.95,610.93
2016,7,24,10,30,951.0,98.0,3.3,32.0,931.0,877.65,635.15
2016,7,24,10,45,954.5,99.5,3.4,33.0,953.0,913.4,655.52
2016,7,24,11,0,958.0,101.0,3.5,34.0,975.0,946.52,673.95
2016,7,24,11,15,961.0,101.5,3.55,34.0,990.5,975.41,692.03
2016,7,24,11,30,964.0,102.0,3.6,34.0,1006.0,1001.36,708.26
2016,7,24,11,45,964.0,103.0,3.7,34.5,1013.0,1021.89,719.98
2016,7,24,12,0,964.0,104.0,3.8,35.0,1020.0,1039.17,729.7
2016,7,24,12,15,964.0,104.0,3.85,35.0,1019.5,1052.11,737.96
2016,7,24,12,30,964.0,104.0,3.9,35.0,1019.0,1061.65,744.24
2016,7,24,12,45,959.5,106.0,3.95,35.5,1010.0,1065.35,745.46
2016,7,24,13,0,955.0,108.0,4.0,36.0,1001.0,1065.57,744.67
2016,7,24,13,15,952.0,107.5,4.05,36.0,985.0,1061.26,742.72
2016,7,24,13,30,949.0,107.0,4.1,36.0,969.0,1053.51,738.77
2016,7,24,13,45,944.0,106.0,4.2,36.0,946.0,1039.88,731.55
2016,7,24,14,0,939.0,105.0,4.3,36.0,923.0,1022.97,722.34
2016,7,24,14,15,932.5,103.5,4.35,35.5,893.0,1000.92,711.08
2016,7,24,14,30,926.0,102.0,4.4,35.0,863.0,975.85,697.85
2016,7,24,14,45,917.0,100.5,4.5,35.0,827.0,945.64,680.02
2016,7,24,15,0,908.0,99.0,4.6,35.0,791.0,912.85,660.39
2016,7,24,15,15,896.5,97.0,4.6,34.5,749.5,874.97,638.13
2016,7,24,15,30,885.0,95.0,4.6,34.0,708.0,835.05,614.22
2016,7,24,15,45,871.0,92.0,4.7,33.5,662.0,790.25,586.98
2016,7,24,16,0,857.0,89.0,4.8,33.0,616.0,744.03,558.45
2016,7,24,16,15,837.5,86.0,4.8,32.0,566.5,696.24,528.81
2016,7,24,16,30,818.0,83.0,4.8,31.0,517.0,644.28,494.89
2016,7,24,16,45,793.0,79.5,4.85,30.5,465.5,588.18,454.54
2016,7,24,17,0,768.0,76.0,4.9,30.0,414.0,532.71,413.3
2016,7,24,17,15,733.5,71.5,4.85,28.5,361.5,472.06,367.99
2016,7,24,17,30,699.0,67.0,4.8,27.0,309.0,413.56,322.41
2016,7,24,17,45,649.5,61.5,4.8,26.0,257.0,351.29,271.58
2016,7,24,18,0,600.0,56.0,4.8,25.0,205.0,292.28,221.74
2016,7,24,18,15,525.5,48.5,4.8,24.0,157.0,227.82,166.93
2016,7,24,18,30,451.0,41.0,4.8,23.0,109.0,171.07,118.11
2016,7,24,18,45,329.0,30.0,4.8,22.0,70.0,108.77,66.36
2016,7,24,19,0,207.0,19.0,4.8,21.0,31.0,55.74,2.09
2016,7,24,19,15,103.5,9.5,4.8,20.0,15.5,19.99,0.0
2016,7,24,19,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,93.5,11.0,3.55,13.5,17.0,10.81,0.0
2016,7,25,5,30,187.0,22.0,3.6,14.0,34.0,17.4,2.88
2016,7,25,5,45,293.5,34.5,3.65,14.5,72.5,26.68,16.94
2016,7,25,6,0,400.0,47.0,3.7,15.0,111.0,35.31,25.3
2016,7,25,6,15,472.0,56.5,3.65,15.5,158.5,40.61,30.34
2016,7,25,6,30,544.0,66.0,3.6,16.0,206.0,68.3,39.21
2016,7,25,6,45,593.0,73.5,3.6,17.0,257.0,110.77,63.48
2016,7,25,7,0,642.0,81.0,3.6,18.0,308.0,158.86,98.96
2016,7,25,7,15,678.5,86.5,3.6,18.5,360.5,208.14,139.94
2016,7,25,7,30,715.0,92.0,3.6,19.0,413.0,261.34,185.86
2016,7,25,7,45,739.0,97.5,3.6,20.0,463.5,314.34,231.87
2016,7,25,8,0,763.0,103.0,3.6,21.0,514.0,371.92,280.62
2016,7,25,8,15,783.5,107.0,3.6,22.0,563.0,425.87,325.33
2016,7,25,8,30,804.0,111.0,3.6,23.0,612.0,481.09,369.56
2016,7,25,8,45,815.5,116.5,3.6,24.0,656.5,534.05,410.55
2016,7,25,9,0,827.0,122.0,3.6,25.0,701.0,586.9,449.96
2016,7,25,9,15,840.0,124.5,3.6,26.0,741.5,637.49,486.42
2016,7,25,9,30,853.0,127.0,3.6,27.0,782.0,687.6,521.33
2016,7,25,9,45,873.0,123.5,3.6,28.0,820.5,736.4,553.98
2016,7,25,10,0,893.0,120.0,3.6,29.0,859.0,784.11,583.51
2016,7,25,10,15,900.0,122.0,3.6,29.5,888.0,826.12,609.79
2016,7,25,10,30,907.0,124.0,3.6,30.0,917.0,866.2,634.45
2016,7,25,10,45,910.0,126.0,3.65,31.0,939.0,900.76,654.11
2016,7,25,11,0,913.0,128.0,3.7,32.0,961.0,932.79,671.88
2016,7,25,11,15,916.5,129.0,3.75,32.5,976.0,961.62,688.8
2016,7,25,11,30,920.0,130.0,3.8,33.0,991.0,987.68,703.87
2016,7,25,11,45,921.5,130.5,3.9,33.5,998.5,1008.46,715.85
2016,7,25,12,0,923.0,131.0,4.0,34.0,1006.0,1026.18,725.95
2016,7,25,12,15,923.0,131.0,4.05,34.0,1005.5,1038.78,734.07
2016,7,25,12,30,923.0,131.0,4.1,34.0,1005.0,1048.14,740.27
2016,7,25,12,45,925.0,128.0,4.2,34.5,998.0,1053.15,742.65
2016,7,25,13,0,927.0,125.0,4.3,35.0,991.0,1054.79,743.03
2016,7,25,13,15,924.0,124.5,4.35,35.0,975.5,1050.63,741.12
2016,7,25,13,30,921.0,124.0,4.4,35.0,960.0,1043.13,737.24
2016,7,25,13,45,916.0,122.5,4.45,35.0,937.0,1029.33,729.48
2016,7,25,14,0,911.0,121.0,4.5,35.0,914.0,1012.33,719.78
2016,7,25,14,15,904.0,119.5,4.55,34.5,884.5,990.32,708.38
2016,7,25,14,30,897.0,118.0,4.6,34.0,855.0,965.41,695.06
2016,7,25,14,45,889.0,115.5,4.7,34.0,819.5,935.76,677.38
2016,7,25,15,0,881.0,113.0,4.8,34.0,784.0,903.54,658.06
2016,7,25,15,15,869.0,110.5,4.8,33.5,742.5,865.53,635.5
2016,7,25,15,30,857.0,108.0,4.8,33.0,701.0,829.96,614.35
2016,7,25,15,45,844.5,104.0,4.8,33.0,656.0,785.99,585.89
2016,7,25,16,0,832.0,100.0,4.8,33.0,611.0,740.55,556.1
2016,7,25,16,15,812.0,96.5,4.75,32.0,561.5,689.1,523.61
2016,7,25,16,30,792.0,93.0,4.7,31.0,512.0,637.28,489.02
2016,7,25,16,45,769.5,87.5,4.7,30.5,461.0,581.65,448.97
2016,7,25,17,0,747.0,82.0,4.7,30.0,410.0,526.45,407.93
2016,7,25,17,15,711.5,77.0,4.6,29.0,357.5,467.0,362.75
2016,7,25,17,30,676.0,72.0,4.5,28.0,305.0,408.6,316.76
2016,7,25,17,45,630.0,65.0,4.4,27.0,254.0,346.17,266.1
2016,7,25,18,0,584.0,58.0,4.3,26.0,203.0,287.81,217.06
2016,7,25,18,15,508.5,50.0,4.15,24.5,155.0,223.38,163.0
2016,7,25,18,30,433.0,42.0,4.0,23.0,107.0,166.78,114.86
2016,7,25,18,45,316.0,30.5,3.85,22.0,68.0,106.13,64.25
2016,7,25,19,0,199.0,19.0,3.7,21.0,29.0,53.95,0.0
2016,7,25,19,15,99.5,9.5,3.7,20.5,14.5,19.44,0.0
2016,7,25,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,105.5,10.5,2.25,14.5,17.0,10.32,0.0
2016,7,26,5,30,211.0,21.0,2.4,15.0,34.0,16.56,1.32
2016,7,26,5,45,324.0,32.5,2.6,16.0,73.5,24.9,15.25
2016,7,26,6,0,437.0,44.0,2.8,17.0,113.0,32.67,22.76
2016,7,26,6,15,509.0,52.5,2.65,18.0,161.5,37.21,27.03
2016,7,26,6,30,581.0,61.0,2.5,19.0,210.0,64.22,34.96
2016,7,26,6,45,630.5,67.0,2.4,20.0,261.5,107.45,58.61
2016,7,26,7,0,680.0,73.0,2.3,21.0,313.0,156.33,93.96
2016,7,26,7,15,714.5,78.0,2.25,22.0,365.5,206.85,135.18
2016,7,26,7,30,749.0,83.0,2.2,23.0,418.0,263.57,182.89
2016,7,26,7,45,645.5,117.5,2.2,24.0,430.5,302.33,219.81
2016,7,26,8,0,542.0,152.0,2.2,25.0,443.0,332.64,247.78
2016,7,26,8,15,690.0,125.0,2.1,26.0,531.0,400.11,299.5
2016,7,26,8,30,838.0,98.0,2.0,27.0,619.0,483.95,362.61
2016,7,26,8,45,853.0,100.5,1.95,28.0,664.0,537.61,402.46
2016,7,26,9,0,868.0,103.0,1.9,29.0,709.0,593.11,442.07
2016,7,26,9,15,879.0,105.5,1.8,30.0,749.5,643.95,476.59
2016,7,26,9,30,890.0,108.0,1.7,31.0,790.0,694.01,509.09
2016,7,26,9,45,901.0,108.5,1.65,32.0,826.0,741.16,537.75
2016,7,26,10,0,912.0,109.0,1.6,33.0,862.0,787.06,563.84
2016,7,26,10,15,918.5,110.5,1.6,34.0,891.0,828.9,587.14
2016,7,26,10,30,925.0,112.0,1.6,35.0,920.0,868.72,608.7
2016,7,26,10,45,930.5,112.5,1.6,36.0,942.5,904.51,627.35
2016,7,26,11,0,936.0,113.0,1.6,37.0,965.0,937.84,644.2
2016,7,26,11,15,938.5,113.5,1.7,37.5,979.5,965.83,660.21
2016,7,26,11,30,941.0,114.0,1.8,38.0,994.0,990.92,674.46
2016,7,26,11,45,944.0,113.5,1.9,38.5,1002.0,1012.47,686.6
2016,7,26,12,0,947.0,113.0,2.0,39.0,1010.0,1030.92,696.93
2016,7,26,12,15,947.0,113.0,2.15,39.0,1009.5,1043.73,706.05
2016,7,26,12,30,947.0,113.0,2.3,39.0,1009.0,1053.19,713.3
2016,7,26,12,45,939.5,116.5,2.5,39.5,999.0,1055.41,715.32
2016,7,26,13,0,932.0,120.0,2.7,40.0,989.0,1054.22,715.33
2016,7,26,13,15,929.0,119.0,2.85,40.0,973.5,1049.5,714.3
2016,7,26,13,30,926.0,118.0,3.0,40.0,958.0,1041.41,711.29
2016,7,26,13,45,923.0,116.0,3.15,40.0,935.5,1028.94,705.65
2016,7,26,14,0,920.0,114.0,3.3,40.0,913.0,1013.2,698.02
2016,7,26,14,15,913.0,112.5,3.4,39.5,883.5,990.99,687.48
2016,7,26,14,30,906.0,111.0,3.5,39.0,854.0,965.84,675.03
2016,7,26,14,45,898.5,108.5,3.6,39.0,818.5,936.37,658.32
2016,7,26,15,0,891.0,106.0,3.7,39.0,783.0,904.28,639.82
2016,7,26,15,15,879.5,103.5,3.75,38.5,741.5,866.34,618.4
2016,7,26,15,30,868.0,101.0,3.8,38.0,700.0,826.38,595.34
2016,7,26,15,45,854.5,98.0,3.9,38.0,654.5,782.53,568.31
2016,7,26,16,0,841.0,95.0,4.0,38.0,609.0,741.07,542.49
2016,7,26,16,15,821.0,91.5,4.05,37.0,559.5,689.24,511.06
2016,7,26,16,30,801.0,88.0,4.1,36.0,510.0,637.02,477.66
2016,7,26,16,45,776.5,83.5,4.15,35.5,459.0,580.82,438.28
2016,7,26,17,0,752.0,79.0,4.2,35.0,408.0,525.23,398.0
2016,7,26,17,15,716.5,74.5,4.15,33.5,355.0,464.78,353.98
2016,7,26,17,30,681.0,70.0,4.1,32.0,302.0,407.92,310.74
2016,7,26,17,45,632.0,63.5,4.1,31.0,251.0,344.56,260.32
2016,7,26,18,0,583.0,57.0,4.1,30.0,200.0,285.56,211.66
2016,7,26,18,15,507.5,49.0,4.05,28.5,152.0,221.27,158.58
2016,7,26,18,30,432.0,41.0,4.0,27.0,104.0,164.83,111.31
2016,7,26,18,45,313.0,29.5,3.95,26.0,65.5,104.02,61.16
2016,7,26,19,0,194.0,18.0,3.9,25.0,27.0,51.6,0.0
2016,7,26,19,15,97.0,9.0,3.85,24.5,13.5,18.54,0.0
2016,7,26,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,27,5,15,62.5,9.5,3.1,17.5,13.0,9.34,0.0
2016,7,27,5,30,125.0,19.0,3.1,18.0,26.0,14.75,0.0
2016,7,27,5,45,218.5,34.0,3.1,18.5,62.0,26.07,15.93
2016,7,27,6,0,312.0,49.0,3.1,19.0,98.0,36.87,26.13
2016,7,27,6,15,381.5,61.0,3.0,19.5,142.5,44.75,33.39
2016,7,27,6,30,451.0,73.0,2.9,20.0,187.0,69.65,42.65
2016,7,27,6,45,502.0,82.0,2.85,21.0,236.0,108.33,64.35
2016,7,27,7,0,553.0,91.0,2.8,22.0,285.0,152.92,96.26
2016,7,27,7,15,590.5,98.0,2.85,23.0,335.0,198.79,133.03
2016,7,27,7,30,628.0,105.0,2.9,24.0,385.0,248.76,174.54
2016,7,27,7,45,542.0,142.0,3.0,25.5,404.0,291.72,213.15
2016,7,27,8,0,456.0,179.0,3.1,27.0,423.0,324.75,241.79
2016,7,27,8,15,593.0,152.5,3.05,27.5,500.0,384.21,287.77
2016,7,27,8,30,730.0,126.0,3.0,28.0,577.0,456.44,343.39
2016,7,27,8,45,747.5,129.0,3.0,29.0,621.0,508.79,382.8
2016,7,27,9,0,765.0,132.0,3.0,30.0,665.0,559.5,419.77
2016,7,27,9,15,778.0,135.5,3.0,31.0,704.5,608.24,454.07
2016,7,27,9,30,791.0,139.0,3.0,32.0,744.0,656.65,486.98
2016,7,27,9,45,783.5,151.0,3.0,33.0,773.0,698.23,513.77
2016,7,27,10,0,776.0,163.0,3.0,34.0,802.0,737.41,538.09
2016,7,27,10,15,784.0,165.5,3.0,34.5,830.0,777.07,562.5
2016,7,27,10,30,792.0,168.0,3.0,35.0,858.0,815.22,585.54
2016,7,27,10,45,800.0,168.0,3.05,36.0,880.5,849.22,604.64
2016,7,27,11,0,808.0,168.0,3.1,37.0,903.0,881.31,622.27
2016,7,27,11,15,811.5,169.0,3.15,37.5,917.0,908.23,637.74
2016,7,27,11,30,815.0,170.0,3.2,38.0,931.0,932.69,651.62
2016,7,27,11,45,819.5,169.0,3.3,38.5,939.0,953.53,663.54
2016,7,27,12,0,824.0,168.0,3.4,39.0,947.0,971.69,673.82
2016,7,27,12,15,824.0,168.0,3.5,39.0,947.0,983.68,681.75
2016,7,27,12,30,824.0,168.0,3.6,39.0,947.0,992.7,687.98
2016,7,27,12,45,838.5,157.0,3.7,39.0,944.0,1001.74,694.35
2016,7,27,13,0,853.0,146.0,3.8,39.0,941.0,1001.78,695.22
2016,7,27,13,15,849.5,145.0,3.9,39.0,925.5,996.86,693.16
2016,7,27,13,30,846.0,144.0,4.0,39.0,910.0,988.85,689.28
2016,7,27,13,45,843.0,141.0,4.15,39.0,888.5,976.23,682.86
2016,7,27,14,0,840.0,138.0,4.3,39.0,867.0,960.59,674.57
2016,7,27,14,15,832.5,136.5,4.4,38.5,838.0,945.02,667.5
2016,7,27,14,30,825.0,135.0,4.5,38.0,809.0,920.95,654.91
2016,7,27,14,45,818.5,130.5,4.6,38.0,775.5,892.0,637.73
2016,7,27,15,0,812.0,126.0,4.7,38.0,742.0,860.58,618.84
2016,7,27,15,15,799.0,123.5,4.75,37.5,701.5,823.49,597.09
2016,7,27,15,30,786.0,121.0,4.8,37.0,661.0,784.67,573.93
2016,7,27,15,45,773.5,115.5,4.85,36.5,617.5,741.51,547.52
2016,7,27,16,0,761.0,110.0,4.9,36.0,574.0,697.05,519.71
2016,7,27,16,15,739.5,106.0,4.9,35.0,526.5,646.77,487.94
2016,7,27,16,30,718.0,102.0,4.9,34.0,479.0,598.16,455.0
2016,7,27,16,45,695.0,95.5,4.9,33.5,430.0,544.32,416.35
2016,7,27,17,0,672.0,89.0,4.9,33.0,381.0,491.12,376.98
2016,7,27,17,15,635.0,83.0,4.8,31.5,331.0,432.11,333.1
2016,7,27,17,30,598.0,77.0,4.7,30.0,281.0,375.69,289.51
2016,7,27,17,45,552.0,69.0,4.65,29.0,232.5,316.2,241.49
2016,7,27,18,0,506.0,61.0,4.6,28.0,184.0,260.86,195.33
2016,7,27,18,15,431.5,51.5,4.5,27.0,139.0,199.43,144.03
2016,7,27,18,30,357.0,42.0,4.4,26.0,94.0,145.81,98.97
2016,7,27,18,45,251.0,29.0,4.3,25.0,58.5,90.39,52.86
2016,7,27,19,0,145.0,16.0,4.2,24.0,23.0,41.66,0.0
2016,7,27,19,15,72.5,8.0,4.2,23.0,11.5,15.0,0.0
2016,7,27,19,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,95.5,9.5,3.3,15.5,15.0,9.34,0.0
2016,7,28,5,30,191.0,19.0,3.3,16.0,30.0,14.85,0.0
2016,7,28,5,45,300.5,30.0,3.35,16.5,67.0,22.8,13.26
2016,7,28,6,0,410.0,41.0,3.4,17.0,104.0,30.18,20.54
2016,7,28,6,15,481.0,49.0,3.35,17.5,150.0,34.4,24.6
2016,7,28,6,30,552.0,57.0,3.3,18.0,196.0,57.76,31.38
2016,7,28,6,45,600.5,63.0,3.3,19.0,245.5,99.25,53.64
2016,7,28,7,0,649.0,69.0,3.3,20.0,295.0,146.25,87.54
2016,7,28,7,15,683.0,74.0,3.25,21.0,345.5,194.93,127.45
2016,7,28,7,30,717.0,79.0,3.2,22.0,396.0,249.62,173.91
2016,7,28,7,45,742.5,82.5,3.2,23.0,446.0,301.17,218.35
2016,7,28,8,0,768.0,86.0,3.2,24.0,496.0,354.99,263.85
2016,7,28,8,15,787.0,89.0,3.15,25.0,543.0,407.68,307.3
2016,7,28,8,30,806.0,92.0,3.1,26.0,590.0,461.46,350.08
2016,7,28,8,45,821.0,95.0,3.1,27.0,634.0,516.12,391.98
2016,7,28,9,0,836.0,98.0,3.1,28.0,678.0,568.52,430.76
2016,7,28,9,15,847.5,100.0,3.1,28.5,718.0,617.74,466.84
2016,7,28,9,30,859.0,102.0,3.1,29.0,758.0,666.29,501.37
2016,7,28,9,45,871.5,101.5,3.15,30.0,793.0,712.25,531.36
2016,7,28,10,0,884.0,101.0,3.2,31.0,828.0,757.13,559.02
2016,7,28,10,15,890.0,102.5,3.3,31.5,856.0,797.56,584.59
2016,7,28,10,30,896.0,104.0,3.4,32.0,884.0,836.0,608.6
2016,7,28,10,45,899.5,105.5,3.5,33.0,905.5,870.15,628.29
2016,7,28,11,0,903.0,107.0,3.6,34.0,927.0,901.82,646.14
2016,7,28,11,15,905.5,107.5,3.75,34.5,941.0,928.97,662.54
2016,7,28,11,30,908.0,108.0,3.9,35.0,955.0,953.32,677.12
2016,7,28,11,45,908.0,109.5,4.05,35.5,961.5,973.38,688.96
2016,7,28,12,0,908.0,111.0,4.2,36.0,968.0,990.37,698.89
2016,7,28,12,15,907.5,111.0,4.3,36.0,967.5,1002.2,706.8
2016,7,28,12,30,907.0,111.0,4.4,36.0,967.0,1010.81,712.8
2016,7,28,12,45,898.5,115.0,4.5,36.5,957.0,1012.33,712.95
2016,7,28,13,0,890.0,119.0,4.6,37.0,947.0,1010.58,711.16
2016,7,28,13,15,887.0,118.0,4.7,37.0,931.5,1005.9,709.12
2016,7,28,13,30,884.0,117.0,4.8,37.0,916.0,998.0,705.14
2016,7,28,13,45,878.5,116.0,4.9,37.0,894.0,984.47,697.81
2016,7,28,14,0,873.0,115.0,5.0,37.0,872.0,967.89,688.71
2016,7,28,14,15,866.0,113.5,5.05,36.5,843.0,946.39,677.54
2016,7,28,14,30,859.0,112.0,5.1,36.0,814.0,922.11,664.5
2016,7,28,14,45,850.5,110.0,5.15,36.0,779.5,893.29,646.98
2016,7,28,15,0,842.0,108.0,5.2,36.0,745.0,862.05,627.78
2016,7,28,15,15,830.0,105.5,5.2,35.5,704.5,825.05,605.58
2016,7,28,15,30,818.0,103.0,5.2,35.0,664.0,790.56,584.84
2016,7,28,15,45,804.0,99.5,5.2,34.5,620.0,747.23,557.68
2016,7,28,16,0,790.0,96.0,5.2,34.0,576.0,702.64,529.23
2016,7,28,16,15,769.5,92.5,5.15,33.0,528.5,652.45,497.1
2016,7,28,16,30,749.0,89.0,5.1,32.0,481.0,602.05,462.86
2016,7,28,16,45,724.5,84.0,5.05,31.5,431.5,547.58,423.09
2016,7,28,17,0,700.0,79.0,5.0,31.0,382.0,493.84,382.67
2016,7,28,17,15,664.0,74.0,4.9,30.0,331.5,436.36,338.7
2016,7,28,17,30,628.0,69.0,4.8,29.0,281.0,380.14,294.18
2016,7,28,17,45,580.0,62.5,4.7,28.0,232.5,319.99,245.18
2016,7,28,18,0,532.0,56.0,4.6,27.0,184.0,264.18,198.21
2016,7,28,18,15,457.5,47.5,4.5,26.0,138.5,202.58,146.32
2016,7,28,18,30,383.0,39.0,4.4,25.0,93.0,148.79,100.69
2016,7,28,18,45,270.5,27.5,4.3,24.0,58.0,92.4,53.19
2016,7,28,19,0,158.0,16.0,4.2,23.0,23.0,43.11,0.0
2016,7,28,19,15,79.0,8.0,4.2,22.5,11.5,15.51,0.0
2016,7,28,19,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,29,5,15,60.0,9.0,3.3,15.5,12.0,8.85,0.0
2016,7,29,5,30,120.0,18.0,3.3,16.0,24.0,14.01,0.0
2016,7,29,5,45,209.0,33.0,3.35,16.5,58.5,25.38,15.27
2016,7,29,6,0,298.0,48.0,3.4,17.0,93.0,36.21,25.72
2016,7,29,6,15,367.5,60.0,3.4,17.5,136.5,44.13,33.09
2016,7,29,6,30,437.0,72.0,3.4,18.0,180.0,66.69,41.66
2016,7,29,6,45,481.5,82.5,3.4,19.0,227.5,105.37,63.55
2016,7,29,7,0,526.0,93.0,3.4,20.0,275.0,149.18,95.19
2016,7,29,7,15,564.0,100.5,3.35,21.0,324.0,194.05,131.25
2016,7,29,7,30,602.0,108.0,3.3,22.0,373.0,243.12,172.2
2016,7,29,7,45,626.5,116.0,3.25,23.0,421.0,292.51,214.04
2016,7,29,8,0,651.0,124.0,3.2,24.0,469.0,344.21,257.01
2016,7,29,8,15,674.0,129.0,3.2,25.0,516.0,394.66,298.05
2016,7,29,8,30,697.0,134.0,3.2,26.0,563.0,446.79,339.12
2016,7,29,8,45,711.5,140.0,3.2,27.0,606.0,496.92,377.37
2016,7,29,9,0,726.0,146.0,3.2,28.0,649.0,547.42,414.56
2016,7,29,9,15,740.0,149.5,3.2,28.5,688.5,595.41,449.65
2016,7,29,9,30,754.0,153.0,3.2,29.0,728.0,644.28,484.35
2016,7,29,9,45,790.5,141.5,3.25,30.0,768.5,692.77,517.67
2016,7,29,10,0,827.0,130.0,3.3,31.0,809.0,742.25,549.47
2016,7,29,10,15,834.5,131.5,3.4,31.5,837.0,781.48,574.36
2016,7,29,10,30,842.0,133.0,3.5,32.0,865.0,819.38,598.15
2016,7,29,10,45,845.0,135.5,3.6,33.0,886.0,852.5,617.31
2016,7,29,11,0,848.0,138.0,3.7,34.0,907.0,883.27,634.74
2016,7,29,11,15,851.5,139.0,3.8,34.5,921.5,910.57,651.06
2016,7,29,11,30,855.0,140.0,3.9,35.0,936.0,935.28,665.69
2016,7,29,11,45,856.5,140.5,4.0,35.5,943.0,954.92,677.04
2016,7,29,12,0,858.0,141.0,4.1,36.0,950.0,971.7,686.62
2016,7,29,12,15,858.0,141.0,4.2,36.0,950.0,983.58,694.58
2016,7,29,12,30,858.0,141.0,4.3,36.0,950.0,992.42,700.75
2016,7,29,12,45,870.0,132.0,4.4,36.5,946.0,1000.97,705.38
2016,7,29,13,0,882.0,123.0,4.5,37.0,942.0,1006.28,708.04
2016,7,29,13,15,879.0,122.0,4.55,37.0,927.0,1001.64,705.73
2016,7,29,13,30,876.0,121.0,4.6,37.0,912.0,993.79,701.54
2016,7,29,13,45,871.5,120.0,4.7,37.0,890.0,981.31,694.75
2016,7,29,14,0,867.0,119.0,4.8,37.0,868.0,965.78,686.08
2016,7,29,14,15,860.0,117.0,4.85,36.5,839.0,943.85,674.58
2016,7,29,14,30,853.0,115.0,4.9,36.0,810.0,919.15,661.33
2016,7,29,14,45,844.5,112.5,4.95,36.0,775.5,889.91,643.62
2016,7,29,15,0,836.0,110.0,5.0,36.0,741.0,858.28,624.22
2016,7,29,15,15,824.0,108.0,5.0,35.5,701.0,826.57,605.66
2016,7,29,15,30,812.0,106.0,5.0,35.0,661.0,788.26,582.37
2016,7,29,15,45,797.0,102.5,5.0,34.5,617.0,744.32,554.88
2016,7,29,16,0,782.0,99.0,5.0,34.0,573.0,699.22,526.13
2016,7,29,16,15,592.0,142.5,5.0,33.0,484.5,583.19,444.03
2016,7,29,16,30,402.0,186.0,5.0,32.0,396.0,475.54,364.04
2016,7,29,16,45,544.5,134.5,5.0,31.5,387.0,489.31,377.69
2016,7,29,17,0,687.0,83.0,5.0,31.0,378.0,491.33,380.78
2016,7,29,17,15,650.5,77.5,4.9,30.0,327.5,432.42,335.56
2016,7,29,17,30,614.0,72.0,4.8,29.0,277.0,376.06,290.94
2016,7,29,17,45,561.5,65.0,4.7,28.0,228.0,314.21,240.67
2016,7,29,18,0,509.0,58.0,4.6,27.0,179.0,257.2,192.88
2016,7,29,18,15,434.0,49.0,4.5,26.0,134.5,196.19,141.6
2016,7,29,18,30,359.0,40.0,4.4,25.0,90.0,143.08,96.67
2016,7,29,18,45,245.5,27.5,4.35,24.0,55.0,86.96,49.26
2016,7,29,19,0,132.0,15.0,4.3,23.0,20.0,37.77,0.0
2016,7,29,19,15,66.0,7.5,4.25,22.5,10.0,13.66,0.0
2016,7,29,19,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,30,5,15,66.0,8.5,3.05,15.5,12.0,8.36,0.0
2016,7,30,5,30,132.0,17.0,3.1,16.0,24.0,13.22,0.0
2016,7,30,5,45,236.5,31.0,3.2,16.5,60.0,23.8,13.84
2016,7,30,6,0,341.0,45.0,3.3,17.0,96.0,34.26,24.0
2016,7,30,6,15,413.5,55.0,3.25,17.5,141.0,40.04,29.51
2016,7,30,6,30,486.0,65.0,3.2,18.0,186.0,60.93,36.36
2016,7,30,6,45,539.5,72.5,3.2,19.0,235.0,100.36,57.3
2016,7,30,7,0,593.0,80.0,3.2,20.0,284.0,145.94,89.66
2016,7,30,7,15,630.0,86.0,3.15,20.5,334.5,193.02,127.99
2016,7,30,7,30,667.0,92.0,3.1,21.0,385.0,244.1,171.45
2016,7,30,7,45,573.5,131.0,3.1,22.0,405.0,289.23,213.26
2016,7,30,8,0,480.0,170.0,3.1,23.0,425.0,323.61,244.26
2016,7,30,8,15,624.5,139.5,3.1,24.0,503.0,383.1,290.65
2016,7,30,8,30,769.0,109.0,3.1,25.0,581.0,458.33,348.95
2016,7,30,8,45,788.0,111.5,3.15,26.0,626.0,510.77,389.35
2016,7,30,9,0,807.0,114.0,3.2,27.0,671.0,563.87,428.93
2016,7,30,9,15,819.5,116.5,3.3,28.0,711.5,613.36,464.73
2016,7,30,9,30,832.0,119.0,3.4,29.0,752.0,662.38,499.08
2016,7,30,9,45,859.5,111.5,3.5,30.0,791.5,711.91,532.61
2016,7,30,10,0,887.0,104.0,3.6,31.0,831.0,760.83,563.35
2016,7,30,10,15,893.5,105.5,3.7,31.5,859.5,801.86,589.39
2016,7,30,10,30,900.0,107.0,3.8,32.0,888.0,840.92,613.88
2016,7,30,10,45,904.5,108.5,3.95,32.5,910.0,876.14,635.84
2016,7,30,11,0,909.0,110.0,4.1,33.0,932.0,908.9,656.07
2016,7,30,11,15,912.0,110.5,4.25,33.5,947.0,936.73,672.98
2016,7,30,11,30,915.0,111.0,4.4,34.0,962.0,961.75,688.04
2016,7,30,11,45,915.5,112.0,4.6,34.5,969.0,981.98,700.27
2016,7,30,12,0,916.0,113.0,4.8,35.0,976.0,999.1,710.56
2016,7,30,12,15,916.5,113.0,4.9,35.0,976.0,1012.04,719.5
2016,7,30,12,30,917.0,113.0,5.0,35.0,976.0,1021.73,726.49
2016,7,30,12,45,904.0,120.5,5.1,35.0,965.0,1022.45,727.85
2016,7,30,13,0,891.0,128.0,5.2,35.0,954.0,1019.85,727.24
2016,7,30,13,15,888.0,127.0,5.25,35.0,938.5,1015.21,725.05
2016,7,30,13,30,885.0,126.0,5.3,35.0,923.0,1007.33,720.88
2016,7,30,13,45,878.5,125.5,5.4,35.0,900.5,993.36,713.2
2016,7,30,14,0,872.0,125.0,5.5,35.0,878.0,976.34,703.59
2016,7,30,14,15,865.0,123.5,5.5,34.5,848.5,954.87,691.9
2016,7,30,14,30,858.0,122.0,5.5,34.0,819.0,930.6,678.34
2016,7,30,14,45,850.0,119.0,5.55,34.0,784.5,901.18,660.15
2016,7,30,15,0,842.0,116.0,5.6,34.0,750.0,869.3,640.23
2016,7,30,15,15,829.5,113.5,5.6,33.5,709.5,836.57,620.66
2016,7,30,15,30,817.0,111.0,5.6,33.0,669.0,797.09,596.19
2016,7,30,15,45,806.0,106.0,5.6,32.5,625.0,754.42,569.16
2016,7,30,16,0,795.0,101.0,5.6,32.0,581.0,710.26,540.65
2016,7,30,16,15,774.5,97.0,5.5,31.0,533.0,659.25,507.4
2016,7,30,16,30,754.0,93.0,5.4,30.0,485.0,608.0,471.77
2016,7,30,16,45,735.0,86.5,5.35,29.5,436.0,555.0,432.72
2016,7,30,17,0,716.0,80.0,5.3,29.0,387.0,502.18,392.59
2016,7,30,17,15,679.5,75.0,5.2,27.5,335.5,443.74,348.06
2016,7,30,17,30,643.0,70.0,5.1,26.0,284.0,386.49,302.71
2016,7,30,17,45,600.5,62.0,5.05,25.0,235.0,326.23,252.83
2016,7,30,18,0,558.0,54.0,5.0,24.0,186.0,269.74,204.41
2016,7,30,18,15,480.5,46.0,4.9,23.0,139.5,206.55,150.36
2016,7,30,18,30,403.0,38.0,4.8,22.0,93.0,151.51,102.92
2016,7,30,18,45,288.0,26.0,4.7,21.0,57.0,93.44,52.13
2016,7,30,19,0,173.0,14.0,4.6,20.0,21.0,38.7,0.0
2016,7,30,19,15,86.5,7.0,4.55,19.5,10.5,6.88,0.0
2016,7,30,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
