Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,5,15,123.0,8.0,2.25,13.5,14.0,7.86,0.0
2016,7,31,5,30,246.0,16.0,2.4,14.0,28.0,12.33,0.0
2016,7,31,5,45,365.0,25.5,2.6,14.5,67.0,19.01,9.92
2016,7,31,6,0,484.0,35.0,2.8,15.0,106.0,25.21,16.33
2016,7,31,6,15,555.0,41.5,2.75,15.5,154.0,31.05,21.83
2016,7,31,6,30,626.0,48.0,2.7,16.0,202.0,51.81,26.96
2016,7,31,6,45,671.5,53.0,2.7,17.0,253.0,95.9,49.12
2016,7,31,7,0,717.0,58.0,2.7,18.0,304.0,145.24,84.4
2016,7,31,7,15,749.5,62.0,2.65,18.5,356.0,196.28,126.74
2016,7,31,7,30,782.0,66.0,2.6,19.0,408.0,250.77,174.12
2016,7,31,7,45,803.5,70.0,2.6,20.0,458.5,305.14,221.77
2016,7,31,8,0,825.0,74.0,2.6,21.0,509.0,364.27,272.23
2016,7,31,8,15,842.5,76.5,2.6,22.0,557.5,418.73,317.72
2016,7,31,8,30,860.0,79.0,2.6,23.0,606.0,474.0,362.22
2016,7,31,8,45,869.5,83.0,2.6,24.0,649.5,527.13,403.45
2016,7,31,9,0,879.0,87.0,2.6,25.0,693.0,579.8,442.72
2016,7,31,9,15,889.5,89.0,2.65,25.5,733.5,630.5,480.27
2016,7,31,9,30,900.0,91.0,2.7,26.0,774.0,680.36,516.11
2016,7,31,9,45,891.0,102.0,2.8,27.0,804.0,724.14,544.53
2016,7,31,10,0,882.0,113.0,2.9,28.0,834.0,765.07,569.84
2016,7,31,10,15,888.5,114.5,2.95,28.5,863.0,805.99,595.67
2016,7,31,10,30,895.0,116.0,3.0,29.0,892.0,844.96,619.87
2016,7,31,10,45,890.0,123.0,3.15,30.0,910.5,877.4,638.85
2016,7,31,11,0,885.0,130.0,3.3,31.0,929.0,906.88,655.74
2016,7,31,11,15,888.5,130.5,3.4,31.5,944.0,934.66,672.44
2016,7,31,11,30,892.0,131.0,3.5,32.0,959.0,959.73,687.34
2016,7,31,11,45,885.5,136.5,3.65,32.5,963.5,977.46,697.84
2016,7,31,12,0,879.0,142.0,3.8,33.0,968.0,991.97,706.37
2016,7,31,12,15,878.5,142.0,3.85,33.0,967.5,1003.65,713.99
2016,7,31,12,30,878.0,142.0,3.9,33.0,967.0,1012.2,719.75
2016,7,31,12,45,889.5,133.5,4.0,33.5,963.0,1020.84,724.52
2016,7,31,13,0,901.0,125.0,4.1,34.0,959.0,1026.17,727.29
2016,7,31,13,15,897.5,124.5,4.2,34.0,943.5,1021.5,725.3
2016,7,31,13,30,894.0,124.0,4.3,34.0,928.0,1013.56,721.38
2016,7,31,13,45,888.0,123.0,4.4,34.0,905.0,999.44,713.59
2016,7,31,14,0,882.0,122.0,4.5,34.0,882.0,982.22,703.88
2016,7,31,14,15,874.5,120.5,4.55,33.5,852.5,960.07,692.15
2016,7,31,14,30,867.0,119.0,4.6,33.0,823.0,935.1,678.55
2016,7,31,14,45,858.5,116.5,4.7,33.0,787.5,905.51,660.61
2016,7,31,15,0,850.0,114.0,4.8,33.0,752.0,873.45,641.23
2016,7,31,15,15,837.0,111.5,4.85,32.5,711.0,839.98,621.71
2016,7,31,15,30,824.0,109.0,4.9,32.0,670.0,799.81,597.28
2016,7,31,15,45,810.5,105.0,5.0,31.5,625.0,756.0,570.15
2016,7,31,16,0,797.0,101.0,5.1,31.0,580.0,710.87,541.52
2016,7,31,16,15,775.5,97.0,5.1,30.0,531.5,659.04,508.09
2016,7,31,16,30,754.0,93.0,5.1,29.0,483.0,607.06,472.16
2016,7,31,16,45,729.5,87.5,5.1,28.0,432.5,551.74,432.24
2016,7,31,17,0,705.0,82.0,5.1,27.0,382.0,498.55,392.45
2016,7,31,17,15,667.5,76.5,5.05,25.5,330.5,438.26,346.27
2016,7,31,17,30,630.0,71.0,5.0,24.0,279.0,380.59,300.29
2016,7,31,17,45,580.5,64.0,4.95,23.0,229.5,319.23,249.18
2016,7,31,18,0,531.0,57.0,4.9,22.0,180.0,262.38,200.26
2016,7,31,18,15,452.0,47.5,4.75,21.0,134.0,198.62,145.54
2016,7,31,18,30,373.0,38.0,4.6,20.0,88.0,143.25,97.76
2016,7,31,18,45,254.0,25.5,4.5,19.0,53.0,85.34,46.67
2016,7,31,19,0,135.0,13.0,4.4,18.0,18.0,31.98,0.0
2016,7,31,19,15,67.5,6.5,4.3,17.5,9.0,6.39,0.0
2016,7,31,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,1,5,15,106.5,8.0,2.3,13.5,13.0,7.86,0.0
2016,8,1,5,30,213.0,16.0,2.5,14.0,26.0,12.44,0.0
2016,8,1,5,45,334.0,26.0,2.75,14.5,63.5,19.59,10.24
2016,8,1,6,0,455.0,36.0,3.0,15.0,101.0,26.22,17.17
2016,8,1,6,15,527.5,43.0,3.0,15.5,148.0,29.8,20.71
2016,8,1,6,30,600.0,50.0,3.0,16.0,195.0,48.97,25.67
2016,8,1,6,45,648.0,54.5,3.0,17.0,245.5,94.21,48.86
2016,8,1,7,0,696.0,59.0,3.0,18.0,296.0,142.12,82.77
2016,8,1,7,15,729.5,63.0,2.95,18.5,347.5,192.19,124.18
2016,8,1,7,30,763.0,67.0,2.9,19.0,399.0,245.83,170.78
2016,8,1,7,45,788.0,70.0,2.9,20.0,450.0,299.34,217.69
2016,8,1,8,0,813.0,73.0,2.9,21.0,501.0,357.99,267.83
2016,8,1,8,15,831.5,76.0,2.9,21.5,549.0,412.71,314.28
2016,8,1,8,30,850.0,79.0,2.9,22.0,597.0,468.36,360.03
2016,8,1,8,45,864.5,81.0,2.9,23.0,642.0,521.72,401.84
2016,8,1,9,0,879.0,83.0,2.9,24.0,687.0,575.1,442.09
2016,8,1,9,15,890.0,84.5,2.95,24.5,727.5,625.65,479.92
2016,8,1,9,30,901.0,86.0,3.0,25.0,768.0,675.38,516.07
2016,8,1,9,45,905.0,90.0,3.05,26.0,802.0,721.6,546.15
2016,8,1,10,0,909.0,94.0,3.1,27.0,836.0,765.99,573.81
2016,8,1,10,15,915.5,95.0,3.2,27.5,865.0,807.39,600.38
2016,8,1,10,30,922.0,96.0,3.3,28.0,894.0,846.75,625.31
2016,8,1,10,45,927.0,97.0,3.45,28.5,916.0,882.62,647.97
2016,8,1,11,0,932.0,98.0,3.6,29.0,938.0,915.99,668.85
2016,8,1,11,15,935.0,98.5,3.7,29.5,953.0,944.4,686.08
2016,8,1,11,30,938.0,99.0,3.8,30.0,968.0,969.92,701.4
2016,8,1,11,45,939.5,99.5,3.9,30.5,975.5,991.0,713.82
2016,8,1,12,0,941.0,100.0,4.0,31.0,983.0,1008.91,724.25
2016,8,1,12,15,941.0,100.0,4.1,31.0,982.5,1021.6,732.87
2016,8,1,12,30,941.0,100.0,4.2,31.0,982.0,1030.94,739.46
2016,8,1,12,45,934.0,103.0,4.3,31.5,972.5,1033.06,740.05
2016,8,1,13,0,927.0,106.0,4.4,32.0,963.0,1031.75,738.59
2016,8,1,13,15,924.0,105.5,4.45,32.0,947.5,1027.39,736.51
2016,8,1,13,30,921.0,105.0,4.5,32.0,932.0,1019.65,732.38
2016,8,1,13,45,917.0,103.5,4.6,32.0,909.5,1006.56,725.16
2016,8,1,14,0,913.0,102.0,4.7,32.0,887.0,990.21,715.86
2016,8,1,14,15,906.5,100.5,4.75,32.0,857.5,968.35,702.96
2016,8,1,14,30,900.0,99.0,4.8,32.0,828.0,943.54,688.13
2016,8,1,14,45,893.0,96.5,4.9,32.0,792.5,914.38,670.7
2016,8,1,15,0,886.0,94.0,5.0,32.0,757.0,882.58,651.35
2016,8,1,15,15,875.0,92.0,5.05,31.5,716.5,845.47,629.22
2016,8,1,15,30,864.0,90.0,5.1,31.0,676.0,806.34,605.37
2016,8,1,15,45,851.5,86.5,5.15,30.5,631.0,762.57,577.88
2016,8,1,16,0,839.0,83.0,5.2,30.0,586.0,717.33,548.83
2016,8,1,16,15,819.5,80.0,5.2,29.0,537.5,669.98,518.55
2016,8,1,16,30,800.0,77.0,5.2,28.0,489.0,618.54,483.66
2016,8,1,16,45,777.0,73.0,5.25,27.0,438.5,563.73,444.0
2016,8,1,17,0,754.0,69.0,5.3,26.0,388.0,509.42,403.17
2016,8,1,17,15,719.0,64.5,5.2,25.0,336.0,449.16,355.83
2016,8,1,17,30,684.0,60.0,5.1,24.0,284.0,391.17,308.58
2016,8,1,17,45,635.0,54.5,5.1,23.0,234.0,328.92,256.44
2016,8,1,18,0,586.0,49.0,5.1,22.0,184.0,272.29,207.24
2016,8,1,18,15,508.0,41.5,5.0,20.5,137.0,208.26,152.06
2016,8,1,18,30,430.0,34.0,4.9,19.0,90.0,152.51,103.42
2016,8,1,18,45,299.0,23.5,4.8,18.0,54.5,91.0,47.83
2016,8,1,19,0,168.0,13.0,4.7,17.0,19.0,36.34,0.0
2016,8,1,19,15,84.0,6.5,4.65,16.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,2,5,15,106.0,8.0,3.1,12.5,12.5,7.86,0.0
2016,8,2,5,30,212.0,16.0,3.3,13.0,25.0,12.56,0.0
2016,8,2,5,45,337.5,26.0,3.5,13.5,63.0,19.72,10.23
2016,8,2,6,0,463.0,36.0,3.7,14.0,101.0,26.35,17.33
2016,8,2,6,15,538.5,43.0,3.7,14.5,149.0,29.93,20.9
2016,8,2,6,30,614.0,50.0,3.7,15.0,197.0,51.1,28.03
2016,8,2,6,45,664.5,54.5,3.7,16.0,249.0,94.37,48.82
2016,8,2,7,0,715.0,59.0,3.7,17.0,301.0,143.51,83.49
2016,8,2,7,15,749.0,63.0,3.65,17.5,353.5,194.75,125.99
2016,8,2,7,30,783.0,67.0,3.6,18.0,406.0,249.6,173.93
2016,8,2,7,45,809.5,70.0,3.55,19.0,458.5,304.7,222.48
2016,8,2,8,0,836.0,73.0,3.5,20.0,511.0,365.07,274.4
2016,8,2,8,15,855.0,75.5,3.45,20.5,560.5,420.8,322.06
2016,8,2,8,30,874.0,78.0,3.4,21.0,610.0,477.49,368.99
2016,8,2,8,45,889.5,79.5,3.4,22.0,656.5,532.15,412.19
2016,8,2,9,0,905.0,81.0,3.4,23.0,703.0,586.88,453.83
2016,8,2,9,15,916.5,83.0,3.45,23.5,744.5,639.47,493.47
2016,8,2,9,30,928.0,85.0,3.5,24.0,786.0,691.25,531.36
2016,8,2,9,45,932.0,89.0,3.55,25.0,821.0,738.68,562.37
2016,8,2,10,0,936.0,93.0,3.6,26.0,856.0,784.22,590.95
2016,8,2,10,15,943.0,94.5,3.65,26.5,886.0,827.56,618.73
2016,8,2,10,30,950.0,96.0,3.7,27.0,916.0,868.82,644.76
2016,8,2,10,45,956.0,96.0,3.75,28.0,939.5,905.48,666.11
2016,8,2,11,0,962.0,96.0,3.8,29.0,963.0,939.61,685.5
2016,8,2,11,15,965.5,96.5,3.85,29.0,978.5,969.28,704.57
2016,8,2,11,30,969.0,97.0,3.9,29.0,994.0,995.96,721.71
2016,8,2,11,45,971.5,97.0,4.0,29.5,1002.0,1018.09,734.77
2016,8,2,12,0,974.0,97.0,4.1,30.0,1010.0,1036.97,745.78
2016,8,2,12,15,974.0,97.0,4.1,30.0,1009.5,1050.06,754.02
2016,8,2,12,30,974.0,97.0,4.1,30.0,1009.0,1059.67,760.16
2016,8,2,12,45,963.5,103.0,4.2,30.5,998.5,1061.6,760.64
2016,8,2,13,0,953.0,109.0,4.3,31.0,988.0,1059.99,759.01
2016,8,2,13,15,949.5,108.0,4.35,31.0,971.5,1054.56,756.3
2016,8,2,13,30,946.0,107.0,4.4,31.0,955.0,1045.66,751.48
2016,8,2,13,45,941.0,106.0,4.45,31.0,931.5,1031.88,743.63
2016,8,2,14,0,936.0,105.0,4.5,31.0,908.0,1014.79,733.74
2016,8,2,14,15,929.0,103.5,4.55,30.5,877.5,992.07,721.67
2016,8,2,14,30,922.0,102.0,4.6,30.0,847.0,966.33,707.59
2016,8,2,14,45,913.0,100.0,4.65,30.0,810.5,935.38,688.55
2016,8,2,15,0,904.0,98.0,4.7,30.0,774.0,901.82,667.84
2016,8,2,15,15,892.0,96.0,4.7,29.5,731.5,863.31,644.59
2016,8,2,15,30,880.0,94.0,4.7,29.0,689.0,822.78,619.65
2016,8,2,15,45,864.5,91.0,4.75,29.0,642.5,776.65,589.46
2016,8,2,16,0,849.0,88.0,4.8,29.0,596.0,729.22,557.93
2016,8,2,16,15,828.5,85.0,4.8,28.0,546.0,680.81,527.12
2016,8,2,16,30,808.0,82.0,4.8,27.0,496.0,628.29,491.37
2016,8,2,16,45,780.0,78.5,4.85,26.5,443.5,570.57,448.76
2016,8,2,17,0,752.0,75.0,4.9,26.0,391.0,513.79,405.41
2016,8,2,17,15,714.5,70.0,4.85,25.0,338.0,451.75,357.02
2016,8,2,17,30,677.0,65.0,4.8,24.0,285.0,393.52,309.8
2016,8,2,17,45,621.5,59.0,4.8,23.0,233.5,328.49,255.68
2016,8,2,18,0,566.0,53.0,4.8,22.0,182.0,268.58,204.13
2016,8,2,18,15,481.5,45.0,4.7,21.0,134.5,203.17,147.91
2016,8,2,18,30,397.0,37.0,4.6,20.0,87.0,146.7,99.02
2016,8,2,18,45,257.5,25.0,4.55,19.5,51.5,83.49,41.92
2016,8,2,19,0,118.0,13.0,4.5,19.0,16.0,29.08,0.0
2016,8,2,19,15,59.0,6.5,4.45,18.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,5,15,69.0,8.0,2.25,13.5,11.0,7.86,0.0
2016,8,3,5,30,138.0,16.0,2.4,14.0,22.0,15.73,0.0
2016,8,3,5,45,268.0,28.0,2.6,14.5,58.5,21.77,11.59
2016,8,3,6,0,398.0,40.0,2.8,15.0,95.0,30.19,20.55
2016,8,3,6,15,478.5,48.5,2.65,15.5,142.5,34.84,25.11
2016,8,3,6,30,559.0,57.0,2.5,16.0,190.0,51.85,30.03
2016,8,3,6,45,614.5,63.0,2.35,17.0,242.0,94.03,50.45
2016,8,3,7,0,670.0,69.0,2.2,18.0,294.0,142.59,84.23
2016,8,3,7,15,707.0,73.5,2.15,18.5,346.5,195.24,127.12
2016,8,3,7,30,744.0,78.0,2.1,19.0,399.0,248.98,173.17
2016,8,3,7,45,772.0,81.5,2.05,20.0,451.0,302.89,219.76
2016,8,3,8,0,800.0,85.0,2.0,21.0,503.0,359.35,267.56
2016,8,3,8,15,820.5,88.5,2.0,22.0,552.5,415.04,313.58
2016,8,3,8,30,841.0,92.0,2.0,23.0,602.0,471.94,358.88
2016,8,3,8,45,857.0,94.5,2.0,24.0,648.0,528.6,402.24
2016,8,3,9,0,873.0,97.0,2.0,25.0,694.0,583.11,442.42
2016,8,3,9,15,884.5,99.0,2.1,26.0,735.0,634.33,479.26
2016,8,3,9,30,896.0,101.0,2.2,27.0,776.0,684.8,514.36
2016,8,3,9,45,908.0,101.0,2.3,28.0,812.5,732.7,545.72
2016,8,3,10,0,920.0,101.0,2.4,29.0,849.0,779.39,574.52
2016,8,3,10,15,926.5,102.5,2.5,29.5,878.5,821.8,601.18
2016,8,3,10,30,933.0,104.0,2.6,30.0,908.0,862.15,626.21
2016,8,3,10,45,939.0,104.5,2.75,31.0,931.0,898.82,647.68
2016,8,3,11,0,945.0,105.0,2.9,32.0,954.0,933.01,667.33
2016,8,3,11,15,948.0,105.5,3.1,32.0,969.0,961.85,686.52
2016,8,3,11,30,951.0,106.0,3.3,32.0,984.0,987.73,703.9
2016,8,3,11,45,953.5,106.0,3.55,32.5,991.5,1009.57,717.65
2016,8,3,12,0,956.0,106.0,3.8,33.0,999.0,1028.21,729.39
2016,8,3,12,15,956.0,106.0,4.0,33.0,999.0,1041.12,738.71
2016,8,3,12,30,956.0,106.0,4.2,33.0,999.0,1050.62,745.99
2016,8,3,12,45,954.5,105.5,4.45,33.5,990.5,1054.65,748.67
2016,8,3,13,0,953.0,105.0,4.7,34.0,982.0,1055.18,749.19
2016,8,3,13,15,950.0,104.5,4.85,33.5,966.5,1050.71,749.39
2016,8,3,13,30,947.0,104.0,5.0,33.0,951.0,1042.78,747.73
2016,8,3,13,45,944.0,102.0,5.2,33.0,928.5,1029.82,741.68
2016,8,3,14,0,941.0,100.0,5.4,33.0,906.0,1013.48,733.4
2016,8,3,14,15,935.0,99.0,5.5,32.5,876.0,992.09,722.56
2016,8,3,14,30,929.0,98.0,5.6,32.0,846.0,967.63,709.61
2016,8,3,14,45,922.0,95.5,5.7,31.5,810.5,937.71,692.85
2016,8,3,15,0,915.0,93.0,5.8,31.0,775.0,905.05,674.02
2016,8,3,15,15,904.0,91.0,5.8,30.0,733.0,866.99,652.04
2016,8,3,15,30,893.0,89.0,5.8,29.0,691.0,826.81,628.2
2016,8,3,15,45,879.5,86.0,5.8,28.5,645.0,781.7,599.15
2016,8,3,16,0,866.0,83.0,5.8,28.0,599.0,735.12,568.58
2016,8,3,16,15,846.5,80.0,5.7,27.0,548.5,683.13,534.24
2016,8,3,16,30,827.0,77.0,5.6,26.0,498.0,633.93,500.33
2016,8,3,16,45,800.0,73.5,5.6,25.0,445.5,575.96,457.66
2016,8,3,17,0,773.0,70.0,5.6,24.0,393.0,518.82,414.05
2016,8,3,17,15,736.0,65.5,5.45,23.0,340.0,456.58,364.56
2016,8,3,17,30,699.0,61.0,5.3,22.0,287.0,396.79,315.26
2016,8,3,17,45,644.0,55.5,5.2,21.0,234.5,331.35,259.93
2016,8,3,18,0,589.0,50.0,5.1,20.0,182.0,272.33,208.26
2016,8,3,18,15,505.0,42.0,4.95,19.0,134.5,206.0,150.54
2016,8,3,18,30,421.0,34.0,4.8,18.0,87.0,148.63,100.17
2016,8,3,18,45,277.5,23.0,4.7,17.5,51.0,84.2,39.86
2016,8,3,19,0,134.0,12.0,4.6,17.0,15.0,30.02,0.0
2016,8,3,19,15,67.0,6.0,4.55,16.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,85.0,7.5,3.65,12.5,10.5,7.37,0.0
2016,8,4,5,30,170.0,15.0,3.8,13.0,21.0,14.74,0.0
2016,8,4,5,45,302.0,26.0,3.95,13.5,58.5,20.0,9.98
2016,8,4,6,0,434.0,37.0,4.1,14.0,96.0,27.54,18.29
2016,8,4,6,15,513.5,45.0,4.1,14.5,144.0,31.9,22.6
2016,8,4,6,30,593.0,53.0,4.1,15.0,192.0,48.03,27.1
2016,8,4,6,45,451.0,84.0,4.1,16.0,205.0,99.35,61.5
2016,8,4,7,0,309.0,115.0,4.1,17.0,218.0,138.08,96.67
2016,8,4,7,15,540.0,93.5,4.1,17.5,310.0,178.11,120.67
2016,8,4,7,30,771.0,72.0,4.1,18.0,402.0,248.93,173.67
2016,8,4,7,45,798.5,75.0,4.1,18.5,454.5,303.74,222.38
2016,8,4,8,0,826.0,78.0,4.1,19.0,507.0,361.0,272.64
2016,8,4,8,15,845.0,80.5,4.15,19.5,556.5,419.21,322.7
2016,8,4,8,30,864.0,83.0,4.2,20.0,606.0,475.5,369.91
2016,8,4,8,45,879.5,85.0,4.3,21.0,652.0,530.24,413.84
2016,8,4,9,0,895.0,87.0,4.4,22.0,698.0,585.08,456.37
2016,8,4,9,15,905.5,89.0,4.5,22.5,738.5,636.71,496.11
2016,8,4,9,30,916.0,91.0,4.6,23.0,779.0,687.46,534.12
2016,8,4,9,45,922.0,93.5,4.75,23.5,813.5,734.43,567.38
2016,8,4,10,0,928.0,96.0,4.9,24.0,848.0,779.67,598.18
2016,8,4,10,15,933.5,97.0,5.0,24.0,876.5,821.13,627.01
2016,8,4,10,30,939.0,98.0,5.1,24.0,905.0,860.42,654.19
2016,8,4,10,45,943.0,98.5,5.2,24.5,926.5,895.59,677.07
2016,8,4,11,0,947.0,99.0,5.3,25.0,948.0,928.14,698.02
2016,8,4,11,15,948.5,99.5,5.35,25.0,962.0,955.66,716.56
2016,8,4,11,30,950.0,100.0,5.4,25.0,976.0,980.14,733.07
2016,8,4,11,45,950.5,101.0,5.45,25.5,982.5,1001.06,745.72
2016,8,4,12,0,951.0,102.0,5.5,26.0,989.0,1018.71,756.21
2016,8,4,12,15,950.0,102.0,5.5,26.0,988.0,1030.56,764.04
2016,8,4,12,30,949.0,102.0,5.5,26.0,987.0,1038.98,769.7
2016,8,4,12,45,940.5,105.5,5.55,26.0,976.5,1040.17,771.03
2016,8,4,13,0,932.0,109.0,5.6,26.0,966.0,1037.89,770.18
2016,8,4,13,15,929.0,108.5,5.6,25.5,950.0,1033.47,769.23
2016,8,4,13,30,926.0,108.0,5.6,25.0,934.0,1025.64,766.09
2016,8,4,13,45,921.5,106.5,5.7,25.0,911.0,1011.94,758.23
2016,8,4,14,0,917.0,105.0,5.8,25.0,888.0,994.98,748.2
2016,8,4,14,15,910.0,103.5,5.8,24.5,858.0,972.49,735.25
2016,8,4,14,30,903.0,102.0,5.8,24.0,828.0,947.05,720.24
2016,8,4,14,45,895.0,100.0,5.85,23.5,792.0,917.35,702.46
2016,8,4,15,0,887.0,98.0,5.9,23.0,756.0,885.05,682.67
2016,8,4,15,15,875.0,95.5,5.85,22.5,714.5,846.42,657.63
2016,8,4,15,30,863.0,93.0,5.8,22.0,673.0,805.8,630.92
2016,8,4,15,45,848.5,90.0,5.8,21.5,627.5,760.96,600.96
2016,8,4,16,0,834.0,87.0,5.8,21.0,582.0,718.58,572.38
2016,8,4,16,15,813.5,84.0,5.7,20.5,532.5,666.94,535.98
2016,8,4,16,30,793.0,81.0,5.6,20.0,483.0,615.0,497.45
2016,8,4,16,45,767.0,77.0,5.55,19.5,431.5,558.6,453.76
2016,8,4,17,0,741.0,73.0,5.5,19.0,380.0,502.98,409.36
2016,8,4,17,15,703.5,68.0,5.4,18.0,328.0,441.49,359.47
2016,8,4,17,30,666.0,63.0,5.3,17.0,276.0,383.83,310.9
2016,8,4,17,45,612.0,57.0,5.2,16.5,225.0,320.11,255.39
2016,8,4,18,0,558.0,51.0,5.1,16.0,174.0,261.39,202.79
2016,8,4,18,15,474.5,42.5,4.95,15.5,128.0,196.47,145.23
2016,8,4,18,30,391.0,34.0,4.8,15.0,82.0,140.49,95.32
2016,8,4,18,45,252.0,22.0,4.7,14.5,47.5,77.31,34.05
2016,8,4,19,0,113.0,10.0,4.6,14.0,13.0,24.96,0.0
2016,8,4,19,15,56.5,5.0,4.5,13.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,5,5,15,69.0,7.0,2.35,12.5,9.5,0.0,0.0
2016,8,5,5,30,138.0,14.0,2.7,13.0,19.0,13.76,0.0
2016,8,5,5,45,272.0,26.5,3.05,13.5,56.0,20.63,10.18
2016,8,5,6,0,406.0,39.0,3.4,14.0,93.0,29.58,20.02
2016,8,5,6,15,487.5,47.5,3.35,14.5,141.0,34.25,24.66
2016,8,5,6,30,569.0,56.0,3.3,15.0,189.0,49.11,29.11
2016,8,5,6,45,294.5,87.0,3.3,15.5,157.0,89.66,59.43
2016,8,5,7,0,20.0,118.0,3.3,16.0,125.0,112.12,88.04
2016,8,5,7,15,387.0,97.5,3.25,16.5,262.0,153.18,106.7
2016,8,5,7,30,754.0,77.0,3.2,17.0,399.0,248.3,173.99
2016,8,5,7,45,542.5,138.5,3.15,17.5,385.0,282.07,211.43
2016,8,5,8,0,331.0,200.0,3.1,18.0,371.0,296.6,229.6
2016,8,5,8,15,591.0,144.5,3.05,18.5,487.0,369.75,286.39
2016,8,5,8,30,851.0,89.0,3.0,19.0,603.0,474.1,368.45
2016,8,5,8,45,868.0,91.0,2.95,19.5,649.0,529.04,412.41
2016,8,5,9,0,885.0,93.0,2.9,20.0,695.0,584.23,455.27
2016,8,5,9,15,896.5,95.0,2.9,20.5,736.5,636.07,494.42
2016,8,5,9,30,908.0,97.0,2.9,21.0,778.0,687.14,531.78
2016,8,5,9,45,741.5,183.5,2.95,21.5,757.0,693.85,532.92
2016,8,5,10,0,575.0,270.0,3.0,22.0,736.0,686.24,523.09
2016,8,5,10,15,750.0,190.5,3.05,22.5,820.5,770.21,586.06
2016,8,5,10,30,925.0,111.0,3.1,23.0,905.0,861.08,646.88
2016,8,5,10,45,931.0,111.5,3.2,24.0,927.5,897.58,668.3
2016,8,5,11,0,937.0,112.0,3.3,25.0,950.0,931.61,688.23
2016,8,5,11,15,940.0,112.5,3.35,25.5,965.5,960.3,705.48
2016,8,5,11,30,943.0,113.0,3.4,26.0,981.0,986.06,720.76
2016,8,5,11,45,945.5,112.5,3.5,26.5,988.5,1007.28,733.43
2016,8,5,12,0,948.0,112.0,3.6,27.0,996.0,1025.32,744.09
2016,8,5,12,15,948.0,112.0,3.7,27.0,995.5,1038.16,752.94
2016,8,5,12,30,948.0,112.0,3.8,27.0,995.0,1047.6,759.74
2016,8,5,12,45,947.5,111.0,3.9,27.5,987.0,1052.07,761.94
2016,8,5,13,0,947.0,110.0,4.0,28.0,979.0,1053.04,762.03
2016,8,5,13,15,944.0,109.5,4.1,28.0,963.0,1048.57,760.25
2016,8,5,13,30,941.0,109.0,4.2,28.0,947.0,1040.63,756.34
2016,8,5,13,45,936.5,107.5,4.35,28.0,923.5,1026.76,748.97
2016,8,5,14,0,932.0,106.0,4.5,28.0,900.0,1009.57,739.45
2016,8,5,14,15,925.0,104.5,4.6,28.0,869.5,986.81,725.94
2016,8,5,14,30,918.0,103.0,4.7,28.0,839.0,961.02,710.79
2016,8,5,14,45,908.5,101.5,4.8,28.0,802.0,930.13,692.08
2016,8,5,15,0,899.0,100.0,4.9,28.0,765.0,896.67,671.47
2016,8,5,15,15,886.5,97.5,4.95,27.5,723.0,857.22,647.51
2016,8,5,15,30,874.0,95.0,5.0,27.0,681.0,815.8,621.8
2016,8,5,15,45,857.0,93.0,5.05,26.5,634.0,769.7,592.32
2016,8,5,16,0,840.0,91.0,5.1,26.0,587.0,726.28,564.24
2016,8,5,16,15,818.5,87.5,5.05,25.0,536.5,673.11,529.07
2016,8,5,16,30,797.0,84.0,5.0,24.0,486.0,619.69,491.43
2016,8,5,16,45,765.5,80.5,5.0,23.5,433.0,560.29,446.57
2016,8,5,17,0,734.0,77.0,5.0,23.0,380.0,502.18,401.28
2016,8,5,17,15,694.0,72.0,4.9,22.0,327.0,441.14,352.71
2016,8,5,17,30,654.0,67.0,4.8,21.0,274.0,381.63,303.66
2016,8,5,17,45,590.0,61.0,4.7,20.0,222.0,314.51,247.06
2016,8,5,18,0,526.0,55.0,4.6,19.0,170.0,253.44,194.03
2016,8,5,18,15,437.5,45.5,4.45,18.0,123.5,187.77,137.27
2016,8,5,18,30,349.0,36.0,4.3,17.0,77.0,131.61,88.34
2016,8,5,18,45,207.0,23.0,4.2,16.5,44.0,68.93,26.88
2016,8,5,19,0,65.0,10.0,4.1,16.0,11.0,18.39,0.0
2016,8,5,19,15,32.5,5.0,4.0,15.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,5,15,48.5,7.0,2.75,11.5,8.5,0.0,0.0
2016,8,6,5,30,97.0,14.0,3.0,12.0,17.0,13.76,0.0
2016,8,6,5,45,229.5,27.5,3.3,12.5,52.5,21.77,10.74
2016,8,6,6,0,362.0,41.0,3.6,13.0,88.0,31.69,21.89
2016,8,6,6,15,446.0,50.5,3.6,13.5,135.0,37.14,27.3
2016,8,6,6,30,530.0,60.0,3.6,14.0,182.0,51.03,32.04
2016,8,6,6,45,587.5,66.5,3.6,15.0,233.5,91.99,50.93
2016,8,6,7,0,645.0,73.0,3.6,16.0,285.0,139.62,83.71
2016,8,6,7,15,683.5,78.5,3.6,16.5,337.5,189.39,124.34
2016,8,6,7,30,722.0,84.0,3.6,17.0,390.0,243.34,170.97
2016,8,6,7,45,753.0,87.0,3.6,17.5,442.5,299.19,220.15
2016,8,6,8,0,784.0,90.0,3.6,18.0,495.0,355.28,269.17
2016,8,6,8,15,805.0,93.5,3.6,18.5,544.5,410.43,316.63
2016,8,6,8,30,826.0,97.0,3.6,19.0,594.0,466.88,363.75
2016,8,6,8,45,843.0,99.0,3.65,20.0,640.0,520.92,406.96
2016,8,6,9,0,860.0,101.0,3.7,21.0,686.0,576.9,450.05
2016,8,6,9,15,872.0,103.5,3.75,21.5,727.0,628.42,489.35
2016,8,6,9,30,884.0,106.0,3.8,22.0,768.0,679.26,527.03
2016,8,6,9,45,896.0,106.0,3.9,22.5,804.0,726.77,560.95
2016,8,6,10,0,908.0,106.0,4.0,23.0,840.0,773.08,591.99
2016,8,6,10,15,914.5,107.5,4.1,23.5,869.0,815.15,619.69
2016,8,6,10,30,921.0,109.0,4.2,24.0,898.0,855.17,645.69
2016,8,6,10,45,925.5,110.0,4.35,24.5,920.0,890.78,668.65
2016,8,6,11,0,930.0,111.0,4.5,25.0,942.0,923.83,689.71
2016,8,6,11,15,932.5,112.0,4.55,25.0,957.0,952.39,708.72
2016,8,6,11,30,935.0,113.0,4.6,25.0,972.0,978.02,725.8
2016,8,6,11,45,936.0,113.5,4.7,25.5,978.5,998.68,738.54
2016,8,6,12,0,937.0,114.0,4.8,26.0,985.0,1016.14,749.21
2016,8,6,12,15,936.5,114.0,4.85,26.0,984.5,1028.36,757.59
2016,8,6,12,30,936.0,114.0,4.9,26.0,984.0,1037.2,763.88
2016,8,6,12,45,925.5,119.0,5.0,26.5,973.0,1037.92,763.8
2016,8,6,13,0,915.0,124.0,5.1,27.0,962.0,1035.22,761.6
2016,8,6,13,15,911.5,123.0,5.15,26.5,945.5,1029.86,760.46
2016,8,6,13,30,908.0,122.0,5.2,26.0,929.0,1021.14,757.18
2016,8,6,13,45,902.5,121.0,5.3,26.0,905.5,1007.18,749.3
2016,8,6,14,0,897.0,120.0,5.4,26.0,882.0,990.05,739.34
2016,8,6,14,15,890.0,118.0,5.45,25.5,852.0,967.36,726.74
2016,8,6,14,30,883.0,116.0,5.5,25.0,822.0,941.77,712.1
2016,8,6,14,45,873.5,113.5,5.55,25.0,785.5,910.65,692.1
2016,8,6,15,0,864.0,111.0,5.6,25.0,749.0,877.05,670.27
2016,8,6,15,15,851.5,108.5,5.6,24.5,707.5,843.33,649.27
2016,8,6,15,30,839.0,106.0,5.6,24.0,666.0,802.84,623.14
2016,8,6,15,45,823.5,102.5,5.7,23.5,620.0,757.24,593.35
2016,8,6,16,0,808.0,99.0,5.8,23.0,574.0,710.44,562.08
2016,8,6,16,15,786.5,95.0,5.75,22.0,524.5,657.98,526.45
2016,8,6,16,30,765.0,91.0,5.7,21.0,475.0,605.34,487.92
2016,8,6,16,45,738.5,86.0,5.7,20.5,423.5,548.72,444.24
2016,8,6,17,0,712.0,81.0,5.7,20.0,372.0,494.54,401.08
2016,8,6,17,15,671.5,75.5,5.6,19.0,319.5,432.43,350.77
2016,8,6,17,30,631.0,70.0,5.5,18.0,267.0,373.28,301.13
2016,8,6,17,45,573.5,62.5,5.4,17.5,216.5,308.36,244.89
2016,8,6,18,0,516.0,55.0,5.3,17.0,166.0,248.86,192.0
2016,8,6,18,15,425.5,45.5,5.2,16.0,120.0,183.3,134.83
2016,8,6,18,30,335.0,36.0,5.1,15.0,74.0,127.47,85.73
2016,8,6,18,45,167.5,18.0,5.0,14.5,37.0,55.53,17.48
2016,8,6,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,15,73.0,6.5,3.35,11.5,8.5,0.0,0.0
2016,8,7,5,30,146.0,13.0,3.5,12.0,17.0,12.78,0.0
2016,8,7,5,45,289.0,24.5,3.7,12.5,54.0,18.99,8.25
2016,8,7,6,0,432.0,36.0,3.9,13.0,91.0,27.08,17.84
2016,8,7,6,15,515.0,43.5,3.85,13.5,139.5,31.01,21.85
2016,8,7,6,30,598.0,51.0,3.8,14.0,188.0,43.15,25.41
2016,8,7,6,45,652.0,56.5,3.8,14.5,240.5,89.65,46.99
2016,8,7,7,0,706.0,62.0,3.8,15.0,293.0,139.27,81.14
2016,8,7,7,15,742.0,66.5,3.75,15.5,346.0,190.85,123.56
2016,8,7,7,30,778.0,71.0,3.7,16.0,399.0,246.32,172.05
2016,8,7,7,45,805.0,74.0,3.65,17.0,452.0,301.43,220.97
2016,8,7,8,0,832.0,77.0,3.6,18.0,505.0,358.94,271.17
2016,8,7,8,15,851.5,80.0,3.55,18.5,554.5,418.2,322.09
2016,8,7,8,30,871.0,83.0,3.5,19.0,604.0,475.63,370.1
2016,8,7,8,45,886.5,85.0,3.5,20.0,650.5,530.85,414.22
2016,8,7,9,0,902.0,87.0,3.5,21.0,697.0,586.15,456.74
2016,8,7,9,15,913.0,88.5,3.5,21.5,739.0,638.06,496.18
2016,8,7,9,30,924.0,90.0,3.5,22.0,781.0,689.1,533.77
2016,8,7,9,45,928.5,94.0,3.55,23.0,815.5,736.94,565.83
2016,8,7,10,0,933.0,98.0,3.6,24.0,850.0,782.91,594.99
2016,8,7,10,15,939.5,99.5,3.65,24.5,880.0,825.93,622.78
2016,8,7,10,30,946.0,101.0,3.7,25.0,910.0,866.82,648.8
2016,8,7,10,45,951.5,101.5,3.8,25.5,932.5,903.56,672.01
2016,8,7,11,0,957.0,102.0,3.9,26.0,955.0,937.72,693.34
2016,8,7,11,15,960.0,102.5,3.95,26.5,970.0,966.91,710.95
2016,8,7,11,30,963.0,103.0,4.0,27.0,985.0,993.08,726.53
2016,8,7,11,45,965.0,103.0,4.1,27.5,992.5,1014.67,739.39
2016,8,7,12,0,967.0,103.0,4.2,28.0,1000.0,1032.98,750.16
2016,8,7,12,15,967.0,103.0,4.25,28.0,1000.0,1045.98,758.75
2016,8,7,12,30,967.0,103.0,4.3,28.0,1000.0,1055.5,765.23
2016,8,7,12,45,967.0,101.5,4.4,28.0,992.0,1059.93,768.86
2016,8,7,13,0,967.0,100.0,4.5,28.0,984.0,1060.78,770.33
2016,8,7,13,15,964.0,99.5,4.55,28.0,968.0,1056.13,768.06
2016,8,7,13,30,961.0,99.0,4.6,28.0,952.0,1047.95,763.64
2016,8,7,13,45,958.0,97.5,4.65,28.0,928.5,1035.2,756.42
2016,8,7,14,0,955.0,96.0,4.7,28.0,905.0,1019.01,747.16
2016,8,7,14,15,949.0,94.5,4.7,27.5,875.0,996.66,734.94
2016,8,7,14,30,943.0,93.0,4.7,27.0,845.0,971.16,720.64
2016,8,7,14,45,935.5,91.0,4.75,27.0,808.0,940.78,701.91
2016,8,7,15,0,928.0,89.0,4.8,27.0,771.0,907.64,681.21
2016,8,7,15,15,916.5,87.0,4.8,26.5,729.0,868.56,657.26
2016,8,7,15,30,905.0,85.0,4.8,26.0,687.0,827.36,631.52
2016,8,7,15,45,890.5,82.5,4.85,26.0,640.0,781.39,601.06
2016,8,7,16,0,876.0,80.0,4.9,26.0,593.0,734.01,569.15
2016,8,7,16,15,856.5,77.0,4.85,25.0,542.5,681.45,534.66
2016,8,7,16,30,837.0,74.0,4.8,24.0,492.0,631.67,500.29
2016,8,7,16,45,810.5,70.5,4.8,23.5,439.0,573.47,456.44
2016,8,7,17,0,784.0,67.0,4.8,23.0,386.0,516.03,411.72
2016,8,7,17,15,746.5,62.5,4.7,22.0,332.0,453.03,361.58
2016,8,7,17,30,709.0,58.0,4.6,21.0,278.0,392.55,311.54
2016,8,7,17,45,652.0,52.5,4.55,20.5,225.5,326.03,254.59
2016,8,7,18,0,595.0,47.0,4.5,20.0,173.0,266.19,201.66
2016,8,7,18,15,504.5,39.0,4.35,19.0,125.5,198.27,142.72
2016,8,7,18,30,414.0,31.0,4.2,18.0,78.0,140.14,91.37
2016,8,7,18,45,207.0,15.5,4.05,17.0,39.0,59.04,13.54
2016,8,7,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,66.5,6.0,2.3,11.5,8.0,0.0,0.0
2016,8,8,5,30,133.0,12.0,2.5,12.0,16.0,11.8,0.0
2016,8,8,5,45,275.0,23.0,2.75,13.0,51.5,17.68,6.83
2016,8,8,6,0,417.0,34.0,3.0,14.0,87.0,25.35,16.23
2016,8,8,6,15,500.0,42.0,2.9,14.5,134.5,29.82,20.7
2016,8,8,6,30,583.0,50.0,2.8,15.0,182.0,41.05,24.45
2016,8,8,6,45,634.0,56.0,2.7,16.0,233.0,84.07,42.94
2016,8,8,7,0,685.0,62.0,2.6,17.0,284.0,135.54,78.28
2016,8,8,7,15,721.5,66.5,2.55,17.5,336.5,186.02,119.2
2016,8,8,7,30,758.0,71.0,2.5,18.0,389.0,240.46,166.13
2016,8,8,7,45,783.5,74.5,2.5,19.0,440.5,294.51,213.49
2016,8,8,8,0,809.0,78.0,2.5,20.0,492.0,350.8,262.0
2016,8,8,8,15,828.5,81.0,2.5,20.5,541.5,406.23,309.21
2016,8,8,8,30,848.0,84.0,2.5,21.0,591.0,465.1,357.54
2016,8,8,8,45,863.0,86.5,2.55,22.0,636.5,519.41,400.3
2016,8,8,9,0,878.0,89.0,2.6,23.0,682.0,573.78,441.54
2016,8,8,9,15,889.5,91.0,2.7,23.5,723.0,625.37,480.41
2016,8,8,9,30,901.0,93.0,2.8,24.0,764.0,676.19,517.62
2016,8,8,9,45,914.0,92.5,2.9,25.0,800.5,724.61,550.12
2016,8,8,10,0,927.0,92.0,3.0,26.0,837.0,771.86,580.02
2016,8,8,10,15,933.5,93.0,3.1,26.5,866.5,814.14,607.2
2016,8,8,10,30,940.0,94.0,3.2,27.0,896.0,854.31,632.7
2016,8,8,10,45,943.5,95.5,3.35,27.5,918.0,890.14,655.37
2016,8,8,11,0,947.0,97.0,3.5,28.0,940.0,923.3,676.15
2016,8,8,11,15,950.0,98.0,3.65,28.0,955.0,952.7,695.75
2016,8,8,11,30,953.0,99.0,3.8,28.0,970.0,979.12,713.44
2016,8,8,11,45,953.0,100.0,3.95,28.5,977.0,999.62,725.88
2016,8,8,12,0,953.0,101.0,4.1,29.0,984.0,1016.81,736.23
2016,8,8,12,15,953.0,101.0,4.25,29.0,983.5,1029.61,745.29
2016,8,8,12,30,953.0,101.0,4.4,29.0,983.0,1038.96,752.26
2016,8,8,12,45,951.5,101.0,4.6,29.5,974.5,1043.36,754.9
2016,8,8,13,0,950.0,101.0,4.8,30.0,966.0,1044.24,755.77
2016,8,8,13,15,947.0,100.5,4.9,29.5,950.5,1039.6,755.63
2016,8,8,13,30,944.0,100.0,5.0,29.0,935.0,1031.48,753.31
2016,8,8,13,45,940.0,98.5,5.15,29.0,911.5,1017.88,746.29
2016,8,8,14,0,936.0,97.0,5.3,29.0,888.0,1000.93,737.06
2016,8,8,14,15,929.5,95.5,5.35,28.5,858.0,978.38,724.85
2016,8,8,14,30,923.0,94.0,5.4,28.0,828.0,952.77,710.52
2016,8,8,14,45,915.5,92.0,5.5,28.0,792.0,922.81,692.0
2016,8,8,15,0,908.0,90.0,5.6,28.0,756.0,890.16,671.49
2016,8,8,15,15,896.5,88.0,5.6,27.5,714.0,851.63,647.5
2016,8,8,15,30,885.0,86.0,5.6,27.0,672.0,811.04,621.75
2016,8,8,15,45,871.5,83.0,5.65,26.5,626.0,765.97,592.62
2016,8,8,16,0,858.0,80.0,5.7,26.0,580.0,719.44,561.91
2016,8,8,16,15,838.0,77.0,5.6,25.0,530.0,667.25,526.94
2016,8,8,16,30,818.0,74.0,5.5,24.0,480.0,617.93,492.1
2016,8,8,16,45,793.5,70.0,5.45,23.5,428.0,561.21,448.75
2016,8,8,17,0,769.0,66.0,5.4,23.0,376.0,505.11,404.52
2016,8,8,17,15,731.0,61.5,5.3,22.0,323.0,442.63,354.37
2016,8,8,17,30,693.0,57.0,5.2,21.0,270.0,382.74,304.45
2016,8,8,17,45,639.0,51.0,5.1,20.5,218.5,317.79,248.38
2016,8,8,18,0,585.0,45.0,5.0,20.0,167.0,257.79,195.06
2016,8,8,18,15,494.0,37.5,4.9,19.0,120.5,192.43,138.08
2016,8,8,18,30,403.0,30.0,4.8,18.0,74.0,135.55,87.48
2016,8,8,18,45,201.5,15.0,4.7,17.0,37.0,56.64,7.02
2016,8,8,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,5,15,75.5,5.5,2.4,12.5,7.5,0.0,0.0
2016,8,9,5,30,151.0,11.0,2.5,13.0,15.0,10.81,0.0
2016,8,9,5,45,296.5,21.5,2.7,13.5,51.0,16.4,5.41
2016,8,9,6,0,442.0,32.0,2.9,14.0,87.0,23.67,14.73
2016,8,9,6,15,524.0,39.0,2.7,14.5,134.5,27.37,18.52
2016,8,9,6,30,606.0,46.0,2.5,15.0,182.0,39.66,23.9
2016,8,9,6,45,656.0,51.5,2.35,16.0,233.5,83.14,41.7
2016,8,9,7,0,706.0,57.0,2.2,17.0,285.0,132.46,74.84
2016,8,9,7,15,741.0,61.0,2.0,17.5,337.5,183.41,116.06
2016,8,9,7,30,776.0,65.0,1.8,18.0,390.0,238.13,163.14
2016,8,9,7,45,800.5,68.5,1.65,18.5,441.5,292.88,211.25
2016,8,9,8,0,825.0,72.0,1.5,19.0,493.0,352.61,262.45
2016,8,9,8,15,844.0,74.5,1.4,19.5,542.0,408.01,309.04
2016,8,9,8,30,863.0,77.0,1.3,20.0,591.0,464.36,354.63
2016,8,9,8,45,878.5,79.0,1.2,21.0,637.0,519.2,396.47
2016,8,9,9,0,894.0,81.0,1.1,22.0,683.0,574.11,436.37
2016,8,9,9,15,905.0,82.5,1.05,22.5,724.0,625.67,473.31
2016,8,9,9,30,916.0,84.0,1.0,23.0,765.0,676.37,508.24
2016,8,9,9,45,925.5,85.0,0.95,24.0,800.5,724.44,537.75
2016,8,9,10,0,935.0,86.0,0.9,25.0,836.0,771.03,564.54
2016,8,9,10,15,941.0,87.0,0.9,25.5,865.0,813.23,589.57
2016,8,9,10,30,947.0,88.0,0.9,26.0,894.0,853.24,612.84
2016,8,9,10,45,952.0,88.5,0.9,27.0,916.5,889.55,632.2
2016,8,9,11,0,957.0,89.0,0.9,28.0,939.0,923.24,649.62
2016,8,9,11,15,960.0,89.5,1.05,28.5,954.0,952.36,667.93
2016,8,9,11,30,963.0,90.0,1.2,29.0,969.0,978.45,684.35
2016,8,9,11,45,964.5,90.0,1.35,30.0,976.0,999.48,696.26
2016,8,9,12,0,966.0,90.0,1.5,31.0,983.0,1017.19,706.11
2016,8,9,12,15,966.0,90.0,1.75,31.0,982.0,1030.06,717.28
2016,8,9,12,30,966.0,90.0,2.0,31.0,981.0,1039.43,726.22
2016,8,9,12,45,956.5,94.5,2.25,31.5,971.0,1040.65,728.58
2016,8,9,13,0,947.0,99.0,2.5,32.0,961.0,1038.32,728.68
2016,8,9,13,15,944.0,98.5,2.75,32.0,945.0,1033.64,728.69
2016,8,9,13,30,941.0,98.0,3.0,32.0,929.0,1025.48,726.41
2016,8,9,13,45,935.5,97.5,3.25,32.0,905.0,1011.47,720.34
2016,8,9,14,0,930.0,97.0,3.5,32.0,881.0,994.17,712.05
2016,8,9,14,15,923.5,95.5,3.7,31.5,851.0,971.67,701.35
2016,8,9,14,30,917.0,94.0,3.9,31.0,821.0,946.13,688.49
2016,8,9,14,45,907.0,93.0,4.1,31.0,784.0,915.12,670.41
2016,8,9,15,0,897.0,92.0,4.3,31.0,747.0,881.57,650.4
2016,8,9,15,15,885.0,90.0,4.4,30.5,705.0,842.92,627.49
2016,8,9,15,30,873.0,88.0,4.5,30.0,663.0,802.27,602.82
2016,8,9,15,45,856.0,86.0,4.6,30.0,616.5,756.01,572.64
2016,8,9,16,0,839.0,84.0,4.7,30.0,570.0,708.62,541.37
2016,8,9,16,15,818.0,81.0,4.75,29.0,520.5,660.04,510.53
2016,8,9,16,30,797.0,78.0,4.8,28.0,471.0,607.43,474.25
2016,8,9,16,45,767.5,74.5,4.85,27.5,418.5,549.21,430.98
2016,8,9,17,0,738.0,71.0,4.9,27.0,366.0,492.13,387.09
2016,8,9,17,15,698.5,66.0,4.85,26.0,313.5,429.85,338.15
2016,8,9,17,30,659.0,61.0,4.8,25.0,261.0,371.73,290.6
2016,8,9,17,45,598.0,55.0,4.75,24.0,210.0,305.95,235.53
2016,8,9,18,0,537.0,49.0,4.7,23.0,159.0,245.98,183.76
2016,8,9,18,15,443.5,40.0,4.6,22.0,113.5,179.6,127.14
2016,8,9,18,30,350.0,31.0,4.5,21.0,68.0,123.43,78.02
2016,8,9,18,45,175.0,15.5,4.4,20.5,34.0,51.7,0.0
2016,8,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
