Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,37.5,5.0,2.9,13.5,5.5,0.0,0.0
2016,8,10,5,30,75.0,10.0,3.0,14.0,11.0,9.83,0.0
2016,8,10,5,45,201.0,23.5,3.2,14.5,44.0,18.45,6.08
2016,8,10,6,0,327.0,37.0,3.4,15.0,77.0,28.51,18.73
2016,8,10,6,15,413.0,47.0,3.35,15.5,122.5,34.58,24.72
2016,8,10,6,30,499.0,57.0,3.3,16.0,168.0,44.36,33.66
2016,8,10,6,45,550.0,66.0,3.25,16.5,217.5,85.18,47.3
2016,8,10,7,0,601.0,75.0,3.2,17.0,267.0,131.94,79.06
2016,8,10,7,15,642.0,81.0,3.15,17.5,319.0,180.1,117.58
2016,8,10,7,30,683.0,87.0,3.1,18.0,371.0,232.77,162.47
2016,8,10,7,45,710.5,92.5,3.1,19.0,422.0,285.37,208.24
2016,8,10,8,0,738.0,98.0,3.1,20.0,473.0,340.54,255.55
2016,8,10,8,15,760.5,102.0,3.1,20.5,522.0,396.77,303.18
2016,8,10,8,30,783.0,106.0,3.1,21.0,571.0,452.17,348.89
2016,8,10,8,45,798.5,110.5,3.1,22.0,616.0,505.78,391.14
2016,8,10,9,0,814.0,115.0,3.1,23.0,661.0,559.69,432.06
2016,8,10,9,15,827.5,117.5,3.1,23.5,702.5,610.51,470.22
2016,8,10,9,30,841.0,120.0,3.1,24.0,744.0,660.9,506.94
2016,8,10,9,45,863.5,116.0,3.1,25.0,783.0,710.68,541.37
2016,8,10,10,0,886.0,112.0,3.1,26.0,822.0,759.64,572.27
2016,8,10,10,15,893.5,113.5,3.1,26.5,851.5,801.76,598.95
2016,8,10,10,30,901.0,115.0,3.1,27.0,881.0,841.94,623.99
2016,8,10,10,45,906.5,116.5,3.15,28.0,903.5,878.31,645.2
2016,8,10,11,0,912.0,118.0,3.2,29.0,926.0,912.24,664.52
2016,8,10,11,15,915.5,118.5,3.3,29.5,941.5,940.79,681.79
2016,8,10,11,30,919.0,119.0,3.4,30.0,957.0,966.48,697.2
2016,8,10,11,45,921.5,119.5,3.5,30.5,964.5,988.25,710.06
2016,8,10,12,0,924.0,120.0,3.6,31.0,972.0,1006.9,720.97
2016,8,10,12,15,924.0,120.0,3.7,31.0,971.5,1019.41,729.49
2016,8,10,12,30,924.0,120.0,3.8,31.0,971.0,1028.58,736.02
2016,8,10,12,45,922.5,119.5,3.95,31.5,962.5,1032.38,738.09
2016,8,10,13,0,921.0,119.0,4.1,32.0,954.0,1032.74,738.08
2016,8,10,13,15,917.5,118.0,4.2,32.0,938.0,1027.2,735.59
2016,8,10,13,30,914.0,117.0,4.3,32.0,922.0,1018.26,731.04
2016,8,10,13,45,909.0,116.0,4.45,32.0,898.5,1004.53,723.77
2016,8,10,14,0,904.0,115.0,4.6,32.0,875.0,987.58,714.44
2016,8,10,14,15,896.5,113.5,4.6,31.5,844.5,964.63,701.88
2016,8,10,14,30,889.0,112.0,4.6,31.0,814.0,938.77,687.38
2016,8,10,14,45,880.0,109.5,4.7,31.0,777.5,907.74,668.52
2016,8,10,15,0,871.0,107.0,4.8,31.0,741.0,874.18,648.01
2016,8,10,15,15,858.0,104.5,4.8,30.5,698.5,834.95,624.09
2016,8,10,15,30,845.0,102.0,4.8,30.0,656.0,798.27,601.65
2016,8,10,15,45,828.5,98.5,4.8,29.5,609.5,751.52,571.76
2016,8,10,16,0,812.0,95.0,4.8,29.0,563.0,703.63,540.56
2016,8,10,16,15,789.5,91.5,4.7,28.0,513.0,650.75,505.57
2016,8,10,16,30,767.0,88.0,4.6,27.0,463.0,597.79,467.9
2016,8,10,16,45,738.5,83.0,4.6,26.5,411.0,539.82,424.61
2016,8,10,17,0,710.0,78.0,4.6,26.0,359.0,484.51,381.87
2016,8,10,17,15,668.0,72.0,4.5,25.0,306.5,421.3,332.06
2016,8,10,17,30,626.0,66.0,4.4,24.0,254.0,361.25,282.97
2016,8,10,17,45,566.0,58.5,4.3,23.0,203.5,295.96,228.25
2016,8,10,18,0,506.0,51.0,4.2,22.0,153.0,236.42,176.86
2016,8,10,18,15,411.0,41.0,4.1,21.0,108.0,170.41,120.68
2016,8,10,18,30,316.0,31.0,4.0,20.0,63.0,114.82,71.92
2016,8,10,18,45,158.0,15.5,3.95,19.0,31.5,47.97,0.0
2016,8,10,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,5,15,28.5,4.0,2.15,12.5,4.5,0.0,0.0
2016,8,11,5,30,57.0,8.0,2.4,13.0,9.0,7.86,0.0
2016,8,11,5,45,176.5,23.0,2.65,13.5,41.0,17.89,4.99
2016,8,11,6,0,296.0,38.0,2.9,14.0,73.0,29.67,19.75
2016,8,11,6,15,382.5,49.5,2.9,14.5,118.0,37.1,27.02
2016,8,11,6,30,469.0,61.0,2.9,15.0,163.0,46.94,36.08
2016,8,11,6,45,525.5,69.5,2.9,16.0,213.0,85.87,49.09
2016,8,11,7,0,582.0,78.0,2.9,17.0,263.0,131.41,79.47
2016,8,11,7,15,624.0,85.0,2.9,17.5,315.0,179.55,117.76
2016,8,11,7,30,666.0,92.0,2.9,18.0,367.0,232.34,162.51
2016,8,11,7,45,696.0,97.5,2.95,19.0,418.5,284.76,207.9
2016,8,11,8,0,726.0,103.0,3.0,20.0,470.0,340.04,255.14
2016,8,11,8,15,749.0,107.5,3.0,21.0,519.0,394.24,300.53
2016,8,11,8,30,772.0,112.0,3.0,22.0,568.0,451.99,347.15
2016,8,11,8,45,790.0,115.5,3.05,23.0,614.0,505.4,389.11
2016,8,11,9,0,808.0,119.0,3.1,24.0,660.0,559.36,430.02
2016,8,11,9,15,822.0,122.0,3.15,24.5,701.5,610.72,468.55
2016,8,11,9,30,836.0,125.0,3.2,25.0,743.0,661.71,505.74
2016,8,11,9,45,855.0,123.0,3.3,26.0,781.0,710.68,539.82
2016,8,11,10,0,874.0,121.0,3.4,27.0,819.0,758.74,570.82
2016,8,11,10,15,882.0,122.5,3.45,27.5,848.5,800.86,597.79
2016,8,11,10,30,890.0,124.0,3.5,28.0,878.0,841.1,623.19
2016,8,11,10,45,896.5,125.0,3.6,28.5,901.0,877.51,646.02
2016,8,11,11,0,903.0,126.0,3.7,29.0,924.0,911.57,667.14
2016,8,11,11,15,906.5,126.5,3.75,29.5,939.5,939.93,684.08
2016,8,11,11,30,910.0,127.0,3.8,30.0,955.0,965.45,699.14
2016,8,11,11,45,913.5,126.5,3.85,30.5,963.0,987.02,711.61
2016,8,11,12,0,917.0,126.0,3.9,31.0,971.0,1005.51,722.12
2016,8,11,12,15,917.5,126.0,3.95,31.0,970.5,1018.43,730.59
2016,8,11,12,30,918.0,126.0,4.0,31.0,970.0,1028.04,737.07
2016,8,11,12,45,906.0,132.0,4.1,31.5,958.5,1028.19,736.44
2016,8,11,13,0,894.0,138.0,4.2,32.0,947.0,1024.95,733.81
2016,8,11,13,15,890.5,137.0,4.25,32.0,931.0,1019.55,731.11
2016,8,11,13,30,887.0,136.0,4.3,32.0,915.0,1010.84,726.4
2016,8,11,13,45,885.0,132.5,4.35,32.5,892.0,997.72,717.48
2016,8,11,14,0,883.0,129.0,4.4,33.0,869.0,981.35,706.59
2016,8,11,14,15,875.0,127.5,4.45,32.5,838.5,958.32,694.29
2016,8,11,14,30,867.0,126.0,4.5,32.0,808.0,932.46,680.09
2016,8,11,14,45,859.5,122.0,4.55,32.0,772.0,906.98,664.71
2016,8,11,15,0,852.0,118.0,4.6,32.0,736.0,873.44,643.85
2016,8,11,15,15,838.0,115.0,4.6,31.5,693.5,833.18,619.36
2016,8,11,15,30,824.0,112.0,4.6,31.0,651.0,791.13,593.33
2016,8,11,15,45,808.5,107.5,4.65,30.5,604.5,744.76,564.09
2016,8,11,16,0,793.0,103.0,4.7,30.0,558.0,697.22,533.49
2016,8,11,16,15,769.0,99.0,4.7,29.0,508.0,643.49,497.9
2016,8,11,16,30,745.0,95.0,4.7,28.0,458.0,591.69,461.45
2016,8,11,16,45,715.5,89.5,4.7,27.5,406.0,533.56,418.13
2016,8,11,17,0,686.0,84.0,4.7,27.0,354.0,476.7,374.35
2016,8,11,17,15,641.5,77.5,4.6,26.0,301.0,412.89,324.22
2016,8,11,17,30,597.0,71.0,4.5,25.0,248.0,352.52,275.05
2016,8,11,17,45,534.5,62.5,4.4,24.0,197.5,286.73,220.2
2016,8,11,18,0,472.0,54.0,4.3,23.0,147.0,226.98,169.0
2016,8,11,18,15,375.5,42.5,4.15,22.0,102.5,160.98,113.31
2016,8,11,18,30,279.0,31.0,4.0,21.0,58.0,105.66,64.91
2016,8,11,18,45,139.5,15.5,3.9,20.0,29.0,44.04,0.0
2016,8,11,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,12,5,45,151.0,18.5,3.2,13.5,36.0,14.23,2.06
2016,8,12,6,0,302.0,37.0,3.4,14.0,72.0,28.88,18.98
2016,8,12,6,15,389.5,48.0,3.4,14.5,117.0,35.87,25.9
2016,8,12,6,30,477.0,59.0,3.4,15.0,162.0,44.34,33.76
2016,8,12,6,45,537.5,67.0,3.4,16.0,213.0,83.48,46.97
2016,8,12,7,0,598.0,75.0,3.4,17.0,264.0,129.7,77.44
2016,8,12,7,15,639.5,81.5,3.35,17.5,316.0,178.19,116.02
2016,8,12,7,30,681.0,88.0,3.3,18.0,368.0,231.27,161.16
2016,8,12,7,45,712.5,92.5,3.3,19.0,420.0,284.05,207.0
2016,8,12,8,0,744.0,97.0,3.3,20.0,472.0,342.14,256.63
2016,8,12,8,15,767.0,101.0,3.25,21.0,521.0,396.58,302.38
2016,8,12,8,30,790.0,105.0,3.2,22.0,570.0,452.59,347.87
2016,8,12,8,45,808.0,108.0,3.15,23.0,616.0,506.45,390.17
2016,8,12,9,0,826.0,111.0,3.1,24.0,662.0,560.81,431.26
2016,8,12,9,15,839.0,113.5,3.15,25.0,703.5,611.94,468.79
2016,8,12,9,30,852.0,116.0,3.2,26.0,745.0,662.56,504.7
2016,8,12,9,45,868.5,115.0,3.3,27.0,782.0,711.57,538.65
2016,8,12,10,0,885.0,114.0,3.4,28.0,819.0,759.25,568.98
2016,8,12,10,15,892.0,115.5,3.5,28.5,848.5,801.0,595.81
2016,8,12,10,30,899.0,117.0,3.6,29.0,878.0,840.76,621.05
2016,8,12,10,45,904.0,118.5,3.75,29.5,900.0,876.67,643.73
2016,8,12,11,0,909.0,120.0,3.9,30.0,922.0,910.11,664.65
2016,8,12,11,15,912.5,120.5,4.0,30.5,937.0,938.59,681.93
2016,8,12,11,30,916.0,121.0,4.1,31.0,952.0,964.2,697.31
2016,8,12,11,45,917.5,121.0,4.25,31.5,959.0,984.47,709.48
2016,8,12,12,0,919.0,121.0,4.4,32.0,966.0,1001.57,719.66
2016,8,12,12,15,919.0,121.0,4.5,32.0,965.5,1013.98,728.09
2016,8,12,12,30,919.0,121.0,4.6,32.0,965.0,1023.05,734.5
2016,8,12,12,45,925.5,116.0,4.75,32.0,958.5,1029.94,739.99
2016,8,12,13,0,932.0,111.0,4.9,32.0,952.0,1033.36,743.76
2016,8,12,13,15,929.0,110.0,5.0,32.0,936.0,1028.14,741.64
2016,8,12,13,30,926.0,109.0,5.1,32.0,920.0,1019.48,737.41
2016,8,12,13,45,921.0,108.0,5.2,32.0,896.5,1005.5,729.77
2016,8,12,14,0,916.0,107.0,5.3,32.0,873.0,988.24,720.05
2016,8,12,14,15,909.0,105.5,5.3,31.5,842.5,965.41,707.43
2016,8,12,14,30,902.0,104.0,5.3,31.0,812.0,939.6,692.81
2016,8,12,14,45,893.0,102.0,5.3,31.0,775.0,908.64,673.23
2016,8,12,15,0,884.0,100.0,5.3,31.0,738.0,875.13,651.86
2016,8,12,15,15,871.0,97.5,5.2,30.5,696.0,835.38,626.83
2016,8,12,15,30,858.0,95.0,5.1,30.0,654.0,793.72,600.24
2016,8,12,15,45,842.0,92.0,5.0,29.5,607.0,751.66,573.07
2016,8,12,16,0,826.0,89.0,4.9,29.0,560.0,704.09,541.55
2016,8,12,16,15,803.5,85.5,4.8,28.5,510.0,650.58,505.15
2016,8,12,16,30,781.0,82.0,4.7,28.0,460.0,596.98,466.02
2016,8,12,16,45,751.5,77.5,4.6,27.5,407.5,538.34,421.94
2016,8,12,17,0,722.0,73.0,4.5,27.0,355.0,480.87,377.39
2016,8,12,17,15,679.5,68.0,4.3,26.0,302.0,419.43,328.82
2016,8,12,17,30,637.0,63.0,4.1,25.0,249.0,359.81,280.02
2016,8,12,17,45,574.0,56.0,3.95,24.0,198.5,293.56,224.62
2016,8,12,18,0,511.0,49.0,3.8,23.0,148.0,233.39,172.83
2016,8,12,18,15,411.5,39.0,3.65,22.0,103.0,166.32,116.07
2016,8,12,18,30,312.0,29.0,3.5,21.0,58.0,110.26,65.96
2016,8,12,18,45,156.0,14.5,3.4,20.5,29.0,45.0,0.0
2016,8,12,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,158.5,17.5,3.3,14.5,35.5,13.12,0.57
2016,8,13,6,0,317.0,35.0,3.4,15.0,71.0,27.1,17.3
2016,8,13,6,15,406.0,45.0,3.3,15.5,116.0,33.24,23.47
2016,8,13,6,30,495.0,55.0,3.2,16.0,161.0,39.96,29.73
2016,8,13,6,45,554.5,62.5,3.15,17.0,211.5,79.61,43.26
2016,8,13,7,0,614.0,70.0,3.1,18.0,262.0,126.18,73.59
2016,8,13,7,15,654.5,76.0,3.1,19.0,314.0,174.95,111.98
2016,8,13,7,30,695.0,82.0,3.1,20.0,366.0,228.15,156.78
2016,8,13,7,45,725.5,86.0,3.1,21.5,417.5,283.32,203.89
2016,8,13,8,0,756.0,90.0,3.1,23.0,469.0,338.74,250.6
2016,8,13,8,15,778.5,94.0,3.05,24.0,518.5,393.63,296.28
2016,8,13,8,30,801.0,98.0,3.0,25.0,568.0,450.01,341.58
2016,8,13,8,45,819.0,100.5,3.0,26.0,613.5,503.95,383.58
2016,8,13,9,0,837.0,103.0,3.0,27.0,659.0,558.36,424.38
2016,8,13,9,15,849.5,105.5,3.0,27.5,700.5,610.76,463.12
2016,8,13,9,30,862.0,108.0,3.0,28.0,742.0,661.1,499.25
2016,8,13,9,45,883.5,103.5,3.05,29.0,780.5,710.02,532.46
2016,8,13,10,0,905.0,99.0,3.1,30.0,819.0,758.48,562.66
2016,8,13,10,15,912.0,100.5,3.15,30.5,848.0,800.92,589.39
2016,8,13,10,30,919.0,102.0,3.2,31.0,877.0,841.32,614.46
2016,8,13,10,45,924.0,102.5,3.3,32.0,899.5,876.82,635.03
2016,8,13,11,0,929.0,103.0,3.4,33.0,922.0,909.77,653.71
2016,8,13,11,15,932.5,104.0,3.5,33.5,937.0,939.17,671.28
2016,8,13,11,30,936.0,105.0,3.6,34.0,952.0,965.64,686.94
2016,8,13,11,45,937.5,105.0,3.7,34.5,959.0,986.18,698.79
2016,8,13,12,0,939.0,105.0,3.8,35.0,966.0,1003.48,708.66
2016,8,13,12,15,939.0,105.0,3.95,35.0,965.5,1016.01,717.38
2016,8,13,12,30,939.0,105.0,4.1,35.0,965.0,1025.12,724.07
2016,8,13,12,45,923.0,114.0,4.25,35.5,952.5,1024.49,723.21
2016,8,13,13,0,907.0,123.0,4.4,36.0,940.0,1020.38,720.3
2016,8,13,13,15,903.5,122.0,4.45,36.0,923.5,1014.77,717.49
2016,8,13,13,30,900.0,121.0,4.5,36.0,907.0,1005.8,712.66
2016,8,13,13,45,895.5,119.0,4.6,36.0,883.5,991.51,704.8
2016,8,13,14,0,891.0,117.0,4.7,36.0,860.0,974.01,694.94
2016,8,13,14,15,883.5,115.5,4.7,35.5,829.5,951.14,682.58
2016,8,13,14,30,876.0,114.0,4.7,35.0,799.0,925.4,668.33
2016,8,13,14,45,867.5,111.0,4.75,35.0,762.5,894.43,649.38
2016,8,13,15,0,859.0,108.0,4.8,35.0,726.0,860.94,628.85
2016,8,13,15,15,845.5,105.5,4.75,34.5,684.0,826.19,608.01
2016,8,13,15,30,832.0,103.0,4.7,34.0,642.0,784.75,582.38
2016,8,13,15,45,817.0,98.5,4.7,33.5,595.5,738.38,553.22
2016,8,13,16,0,802.0,94.0,4.7,33.0,549.0,690.78,522.67
2016,8,13,16,15,778.5,90.5,4.6,32.5,499.0,637.55,486.64
2016,8,13,16,30,755.0,87.0,4.5,32.0,449.0,584.36,448.55
2016,8,13,16,45,726.5,81.5,4.4,31.5,397.5,526.38,405.77
2016,8,13,17,0,698.0,76.0,4.3,31.0,346.0,471.1,363.61
2016,8,13,17,15,654.0,70.5,4.15,29.5,293.5,408.21,315.48
2016,8,13,17,30,610.0,65.0,4.0,28.0,241.0,348.7,268.03
2016,8,13,17,45,548.0,57.0,3.9,27.0,191.0,283.24,213.95
2016,8,13,18,0,486.0,49.0,3.8,26.0,141.0,223.82,163.43
2016,8,13,18,15,384.0,38.5,3.75,25.0,97.5,157.14,107.87
2016,8,13,18,30,282.0,28.0,3.7,24.0,54.0,101.84,58.49
2016,8,13,18,45,141.0,14.0,3.7,23.0,27.0,36.89,0.0
2016,8,13,19,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,5,45,147.0,17.5,3.25,15.5,34.0,13.22,0.0
2016,8,14,6,0,294.0,35.0,3.3,16.0,68.0,27.28,17.27
2016,8,14,6,15,384.0,46.0,3.3,16.5,112.5,34.35,24.29
2016,8,14,6,30,474.0,57.0,3.3,17.0,157.0,40.96,30.46
2016,8,14,6,45,532.5,65.5,3.3,18.0,207.0,80.09,44.5
2016,8,14,7,0,591.0,74.0,3.3,19.0,257.0,126.14,74.31
2016,8,14,7,15,633.0,80.5,3.3,20.0,309.0,174.29,111.87
2016,8,14,7,30,675.0,87.0,3.3,21.0,361.0,227.09,155.96
2016,8,14,7,45,704.0,92.5,3.35,22.0,412.5,279.74,201.25
2016,8,14,8,0,733.0,98.0,3.4,23.0,464.0,335.12,248.33
2016,8,14,8,15,756.5,102.0,3.4,23.5,513.5,391.56,295.77
2016,8,14,8,30,780.0,106.0,3.4,24.0,563.0,447.28,341.43
2016,8,14,8,45,796.0,110.5,3.45,25.0,608.0,501.1,383.68
2016,8,14,9,0,812.0,115.0,3.5,26.0,653.0,555.25,424.69
2016,8,14,9,15,825.5,117.5,3.5,27.0,694.5,606.07,461.78
2016,8,14,9,30,839.0,120.0,3.5,28.0,736.0,656.46,497.28
2016,8,14,9,45,843.5,125.5,3.55,29.0,770.0,702.89,528.87
2016,8,14,10,0,848.0,131.0,3.6,30.0,804.0,747.68,557.5
2016,8,14,10,15,856.0,133.0,3.65,30.5,833.0,789.88,584.38
2016,8,14,10,30,864.0,135.0,3.7,31.0,862.0,828.6,608.6
2016,8,14,10,45,867.5,137.5,3.75,32.0,883.5,863.2,628.55
2016,8,14,11,0,871.0,140.0,3.8,33.0,905.0,895.33,646.65
2016,8,14,11,15,874.5,141.0,3.85,33.0,920.0,923.4,664.6
2016,8,14,11,30,878.0,142.0,3.9,33.0,935.0,948.73,680.79
2016,8,14,11,45,879.5,142.5,3.95,33.5,942.0,968.84,692.24
2016,8,14,12,0,881.0,143.0,4.0,34.0,949.0,985.92,701.79
2016,8,14,12,15,881.0,143.0,4.05,34.0,948.0,997.95,709.63
2016,8,14,12,30,881.0,143.0,4.1,34.0,947.0,1006.75,715.56
2016,8,14,12,45,895.0,133.0,4.15,34.5,943.0,1015.76,720.28
2016,8,14,13,0,909.0,123.0,4.2,35.0,939.0,1021.34,722.9
2016,8,14,13,15,905.5,122.0,4.25,35.0,922.5,1015.68,720.01
2016,8,14,13,30,902.0,121.0,4.3,35.0,906.0,1006.65,715.16
2016,8,14,13,45,889.5,123.0,4.35,35.0,880.0,988.84,704.78
2016,8,14,14,0,877.0,125.0,4.4,35.0,854.0,968.06,692.59
2016,8,14,14,15,869.0,123.5,4.45,34.5,823.5,944.95,680.31
2016,8,14,14,30,861.0,122.0,4.5,34.0,793.0,919.03,666.13
2016,8,14,14,45,844.5,122.0,4.6,34.0,754.5,889.84,648.56
2016,8,14,15,0,828.0,122.0,4.7,34.0,716.0,853.19,625.86
2016,8,14,15,15,813.5,119.0,4.75,33.5,673.5,813.1,601.79
2016,8,14,15,30,799.0,116.0,4.8,33.0,631.0,771.33,576.23
2016,8,14,15,45,777.0,113.0,4.85,32.5,583.5,722.44,545.18
2016,8,14,16,0,755.0,110.0,4.9,32.0,536.0,675.1,514.62
2016,8,14,16,15,729.5,105.5,4.9,31.0,486.5,621.32,478.09
2016,8,14,16,30,704.0,101.0,4.9,30.0,437.0,567.87,440.41
2016,8,14,16,45,669.0,95.5,4.9,29.5,385.0,508.39,396.03
2016,8,14,17,0,634.0,90.0,4.9,29.0,333.0,450.78,351.67
2016,8,14,17,15,587.5,82.5,4.85,27.5,281.5,387.59,302.77
2016,8,14,17,30,541.0,75.0,4.8,26.0,230.0,328.12,254.9
2016,8,14,17,45,475.0,65.0,4.75,25.0,180.5,262.62,200.42
2016,8,14,18,0,409.0,55.0,4.7,24.0,131.0,203.63,150.19
2016,8,14,18,15,311.0,42.0,4.6,23.0,89.0,139.83,96.82
2016,8,14,18,30,213.0,29.0,4.5,22.0,47.0,86.29,48.38
2016,8,14,18,45,106.5,14.5,4.45,21.0,23.5,31.43,0.0
2016,8,14,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,15,5,45,173.5,16.5,3.4,13.5,35.5,12.41,0.0
2016,8,15,6,0,347.0,33.0,3.6,14.0,71.0,25.51,15.84
2016,8,15,6,15,441.0,42.5,3.6,14.5,117.5,31.28,21.8
2016,8,15,6,30,535.0,52.0,3.6,15.0,164.0,36.7,26.95
2016,8,15,6,45,597.0,58.5,3.6,15.5,216.0,76.64,40.31
2016,8,15,7,0,659.0,65.0,3.6,16.0,268.0,124.94,71.37
2016,8,15,7,15,699.5,70.5,3.5,16.5,321.5,175.78,111.8
2016,8,15,7,30,740.0,76.0,3.4,17.0,375.0,233.44,161.14
2016,8,15,7,45,770.5,79.5,3.35,18.0,428.0,288.04,209.08
2016,8,15,8,0,801.0,83.0,3.3,19.0,481.0,345.48,258.89
2016,8,15,8,15,822.5,86.5,3.25,20.0,531.5,401.97,306.9
2016,8,15,8,30,844.0,90.0,3.2,21.0,582.0,459.77,354.32
2016,8,15,8,45,861.5,92.0,3.2,22.0,629.0,517.07,399.71
2016,8,15,9,0,879.0,94.0,3.2,23.0,676.0,572.51,442.08
2016,8,15,9,15,891.0,96.5,3.2,23.5,717.5,625.17,481.78
2016,8,15,9,30,903.0,99.0,3.2,24.0,759.0,677.07,519.7
2016,8,15,9,45,918.5,97.5,3.25,25.0,797.0,726.5,553.46
2016,8,15,10,0,934.0,96.0,3.3,26.0,835.0,774.91,584.05
2016,8,15,10,15,940.5,97.5,3.35,26.5,864.5,818.09,611.67
2016,8,15,10,30,947.0,99.0,3.4,27.0,894.0,859.1,637.51
2016,8,15,10,45,951.5,100.0,3.5,28.0,916.5,895.59,659.03
2016,8,15,11,0,956.0,101.0,3.6,29.0,939.0,929.4,678.53
2016,8,15,11,15,959.0,101.5,3.7,29.5,954.0,958.53,696.17
2016,8,15,11,30,962.0,102.0,3.8,30.0,969.0,984.61,711.8
2016,8,15,11,45,963.5,102.5,3.95,30.5,976.0,1006.11,724.77
2016,8,15,12,0,965.0,103.0,4.1,31.0,983.0,1024.28,735.64
2016,8,15,12,15,964.5,103.0,4.2,31.0,982.0,1036.58,744.01
2016,8,15,12,30,964.0,103.0,4.3,31.0,981.0,1045.35,750.27
2016,8,15,12,45,952.5,108.5,4.4,31.5,969.5,1045.55,749.64
2016,8,15,13,0,941.0,114.0,4.5,32.0,958.0,1042.19,746.89
2016,8,15,13,15,938.0,113.5,4.55,32.0,941.0,1037.36,744.56
2016,8,15,13,30,935.0,113.0,4.6,32.0,924.0,1029.03,740.11
2016,8,15,13,45,929.0,112.0,4.7,32.0,900.0,1013.87,731.53
2016,8,15,14,0,923.0,111.0,4.8,32.0,876.0,995.42,721.3
2016,8,15,14,15,915.5,109.5,4.8,31.5,844.5,971.86,708.42
2016,8,15,14,30,908.0,108.0,4.8,31.0,813.0,945.31,693.53
2016,8,15,14,45,897.5,106.0,4.85,31.0,775.5,912.74,673.46
2016,8,15,15,0,887.0,104.0,4.9,31.0,738.0,877.67,651.59
2016,8,15,15,15,874.0,101.5,4.9,30.5,695.0,837.7,627.16
2016,8,15,15,30,861.0,99.0,4.9,30.0,652.0,800.21,604.16
2016,8,15,15,45,843.5,96.0,4.9,30.0,604.0,752.46,572.36
2016,8,15,16,0,826.0,93.0,4.9,30.0,556.0,703.61,539.39
2016,8,15,16,15,802.5,89.0,4.8,29.0,505.0,648.78,502.74
2016,8,15,16,30,779.0,85.0,4.7,28.0,454.0,593.94,463.62
2016,8,15,16,45,748.0,80.5,4.65,27.0,401.0,534.47,419.76
2016,8,15,17,0,717.0,76.0,4.6,26.0,348.0,477.98,376.47
2016,8,15,17,15,671.5,70.0,4.5,25.0,294.5,412.93,324.83
2016,8,15,17,30,626.0,64.0,4.4,24.0,241.0,351.42,274.13
2016,8,15,17,45,559.0,56.5,4.3,23.0,189.5,284.0,217.33
2016,8,15,18,0,492.0,49.0,4.2,22.0,138.0,223.13,164.65
2016,8,15,18,15,383.0,38.0,4.05,21.0,93.5,154.23,106.38
2016,8,15,18,30,274.0,27.0,3.9,20.0,49.0,96.22,51.44
2016,8,15,18,45,137.0,13.5,3.75,19.0,24.5,34.97,0.0
2016,8,15,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,143.0,17.0,3.15,13.0,32.0,12.98,0.0
2016,8,16,6,0,286.0,34.0,3.4,14.0,64.0,26.66,16.69
2016,8,16,6,15,380.0,45.5,3.35,14.5,109.5,34.24,24.36
2016,8,16,6,30,474.0,57.0,3.3,15.0,155.0,41.33,31.02
2016,8,16,6,45,535.5,65.5,3.3,16.0,205.5,78.53,44.08
2016,8,16,7,0,597.0,74.0,3.3,17.0,256.0,124.98,73.83
2016,8,16,7,15,640.0,80.0,3.25,17.5,308.5,173.17,111.62
2016,8,16,7,30,683.0,86.0,3.2,18.0,361.0,226.12,156.45
2016,8,16,7,45,714.5,91.0,3.2,19.0,413.0,279.48,202.77
2016,8,16,8,0,746.0,96.0,3.2,20.0,465.0,335.84,251.16
2016,8,16,8,15,769.0,100.5,3.2,21.0,515.0,393.23,299.37
2016,8,16,8,30,792.0,105.0,3.2,22.0,565.0,449.89,345.54
2016,8,16,8,45,810.0,108.0,3.2,23.0,611.0,503.93,388.22
2016,8,16,9,0,828.0,111.0,3.2,24.0,657.0,558.47,429.71
2016,8,16,9,15,841.5,114.0,3.25,24.5,698.5,610.56,468.98
2016,8,16,9,30,855.0,117.0,3.3,25.0,740.0,662.18,506.77
2016,8,16,9,45,856.5,123.5,3.35,26.0,773.5,708.27,538.38
2016,8,16,10,0,858.0,130.0,3.4,27.0,807.0,752.42,566.78
2016,8,16,10,15,866.0,132.0,3.45,27.5,836.5,793.85,593.36
2016,8,16,10,30,874.0,134.0,3.5,28.0,866.0,834.08,618.83
2016,8,16,10,45,879.5,135.0,3.6,29.0,888.5,869.21,639.57
2016,8,16,11,0,885.0,136.0,3.7,30.0,911.0,901.93,658.51
2016,8,16,11,15,888.5,137.0,3.75,30.5,925.5,930.33,675.48
2016,8,16,11,30,892.0,138.0,3.8,31.0,940.0,955.93,690.58
2016,8,16,11,45,894.5,138.0,3.9,31.5,947.0,976.69,702.81
2016,8,16,12,0,897.0,138.0,4.0,32.0,954.0,994.37,713.11
2016,8,16,12,15,897.0,138.0,4.05,32.0,953.0,1006.5,721.07
2016,8,16,12,30,897.0,138.0,4.1,32.0,952.0,1015.35,727.08
2016,8,16,12,45,889.0,141.0,4.2,32.0,941.5,1016.15,728.34
2016,8,16,13,0,881.0,144.0,4.3,32.0,931.0,1013.61,727.62
2016,8,16,13,15,877.0,143.0,4.35,32.0,914.5,1007.56,724.49
2016,8,16,13,30,873.0,142.0,4.4,32.0,898.0,998.25,719.36
2016,8,16,13,45,869.5,139.0,4.5,32.0,874.5,984.12,711.47
2016,8,16,14,0,866.0,136.0,4.6,32.0,851.0,972.7,705.45
2016,8,16,14,15,857.5,134.0,4.6,32.0,820.0,948.64,690.65
2016,8,16,14,30,849.0,132.0,4.6,32.0,789.0,921.77,674.07
2016,8,16,14,45,840.5,128.0,4.65,32.0,752.5,890.09,654.47
2016,8,16,15,0,832.0,124.0,4.7,32.0,716.0,855.93,633.15
2016,8,16,15,15,817.5,121.0,4.7,31.5,673.5,815.63,608.51
2016,8,16,15,30,803.0,118.0,4.7,31.0,631.0,773.63,582.35
2016,8,16,15,45,786.5,113.0,4.7,30.5,584.5,726.5,552.14
2016,8,16,16,0,770.0,108.0,4.7,30.0,538.0,678.32,520.63
2016,8,16,16,15,744.5,103.5,4.7,29.0,487.5,626.03,484.97
2016,8,16,16,30,719.0,99.0,4.7,28.0,437.0,571.9,446.53
2016,8,16,16,45,688.0,92.5,4.7,27.5,385.0,512.98,402.28
2016,8,16,17,0,657.0,86.0,4.7,27.0,333.0,455.54,357.69
2016,8,16,17,15,609.0,79.0,4.6,26.0,280.5,391.16,306.7
2016,8,16,17,30,561.0,72.0,4.5,25.0,228.0,330.65,257.03
2016,8,16,17,45,494.0,62.0,4.4,24.0,178.0,263.99,201.25
2016,8,16,18,0,427.0,52.0,4.3,23.0,128.0,203.99,149.84
2016,8,16,18,15,321.0,39.0,4.2,22.0,85.5,137.64,94.23
2016,8,16,18,30,215.0,26.0,4.1,21.0,43.0,81.26,40.23
2016,8,16,18,45,107.5,13.0,4.05,20.0,21.5,29.49,0.0
2016,8,16,19,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,5,45,122.0,17.0,2.95,14.5,29.5,13.21,0.0
2016,8,17,6,0,244.0,34.0,3.2,15.0,59.0,26.21,16.09
2016,8,17,6,15,335.5,46.5,3.2,15.5,102.5,35.38,25.2
2016,8,17,6,30,427.0,59.0,3.2,16.0,146.0,43.35,32.65
2016,8,17,6,45,489.0,68.5,3.25,17.0,195.5,77.97,45.16
2016,8,17,7,0,551.0,78.0,3.3,18.0,245.0,122.65,73.63
2016,8,17,7,15,595.5,85.0,3.3,18.5,296.5,169.33,109.87
2016,8,17,7,30,640.0,92.0,3.3,19.0,348.0,220.99,153.17
2016,8,17,7,45,672.5,97.5,3.3,20.0,399.0,272.7,197.69
2016,8,17,8,0,705.0,103.0,3.3,21.0,450.0,327.57,244.48
2016,8,17,8,15,729.5,107.5,3.3,22.0,499.0,381.32,289.57
2016,8,17,8,30,754.0,112.0,3.3,23.0,548.0,438.79,336.11
2016,8,17,8,45,772.0,115.5,3.3,24.0,593.5,491.39,377.53
2016,8,17,9,0,790.0,119.0,3.3,25.0,639.0,544.56,417.91
2016,8,17,9,15,804.5,122.5,3.35,25.5,680.0,595.95,456.59
2016,8,17,9,30,819.0,126.0,3.4,26.0,721.0,647.04,493.96
2016,8,17,9,45,842.5,122.0,3.45,27.0,760.0,696.43,528.37
2016,8,17,10,0,866.0,118.0,3.5,28.0,799.0,745.21,560.09
2016,8,17,10,15,873.5,119.5,3.55,28.5,828.0,786.67,586.66
2016,8,17,10,30,881.0,121.0,3.6,29.0,857.0,826.21,611.64
2016,8,17,10,45,886.0,122.5,3.7,30.0,879.0,861.56,632.54
2016,8,17,11,0,891.0,124.0,3.8,31.0,901.0,894.46,651.57
2016,8,17,11,15,894.5,125.0,3.85,31.5,916.0,922.93,668.59
2016,8,17,11,30,898.0,126.0,3.9,32.0,931.0,948.58,683.71
2016,8,17,11,45,899.0,127.0,4.0,32.5,938.0,968.96,695.68
2016,8,17,12,0,900.0,128.0,4.1,33.0,945.0,986.21,705.68
2016,8,17,12,15,900.0,128.0,4.15,33.0,944.0,998.28,713.59
2016,8,17,12,30,900.0,128.0,4.2,33.0,943.0,1007.05,719.53
2016,8,17,12,45,884.5,135.5,4.3,33.5,930.0,1005.12,717.55
2016,8,17,13,0,869.0,143.0,4.4,34.0,917.0,999.83,713.59
2016,8,17,13,15,865.0,142.0,4.45,34.0,900.5,993.76,710.45
2016,8,17,13,30,861.0,141.0,4.5,34.0,884.0,984.47,705.33
2016,8,17,13,45,856.0,138.5,4.6,34.0,860.0,975.44,700.76
2016,8,17,14,0,851.0,136.0,4.7,34.0,836.0,957.29,690.3
2016,8,17,14,15,842.0,134.0,4.75,33.5,805.0,932.97,677.06
2016,8,17,14,30,833.0,132.0,4.8,33.0,774.0,905.92,662.08
2016,8,17,14,45,823.0,128.5,4.9,33.0,737.5,873.79,642.53
2016,8,17,15,0,813.0,125.0,5.0,33.0,701.0,839.32,621.22
2016,8,17,15,15,798.0,122.0,5.0,32.5,658.5,799.14,596.47
2016,8,17,15,30,783.0,119.0,5.0,32.0,616.0,757.35,570.26
2016,8,17,15,45,765.0,114.0,5.05,31.5,569.5,709.79,539.73
2016,8,17,16,0,747.0,109.0,5.1,31.0,523.0,663.57,509.47
2016,8,17,16,15,720.5,104.5,5.05,30.0,473.0,609.42,471.87
2016,8,17,16,30,694.0,100.0,5.0,29.0,423.0,555.72,433.41
2016,8,17,16,45,661.0,93.5,5.0,28.5,372.0,496.81,389.01
2016,8,17,17,0,628.0,87.0,5.0,28.0,321.0,439.64,344.52
2016,8,17,17,15,579.0,79.5,4.85,26.5,269.0,375.76,294.39
2016,8,17,17,30,530.0,72.0,4.7,25.0,217.0,315.9,245.64
2016,8,17,17,45,461.0,62.0,4.6,24.0,168.5,250.29,190.66
2016,8,17,18,0,392.0,52.0,4.5,23.0,120.0,191.59,140.42
2016,8,17,18,15,288.0,38.5,4.4,22.0,79.5,126.75,86.16
2016,8,17,18,30,184.0,25.0,4.3,21.0,39.0,72.08,32.04
2016,8,17,18,45,92.0,12.5,4.25,20.0,19.5,26.32,0.0
2016,8,17,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,5,45,94.0,17.5,2.95,14.5,26.5,13.66,0.0
2016,8,18,6,0,188.0,35.0,3.2,15.0,53.0,27.1,16.66
2016,8,18,6,15,274.0,50.0,3.2,15.5,95.0,37.85,27.31
2016,8,18,6,30,360.0,65.0,3.2,16.0,137.0,48.07,36.77
2016,8,18,6,45,416.0,77.5,3.2,16.5,184.5,81.15,50.39
2016,8,18,7,0,472.0,90.0,3.2,17.0,232.0,123.88,78.35
2016,8,18,7,15,518.0,99.0,3.15,18.0,282.0,168.55,112.63
2016,8,18,7,30,564.0,108.0,3.1,19.0,332.0,217.92,153.24
2016,8,18,7,45,591.5,117.5,3.05,20.0,381.0,267.66,195.62
2016,8,18,8,0,619.0,127.0,3.0,21.0,430.0,320.14,239.85
2016,8,18,8,15,645.5,133.0,2.95,22.0,478.5,371.49,282.31
2016,8,18,8,30,672.0,139.0,2.9,23.0,527.0,424.98,325.19
2016,8,18,8,45,686.0,147.0,2.9,24.0,570.5,476.06,364.97
2016,8,18,9,0,700.0,155.0,2.9,25.0,614.0,527.51,403.6
2016,8,18,9,15,716.5,159.0,2.9,25.5,654.5,576.77,440.28
2016,8,18,9,30,733.0,163.0,2.9,26.0,695.0,626.13,475.99
2016,8,18,9,45,692.0,195.0,2.95,27.0,716.0,663.11,499.98
2016,8,18,10,0,651.0,227.0,3.0,28.0,737.0,695.11,519.64
2016,8,18,10,15,661.5,230.5,3.05,28.5,765.5,734.09,545.9
2016,8,18,10,30,672.0,234.0,3.1,29.0,794.0,772.02,570.91
2016,8,18,10,45,672.5,241.0,3.2,30.0,814.0,803.83,590.22
2016,8,18,11,0,673.0,248.0,3.3,31.0,834.0,833.63,607.87
2016,8,18,11,15,678.0,250.0,3.4,31.0,848.5,860.38,625.96
2016,8,18,11,30,683.0,252.0,3.5,31.0,863.0,885.07,642.63
2016,8,18,11,45,682.5,255.0,3.65,31.5,869.0,903.47,653.98
2016,8,18,12,0,682.0,258.0,3.8,32.0,875.0,919.36,663.7
2016,8,18,12,15,682.0,257.5,3.85,32.0,874.0,929.64,670.68
2016,8,18,12,30,682.0,257.0,3.9,32.0,873.0,937.27,676.04
2016,8,18,12,45,688.0,250.5,4.0,32.5,867.0,941.9,678.39
2016,8,18,13,0,694.0,244.0,4.1,33.0,861.0,943.75,679.04
2016,8,18,13,15,689.0,242.0,4.15,33.0,845.0,936.73,675.15
2016,8,18,13,30,684.0,240.0,4.2,33.0,829.0,926.98,669.63
2016,8,18,13,45,677.0,236.5,4.3,33.5,805.5,911.1,659.06
2016,8,18,14,0,670.0,233.0,4.4,34.0,782.0,892.68,646.91
2016,8,18,14,15,659.5,228.5,4.45,33.5,752.0,867.57,632.56
2016,8,18,14,30,649.0,224.0,4.5,33.0,722.0,840.31,616.58
2016,8,18,14,45,637.5,217.0,4.6,33.0,686.5,807.59,595.71
2016,8,18,15,0,626.0,210.0,4.7,33.0,651.0,773.12,573.47
2016,8,18,15,15,607.0,203.0,4.75,32.5,609.5,730.94,546.5
2016,8,18,15,30,588.0,196.0,4.8,32.0,568.0,685.28,516.6
2016,8,18,15,45,569.0,186.0,4.85,31.5,523.5,638.77,485.44
2016,8,18,16,0,550.0,176.0,4.9,31.0,479.0,592.04,453.33
2016,8,18,16,15,520.0,166.0,4.9,30.0,431.0,538.0,415.6
2016,8,18,16,30,490.0,156.0,4.9,29.0,383.0,485.23,377.69
2016,8,18,16,45,456.5,142.5,4.95,28.0,334.0,428.23,335.46
2016,8,18,17,0,423.0,129.0,5.0,27.0,285.0,373.47,293.57
2016,8,18,17,15,375.5,114.0,4.9,25.5,236.5,312.96,246.15
2016,8,18,17,30,328.0,99.0,4.8,24.0,188.0,256.76,200.71
2016,8,18,17,45,270.5,80.5,4.7,23.0,143.0,192.99,147.89
2016,8,18,18,0,213.0,62.0,4.6,22.0,98.0,140.29,103.49
2016,8,18,18,15,144.0,41.0,4.5,21.0,61.5,87.59,59.46
2016,8,18,18,30,75.0,20.0,4.4,20.0,25.0,39.64,13.4
2016,8,18,18,45,37.5,10.0,4.35,19.5,12.5,15.44,0.0
2016,8,18,19,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,64.5,16.0,3.1,14.5,22.5,13.61,0.0
2016,8,19,6,0,129.0,32.0,3.3,15.0,45.0,26.57,16.04
2016,8,19,6,15,200.5,51.5,3.3,15.5,85.0,39.14,28.38
2016,8,19,6,30,272.0,71.0,3.3,16.0,125.0,52.95,41.03
2016,8,19,6,45,327.0,87.0,3.35,16.5,171.0,83.93,55.56
2016,8,19,7,0,382.0,103.0,3.4,17.0,217.0,124.58,82.8
2016,8,19,7,15,427.0,116.0,3.35,17.5,266.0,167.39,115.73
2016,8,19,7,30,472.0,129.0,3.3,18.0,315.0,215.27,154.95
2016,8,19,7,45,503.5,140.5,3.25,19.0,364.0,263.02,195.05
2016,8,19,8,0,535.0,152.0,3.2,20.0,413.0,313.98,237.49
2016,8,19,8,15,562.5,160.5,3.15,20.5,460.5,363.69,278.81
2016,8,19,8,30,590.0,169.0,3.1,21.0,508.0,416.27,321.42
2016,8,19,8,45,607.5,177.5,3.1,22.0,551.0,465.42,359.77
2016,8,19,9,0,625.0,186.0,3.1,23.0,594.0,515.45,397.54
2016,8,19,9,15,642.0,192.0,3.15,23.5,634.0,563.46,433.63
2016,8,19,9,30,659.0,198.0,3.2,24.0,674.0,611.81,469.05
2016,8,19,9,45,650.5,214.0,3.25,25.0,703.5,652.48,496.67
2016,8,19,10,0,642.0,230.0,3.3,26.0,733.0,690.95,521.94
2016,8,19,10,15,652.5,234.0,3.4,26.5,761.5,730.08,548.8
2016,8,19,10,30,663.0,238.0,3.5,27.0,790.0,768.19,574.49
2016,8,19,10,45,669.0,242.5,3.6,28.0,811.0,801.84,595.5
2016,8,19,11,0,675.0,247.0,3.7,29.0,832.0,833.81,615.0
2016,8,19,11,15,680.0,248.5,3.8,29.0,846.5,860.09,632.99
2016,8,19,11,30,685.0,250.0,3.9,29.0,861.0,884.31,649.55
2016,8,19,11,45,687.5,251.0,4.05,29.5,868.0,903.49,661.64
2016,8,19,12,0,690.0,252.0,4.2,30.0,875.0,920.24,672.01
2016,8,19,12,15,689.5,251.5,4.3,30.0,874.0,930.07,678.9
2016,8,19,12,30,689.0,251.0,4.4,30.0,873.0,937.21,684.16
2016,8,19,12,45,688.0,249.0,4.55,30.5,864.5,939.6,685.25
2016,8,19,13,0,687.0,247.0,4.7,31.0,856.0,939.22,684.7
2016,8,19,13,15,682.0,244.5,4.75,31.0,839.5,931.67,680.51
2016,8,19,13,30,677.0,242.0,4.8,31.0,823.0,921.41,674.64
2016,8,19,13,45,669.0,238.5,4.9,31.0,799.5,904.61,664.81
2016,8,19,14,0,661.0,235.0,5.0,31.0,776.0,885.32,653.17
2016,8,19,14,15,650.0,230.5,5.05,30.5,745.5,859.86,638.25
2016,8,19,14,30,639.0,226.0,5.1,30.0,715.0,832.31,621.73
2016,8,19,14,45,624.0,220.5,5.15,29.5,678.5,798.27,600.45
2016,8,19,15,0,609.0,215.0,5.2,29.0,642.0,762.71,577.77
2016,8,19,15,15,590.0,207.5,5.2,28.5,600.5,717.87,547.95
2016,8,19,15,30,571.0,200.0,5.2,28.0,559.0,675.15,519.05
2016,8,19,15,45,545.5,192.0,5.2,27.5,513.5,626.59,485.2
2016,8,19,16,0,520.0,184.0,5.2,27.0,468.0,578.36,450.89
2016,8,19,16,15,490.5,172.5,5.15,26.0,420.5,524.31,412.16
2016,8,19,16,30,461.0,161.0,5.1,25.0,373.0,471.57,373.33
2016,8,19,16,45,420.0,148.5,5.1,24.5,323.5,412.77,327.99
2016,8,19,17,0,379.0,136.0,5.1,24.0,274.0,357.01,283.91
2016,8,19,17,15,333.5,118.5,5.0,23.0,226.0,291.64,231.62
2016,8,19,17,30,288.0,101.0,4.9,22.0,178.0,236.43,186.13
2016,8,19,17,45,229.0,80.5,4.8,21.0,133.0,177.24,136.69
2016,8,19,18,0,170.0,60.0,4.7,20.0,88.0,124.12,91.94
2016,8,19,18,15,112.5,38.0,4.6,19.5,54.0,75.62,50.91
2016,8,19,18,30,55.0,16.0,4.5,19.0,20.0,30.3,6.35
2016,8,19,18,45,27.5,8.0,4.4,18.5,10.0,11.9,0.0
2016,8,19,19,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
