Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,5,45,48.0,14.5,2.85,13.5,19.0,12.38,0.0
2016,8,20,6,0,96.0,29.0,3.1,14.0,38.0,24.19,13.98
2016,8,20,6,15,156.0,51.0,3.1,14.5,76.5,41.35,30.38
2016,8,20,6,30,216.0,73.0,3.1,15.0,115.0,57.82,45.45
2016,8,20,6,45,267.0,92.5,3.1,16.0,160.5,88.21,61.17
2016,8,20,7,0,318.0,112.0,3.1,17.0,206.0,127.79,88.19
2016,8,20,7,15,360.0,128.0,3.1,17.5,254.0,166.33,117.63
2016,8,20,7,30,402.0,144.0,3.1,18.0,302.0,212.49,155.1
2016,8,20,7,45,435.5,157.0,3.1,18.5,350.0,258.32,193.38
2016,8,20,8,0,469.0,170.0,3.1,19.0,398.0,307.66,234.48
2016,8,20,8,15,496.5,180.5,3.1,19.5,444.5,355.75,274.23
2016,8,20,8,30,524.0,191.0,3.1,20.0,491.0,406.27,315.08
2016,8,20,8,45,545.5,200.0,3.15,21.0,534.5,454.67,352.83
2016,8,20,9,0,567.0,209.0,3.2,22.0,578.0,504.42,390.51
2016,8,20,9,15,584.5,216.0,3.3,22.5,617.5,551.05,425.76
2016,8,20,9,30,602.0,223.0,3.4,23.0,657.0,598.79,461.01
2016,8,20,9,45,643.5,213.5,3.5,24.0,698.0,646.68,495.3
2016,8,20,10,0,685.0,204.0,3.6,25.0,739.0,696.37,530.14
2016,8,20,10,15,695.0,207.5,3.75,25.5,767.0,736.13,557.8
2016,8,20,10,30,705.0,211.0,3.9,26.0,795.0,774.7,584.24
2016,8,20,10,45,712.5,213.0,4.05,27.0,817.0,808.34,605.7
2016,8,20,11,0,720.0,215.0,4.2,28.0,839.0,840.21,625.15
2016,8,20,11,15,724.5,216.5,4.35,28.0,853.0,866.99,643.38
2016,8,20,11,30,729.0,218.0,4.5,28.0,867.0,891.53,660.16
2016,8,20,11,45,733.0,217.5,4.7,28.5,874.0,911.19,672.85
2016,8,20,12,0,737.0,217.0,4.9,29.0,881.0,928.3,684.1
2016,8,20,12,15,737.0,217.0,5.0,29.0,880.0,939.44,692.15
2016,8,20,12,30,737.0,217.0,5.1,29.0,879.0,947.75,698.46
2016,8,20,12,45,713.5,228.5,5.25,29.0,864.5,942.38,696.01
2016,8,20,13,0,690.0,240.0,5.4,29.0,850.0,934.07,691.7
2016,8,20,13,15,685.0,238.0,5.45,28.5,833.5,926.96,689.1
2016,8,20,13,30,680.0,236.0,5.5,28.0,817.0,917.13,684.7
2016,8,20,13,45,677.5,230.0,5.55,28.0,795.0,902.86,675.94
2016,8,20,14,0,675.0,224.0,5.6,28.0,773.0,885.94,665.42
2016,8,20,14,15,664.5,219.5,5.6,27.5,743.0,860.65,650.19
2016,8,20,14,30,654.0,215.0,5.6,27.0,713.0,833.2,633.2
2016,8,20,14,45,645.5,207.0,5.65,27.0,678.5,801.85,612.26
2016,8,20,15,0,637.0,199.0,5.7,27.0,644.0,768.57,589.74
2016,8,20,15,15,618.5,192.5,5.65,26.5,602.5,726.96,561.51
2016,8,20,15,30,600.0,186.0,5.6,26.0,561.0,684.44,532.17
2016,8,20,15,45,583.5,175.5,5.6,25.5,517.5,635.69,498.05
2016,8,20,16,0,567.0,165.0,5.6,25.0,474.0,589.56,465.05
2016,8,20,16,15,537.5,155.5,5.5,24.0,425.5,535.72,425.83
2016,8,20,16,30,508.0,146.0,5.4,23.0,377.0,483.09,386.47
2016,8,20,16,45,476.5,133.0,5.35,22.5,329.0,427.0,342.71
2016,8,20,17,0,445.0,120.0,5.3,22.0,281.0,372.94,299.38
2016,8,20,17,15,396.5,106.0,5.15,21.0,232.5,312.13,249.87
2016,8,20,17,30,348.0,92.0,5.0,20.0,184.0,255.73,202.67
2016,8,20,17,45,290.0,74.5,4.9,19.5,139.0,196.72,152.25
2016,8,20,18,0,232.0,57.0,4.8,19.0,94.0,143.77,106.56
2016,8,20,18,15,156.0,37.5,4.65,18.0,58.0,90.27,60.95
2016,8,20,18,30,80.0,18.0,4.5,17.0,22.0,40.1,5.26
2016,8,20,18,45,40.0,9.0,4.35,16.5,11.0,14.6,0.0
2016,8,20,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,70.5,15.5,3.7,13.5,22.0,15.24,0.0
2016,8,21,6,0,141.0,31.0,3.9,14.0,44.0,23.98,13.57
2016,8,21,6,15,219.0,49.0,4.0,14.5,84.5,37.29,26.8
2016,8,21,6,30,297.0,67.0,4.1,15.0,125.0,49.96,38.51
2016,8,21,6,45,361.5,80.5,4.2,15.5,172.0,79.01,51.12
2016,8,21,7,0,426.0,94.0,4.3,16.0,219.0,120.29,77.87
2016,8,21,7,15,472.0,105.0,4.2,16.5,268.5,163.88,111.42
2016,8,21,7,30,518.0,116.0,4.1,17.0,318.0,212.6,151.76
2016,8,21,7,45,556.0,123.5,4.1,18.0,368.5,261.3,193.18
2016,8,21,8,0,594.0,131.0,4.1,19.0,419.0,313.41,237.33
2016,8,21,8,15,621.5,138.0,4.05,19.5,466.5,364.72,280.86
2016,8,21,8,30,649.0,145.0,4.0,20.0,514.0,418.33,325.21
2016,8,21,8,45,672.5,149.5,3.95,21.0,559.5,469.65,366.03
2016,8,21,9,0,696.0,154.0,3.9,22.0,605.0,522.29,406.53
2016,8,21,9,15,712.5,158.0,3.9,22.5,645.5,571.37,444.02
2016,8,21,9,30,729.0,162.0,3.9,23.0,686.0,620.54,480.57
2016,8,21,9,45,709.0,182.5,3.95,24.0,713.0,660.74,508.08
2016,8,21,10,0,689.0,203.0,4.0,25.0,740.0,697.67,532.38
2016,8,21,10,15,699.5,206.5,4.1,25.5,768.5,737.95,560.42
2016,8,21,10,30,710.0,210.0,4.2,26.0,797.0,777.07,587.12
2016,8,21,10,45,721.5,210.0,4.3,26.5,820.0,812.17,610.74
2016,8,21,11,0,733.0,210.0,4.4,27.0,843.0,845.7,632.28
2016,8,21,11,15,737.5,211.5,4.55,27.0,857.5,872.77,650.78
2016,8,21,11,30,742.0,213.0,4.7,27.0,872.0,897.55,668.15
2016,8,21,11,45,748.5,211.5,4.85,27.5,880.0,918.68,681.76
2016,8,21,12,0,755.0,210.0,5.0,28.0,888.0,937.28,693.7
2016,8,21,12,15,755.0,209.5,5.1,28.0,887.0,948.03,701.52
2016,8,21,12,30,755.0,209.0,5.2,28.0,886.0,955.89,707.54
2016,8,21,12,45,763.5,201.5,5.35,28.5,880.0,961.67,711.18
2016,8,21,13,0,772.0,194.0,5.5,29.0,874.0,960.25,710.06
2016,8,21,13,15,767.0,192.5,5.6,28.5,857.0,957.35,710.66
2016,8,21,13,30,762.0,191.0,5.7,28.0,840.0,947.32,706.5
2016,8,21,13,45,756.5,187.0,5.85,28.0,816.5,931.23,697.11
2016,8,21,14,0,751.0,183.0,6.0,28.0,793.0,912.32,685.8
2016,8,21,14,15,740.5,180.0,6.0,27.5,762.0,887.19,670.76
2016,8,21,14,30,730.0,177.0,6.0,27.0,731.0,859.7,654.0
2016,8,21,14,45,717.0,172.5,6.05,26.5,694.0,826.2,633.09
2016,8,21,15,0,704.0,168.0,6.1,26.0,657.0,790.83,610.61
2016,8,21,15,15,685.5,163.0,6.05,25.5,615.0,748.78,582.61
2016,8,21,15,30,667.0,158.0,6.0,25.0,573.0,705.67,552.98
2016,8,21,15,45,642.0,152.5,5.95,24.5,526.5,656.38,517.78
2016,8,21,16,0,617.0,147.0,5.9,24.0,480.0,607.07,481.83
2016,8,21,16,15,587.0,139.0,5.75,23.0,431.0,552.07,441.41
2016,8,21,16,30,557.0,131.0,5.6,22.0,382.0,495.35,398.61
2016,8,21,16,45,514.5,122.0,5.5,21.5,331.5,435.17,351.08
2016,8,21,17,0,472.0,113.0,5.4,21.0,281.0,378.02,304.77
2016,8,21,17,15,421.5,100.0,5.25,20.0,232.0,316.1,253.98
2016,8,21,17,30,371.0,87.0,5.1,19.0,183.0,258.77,205.62
2016,8,21,17,45,302.0,71.5,4.95,18.5,137.5,196.93,152.59
2016,8,21,18,0,233.0,56.0,4.8,18.0,92.0,142.4,105.52
2016,8,21,18,15,154.0,36.5,4.7,17.5,56.5,88.37,58.98
2016,8,21,18,30,75.0,17.0,4.6,17.0,21.0,37.32,0.0
2016,8,21,18,45,37.5,8.5,4.5,16.5,10.5,13.64,0.0
2016,8,21,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,5,45,64.0,15.5,3.7,13.5,21.0,15.24,0.0
2016,8,22,6,0,128.0,31.0,3.9,14.0,42.0,25.74,14.69
2016,8,22,6,15,204.5,49.5,3.95,14.5,82.0,37.8,27.19
2016,8,22,6,30,281.0,68.0,4.0,15.0,122.0,50.88,39.29
2016,8,22,6,45,339.0,83.5,4.1,15.5,168.0,79.89,52.71
2016,8,22,7,0,397.0,99.0,4.2,16.0,214.0,120.92,79.68
2016,8,22,7,15,443.0,110.5,4.1,16.5,263.0,163.33,112.16
2016,8,22,7,30,489.0,122.0,4.0,17.0,312.0,210.88,151.32
2016,8,22,7,45,522.5,132.0,3.9,17.5,361.0,258.71,192.24
2016,8,22,8,0,556.0,142.0,3.8,18.0,410.0,309.94,235.93
2016,8,22,8,15,583.5,150.0,3.75,18.5,457.5,360.7,278.83
2016,8,22,8,30,611.0,158.0,3.7,19.0,505.0,413.24,322.21
2016,8,22,8,45,623.5,163.0,3.7,20.0,542.0,457.73,357.81
2016,8,22,9,0,636.0,168.0,3.7,21.0,579.0,502.52,392.49
2016,8,22,9,15,660.0,175.0,3.75,21.5,625.5,556.05,433.46
2016,8,22,9,30,684.0,182.0,3.8,22.0,672.0,610.52,474.08
2016,8,22,9,45,706.0,181.0,3.9,23.0,708.5,656.59,507.0
2016,8,22,10,0,728.0,180.0,4.0,24.0,745.0,702.73,539.19
2016,8,22,10,15,643.5,234.0,4.1,24.5,747.5,721.59,549.57
2016,8,22,10,30,559.0,288.0,4.2,25.0,750.0,732.05,553.69
2016,8,22,10,45,662.0,237.0,4.35,25.5,797.5,788.94,595.9
2016,8,22,11,0,765.0,186.0,4.5,26.0,845.0,846.63,636.0
2016,8,22,11,15,769.5,187.0,4.65,26.5,859.0,873.45,653.3
2016,8,22,11,30,774.0,188.0,4.8,27.0,873.0,897.88,669.13
2016,8,22,11,45,780.0,186.0,4.95,27.5,880.5,918.15,682.16
2016,8,22,12,0,786.0,184.0,5.1,28.0,888.0,935.78,693.46
2016,8,22,12,15,786.0,183.5,5.25,28.0,886.5,946.45,701.55
2016,8,22,12,30,786.0,183.0,5.4,28.0,885.0,954.13,707.78
2016,8,22,12,45,745.5,205.0,5.55,28.0,865.5,946.98,704.05
2016,8,22,13,0,705.0,227.0,5.7,28.0,846.0,933.28,695.97
2016,8,22,13,15,700.0,225.0,5.75,27.5,829.5,925.99,693.21
2016,8,22,13,30,695.0,223.0,5.8,27.0,813.0,915.94,688.58
2016,8,22,13,45,694.5,216.0,5.9,27.0,791.5,902.18,680.34
2016,8,22,14,0,694.0,209.0,6.0,27.0,770.0,885.67,670.23
2016,8,22,14,15,683.5,205.0,6.0,26.5,740.0,860.47,654.9
2016,8,22,14,30,673.0,201.0,6.0,26.0,710.0,833.06,637.96
2016,8,22,14,45,664.5,193.5,6.05,26.0,675.0,801.65,617.0
2016,8,22,15,0,656.0,186.0,6.1,26.0,640.0,768.27,594.3
2016,8,22,15,15,638.0,180.0,6.05,25.0,599.0,726.99,567.13
2016,8,22,15,30,620.0,174.0,6.0,24.0,558.0,684.72,538.67
2016,8,22,15,45,601.0,165.5,6.0,23.5,513.0,638.35,505.65
2016,8,22,16,0,582.0,157.0,6.0,23.0,468.0,588.6,469.41
2016,8,22,16,15,552.0,148.0,5.9,22.5,420.0,534.39,428.5
2016,8,22,16,30,522.0,139.0,5.8,22.0,372.0,481.41,387.61
2016,8,22,16,45,486.0,127.5,5.7,21.5,323.0,423.86,342.09
2016,8,22,17,0,450.0,116.0,5.6,21.0,274.0,368.77,297.39
2016,8,22,17,15,399.5,102.5,5.35,20.0,225.5,307.54,247.0
2016,8,22,17,30,349.0,89.0,5.1,19.0,177.0,250.96,199.19
2016,8,22,17,45,285.5,71.5,4.9,18.5,132.5,190.25,147.09
2016,8,22,18,0,222.0,54.0,4.7,18.0,88.0,136.25,100.44
2016,8,22,18,15,144.0,34.5,4.5,17.5,53.0,83.3,54.55
2016,8,22,18,30,66.0,15.0,4.3,17.0,18.0,30.37,0.0
2016,8,22,18,45,33.0,7.5,4.1,16.5,9.0,11.92,0.0
2016,8,22,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,75.5,15.0,2.8,13.5,21.5,14.74,0.0
2016,8,23,6,0,151.0,30.0,3.1,14.0,43.0,23.29,12.45
2016,8,23,6,15,235.5,46.5,3.15,14.5,83.5,35.43,25.1
2016,8,23,6,30,320.0,63.0,3.2,15.0,124.0,46.97,35.83
2016,8,23,6,45,387.5,75.5,3.3,16.0,171.5,74.77,47.26
2016,8,23,7,0,455.0,88.0,3.4,17.0,219.0,116.79,73.56
2016,8,23,7,15,502.0,98.0,3.35,17.5,269.5,161.19,107.35
2016,8,23,7,30,549.0,108.0,3.3,18.0,320.0,211.01,148.42
2016,8,23,7,45,588.5,114.5,3.25,19.0,370.5,260.36,190.27
2016,8,23,8,0,628.0,121.0,3.2,20.0,421.0,313.8,235.37
2016,8,23,8,15,654.5,127.0,3.15,20.5,469.5,365.63,279.22
2016,8,23,8,30,681.0,133.0,3.1,21.0,518.0,419.57,323.65
2016,8,23,8,45,705.0,136.5,3.1,21.5,563.5,471.79,365.67
2016,8,23,9,0,729.0,140.0,3.1,22.0,609.0,525.3,407.45
2016,8,23,9,15,745.0,143.5,3.1,22.5,649.5,575.1,445.29
2016,8,23,9,30,761.0,147.0,3.1,23.0,690.0,624.87,482.01
2016,8,23,9,45,760.0,157.0,3.15,24.0,722.0,669.16,512.68
2016,8,23,10,0,759.0,167.0,3.2,25.0,754.0,711.58,541.11
2016,8,23,10,15,768.5,169.5,3.25,25.5,783.0,752.18,568.93
2016,8,23,10,30,778.0,172.0,3.3,26.0,812.0,791.29,594.16
2016,8,23,10,45,786.0,173.0,3.35,27.0,834.0,826.01,614.91
2016,8,23,11,0,794.0,174.0,3.4,28.0,856.0,858.75,634.06
2016,8,23,11,15,798.5,175.0,3.5,28.0,870.5,886.24,652.36
2016,8,23,11,30,803.0,176.0,3.6,28.0,885.0,911.23,669.05
2016,8,23,11,45,806.5,176.0,3.7,28.5,892.0,931.65,681.41
2016,8,23,12,0,810.0,176.0,3.8,29.0,899.0,949.27,691.98
2016,8,23,12,15,809.5,175.5,3.9,29.0,897.5,959.66,699.26
2016,8,23,12,30,809.0,175.0,4.0,29.0,896.0,966.97,704.69
2016,8,23,12,45,809.5,172.5,4.15,29.5,887.5,970.07,706.34
2016,8,23,13,0,810.0,170.0,4.3,30.0,879.0,970.01,706.04
2016,8,23,13,15,805.0,168.5,4.4,30.0,861.5,962.53,702.11
2016,8,23,13,30,800.0,167.0,4.5,30.0,844.0,951.96,696.28
2016,8,23,13,45,793.5,164.5,4.65,30.0,820.0,935.91,687.11
2016,8,23,14,0,787.0,162.0,4.8,30.0,796.0,916.96,676.45
2016,8,23,14,15,777.0,159.5,4.9,29.5,765.0,892.03,662.72
2016,8,23,14,30,767.0,157.0,5.0,29.0,734.0,868.13,649.58
2016,8,23,14,45,755.0,152.5,5.1,29.0,697.0,834.48,628.22
2016,8,23,15,0,743.0,148.0,5.2,29.0,660.0,798.79,605.27
2016,8,23,15,15,725.5,144.0,5.25,28.0,617.5,757.4,580.14
2016,8,23,15,30,708.0,140.0,5.3,27.0,575.0,714.78,553.58
2016,8,23,15,45,687.5,134.0,5.35,26.5,529.0,666.79,520.73
2016,8,23,16,0,667.0,128.0,5.4,26.0,483.0,618.35,486.31
2016,8,23,16,15,637.5,121.5,5.35,25.0,433.5,563.3,446.54
2016,8,23,16,30,608.0,115.0,5.3,24.0,384.0,509.17,406.23
2016,8,23,16,45,571.0,106.0,5.3,23.5,333.5,449.38,359.57
2016,8,23,17,0,534.0,97.0,5.3,23.0,283.0,391.89,313.35
2016,8,23,17,15,481.5,87.0,5.15,22.0,233.5,326.81,260.14
2016,8,23,17,30,429.0,77.0,5.0,21.0,184.0,269.12,211.41
2016,8,23,17,45,358.5,63.0,4.9,20.0,138.0,205.64,157.27
2016,8,23,18,0,288.0,49.0,4.8,19.0,92.0,149.64,108.9
2016,8,23,18,15,190.0,32.0,4.65,18.5,56.0,91.26,57.98
2016,8,23,18,30,92.0,15.0,4.5,18.0,20.0,37.0,0.0
2016,8,23,18,45,46.0,7.5,4.4,17.5,10.0,13.58,0.0
2016,8,23,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,5,45,121.5,14.0,2.85,13.0,24.0,13.76,0.0
2016,8,24,6,0,243.0,28.0,3.2,14.0,48.0,22.16,11.21
2016,8,24,6,15,343.5,40.5,3.2,14.5,91.5,30.95,21.17
2016,8,24,6,30,444.0,53.0,3.2,15.0,135.0,39.16,28.94
2016,8,24,6,45,513.5,61.5,3.25,15.5,185.5,67.27,38.08
2016,8,24,7,0,583.0,70.0,3.3,16.0,236.0,112.8,65.3
2016,8,24,7,15,628.5,76.5,3.25,16.5,288.5,160.85,102.03
2016,8,24,7,30,674.0,83.0,3.2,17.0,341.0,213.98,146.66
2016,8,24,7,45,708.5,87.5,3.15,18.0,393.5,267.18,192.91
2016,8,24,8,0,743.0,92.0,3.1,19.0,446.0,325.9,243.41
2016,8,24,8,15,767.0,96.0,3.1,19.5,495.5,380.81,290.7
2016,8,24,8,30,791.0,100.0,3.1,20.0,545.0,437.37,338.04
2016,8,24,8,45,810.0,103.0,3.1,21.0,591.5,491.92,381.74
2016,8,24,9,0,829.0,106.0,3.1,22.0,638.0,547.03,424.28
2016,8,24,9,15,842.5,109.0,3.15,22.5,679.5,599.22,464.16
2016,8,24,9,30,856.0,112.0,3.2,23.0,721.0,650.89,502.49
2016,8,24,9,45,874.5,109.5,3.25,23.5,758.5,699.78,537.97
2016,8,24,10,0,893.0,107.0,3.3,24.0,796.0,747.57,570.3
2016,8,24,10,15,900.0,108.5,3.4,24.5,825.0,789.59,597.87
2016,8,24,10,30,907.0,110.0,3.5,25.0,854.0,829.55,623.75
2016,8,24,10,45,913.0,111.0,3.6,26.0,876.0,865.92,645.69
2016,8,24,11,0,919.0,112.0,3.7,27.0,898.0,899.78,665.68
2016,8,24,11,15,922.0,112.5,3.8,27.0,912.5,927.81,684.29
2016,8,24,11,30,925.0,113.0,3.9,27.0,927.0,952.85,700.99
2016,8,24,11,45,926.0,113.5,4.0,27.5,933.5,972.94,713.05
2016,8,24,12,0,927.0,114.0,4.1,28.0,940.0,989.76,723.03
2016,8,24,12,15,926.5,114.0,4.15,28.0,938.0,1001.29,730.77
2016,8,24,12,30,926.0,114.0,4.2,28.0,936.0,1009.38,736.41
2016,8,24,12,45,904.0,125.5,4.3,28.5,921.0,1005.28,733.02
2016,8,24,13,0,882.0,137.0,4.4,29.0,906.0,997.7,727.55
2016,8,24,13,15,877.5,136.0,4.5,29.0,888.5,990.69,724.03
2016,8,24,13,30,873.0,135.0,4.6,29.0,871.0,980.4,718.42
2016,8,24,13,45,865.5,133.5,4.7,29.0,845.5,963.53,708.73
2016,8,24,14,0,858.0,132.0,4.8,29.0,820.0,949.4,701.05
2016,8,24,14,15,849.0,130.0,4.9,28.5,788.5,924.55,687.54
2016,8,24,14,30,840.0,128.0,5.0,28.0,757.0,896.94,672.04
2016,8,24,14,45,827.0,125.5,5.1,28.0,719.0,862.73,650.46
2016,8,24,15,0,814.0,123.0,5.2,28.0,681.0,826.32,627.15
2016,8,24,15,15,798.0,119.5,5.2,27.5,637.5,784.45,600.44
2016,8,24,15,30,782.0,116.0,5.2,27.0,594.0,741.04,572.25
2016,8,24,15,45,761.5,112.0,5.25,26.5,546.5,694.9,541.78
2016,8,24,16,0,741.0,108.0,5.3,26.0,499.0,645.77,507.66
2016,8,24,16,15,713.0,102.5,5.2,25.0,448.5,589.75,467.21
2016,8,24,16,30,685.0,97.0,5.1,24.0,398.0,534.37,425.99
2016,8,24,16,45,649.0,90.5,5.1,23.5,346.0,474.39,379.2
2016,8,24,17,0,613.0,84.0,5.1,23.0,294.0,416.49,332.54
2016,8,24,17,15,559.0,75.5,4.95,22.0,242.5,350.59,278.47
2016,8,24,17,30,505.0,67.0,4.8,21.0,191.0,289.35,226.54
2016,8,24,17,45,427.5,56.0,4.7,20.0,143.0,222.25,169.09
2016,8,24,18,0,350.0,45.0,4.6,19.0,95.0,163.16,117.72
2016,8,24,18,15,232.5,30.0,4.45,18.0,57.5,98.67,60.9
2016,8,24,18,30,115.0,15.0,4.3,17.0,20.0,35.9,0.0
2016,8,24,18,45,57.5,7.5,4.2,16.5,10.0,7.37,0.0
2016,8,24,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,5,45,110.5,13.5,2.8,13.5,22.5,13.27,0.0
2016,8,25,6,0,221.0,27.0,3.1,14.0,45.0,21.33,10.17
2016,8,25,6,15,321.0,40.0,3.15,14.5,87.5,30.65,20.86
2016,8,25,6,30,421.0,53.0,3.2,15.0,130.0,39.35,29.08
2016,8,25,6,45,489.5,61.5,3.25,15.5,179.5,65.54,37.6
2016,8,25,7,0,558.0,70.0,3.3,16.0,229.0,109.53,63.7
2016,8,25,7,15,604.0,77.0,3.3,16.5,280.5,156.63,99.57
2016,8,25,7,30,650.0,84.0,3.3,17.0,332.0,208.89,143.35
2016,8,25,7,45,688.5,88.0,3.3,18.0,384.0,261.34,188.78
2016,8,25,8,0,727.0,92.0,3.3,19.0,436.0,317.59,237.27
2016,8,25,8,15,751.5,96.0,3.3,19.5,485.5,373.99,285.78
2016,8,25,8,30,776.0,100.0,3.3,20.0,535.0,429.94,332.72
2016,8,25,8,45,799.5,101.5,3.3,21.0,582.0,484.45,376.55
2016,8,25,9,0,823.0,103.0,3.3,22.0,629.0,539.99,419.61
2016,8,25,9,15,837.0,105.5,3.35,22.5,670.5,591.67,459.3
2016,8,25,9,30,851.0,108.0,3.4,23.0,712.0,643.31,497.8
2016,8,25,9,45,867.0,108.0,3.5,23.5,749.0,692.29,533.62
2016,8,25,10,0,883.0,108.0,3.6,24.0,786.0,740.38,566.59
2016,8,25,10,15,891.0,109.5,3.65,24.5,815.5,782.77,594.36
2016,8,25,10,30,899.0,111.0,3.7,25.0,845.0,823.18,620.45
2016,8,25,10,45,906.5,111.0,3.8,26.0,868.0,859.51,642.46
2016,8,25,11,0,914.0,111.0,3.9,27.0,891.0,893.41,662.58
2016,8,25,11,15,918.0,111.5,3.95,27.0,906.0,922.15,681.47
2016,8,25,11,30,922.0,112.0,4.0,27.0,921.0,947.96,698.43
2016,8,25,11,45,925.0,112.0,4.1,27.5,928.5,969.28,711.34
2016,8,25,12,0,928.0,112.0,4.2,28.0,936.0,987.38,722.17
2016,8,25,12,15,928.0,112.0,4.25,28.0,934.5,999.33,730.19
2016,8,25,12,30,928.0,112.0,4.3,28.0,933.0,1007.84,736.11
2016,8,25,12,45,920.0,115.0,4.4,28.5,921.5,1008.32,735.72
2016,8,25,13,0,912.0,118.0,4.5,29.0,910.0,1005.31,733.2
2016,8,25,13,15,908.0,117.0,4.55,29.0,892.5,998.51,729.53
2016,8,25,13,30,904.0,116.0,4.6,29.0,875.0,988.3,723.74
2016,8,25,13,45,897.5,115.0,4.7,29.0,850.0,972.41,714.73
2016,8,25,14,0,891.0,114.0,4.8,29.0,825.0,953.32,703.77
2016,8,25,14,15,882.5,112.0,4.9,28.5,793.0,928.28,690.19
2016,8,25,14,30,874.0,110.0,5.0,28.0,761.0,900.38,674.54
2016,8,25,14,45,862.5,108.0,5.1,28.0,723.0,867.22,653.72
2016,8,25,15,0,851.0,106.0,5.2,28.0,685.0,836.61,634.51
2016,8,25,15,15,836.0,103.0,5.25,27.5,641.5,794.89,608.22
2016,8,25,15,30,821.0,100.0,5.3,27.0,598.0,751.48,580.32
2016,8,25,15,45,801.0,96.5,5.35,26.5,550.0,702.43,547.79
2016,8,25,16,0,781.0,93.0,5.4,26.0,502.0,652.61,513.96
2016,8,25,16,15,754.5,88.5,5.4,25.0,451.5,596.99,473.99
2016,8,25,16,30,728.0,84.0,5.4,24.0,401.0,543.62,434.29
2016,8,25,16,45,691.5,79.0,5.4,23.5,348.5,483.14,386.82
2016,8,25,17,0,655.0,74.0,5.4,23.0,296.0,424.74,339.42
2016,8,25,17,15,602.0,67.0,5.25,21.5,244.0,359.02,285.68
2016,8,25,17,30,549.0,60.0,5.1,20.0,192.0,297.83,233.69
2016,8,25,17,45,469.5,50.5,4.95,19.0,143.5,229.6,174.63
2016,8,25,18,0,390.0,41.0,4.8,18.0,95.0,169.59,121.82
2016,8,25,18,15,263.5,27.5,4.6,17.5,57.0,103.15,61.36
2016,8,25,18,30,137.0,14.0,4.4,17.0,19.0,38.51,0.0
2016,8,25,18,45,68.5,7.0,4.25,16.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,5,45,111.5,13.5,2.2,13.0,22.0,13.27,0.0
2016,8,26,6,0,223.0,27.0,2.5,14.0,44.0,21.52,9.82
2016,8,26,6,15,326.0,39.5,2.6,14.5,87.0,30.37,20.57
2016,8,26,6,30,429.0,52.0,2.7,15.0,130.0,38.61,28.41
2016,8,26,6,45,494.5,62.0,2.85,15.5,179.5,65.44,37.76
2016,8,26,7,0,560.0,72.0,3.0,16.0,229.0,110.7,64.71
2016,8,26,7,15,607.0,79.0,2.95,16.5,281.0,158.03,100.53
2016,8,26,7,30,654.0,86.0,2.9,17.0,333.0,210.65,144.42
2016,8,26,7,45,688.0,91.5,2.9,18.0,385.0,263.49,190.18
2016,8,26,8,0,722.0,97.0,2.9,19.0,437.0,319.64,238.52
2016,8,26,8,15,746.5,101.5,2.9,19.5,486.5,374.34,285.52
2016,8,26,8,30,771.0,106.0,2.9,20.0,536.0,432.56,333.98
2016,8,26,8,45,791.0,109.0,2.9,20.5,582.5,486.58,377.89
2016,8,26,9,0,811.0,112.0,2.9,21.0,629.0,541.3,420.95
2016,8,26,9,15,825.5,115.0,2.95,21.5,670.0,593.23,460.74
2016,8,26,9,30,840.0,118.0,3.0,22.0,711.0,644.77,499.08
2016,8,26,9,45,835.0,128.0,3.05,23.0,742.5,689.41,530.06
2016,8,26,10,0,830.0,138.0,3.1,24.0,774.0,731.58,558.33
2016,8,26,10,15,838.5,140.0,3.2,24.5,803.0,773.46,585.94
2016,8,26,10,30,847.0,142.0,3.3,25.0,832.0,813.56,612.0
2016,8,26,10,45,847.5,146.5,3.4,25.5,852.5,847.61,633.7
2016,8,26,11,0,848.0,151.0,3.5,26.0,873.0,879.05,653.51
2016,8,26,11,15,851.5,152.0,3.6,26.5,887.0,906.83,670.79
2016,8,26,11,30,855.0,153.0,3.7,27.0,901.0,931.87,686.21
2016,8,26,11,45,853.0,156.0,3.85,27.5,906.0,951.04,698.02
2016,8,26,12,0,851.0,159.0,4.0,28.0,911.0,967.06,707.84
2016,8,26,12,15,850.5,158.5,4.15,28.0,909.5,977.7,715.6
2016,8,26,12,30,850.0,158.0,4.3,28.0,908.0,985.09,721.38
2016,8,26,12,45,848.5,156.5,4.45,28.5,898.5,987.21,722.35
2016,8,26,13,0,847.0,155.0,4.6,29.0,889.0,986.03,721.28
2016,8,26,13,15,842.0,154.0,4.7,28.5,871.0,978.73,719.13
2016,8,26,13,30,837.0,153.0,4.8,28.0,853.0,968.21,715.06
2016,8,26,13,45,828.0,152.0,4.95,28.0,827.5,950.79,705.29
2016,8,26,14,0,819.0,151.0,5.1,28.0,802.0,930.42,693.53
2016,8,26,14,15,809.0,148.5,5.15,27.5,770.0,904.75,678.82
2016,8,26,14,30,799.0,146.0,5.2,27.0,738.0,876.46,662.22
2016,8,26,14,45,785.5,142.5,5.3,27.0,700.0,841.67,639.87
2016,8,26,15,0,772.0,139.0,5.4,27.0,662.0,807.96,618.1
2016,8,26,15,15,754.5,135.0,5.4,26.5,618.5,765.57,590.61
2016,8,26,15,30,737.0,131.0,5.4,26.0,575.0,721.88,561.8
2016,8,26,15,45,715.0,125.5,5.4,25.5,528.0,672.22,527.69
2016,8,26,16,0,693.0,120.0,5.4,25.0,481.0,622.17,491.68
2016,8,26,16,15,662.5,114.0,5.3,24.5,430.5,566.0,449.76
2016,8,26,16,30,632.0,108.0,5.2,24.0,380.0,510.79,407.49
2016,8,26,16,45,593.0,99.5,5.15,23.5,328.5,449.48,359.38
2016,8,26,17,0,554.0,91.0,5.1,23.0,277.0,390.65,311.79
2016,8,26,17,15,498.5,81.0,4.85,22.0,226.5,325.62,258.24
2016,8,26,17,30,443.0,71.0,4.6,21.0,176.0,264.08,206.12
2016,8,26,17,45,365.0,58.0,4.45,20.0,129.5,199.05,150.61
2016,8,26,18,0,287.0,45.0,4.3,19.0,83.0,142.43,101.68
2016,8,26,18,15,180.0,28.0,4.1,18.5,48.5,81.98,46.17
2016,8,26,18,30,73.0,11.0,3.9,18.0,14.0,23.75,0.0
2016,8,26,18,45,36.5,5.5,3.75,17.5,7.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,5,45,77.0,13.0,2.3,13.5,19.0,12.78,0.0
2016,8,27,6,0,154.0,26.0,2.6,14.0,38.0,20.23,8.32
2016,8,27,6,15,246.5,42.5,2.75,14.5,79.0,32.51,22.35
2016,8,27,6,30,339.0,59.0,2.9,15.0,120.0,44.18,33.27
2016,8,27,6,45,408.5,71.5,3.1,15.5,168.5,69.64,43.68
2016,8,27,7,0,478.0,84.0,3.3,16.0,217.0,112.73,69.89
2016,8,27,7,15,526.5,93.5,3.25,16.5,268.0,158.36,104.27
2016,8,27,7,30,575.0,103.0,3.2,17.0,319.0,208.92,145.96
2016,8,27,7,45,613.5,109.5,3.2,17.5,370.5,259.39,189.44
2016,8,27,8,0,652.0,116.0,3.2,18.0,422.0,313.81,236.31
2016,8,27,8,15,678.5,122.0,3.2,18.5,471.0,366.91,281.8
2016,8,27,8,30,705.0,128.0,3.2,19.0,520.0,422.09,327.84
2016,8,27,8,45,728.5,131.5,3.25,20.0,566.0,475.26,370.52
2016,8,27,9,0,752.0,135.0,3.3,21.0,612.0,529.6,412.7
2016,8,27,9,15,767.5,138.5,3.35,21.5,653.0,580.18,451.57
2016,8,27,9,30,783.0,142.0,3.4,22.0,694.0,631.38,489.8
2016,8,27,9,45,797.5,143.5,3.45,22.5,730.0,678.43,524.1
2016,8,27,10,0,812.0,145.0,3.5,23.0,766.0,724.69,557.03
2016,8,27,10,15,820.5,147.0,3.55,23.5,794.5,765.89,584.64
2016,8,27,10,30,829.0,149.0,3.6,24.0,823.0,805.37,610.32
2016,8,27,10,45,833.5,151.5,3.7,24.5,844.0,840.14,632.73
2016,8,27,11,0,838.0,154.0,3.8,25.0,865.0,872.55,653.4
2016,8,27,11,15,841.5,155.0,3.9,25.5,879.0,900.06,670.64
2016,8,27,11,30,845.0,156.0,4.0,26.0,893.0,924.85,686.03
2016,8,27,11,45,846.0,157.0,4.1,26.5,899.0,944.5,697.98
2016,8,27,12,0,847.0,158.0,4.2,27.0,905.0,961.12,707.97
2016,8,27,12,15,846.5,157.5,4.3,27.0,902.5,971.65,715.41
2016,8,27,12,30,846.0,157.0,4.4,27.0,900.0,978.95,720.86
2016,8,27,12,45,841.5,157.5,4.55,27.5,889.5,980.21,721.26
2016,8,27,13,0,837.0,158.0,4.7,28.0,879.0,978.19,719.9
2016,8,27,13,15,832.0,156.5,4.75,27.5,861.5,970.35,717.05
2016,8,27,13,30,827.0,155.0,4.8,27.0,844.0,959.32,712.17
2016,8,27,13,45,819.0,153.0,4.9,27.0,818.5,941.83,701.92
2016,8,27,14,0,811.0,151.0,5.0,27.0,793.0,921.39,689.7
2016,8,27,14,15,801.0,148.5,5.05,26.5,761.5,895.8,674.97
2016,8,27,14,30,791.0,146.0,5.1,26.0,730.0,867.64,658.35
2016,8,27,14,45,779.0,142.0,5.15,26.0,692.0,833.75,636.26
2016,8,27,15,0,767.0,138.0,5.2,26.0,654.0,800.87,614.76
2016,8,27,15,15,749.5,134.0,5.2,25.5,611.0,758.61,587.26
2016,8,27,15,30,732.0,130.0,5.2,25.0,568.0,715.06,558.46
2016,8,27,15,45,712.5,123.5,5.2,24.5,521.5,666.29,524.84
2016,8,27,16,0,693.0,117.0,5.2,24.0,475.0,616.95,489.27
2016,8,27,16,15,663.0,111.0,5.15,23.0,425.0,561.13,448.44
2016,8,27,16,30,633.0,105.0,5.1,22.0,375.0,506.25,407.02
2016,8,27,16,45,598.0,96.0,5.05,21.5,324.5,446.62,359.79
2016,8,27,17,0,563.0,87.0,5.0,21.0,274.0,389.1,312.78
2016,8,27,17,15,507.5,77.5,4.85,20.0,223.5,324.32,258.96
2016,8,27,17,30,452.0,68.0,4.7,19.0,173.0,264.43,207.62
2016,8,27,17,45,377.5,55.0,4.6,18.5,127.0,199.78,151.49
2016,8,27,18,0,303.0,42.0,4.5,18.0,81.0,142.67,101.33
2016,8,27,18,15,189.0,26.0,4.35,17.5,46.5,80.31,42.01
2016,8,27,18,30,75.0,10.0,4.2,17.0,12.0,22.87,0.0
2016,8,27,18,45,37.5,5.0,4.05,16.5,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,5,45,98.5,12.5,1.65,12.0,19.5,12.29,0.0
2016,8,28,6,0,197.0,25.0,1.8,13.0,39.0,19.47,7.19
2016,8,28,6,15,298.5,39.0,1.9,13.5,81.0,30.27,20.47
2016,8,28,6,30,400.0,53.0,2.0,14.0,123.0,39.97,29.69
2016,8,28,6,45,470.0,63.5,2.1,14.5,173.0,64.5,38.46
2016,8,28,7,0,540.0,74.0,2.2,15.0,223.0,109.06,64.63
2016,8,28,7,15,588.0,82.0,2.1,15.5,275.0,156.21,100.05
2016,8,28,7,30,636.0,90.0,2.0,16.0,327.0,208.79,143.63
2016,8,28,7,45,672.5,95.5,1.95,17.0,379.5,261.25,188.72
2016,8,28,8,0,709.0,101.0,1.9,18.0,432.0,317.33,236.61
2016,8,28,8,15,734.5,106.0,1.9,18.5,481.5,372.18,283.38
2016,8,28,8,30,760.0,111.0,1.9,19.0,531.0,428.88,330.3
2016,8,28,8,45,782.0,114.0,1.9,20.0,577.5,485.17,374.77
2016,8,28,9,0,804.0,117.0,1.9,21.0,624.0,540.5,416.9
2016,8,28,9,15,818.5,120.0,1.95,21.5,665.5,592.11,455.88
2016,8,28,9,30,833.0,123.0,2.0,22.0,707.0,643.33,493.43
2016,8,28,9,45,856.0,119.0,2.1,23.0,746.0,692.73,528.17
2016,8,28,10,0,879.0,115.0,2.2,24.0,785.0,741.23,560.41
2016,8,28,10,15,887.0,117.0,2.35,24.5,814.0,783.94,588.46
2016,8,28,10,30,895.0,119.0,2.5,25.0,843.0,824.67,614.93
2016,8,28,10,45,898.5,121.0,2.65,26.0,864.5,859.54,636.01
2016,8,28,11,0,902.0,123.0,2.8,27.0,886.0,891.78,655.15
2016,8,28,11,15,905.5,123.5,2.9,27.5,900.0,919.72,672.29
2016,8,28,11,30,909.0,124.0,3.0,28.0,914.0,944.74,687.49
2016,8,28,11,45,910.0,125.0,3.2,28.5,920.0,964.93,700.29
2016,8,28,12,0,911.0,126.0,3.4,29.0,926.0,981.88,711.04
2016,8,28,12,15,910.5,126.0,3.55,29.0,924.0,993.08,719.22
2016,8,28,12,30,910.0,126.0,3.7,29.0,922.0,1000.88,725.34
2016,8,28,12,45,925.5,115.0,3.85,29.5,917.0,1009.04,730.36
2016,8,28,13,0,941.0,104.0,4.0,30.0,912.0,1013.54,733.1
2016,8,28,13,15,937.0,103.0,4.1,30.0,894.0,1006.36,729.54
2016,8,28,13,30,933.0,102.0,4.2,30.0,876.0,995.65,723.85
2016,8,28,13,45,927.0,101.0,4.3,30.0,851.0,979.63,714.76
2016,8,28,14,0,921.0,100.0,4.4,30.0,826.0,960.3,703.55
2016,8,28,14,15,913.0,98.5,4.45,29.5,793.5,935.44,689.81
2016,8,28,14,30,905.0,97.0,4.5,29.0,761.0,907.61,674.01
2016,8,28,14,45,894.0,95.0,4.55,29.0,722.5,873.86,652.74
2016,8,28,15,0,883.0,93.0,4.6,29.0,684.0,837.66,629.68
2016,8,28,15,15,868.5,90.5,4.6,28.5,640.0,795.89,603.59
2016,8,28,15,30,854.0,88.0,4.6,28.0,596.0,752.36,575.87
2016,8,28,15,45,835.0,85.0,4.6,27.5,548.0,707.57,546.76
2016,8,28,16,0,816.0,82.0,4.6,27.0,500.0,657.59,513.28
2016,8,28,16,15,790.0,78.0,4.55,26.0,448.5,601.39,473.36
2016,8,28,16,30,764.0,74.0,4.5,25.0,397.0,545.51,432.08
2016,8,28,16,45,727.5,69.5,4.5,24.5,343.5,483.99,384.17
2016,8,28,17,0,691.0,65.0,4.5,24.0,290.0,424.45,336.09
2016,8,28,17,15,637.0,58.5,4.35,23.0,237.5,359.15,282.17
2016,8,28,17,30,583.0,52.0,4.2,22.0,185.0,296.79,228.86
2016,8,28,17,45,498.0,43.5,4.1,21.0,136.0,226.81,168.73
2016,8,28,18,0,413.0,35.0,4.0,20.0,87.0,165.75,115.05
2016,8,28,18,15,270.0,22.5,3.9,19.0,50.0,93.97,43.72
2016,8,28,18,30,127.0,10.0,3.8,18.0,13.0,31.47,0.0
2016,8,28,18,45,63.5,5.0,3.75,17.0,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,5,45,122.0,12.0,2.8,12.5,20.5,11.8,0.0
2016,8,29,6,0,244.0,24.0,3.1,13.0,41.0,19.05,6.11
2016,8,29,6,15,355.5,35.0,3.2,13.5,84.0,26.59,17.22
2016,8,29,6,30,467.0,46.0,3.3,14.0,127.0,33.62,24.05
2016,8,29,6,45,534.5,54.5,3.45,14.5,177.0,57.7,31.69
2016,8,29,7,0,602.0,63.0,3.6,15.0,227.0,103.92,57.97
2016,8,29,7,15,648.0,68.5,3.6,15.5,279.5,152.09,94.2
2016,8,29,7,30,694.0,74.0,3.6,16.0,332.0,205.35,139.0
2016,8,29,7,45,725.5,79.0,3.6,16.5,383.5,261.4,188.44
2016,8,29,8,0,757.0,84.0,3.6,17.0,435.0,318.05,238.54
2016,8,29,8,15,780.5,87.5,3.6,17.5,484.5,373.02,286.75
2016,8,29,8,30,804.0,91.0,3.6,18.0,534.0,429.55,334.96
2016,8,29,8,45,822.5,93.5,3.6,19.0,580.0,483.99,379.46
2016,8,29,9,0,841.0,96.0,3.6,20.0,626.0,538.9,422.7
2016,8,29,9,15,854.5,98.5,3.6,20.5,667.0,591.93,463.85
2016,8,29,9,30,868.0,101.0,3.6,21.0,708.0,643.14,502.43
2016,8,29,9,45,887.5,97.5,3.65,21.5,745.5,691.65,538.33
2016,8,29,10,0,907.0,94.0,3.7,22.0,783.0,739.43,571.06
2016,8,29,10,15,914.0,95.5,3.7,22.5,811.5,781.82,598.91
2016,8,29,10,30,921.0,97.0,3.7,23.0,840.0,822.08,624.91
2016,8,29,10,45,926.5,97.5,3.75,24.0,862.0,857.76,646.45
2016,8,29,11,0,932.0,98.0,3.8,25.0,884.0,890.82,665.94
2016,8,29,11,15,935.0,98.5,3.85,25.5,898.0,918.92,683.21
2016,8,29,11,30,938.0,99.0,3.9,26.0,912.0,943.95,698.39
2016,8,29,11,45,939.5,99.0,4.0,26.5,918.0,963.91,710.48
2016,8,29,12,0,941.0,99.0,4.1,27.0,924.0,980.53,720.41
2016,8,29,12,15,941.0,99.0,4.2,27.0,922.0,992.32,728.68
2016,8,29,12,30,941.0,99.0,4.3,27.0,920.0,1000.6,734.79
2016,8,29,12,45,925.0,106.5,4.4,27.5,906.5,998.01,732.38
2016,8,29,13,0,909.0,114.0,4.5,28.0,893.0,991.89,727.83
2016,8,29,13,15,905.0,113.5,4.6,28.0,875.5,985.34,724.54
2016,8,29,13,30,901.0,113.0,4.7,28.0,858.0,975.4,719.45
2016,8,29,13,45,896.5,111.0,4.8,28.0,833.0,960.04,710.81
2016,8,29,14,0,892.0,109.0,4.9,28.0,808.0,941.44,700.03
2016,8,29,14,15,883.5,107.0,4.95,27.5,776.0,916.1,685.71
2016,8,29,14,30,875.0,105.0,5.0,27.0,744.0,887.91,669.36
2016,8,29,14,45,866.5,101.5,5.1,27.0,706.5,855.39,648.82
2016,8,29,15,0,858.0,98.0,5.2,27.0,669.0,820.36,626.33
2016,8,29,15,15,843.0,95.5,5.2,26.5,625.5,783.53,603.06
2016,8,29,15,30,828.0,93.0,5.2,26.0,582.0,740.28,574.83
2016,8,29,15,45,812.0,88.5,5.2,25.5,535.0,692.62,542.9
2016,8,29,16,0,796.0,84.0,5.2,25.0,488.0,643.89,509.42
2016,8,29,16,15,769.5,80.0,5.1,24.0,437.0,588.23,468.75
2016,8,29,16,30,743.0,76.0,5.0,23.0,386.0,532.98,427.02
2016,8,29,16,45,710.0,70.5,4.95,22.5,334.0,473.28,379.64
2016,8,29,17,0,677.0,65.0,4.9,22.0,282.0,417.05,333.32
2016,8,29,17,15,622.0,58.5,4.7,21.0,230.0,350.45,277.63
2016,8,29,17,30,567.0,52.0,4.5,20.0,178.0,288.64,224.09
2016,8,29,17,45,481.5,43.0,4.35,19.5,130.0,219.07,163.4
2016,8,29,18,0,396.0,34.0,4.2,19.0,82.0,158.54,109.48
2016,8,29,18,15,246.5,22.0,4.1,18.0,46.5,86.45,34.0
2016,8,29,18,30,97.0,10.0,4.0,17.0,11.0,26.03,0.0
2016,8,29,18,45,48.5,5.0,3.9,16.5,5.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
