Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,5,45,145.5,10.5,3.5,14.5,20.5,10.32,0.0
2016,8,30,6,0,291.0,21.0,3.6,15.0,41.0,16.26,3.49
2016,8,30,6,15,404.5,30.5,3.55,15.5,84.5,22.56,13.56
2016,8,30,6,30,518.0,40.0,3.5,16.0,128.0,28.44,19.29
2016,8,30,6,45,586.0,46.5,3.5,16.5,179.0,54.1,27.78
2016,8,30,7,0,654.0,53.0,3.5,17.0,230.0,101.23,53.34
2016,8,30,7,15,698.0,57.5,3.45,17.5,282.5,150.88,90.29
2016,8,30,7,30,742.0,62.0,3.4,18.0,335.0,205.4,136.0
2016,8,30,7,45,772.5,65.5,3.35,19.0,387.5,260.08,183.99
2016,8,30,8,0,803.0,69.0,3.3,20.0,440.0,317.56,234.22
2016,8,30,8,15,825.5,72.0,3.3,20.5,489.5,376.37,285.18
2016,8,30,8,30,848.0,75.0,3.3,21.0,539.0,434.03,333.92
2016,8,30,8,45,865.0,77.0,3.3,22.0,585.5,489.15,378.54
2016,8,30,9,0,882.0,79.0,3.3,23.0,632.0,544.43,421.61
2016,8,30,9,15,894.0,81.0,3.35,23.5,673.0,596.75,461.91
2016,8,30,9,30,906.0,83.0,3.4,24.0,714.0,648.22,500.36
2016,8,30,9,45,914.5,85.0,3.45,25.0,749.0,696.26,534.13
2016,8,30,10,0,923.0,87.0,3.5,26.0,784.0,742.67,563.82
2016,8,30,10,15,929.5,88.0,3.55,26.5,813.0,784.74,591.09
2016,8,30,10,30,936.0,89.0,3.6,27.0,842.0,824.57,616.53
2016,8,30,10,45,941.5,89.0,3.7,27.5,863.5,860.15,639.08
2016,8,30,11,0,947.0,89.0,3.8,28.0,885.0,893.04,659.69
2016,8,30,11,15,950.0,89.5,3.85,28.5,899.0,921.42,676.91
2016,8,30,11,30,953.0,90.0,3.9,29.0,913.0,946.68,692.03
2016,8,30,11,45,955.5,89.5,3.95,29.5,919.0,967.21,704.02
2016,8,30,12,0,958.0,89.0,4.0,30.0,925.0,984.36,713.86
2016,8,30,12,15,957.5,89.0,4.1,30.0,922.5,995.75,721.77
2016,8,30,12,30,957.0,89.0,4.2,30.0,920.0,1003.55,727.5
2016,8,30,12,45,953.0,89.5,4.3,30.0,909.5,1004.94,729.19
2016,8,30,13,0,949.0,90.0,4.4,30.0,899.0,1002.7,728.68
2016,8,30,13,15,945.0,89.0,4.5,30.0,881.0,995.25,724.88
2016,8,30,13,30,941.0,88.0,4.6,30.0,863.0,984.25,718.88
2016,8,30,13,45,936.0,87.0,4.7,30.0,837.5,968.84,710.17
2016,8,30,14,0,931.0,86.0,4.8,30.0,812.0,950.06,699.47
2016,8,30,14,15,923.0,84.5,4.85,29.5,780.0,924.79,685.45
2016,8,30,14,30,915.0,83.0,4.9,29.0,748.0,896.53,669.32
2016,8,30,14,45,904.5,81.5,4.95,29.0,709.5,863.31,648.31
2016,8,30,15,0,894.0,80.0,5.0,29.0,671.0,827.6,625.42
2016,8,30,15,15,880.0,77.5,5.05,28.5,627.5,785.71,599.17
2016,8,30,15,30,866.0,75.0,5.1,28.0,584.0,741.99,571.2
2016,8,30,15,45,848.0,72.5,5.15,27.5,536.0,693.86,539.46
2016,8,30,16,0,830.0,70.0,5.2,27.0,488.0,644.76,506.33
2016,8,30,16,15,805.0,67.0,5.15,26.0,437.0,593.49,469.75
2016,8,30,16,30,780.0,64.0,5.1,25.0,386.0,538.73,428.69
2016,8,30,16,45,745.5,59.5,5.1,24.5,333.5,477.69,380.52
2016,8,30,17,0,711.0,55.0,5.1,24.0,281.0,418.48,332.04
2016,8,30,17,15,658.0,50.0,5.0,23.0,228.5,352.8,277.2
2016,8,30,17,30,605.0,45.0,4.9,22.0,176.0,291.58,224.11
2016,8,30,17,45,518.5,37.5,4.8,21.0,128.0,221.46,163.27
2016,8,30,18,0,432.0,30.0,4.7,20.0,80.0,162.66,110.4
2016,8,30,18,15,216.0,15.0,4.6,19.5,40.0,70.32,19.19
2016,8,30,18,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,161.5,10.0,3.7,13.5,20.5,9.83,0.0
2016,8,31,6,0,323.0,20.0,3.9,14.0,41.0,16.82,2.81
2016,8,31,6,15,437.5,28.5,3.95,14.5,85.0,22.75,13.71
2016,8,31,6,30,552.0,37.0,4.0,15.0,129.0,28.35,19.27
2016,8,31,6,45,618.0,42.5,4.05,16.0,180.5,50.42,24.61
2016,8,31,7,0,684.0,48.0,4.1,17.0,232.0,98.28,49.86
2016,8,31,7,15,726.5,52.5,4.1,17.5,285.0,149.42,87.88
2016,8,31,7,30,769.0,57.0,4.1,18.0,338.0,205.22,134.85
2016,8,31,7,45,798.0,60.0,4.1,18.5,390.5,260.54,184.09
2016,8,31,8,0,827.0,63.0,4.1,19.0,443.0,320.94,237.64
2016,8,31,8,15,848.0,66.0,4.1,19.5,493.0,377.98,287.87
2016,8,31,8,30,869.0,69.0,4.1,20.0,543.0,436.14,337.65
2016,8,31,8,45,884.0,71.5,4.15,21.0,589.0,491.81,383.37
2016,8,31,9,0,899.0,74.0,4.2,22.0,635.0,547.43,427.37
2016,8,31,9,15,911.0,75.5,4.25,22.5,676.5,600.02,468.46
2016,8,31,9,30,923.0,77.0,4.3,23.0,718.0,651.73,507.65
2016,8,31,9,45,927.0,81.5,4.35,23.5,753.0,699.94,542.9
2016,8,31,10,0,931.0,86.0,4.4,24.0,788.0,746.13,574.02
2016,8,31,10,15,938.0,87.0,4.45,24.0,816.5,788.84,603.43
2016,8,31,10,30,945.0,88.0,4.5,24.0,845.0,829.32,631.17
2016,8,31,10,45,949.0,89.5,4.6,24.5,867.0,865.45,654.76
2016,8,31,11,0,953.0,91.0,4.7,25.0,889.0,898.78,676.31
2016,8,31,11,15,956.0,91.5,4.8,25.0,903.0,927.28,695.86
2016,8,31,11,30,959.0,92.0,4.9,25.0,917.0,952.64,713.35
2016,8,31,11,45,959.0,93.0,5.0,25.5,922.5,972.52,725.74
2016,8,31,12,0,959.0,94.0,5.1,26.0,928.0,988.93,735.87
2016,8,31,12,15,958.5,94.0,5.15,26.0,926.0,1000.3,743.83
2016,8,31,12,30,958.0,94.0,5.2,26.0,924.0,1008.08,749.52
2016,8,31,12,45,949.0,98.0,5.3,26.0,912.0,1008.41,750.72
2016,8,31,13,0,940.0,102.0,5.4,26.0,900.0,1005.14,749.65
2016,8,31,13,15,936.0,101.0,5.45,26.0,882.0,997.74,745.56
2016,8,31,13,30,932.0,100.0,5.5,26.0,864.0,986.81,739.2
2016,8,31,13,45,926.0,98.5,5.55,26.0,838.0,970.03,728.95
2016,8,31,14,0,920.0,97.0,5.6,26.0,812.0,949.95,716.5
2016,8,31,14,15,911.5,95.5,5.6,25.5,779.5,924.44,701.45
2016,8,31,14,30,903.0,94.0,5.6,25.0,747.0,895.99,684.29
2016,8,31,14,45,893.0,91.5,5.6,25.0,708.0,862.39,662.05
2016,8,31,15,0,883.0,89.0,5.6,25.0,669.0,826.3,637.94
2016,8,31,15,15,867.5,86.5,5.55,24.5,625.0,783.59,609.87
2016,8,31,15,30,852.0,84.0,5.5,24.0,581.0,739.2,580.22
2016,8,31,15,45,834.0,80.5,5.5,23.5,532.5,694.51,550.07
2016,8,31,16,0,816.0,77.0,5.5,23.0,484.0,644.61,515.36
2016,8,31,16,15,788.5,73.5,5.4,22.5,432.5,588.07,472.46
2016,8,31,16,30,761.0,70.0,5.3,22.0,381.0,532.0,428.67
2016,8,31,16,45,726.0,64.5,5.25,21.5,328.0,470.48,379.31
2016,8,31,17,0,691.0,59.0,5.2,21.0,275.0,410.88,329.75
2016,8,31,17,15,634.0,53.5,5.0,20.0,223.0,343.99,273.12
2016,8,31,17,30,577.0,48.0,4.8,19.0,171.0,284.0,220.36
2016,8,31,17,45,485.5,39.5,4.65,18.5,123.0,213.12,158.14
2016,8,31,18,0,394.0,31.0,4.5,18.0,75.0,152.03,102.84
2016,8,31,18,15,197.0,15.5,4.4,17.5,37.5,65.54,8.4
2016,8,31,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,1,5,45,155.0,9.5,3.25,13.5,19.5,9.34,0.0
2016,9,1,6,0,310.0,19.0,3.5,14.0,39.0,15.91,1.14
2016,9,1,6,15,428.0,28.5,3.45,14.5,83.0,22.9,13.77
2016,9,1,6,30,546.0,38.0,3.4,15.0,127.0,29.47,20.23
2016,9,1,6,45,613.0,44.0,3.4,15.5,178.5,50.7,25.54
2016,9,1,7,0,680.0,50.0,3.4,16.0,230.0,98.73,50.77
2016,9,1,7,15,723.5,54.5,3.35,16.5,284.0,149.75,88.55
2016,9,1,7,30,767.0,59.0,3.3,17.0,338.0,205.56,135.45
2016,9,1,7,45,797.5,62.5,3.25,18.0,391.0,261.62,184.84
2016,9,1,8,0,828.0,66.0,3.2,19.0,444.0,322.89,238.41
2016,9,1,8,15,850.0,69.0,3.15,19.5,494.5,380.39,288.64
2016,9,1,8,30,872.0,72.0,3.1,20.0,545.0,439.1,338.41
2016,9,1,8,45,889.0,74.0,3.1,20.5,592.0,495.42,384.88
2016,9,1,9,0,906.0,76.0,3.1,21.0,639.0,551.87,429.85
2016,9,1,9,15,918.0,77.5,3.15,21.5,681.0,604.8,470.89
2016,9,1,9,30,930.0,79.0,3.2,22.0,723.0,656.83,509.98
2016,9,1,9,45,938.5,81.5,3.25,22.5,758.5,706.35,545.97
2016,9,1,10,0,947.0,84.0,3.3,23.0,794.0,754.18,577.89
2016,9,1,10,15,953.5,85.0,3.4,23.5,823.5,797.09,606.15
2016,9,1,10,30,960.0,86.0,3.5,24.0,853.0,837.68,632.53
2016,9,1,10,45,965.0,86.5,3.65,24.5,875.0,874.04,656.05
2016,9,1,11,0,970.0,87.0,3.8,25.0,897.0,907.6,677.55
2016,9,1,11,15,972.5,88.0,3.95,25.0,911.0,936.54,697.23
2016,9,1,11,30,975.0,89.0,4.1,25.0,925.0,962.26,714.8
2016,9,1,11,45,975.5,89.5,4.25,25.5,930.5,982.3,727.22
2016,9,1,12,0,976.0,90.0,4.4,26.0,936.0,998.82,737.38
2016,9,1,12,15,975.5,90.0,4.55,26.0,933.5,1010.3,745.68
2016,9,1,12,30,975.0,90.0,4.7,26.0,931.0,1018.11,752.26
2016,9,1,12,45,966.0,93.5,4.85,26.0,919.0,1017.91,753.64
2016,9,1,13,0,957.0,97.0,5.0,26.0,907.0,1014.04,752.7
2016,9,1,13,15,953.0,96.5,5.0,25.5,888.5,1007.01,750.08
2016,9,1,13,30,949.0,96.0,5.0,25.0,870.0,996.39,745.17
2016,9,1,13,45,943.5,94.5,5.0,25.0,844.0,979.79,734.81
2016,9,1,14,0,938.0,93.0,5.0,25.0,818.0,959.8,722.26
2016,9,1,14,15,929.5,91.5,4.95,24.5,785.0,933.87,706.75
2016,9,1,14,30,921.0,90.0,4.9,24.0,752.0,904.93,689.15
2016,9,1,14,45,911.5,87.5,4.9,24.0,713.5,871.22,667.09
2016,9,1,15,0,902.0,85.0,4.9,24.0,675.0,834.91,643.1
2016,9,1,15,15,887.0,83.0,4.9,23.5,630.0,792.49,615.77
2016,9,1,15,30,872.0,81.0,4.9,23.0,585.0,748.3,586.76
2016,9,1,15,45,853.0,78.0,4.9,23.0,536.0,698.65,552.09
2016,9,1,16,0,834.0,75.0,4.9,23.0,487.0,651.85,518.98
2016,9,1,16,15,807.0,71.5,4.8,22.0,435.0,594.85,476.94
2016,9,1,16,30,780.0,68.0,4.7,21.0,383.0,538.26,433.75
2016,9,1,16,45,738.0,64.0,4.65,20.5,328.5,473.86,382.11
2016,9,1,17,0,696.0,60.0,4.6,20.0,274.0,412.01,330.73
2016,9,1,17,15,638.0,54.0,4.45,19.0,221.5,344.0,273.17
2016,9,1,17,30,580.0,48.0,4.3,18.0,169.0,283.12,219.57
2016,9,1,17,45,475.5,40.0,4.2,17.5,120.0,208.76,154.65
2016,9,1,18,0,371.0,32.0,4.1,17.0,71.0,145.53,97.44
2016,9,1,18,15,185.5,16.0,4.0,16.5,35.5,62.39,0.0
2016,9,1,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,105.0,10.0,2.2,12.5,16.5,9.83,0.0
2016,9,2,6,0,210.0,20.0,2.4,13.0,33.0,15.71,0.0
2016,9,2,6,15,330.0,31.5,2.4,13.5,74.5,23.93,14.63
2016,9,2,6,30,450.0,43.0,2.4,14.0,116.0,31.56,22.14
2016,9,2,6,45,519.5,51.0,2.4,15.0,165.0,50.9,28.02
2016,9,2,7,0,589.0,59.0,2.4,16.0,214.0,95.68,51.96
2016,9,2,7,15,636.0,65.0,2.25,16.5,266.0,143.53,87.07
2016,9,2,7,30,683.0,71.0,2.1,17.0,318.0,196.59,130.96
2016,9,2,7,45,713.5,76.0,2.0,18.0,368.5,251.57,178.56
2016,9,2,8,0,744.0,81.0,1.9,19.0,419.0,307.15,226.54
2016,9,2,8,15,768.0,85.0,1.85,19.5,468.0,362.01,273.64
2016,9,2,8,30,792.0,89.0,1.8,20.0,517.0,418.49,320.62
2016,9,2,8,45,807.5,93.0,1.8,21.0,561.5,472.26,363.5
2016,9,2,9,0,823.0,97.0,1.8,22.0,606.0,526.22,404.83
2016,9,2,9,15,836.5,99.5,1.85,22.5,646.5,577.48,443.72
2016,9,2,9,30,850.0,102.0,1.9,23.0,687.0,628.53,481.25
2016,9,2,9,45,873.0,97.0,2.0,24.0,725.0,676.95,515.45
2016,9,2,10,0,896.0,92.0,2.1,25.0,763.0,724.93,546.89
2016,9,2,10,15,903.0,93.5,2.2,25.5,791.0,766.76,574.01
2016,9,2,10,30,910.0,95.0,2.3,26.0,819.0,806.47,599.44
2016,9,2,10,45,824.0,150.5,2.4,26.5,819.5,824.98,610.44
2016,9,2,11,0,738.0,206.0,2.5,27.0,820.0,835.88,616.53
2016,9,2,11,15,628.5,265.5,2.6,27.5,794.0,821.84,603.82
2016,9,2,11,30,519.0,325.0,2.7,28.0,768.0,800.2,585.51
2016,9,2,11,45,722.0,212.5,2.85,28.5,833.5,884.17,646.56
2016,9,2,12,0,925.0,100.0,3.0,29.0,899.0,960.55,695.55
2016,9,2,12,15,925.0,100.0,3.1,29.0,897.0,971.9,703.03
2016,9,2,12,30,925.0,100.0,3.2,29.0,895.0,979.79,708.94
2016,9,2,12,45,906.5,109.5,3.35,29.0,880.5,976.75,708.25
2016,9,2,13,0,888.0,119.0,3.5,29.0,866.0,970.24,705.46
2016,9,2,13,15,884.0,118.0,3.6,29.0,848.5,962.99,701.96
2016,9,2,13,30,880.0,117.0,3.7,29.0,831.0,952.42,696.34
2016,9,2,13,45,875.0,114.5,3.85,29.0,806.0,936.04,687.26
2016,9,2,14,0,870.0,112.0,4.0,29.0,781.0,916.5,676.08
2016,9,2,14,15,860.5,110.5,4.15,28.5,749.0,890.98,662.17
2016,9,2,14,30,851.0,109.0,4.3,28.0,717.0,862.75,646.25
2016,9,2,14,45,840.5,105.5,4.45,28.0,679.0,833.95,628.49
2016,9,2,15,0,830.0,102.0,4.6,28.0,641.0,797.64,605.4
2016,9,2,15,15,813.5,99.5,4.7,27.5,597.5,755.63,579.13
2016,9,2,15,30,797.0,97.0,4.8,27.0,554.0,712.14,551.26
2016,9,2,15,45,777.0,92.5,4.95,26.5,506.5,662.71,518.6
2016,9,2,16,0,757.0,88.0,5.1,26.0,459.0,612.62,483.54
2016,9,2,16,15,727.0,84.0,5.1,25.0,408.5,556.49,442.48
2016,9,2,16,30,697.0,80.0,5.1,24.0,358.0,503.2,402.07
2016,9,2,16,45,658.0,73.5,5.2,23.5,306.5,441.63,353.15
2016,9,2,17,0,619.0,67.0,5.3,23.0,255.0,382.55,304.46
2016,9,2,17,15,556.5,60.0,5.2,22.0,204.0,315.73,248.39
2016,9,2,17,30,494.0,53.0,5.1,21.0,153.0,254.59,195.41
2016,9,2,17,45,396.5,42.5,5.1,20.0,107.5,184.64,135.29
2016,9,2,18,0,299.0,32.0,5.1,19.0,62.0,125.24,81.82
2016,9,2,18,15,149.5,16.0,5.0,18.0,31.0,53.66,0.0
2016,9,2,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,5,45,84.0,10.5,3.35,12.5,15.0,10.32,0.0
2016,9,3,6,0,168.0,21.0,3.6,13.0,30.0,16.48,0.0
2016,9,3,6,15,289.5,33.5,3.6,13.5,71.0,26.03,16.28
2016,9,3,6,30,411.0,46.0,3.6,14.0,112.0,34.53,24.7
2016,9,3,6,45,482.0,56.0,3.6,14.5,161.0,53.69,31.55
2016,9,3,7,0,553.0,66.0,3.6,15.0,210.0,98.13,55.83
2016,9,3,7,15,603.5,73.0,3.5,15.5,262.0,145.23,90.34
2016,9,3,7,30,654.0,80.0,3.4,16.0,314.0,198.03,134.0
2016,9,3,7,45,528.0,118.0,3.35,16.5,326.0,239.47,176.05
2016,9,3,8,0,402.0,156.0,3.3,17.0,338.0,266.35,204.17
2016,9,3,8,15,585.0,129.0,3.3,17.5,426.5,333.4,257.46
2016,9,3,8,30,768.0,102.0,3.3,18.0,515.0,419.8,326.88
2016,9,3,8,45,786.0,106.0,3.3,19.0,560.5,473.57,370.61
2016,9,3,9,0,804.0,110.0,3.3,20.0,606.0,527.81,413.25
2016,9,3,9,15,818.5,113.0,3.35,20.5,647.0,579.28,453.32
2016,9,3,9,30,833.0,116.0,3.4,21.0,688.0,630.33,491.92
2016,9,3,9,45,866.0,107.0,3.45,21.5,728.0,680.91,529.6
2016,9,3,10,0,899.0,98.0,3.5,22.0,768.0,731.74,565.31
2016,9,3,10,15,906.0,99.5,3.65,22.0,796.5,773.69,594.63
2016,9,3,10,30,913.0,101.0,3.8,22.0,825.0,813.5,622.34
2016,9,3,10,45,918.0,102.0,4.0,22.5,846.0,848.85,645.81
2016,9,3,11,0,923.0,103.0,4.2,23.0,867.0,881.54,667.35
2016,9,3,11,15,925.5,103.5,4.4,23.0,880.5,908.75,686.38
2016,9,3,11,30,928.0,104.0,4.6,23.0,894.0,932.89,703.75
2016,9,3,11,45,928.5,104.5,4.8,23.5,899.0,952.02,716.57
2016,9,3,12,0,929.0,105.0,5.0,24.0,904.0,967.8,727.17
2016,9,3,12,15,928.0,105.0,5.15,24.0,901.5,978.23,735.32
2016,9,3,12,30,927.0,105.0,5.3,24.0,899.0,985.16,741.23
2016,9,3,12,45,912.5,111.5,5.45,24.0,885.0,982.71,740.84
2016,9,3,13,0,898.0,118.0,5.6,24.0,871.0,976.78,738.19
2016,9,3,13,15,893.5,117.0,5.65,23.5,853.0,968.95,735.16
2016,9,3,13,30,889.0,116.0,5.7,23.0,835.0,957.76,729.9
2016,9,3,13,45,884.0,113.5,5.8,23.0,809.5,941.2,719.81
2016,9,3,14,0,879.0,111.0,5.9,23.0,784.0,921.45,707.52
2016,9,3,14,15,870.5,109.0,5.85,22.5,752.0,896.04,691.81
2016,9,3,14,30,862.0,107.0,5.8,22.0,720.0,867.84,674.08
2016,9,3,14,45,853.5,103.5,5.75,22.0,682.0,840.33,655.49
2016,9,3,15,0,845.0,100.0,5.7,22.0,644.0,805.21,631.32
2016,9,3,15,15,744.0,119.0,5.6,21.5,574.0,723.35,573.36
2016,9,3,15,30,643.0,138.0,5.5,21.0,504.0,643.48,514.76
2016,9,3,15,45,710.5,111.5,5.45,20.5,483.5,637.05,512.84
2016,9,3,16,0,778.0,85.0,5.4,20.0,463.0,620.77,502.55
2016,9,3,16,15,749.0,81.0,5.35,19.5,412.0,564.39,458.97
2016,9,3,16,30,720.0,77.0,5.3,19.0,361.0,508.7,414.76
2016,9,3,16,45,676.0,72.0,5.25,18.5,308.0,447.12,364.33
2016,9,3,17,0,632.0,67.0,5.2,18.0,255.0,386.57,313.15
2016,9,3,17,15,568.5,59.5,5.05,17.0,203.5,318.27,254.64
2016,9,3,17,30,505.0,52.0,4.9,16.0,152.0,255.76,199.37
2016,9,3,17,45,389.0,42.5,4.8,15.5,105.5,180.8,134.04
2016,9,3,18,0,273.0,33.0,4.7,15.0,59.0,118.23,76.68
2016,9,3,18,15,136.5,16.5,4.6,14.5,29.5,49.85,0.0
2016,9,3,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,4,5,45,41.0,10.0,2.15,11.5,12.0,9.83,0.0
2016,9,4,6,0,82.0,20.0,2.3,12.0,24.0,16.86,0.0
2016,9,4,6,15,183.5,38.5,2.35,12.5,63.0,29.88,19.48
2016,9,4,6,30,285.0,57.0,2.4,13.0,102.0,43.41,32.57
2016,9,4,6,45,356.5,72.0,2.45,13.5,149.5,63.46,42.43
2016,9,4,7,0,428.0,87.0,2.5,14.0,197.0,105.34,67.12
2016,9,4,7,15,482.5,97.5,2.35,14.5,248.0,149.28,99.22
2016,9,4,7,30,537.0,108.0,2.2,15.0,299.0,199.32,139.75
2016,9,4,7,45,583.5,114.5,2.05,15.5,351.0,250.16,182.89
2016,9,4,8,0,630.0,121.0,1.9,16.0,403.0,305.11,229.65
2016,9,4,8,15,659.5,127.0,1.8,16.5,452.5,357.99,274.58
2016,9,4,8,30,689.0,133.0,1.7,17.0,502.0,413.28,320.19
2016,9,4,8,45,721.0,134.0,1.65,18.0,549.5,467.12,362.81
2016,9,4,9,0,753.0,135.0,1.6,19.0,597.0,522.95,405.37
2016,9,4,9,15,769.5,138.5,1.65,19.5,638.0,574.02,444.16
2016,9,4,9,30,786.0,142.0,1.7,20.0,679.0,625.65,482.21
2016,9,4,9,45,842.0,122.5,1.75,20.5,724.5,679.39,521.64
2016,9,4,10,0,898.0,103.0,1.8,21.0,770.0,734.71,560.3
2016,9,4,10,15,905.5,104.5,1.95,21.5,798.5,776.99,588.31
2016,9,4,10,30,913.0,106.0,2.1,22.0,827.0,817.15,614.72
2016,9,4,10,45,918.0,107.0,2.25,22.5,848.5,852.48,637.67
2016,9,4,11,0,923.0,108.0,2.4,23.0,870.0,885.16,658.74
2016,9,4,11,15,926.0,109.0,2.6,23.0,883.5,913.29,678.45
2016,9,4,11,30,929.0,110.0,2.8,23.0,897.0,938.36,696.18
2016,9,4,11,45,929.0,110.5,3.0,23.5,902.5,957.04,708.36
2016,9,4,12,0,929.0,111.0,3.2,24.0,908.0,972.34,718.37
2016,9,4,12,15,928.5,111.0,3.3,24.0,905.5,983.21,726.21
2016,9,4,12,30,928.0,111.0,3.4,24.0,903.0,990.59,731.89
2016,9,4,12,45,930.5,107.5,3.5,24.5,893.5,993.55,733.37
2016,9,4,13,0,933.0,104.0,3.6,25.0,884.0,992.92,732.62
2016,9,4,13,15,929.0,103.5,3.65,25.0,865.5,985.8,728.8
2016,9,4,13,30,925.0,103.0,3.7,25.0,847.0,975.18,722.83
2016,9,4,13,45,918.0,102.0,3.8,25.0,821.0,957.85,712.78
2016,9,4,14,0,911.0,101.0,3.9,25.0,795.0,937.26,700.6
2016,9,4,14,15,902.0,99.5,3.95,25.0,762.0,911.24,684.45
2016,9,4,14,30,893.0,98.0,4.0,25.0,729.0,882.34,666.32
2016,9,4,14,45,880.5,96.0,4.05,25.0,689.5,847.26,643.81
2016,9,4,15,0,868.0,94.0,4.1,25.0,650.0,809.88,619.53
2016,9,4,15,15,852.0,91.5,4.1,24.5,605.5,771.65,595.38
2016,9,4,15,30,836.0,89.0,4.1,24.0,561.0,727.12,566.32
2016,9,4,15,45,814.5,85.5,4.15,24.0,512.5,676.25,531.2
2016,9,4,16,0,793.0,82.0,4.2,24.0,464.0,624.75,493.99
2016,9,4,16,15,763.5,78.0,4.3,23.0,412.0,567.45,452.33
2016,9,4,16,30,734.0,74.0,4.4,22.0,360.0,510.87,409.63
2016,9,4,16,45,691.5,68.5,4.5,21.5,307.0,448.81,360.07
2016,9,4,17,0,649.0,63.0,4.6,21.0,254.0,387.76,309.47
2016,9,4,17,15,585.0,56.0,4.7,20.0,202.0,319.18,251.66
2016,9,4,17,30,521.0,49.0,4.8,19.0,150.0,256.44,196.84
2016,9,4,17,45,413.0,39.0,4.9,18.0,103.5,183.08,133.43
2016,9,4,18,0,305.0,29.0,5.0,17.0,57.0,121.53,75.33
2016,9,4,18,15,152.5,14.5,5.0,16.0,28.5,44.59,0.0
2016,9,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,5,45,85.0,9.5,1.6,11.5,13.5,9.34,0.0
2016,9,5,6,0,170.0,19.0,1.8,12.0,27.0,15.18,0.0
2016,9,5,6,15,294.5,31.5,1.85,12.5,67.5,24.44,14.79
2016,9,5,6,30,419.0,44.0,1.9,13.0,108.0,33.03,23.44
2016,9,5,6,45,497.5,52.5,2.0,13.5,158.0,49.4,28.74
2016,9,5,7,0,576.0,61.0,2.1,14.0,208.0,93.82,51.84
2016,9,5,7,15,626.5,67.5,2.0,15.0,260.0,141.71,86.42
2016,9,5,7,30,677.0,74.0,1.9,16.0,312.0,195.25,130.23
2016,9,5,7,45,714.5,78.0,1.85,17.0,364.5,248.64,176.36
2016,9,5,8,0,752.0,82.0,1.8,18.0,417.0,307.56,227.02
2016,9,5,8,15,777.0,86.0,1.8,18.5,467.0,363.17,274.98
2016,9,5,8,30,802.0,90.0,1.8,19.0,517.0,420.48,322.97
2016,9,5,8,45,823.0,92.0,1.85,20.0,563.5,475.4,367.14
2016,9,5,9,0,844.0,94.0,1.9,21.0,610.0,530.98,410.19
2016,9,5,9,15,858.0,96.5,1.95,21.5,651.0,584.17,450.75
2016,9,5,9,30,872.0,99.0,2.0,22.0,692.0,635.67,488.86
2016,9,5,9,45,889.5,97.5,2.1,23.0,729.5,684.68,523.54
2016,9,5,10,0,907.0,96.0,2.2,24.0,767.0,732.78,555.37
2016,9,5,10,15,914.5,97.0,2.3,24.5,795.5,774.82,582.72
2016,9,5,10,30,922.0,98.0,2.4,25.0,824.0,814.71,608.36
2016,9,5,10,45,928.0,98.5,2.5,26.0,845.5,850.53,629.8
2016,9,5,11,0,934.0,99.0,2.6,27.0,867.0,883.71,649.27
2016,9,5,11,15,937.5,99.5,2.7,27.5,881.0,911.93,666.61
2016,9,5,11,30,941.0,100.0,2.8,28.0,895.0,937.07,681.93
2016,9,5,11,45,942.0,100.5,2.9,28.5,901.0,956.74,693.72
2016,9,5,12,0,943.0,101.0,3.0,29.0,907.0,973.02,703.39
2016,9,5,12,15,943.0,101.0,3.1,29.0,904.5,984.38,711.4
2016,9,5,12,30,943.0,101.0,3.2,29.0,902.0,992.19,717.27
2016,9,5,12,45,926.0,109.0,3.35,29.5,888.0,988.96,715.08
2016,9,5,13,0,909.0,117.0,3.5,30.0,874.0,982.18,710.75
2016,9,5,13,15,904.5,116.0,3.65,30.0,855.0,974.16,707.13
2016,9,5,13,30,900.0,115.0,3.8,30.0,836.0,962.74,701.33
2016,9,5,13,45,892.0,114.5,3.95,30.0,809.5,945.32,691.62
2016,9,5,14,0,884.0,114.0,4.1,30.0,783.0,924.77,679.86
2016,9,5,14,15,874.0,112.0,4.2,29.5,750.0,897.85,664.86
2016,9,5,14,30,864.0,110.0,4.3,29.0,717.0,873.37,651.43
2016,9,5,14,45,849.5,108.0,4.45,29.0,677.0,837.24,628.74
2016,9,5,15,0,835.0,106.0,4.6,29.0,637.0,798.97,604.4
2016,9,5,15,15,817.5,103.0,4.6,28.5,592.5,755.37,576.64
2016,9,5,15,30,800.0,100.0,4.6,28.0,548.0,710.34,547.41
2016,9,5,15,45,777.0,95.5,4.7,27.5,499.5,658.66,513.14
2016,9,5,16,0,754.0,91.0,4.8,27.0,451.0,606.56,476.05
2016,9,5,16,15,722.0,86.5,4.75,26.0,399.5,551.02,435.38
2016,9,5,16,30,690.0,82.0,4.7,25.0,348.0,494.48,392.53
2016,9,5,16,45,649.0,75.0,4.7,24.5,296.0,431.87,342.77
2016,9,5,17,0,608.0,68.0,4.7,24.0,244.0,371.98,293.41
2016,9,5,17,15,542.0,60.0,4.55,23.0,192.5,303.69,236.27
2016,9,5,17,30,476.0,52.0,4.4,22.0,141.0,241.49,182.61
2016,9,5,17,45,374.0,40.0,4.3,21.0,96.5,170.62,122.12
2016,9,5,18,0,272.0,28.0,4.2,20.0,52.0,110.23,64.26
2016,9,5,18,15,136.0,14.0,4.1,19.0,26.0,40.3,0.0
2016,9,5,18,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,92.5,8.5,1.3,12.0,13.0,8.36,0.0
2016,9,6,6,0,185.0,17.0,1.4,13.0,26.0,13.34,0.0
2016,9,6,6,15,313.0,29.0,1.45,13.5,66.5,22.2,12.71
2016,9,6,6,30,441.0,41.0,1.5,14.0,107.0,30.41,21.02
2016,9,6,6,45,520.0,48.5,1.6,15.0,157.0,45.51,25.45
2016,9,6,7,0,599.0,56.0,1.7,16.0,207.0,90.3,47.78
2016,9,6,7,15,648.5,62.0,1.6,17.0,259.5,138.87,82.4
2016,9,6,7,30,698.0,68.0,1.5,18.0,312.0,195.12,128.05
2016,9,6,7,45,734.0,72.0,1.4,19.0,364.5,249.01,174.2
2016,9,6,8,0,770.0,76.0,1.3,20.0,417.0,306.37,223.13
2016,9,6,8,15,794.5,79.5,1.3,21.0,467.0,362.26,270.29
2016,9,6,8,30,819.0,83.0,1.3,22.0,517.0,419.76,317.13
2016,9,6,8,45,838.0,85.5,1.35,23.5,563.0,475.03,360.12
2016,9,6,9,0,857.0,88.0,1.4,25.0,609.0,531.87,402.37
2016,9,6,9,15,870.5,90.0,1.55,26.0,650.5,583.76,440.8
2016,9,6,9,30,884.0,92.0,1.7,27.0,692.0,634.95,477.5
2016,9,6,9,45,890.0,96.0,1.9,28.0,726.0,682.24,510.58
2016,9,6,10,0,896.0,100.0,2.1,29.0,760.0,727.73,540.59
2016,9,6,10,15,903.5,101.5,2.15,29.5,789.0,769.83,567.1
2016,9,6,10,30,911.0,103.0,2.2,30.0,818.0,809.81,591.89
2016,9,6,10,45,917.0,103.5,2.25,31.0,839.5,845.25,612.2
2016,9,6,11,0,923.0,104.0,2.3,32.0,861.0,878.09,630.58
2016,9,6,11,15,926.5,105.0,2.3,32.0,874.5,906.51,648.13
2016,9,6,11,30,930.0,106.0,2.3,32.0,888.0,931.89,663.74
2016,9,6,11,45,931.0,106.0,2.35,32.5,893.5,950.81,674.39
2016,9,6,12,0,932.0,106.0,2.4,33.0,899.0,966.37,683.01
2016,9,6,12,15,932.0,106.0,2.55,33.0,896.5,977.57,691.32
2016,9,6,12,30,932.0,106.0,2.7,33.0,894.0,985.25,697.55
2016,9,6,12,45,923.0,109.0,2.85,33.5,881.5,984.15,696.91
2016,9,6,13,0,914.0,112.0,3.0,34.0,869.0,979.52,694.19
2016,9,6,13,15,909.5,111.0,3.15,34.0,850.5,971.38,690.73
2016,9,6,13,30,905.0,110.0,3.3,34.0,832.0,959.81,685.14
2016,9,6,13,45,898.0,109.0,3.45,34.0,805.5,942.61,675.96
2016,9,6,14,0,891.0,108.0,3.6,34.0,779.0,922.23,664.72
2016,9,6,14,15,882.0,106.0,3.65,33.5,746.0,895.96,650.35
2016,9,6,14,30,873.0,104.0,3.7,33.0,713.0,866.88,634.02
2016,9,6,14,45,859.5,102.0,3.8,33.0,674.0,836.37,615.56
2016,9,6,15,0,846.0,100.0,3.9,33.0,635.0,798.57,591.97
2016,9,6,15,15,829.0,97.0,3.85,32.5,590.0,754.98,564.7
2016,9,6,15,30,812.0,94.0,3.8,32.0,545.0,709.9,535.98
2016,9,6,15,45,789.0,90.5,3.75,31.5,496.5,658.88,502.51
2016,9,6,16,0,766.0,87.0,3.7,31.0,448.0,607.42,466.45
2016,9,6,16,15,734.5,82.0,3.6,30.0,396.5,549.0,424.7
2016,9,6,16,30,703.0,77.0,3.5,29.0,345.0,493.64,383.65
2016,9,6,16,45,659.0,71.0,3.4,28.5,292.0,430.13,334.16
2016,9,6,17,0,615.0,65.0,3.3,28.0,239.0,369.63,285.29
2016,9,6,17,15,548.0,57.0,3.1,26.5,188.0,300.81,229.39
2016,9,6,17,30,481.0,49.0,2.9,25.0,137.0,238.24,176.73
2016,9,6,17,45,375.5,37.5,2.7,24.0,92.5,167.01,116.85
2016,9,6,18,0,270.0,26.0,2.5,23.0,48.0,105.58,56.48
2016,9,6,18,15,135.0,13.0,2.65,22.0,24.0,38.6,0.0
2016,9,6,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,45,87.5,8.0,1.2,15.5,12.0,7.86,0.0
2016,9,7,6,0,175.0,16.0,1.2,16.0,24.0,12.5,0.0
2016,9,7,6,15,301.0,28.5,1.5,17.0,64.5,21.88,12.04
2016,9,7,6,30,427.0,41.0,1.8,18.0,105.0,30.58,20.74
2016,9,7,6,45,504.0,50.0,2.1,19.0,154.5,45.76,25.93
2016,9,7,7,0,581.0,59.0,2.4,20.0,204.0,90.7,48.2
2016,9,7,7,15,631.5,65.5,2.45,20.5,256.5,138.77,82.0
2016,9,7,7,30,682.0,72.0,2.5,21.0,309.0,192.48,125.31
2016,9,7,7,45,716.5,77.5,2.65,22.0,361.5,246.69,171.6
2016,9,7,8,0,751.0,83.0,2.8,23.0,414.0,306.13,222.3
2016,9,7,8,15,776.5,87.0,2.75,24.0,463.5,361.82,269.33
2016,9,7,8,30,802.0,91.0,2.7,25.0,513.0,419.26,316.27
2016,9,7,8,45,820.5,94.0,2.65,26.0,559.0,473.92,359.55
2016,9,7,9,0,839.0,97.0,2.6,27.0,605.0,529.0,401.44
2016,9,7,9,15,852.5,99.5,2.5,27.5,646.0,580.91,440.1
2016,9,7,9,30,866.0,102.0,2.4,28.0,687.0,632.42,477.07
2016,9,7,9,45,878.5,103.0,2.35,29.0,722.5,680.27,509.49
2016,9,7,10,0,891.0,104.0,2.3,30.0,758.0,726.85,539.18
2016,9,7,10,15,898.0,105.5,2.2,30.5,786.5,768.37,564.31
2016,9,7,10,30,905.0,107.0,2.1,31.0,815.0,807.75,587.52
2016,9,7,10,45,910.5,108.0,2.05,32.0,836.0,843.08,606.82
2016,9,7,11,0,916.0,109.0,2.0,33.0,857.0,875.79,624.08
2016,9,7,11,15,919.0,109.5,1.9,33.5,870.5,903.06,638.4
2016,9,7,11,30,922.0,110.0,1.8,34.0,884.0,927.28,650.61
2016,9,7,11,45,924.0,110.0,1.75,34.5,889.5,946.91,660.42
2016,9,7,12,0,926.0,110.0,1.7,35.0,895.0,963.24,668.19
2016,9,7,12,15,925.5,110.0,1.7,35.0,892.0,973.86,674.54
2016,9,7,12,30,925.0,110.0,1.7,35.0,889.0,980.98,678.93
2016,9,7,12,45,901.5,121.5,1.7,35.0,873.0,975.24,675.63
2016,9,7,13,0,878.0,133.0,1.7,35.0,857.0,966.02,670.46
2016,9,7,13,15,873.0,131.5,1.75,35.0,838.0,957.09,666.23
2016,9,7,13,30,868.0,130.0,1.8,35.0,819.0,950.59,663.57
2016,9,7,13,45,860.0,128.5,1.9,35.5,792.5,932.42,652.92
2016,9,7,14,0,852.0,127.0,2.0,36.0,766.0,911.17,640.44
2016,9,7,14,15,841.5,125.0,2.15,35.5,732.5,884.27,627.39
2016,9,7,14,30,831.0,123.0,2.3,35.0,699.0,854.7,612.35
2016,9,7,14,45,815.5,120.5,2.45,35.0,659.5,817.96,591.04
2016,9,7,15,0,800.0,118.0,2.6,35.0,620.0,779.24,568.03
2016,9,7,15,15,780.5,114.0,2.75,34.5,575.0,734.08,541.32
2016,9,7,15,30,761.0,110.0,2.9,34.0,530.0,690.34,514.89
2016,9,7,15,45,733.5,106.0,3.05,34.0,481.0,637.63,479.5
2016,9,7,16,0,706.0,102.0,3.2,34.0,432.0,585.0,442.61
2016,9,7,16,15,670.5,96.5,3.25,33.0,380.5,526.27,401.51
2016,9,7,16,30,635.0,91.0,3.3,32.0,329.0,469.02,359.9
2016,9,7,16,45,583.5,84.0,3.35,31.5,277.0,403.82,309.95
2016,9,7,17,0,532.0,77.0,3.4,31.0,225.0,342.41,261.21
2016,9,7,17,15,459.5,66.5,3.4,29.5,175.0,272.96,205.78
2016,9,7,17,30,387.0,56.0,3.4,28.0,125.0,210.37,154.24
2016,9,7,17,45,277.5,41.5,3.45,27.0,82.5,140.14,96.57
2016,9,7,18,0,168.0,27.0,3.5,26.0,40.0,79.78,37.78
2016,9,7,18,15,84.0,13.5,3.5,25.0,20.0,29.02,0.0
2016,9,7,18,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,5,45,43.0,7.5,2.75,14.5,9.5,7.37,0.0
2016,9,8,6,0,86.0,15.0,2.9,15.0,19.0,11.71,0.0
2016,9,8,6,15,196.0,32.0,3.05,15.5,56.0,24.79,14.24
2016,9,8,6,30,306.0,49.0,3.2,16.0,93.0,37.26,26.64
2016,9,8,6,45,388.0,61.0,3.35,16.5,141.0,52.61,33.88
2016,9,8,7,0,470.0,73.0,3.5,17.0,189.0,94.52,56.33
2016,9,8,7,15,524.5,82.0,3.5,17.5,239.5,138.79,87.73
2016,9,8,7,30,579.0,91.0,3.5,18.0,290.0,189.35,128.44
2016,9,8,7,45,619.0,97.5,3.5,19.0,341.5,240.0,171.54
2016,9,8,8,0,659.0,104.0,3.5,20.0,393.0,294.73,218.32
2016,9,8,8,15,687.5,109.5,3.5,20.5,442.0,348.17,264.27
2016,9,8,8,30,716.0,115.0,3.5,21.0,491.0,403.84,310.98
2016,9,8,8,45,738.5,119.0,3.5,22.0,536.5,457.23,354.09
2016,9,8,9,0,761.0,123.0,3.5,23.0,582.0,511.61,396.49
2016,9,8,9,15,777.0,126.5,3.55,23.5,622.5,563.49,436.53
2016,9,8,9,30,793.0,130.0,3.6,24.0,663.0,613.94,474.43
2016,9,8,9,45,803.5,133.0,3.65,24.5,697.5,659.84,508.01
2016,9,8,10,0,814.0,136.0,3.7,25.0,732.0,704.54,539.91
2016,9,8,10,15,823.0,138.5,3.8,25.5,760.0,746.22,568.56
2016,9,8,10,30,832.0,141.0,3.9,26.0,788.0,786.14,594.83
2016,9,8,10,45,839.5,141.5,4.0,26.5,809.5,820.87,617.26
2016,9,8,11,0,847.0,142.0,4.1,27.0,831.0,853.32,638.01
2016,9,8,11,15,850.5,143.0,4.15,27.5,844.0,880.39,654.76
2016,9,8,11,30,854.0,144.0,4.2,28.0,857.0,904.64,669.58
2016,9,8,11,45,857.0,143.5,4.3,28.5,862.5,923.96,681.33
2016,9,8,12,0,860.0,143.0,4.4,29.0,868.0,940.19,691.09
2016,9,8,12,15,859.5,143.0,4.5,29.0,865.5,950.55,698.42
2016,9,8,12,30,859.0,143.0,4.6,29.0,863.0,957.59,703.7
2016,9,8,12,45,855.5,142.5,4.7,29.0,852.0,957.98,704.9
2016,9,8,13,0,852.0,142.0,4.8,29.0,841.0,955.01,704.11
2016,9,8,13,15,846.5,140.5,4.85,29.0,822.0,945.79,698.88
2016,9,8,13,30,841.0,139.0,4.9,29.0,803.0,933.33,691.6
2016,9,8,13,45,834.5,136.5,5.0,29.0,777.0,915.73,681.26
2016,9,8,14,0,828.0,134.0,5.1,29.0,751.0,895.09,668.88
2016,9,8,14,15,817.0,131.5,5.1,28.5,718.0,867.62,652.52
2016,9,8,14,30,806.0,129.0,5.1,28.0,685.0,837.58,634.3
2016,9,8,14,45,792.5,125.5,5.1,28.0,646.5,802.02,610.8
2016,9,8,15,0,779.0,122.0,5.1,28.0,608.0,764.44,585.71
2016,9,8,15,15,760.0,118.0,5.1,27.5,563.5,723.13,558.86
2016,9,8,15,30,741.0,114.0,5.1,27.0,519.0,677.9,528.71
2016,9,8,15,45,716.5,108.5,5.1,26.5,471.0,626.35,492.02
2016,9,8,16,0,692.0,103.0,5.1,26.0,423.0,574.69,454.15
2016,9,8,16,15,657.0,97.0,5.0,25.0,372.5,516.37,410.6
2016,9,8,16,30,622.0,91.0,4.9,24.0,322.0,459.54,366.74
2016,9,8,16,45,575.0,83.0,4.85,23.5,270.5,396.29,315.74
2016,9,8,17,0,528.0,75.0,4.8,23.0,219.0,336.44,265.89
2016,9,8,17,15,457.5,64.5,4.6,22.0,169.5,268.27,208.52
2016,9,8,17,30,387.0,54.0,4.4,21.0,120.0,206.78,155.51
2016,9,8,17,45,283.0,39.0,4.25,20.5,78.5,137.93,96.62
2016,9,8,18,0,179.0,24.0,4.1,20.0,37.0,77.34,31.45
2016,9,8,18,15,89.5,12.0,4.0,19.0,18.5,28.26,0.0
2016,9,8,18,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
