Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,5,45,59.0,7.5,2.1,12.5,10.0,0.0,0.0
2016,9,9,6,0,118.0,15.0,2.3,13.0,20.0,14.74,0.0
2016,9,9,6,15,244.0,29.0,2.35,13.5,58.0,22.71,12.47
2016,9,9,6,30,370.0,43.0,2.4,14.0,96.0,32.86,23.01
2016,9,9,6,45,452.0,53.0,2.45,15.0,144.5,46.24,28.5
2016,9,9,7,0,534.0,63.0,2.5,16.0,193.0,89.2,49.89
2016,9,9,7,15,587.0,70.0,2.45,16.5,244.5,135.18,82.29
2016,9,9,7,30,640.0,77.0,2.4,17.0,296.0,187.16,124.4
2016,9,9,7,45,679.5,82.0,2.35,18.0,347.5,239.71,169.45
2016,9,9,8,0,719.0,87.0,2.3,19.0,399.0,296.16,217.98
2016,9,9,8,15,746.0,91.0,2.25,19.5,448.5,352.58,266.49
2016,9,9,8,30,773.0,95.0,2.2,20.0,498.0,408.94,313.73
2016,9,9,8,45,794.5,98.0,2.2,21.0,544.0,463.44,357.6
2016,9,9,9,0,816.0,101.0,2.2,22.0,590.0,518.71,400.41
2016,9,9,9,15,831.0,103.5,2.2,22.5,631.0,570.31,439.8
2016,9,9,9,30,846.0,106.0,2.2,23.0,672.0,621.46,477.61
2016,9,9,9,45,861.0,106.0,2.2,24.0,708.0,669.15,510.89
2016,9,9,10,0,876.0,106.0,2.2,25.0,744.0,715.68,541.85
2016,9,9,10,15,884.0,107.5,2.2,26.0,772.5,757.27,567.2
2016,9,9,10,30,892.0,109.0,2.2,27.0,801.0,796.83,590.69
2016,9,9,10,45,899.0,109.5,2.25,28.0,822.5,832.33,611.47
2016,9,9,11,0,906.0,110.0,2.3,29.0,844.0,865.32,630.33
2016,9,9,11,15,909.5,110.5,2.35,29.5,857.0,892.65,646.6
2016,9,9,11,30,913.0,111.0,2.4,30.0,870.0,916.97,660.91
2016,9,9,11,45,916.0,110.5,2.45,30.5,876.0,936.68,672.26
2016,9,9,12,0,919.0,110.0,2.5,31.0,882.0,953.13,681.6
2016,9,9,12,15,918.5,109.5,2.6,31.5,879.0,963.0,687.27
2016,9,9,12,30,918.0,109.0,2.7,32.0,876.0,969.39,690.88
2016,9,9,12,45,899.5,118.0,2.8,32.5,861.0,965.6,688.14
2016,9,9,13,0,881.0,127.0,2.9,33.0,846.0,958.37,683.38
2016,9,9,13,15,876.0,125.5,3.05,33.0,827.0,949.26,679.29
2016,9,9,13,30,871.0,124.0,3.2,33.0,808.0,936.84,673.1
2016,9,9,13,45,865.5,121.5,3.4,33.0,782.0,919.67,664.16
2016,9,9,14,0,860.0,119.0,3.6,33.0,756.0,904.86,656.72
2016,9,9,14,15,849.5,117.0,3.75,32.5,723.0,877.68,642.04
2016,9,9,14,30,839.0,115.0,3.9,32.0,690.0,847.81,625.42
2016,9,9,14,45,826.5,111.5,4.05,32.0,650.5,812.16,603.36
2016,9,9,15,0,814.0,108.0,4.2,32.0,611.0,774.33,579.54
2016,9,9,15,15,795.0,104.5,4.3,31.5,566.5,729.63,551.51
2016,9,9,15,30,776.0,101.0,4.4,31.0,522.0,683.68,522.03
2016,9,9,15,45,751.5,96.5,4.55,30.5,473.5,631.91,487.08
2016,9,9,16,0,727.0,92.0,4.7,30.0,425.0,582.26,451.93
2016,9,9,16,15,692.0,87.0,4.8,29.0,373.5,523.66,409.48
2016,9,9,16,30,657.0,82.0,4.9,28.0,322.0,466.5,366.43
2016,9,9,16,45,608.0,75.0,5.05,27.0,270.0,401.87,315.9
2016,9,9,17,0,559.0,68.0,5.2,26.0,218.0,340.83,266.18
2016,9,9,17,15,484.5,59.0,5.15,24.5,168.0,271.43,208.63
2016,9,9,17,30,410.0,50.0,5.1,23.0,118.0,209.1,155.44
2016,9,9,17,45,292.5,36.5,5.05,21.5,76.5,137.43,94.84
2016,9,9,18,0,175.0,23.0,5.0,20.0,35.0,73.85,21.87
2016,9,9,18,15,87.5,11.5,4.85,19.0,17.5,27.08,0.0
2016,9,9,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,10,5,45,33.5,7.0,2.95,12.5,8.0,0.0,0.0
2016,9,10,6,0,67.0,14.0,3.1,13.0,16.0,13.76,0.0
2016,9,10,6,15,181.5,30.5,3.2,13.5,52.0,23.69,12.93
2016,9,10,6,30,296.0,47.0,3.3,14.0,88.0,35.81,25.51
2016,9,10,6,45,377.5,59.0,3.45,14.5,135.0,49.57,32.58
2016,9,10,7,0,459.0,71.0,3.6,15.0,182.0,90.55,54.19
2016,9,10,7,15,515.0,80.0,3.55,15.5,232.0,134.25,85.07
2016,9,10,7,30,571.0,89.0,3.5,16.0,282.0,184.4,125.53
2016,9,10,7,45,610.5,96.0,3.45,17.0,333.0,234.84,168.73
2016,9,10,8,0,650.0,103.0,3.4,18.0,384.0,289.3,215.61
2016,9,10,8,15,679.5,108.0,3.4,19.0,432.5,342.05,260.85
2016,9,10,8,30,709.0,113.0,3.4,20.0,481.0,397.14,306.81
2016,9,10,8,45,730.5,117.5,3.4,21.0,526.0,450.08,349.81
2016,9,10,9,0,752.0,122.0,3.4,22.0,571.0,503.93,392.04
2016,9,10,9,15,768.5,125.5,3.45,22.5,611.5,555.55,432.1
2016,9,10,9,30,785.0,129.0,3.5,23.0,652.0,605.81,470.07
2016,9,10,9,45,797.0,132.0,3.55,24.0,686.5,652.25,503.26
2016,9,10,10,0,809.0,135.0,3.6,25.0,721.0,697.62,534.72
2016,9,10,10,15,818.0,137.0,3.7,25.5,749.0,738.5,562.99
2016,9,10,10,30,827.0,139.0,3.8,26.0,777.0,777.62,588.75
2016,9,10,10,45,833.5,140.0,3.9,26.5,798.0,811.77,610.83
2016,9,10,11,0,840.0,141.0,4.0,27.0,819.0,843.58,631.19
2016,9,10,11,15,843.5,142.0,4.1,27.5,832.0,870.34,648.01
2016,9,10,11,30,847.0,143.0,4.2,28.0,845.0,894.3,662.92
2016,9,10,11,45,848.5,143.5,4.35,28.5,850.0,913.04,674.57
2016,9,10,12,0,850.0,144.0,4.5,29.0,855.0,928.69,684.22
2016,9,10,12,15,849.5,143.5,4.6,29.0,852.0,938.27,690.99
2016,9,10,12,30,849.0,143.0,4.7,29.0,849.0,944.57,696.06
2016,9,10,12,45,846.0,142.5,4.8,29.5,838.0,945.25,696.09
2016,9,10,13,0,843.0,142.0,4.9,30.0,827.0,942.6,694.04
2016,9,10,13,15,837.5,140.5,4.95,30.0,808.0,933.29,688.73
2016,9,10,13,30,832.0,139.0,5.0,30.0,789.0,920.77,681.38
2016,9,10,13,45,824.5,137.0,5.1,30.0,763.0,902.78,670.73
2016,9,10,14,0,817.0,135.0,5.2,30.0,737.0,881.83,658.09
2016,9,10,14,15,806.0,132.0,5.2,29.5,704.0,853.93,641.4
2016,9,10,14,30,795.0,129.0,5.2,29.0,671.0,823.5,622.86
2016,9,10,14,45,781.0,125.5,5.25,29.0,632.0,787.75,599.42
2016,9,10,15,0,767.0,122.0,5.3,29.0,593.0,752.89,576.43
2016,9,10,15,15,747.0,118.0,5.3,28.5,549.0,708.43,547.19
2016,9,10,15,30,727.0,114.0,5.3,28.0,505.0,662.94,516.48
2016,9,10,15,45,701.5,108.5,5.3,27.5,457.0,611.29,479.45
2016,9,10,16,0,676.0,103.0,5.3,27.0,409.0,559.66,441.44
2016,9,10,16,15,639.5,97.0,5.2,26.0,358.5,501.29,397.67
2016,9,10,16,30,603.0,91.0,5.1,25.0,308.0,444.58,353.74
2016,9,10,16,45,552.5,82.5,5.05,24.0,257.0,380.21,302.33
2016,9,10,17,0,502.0,74.0,5.0,23.0,206.0,319.65,252.23
2016,9,10,17,15,427.5,63.0,4.85,22.0,157.5,251.2,194.49
2016,9,10,17,30,353.0,52.0,4.7,21.0,109.0,189.53,141.4
2016,9,10,17,45,242.5,36.5,4.55,20.0,69.0,121.74,83.43
2016,9,10,18,0,132.0,21.0,4.4,19.0,29.0,60.2,7.57
2016,9,10,18,15,66.0,10.5,4.3,18.5,14.5,21.98,0.0
2016,9,10,18,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,11,5,45,21.5,5.5,3.65,13.0,6.5,0.0,0.0
2016,9,11,6,0,43.0,11.0,3.8,13.0,13.0,10.81,0.0
2016,9,11,6,15,135.0,30.5,3.95,13.5,47.0,23.75,12.6
2016,9,11,6,30,227.0,50.0,4.1,14.0,81.0,38.37,27.66
2016,9,11,6,45,304.5,65.0,4.25,14.5,126.0,52.99,36.48
2016,9,11,7,0,382.0,80.0,4.4,15.0,171.0,91.61,58.04
2016,9,11,7,15,437.5,91.5,4.3,15.5,220.0,133.38,87.78
2016,9,11,7,30,493.0,103.0,4.2,16.0,269.0,181.41,126.27
2016,9,11,7,45,537.5,111.0,4.15,17.0,319.0,229.73,167.06
2016,9,11,8,0,582.0,119.0,4.1,18.0,369.0,283.09,212.47
2016,9,11,8,15,612.5,126.0,4.05,18.5,416.5,334.36,256.6
2016,9,11,8,30,643.0,133.0,4.0,19.0,464.0,388.19,301.96
2016,9,11,8,45,669.5,136.5,3.95,19.5,509.0,439.13,344.07
2016,9,11,9,0,696.0,140.0,3.9,20.0,554.0,491.6,386.22
2016,9,11,9,15,608.0,180.0,3.9,20.5,559.5,516.52,405.32
2016,9,11,9,30,520.0,220.0,3.9,21.0,565.0,530.92,415.25
2016,9,11,9,45,660.5,176.5,3.9,22.0,638.0,605.98,472.44
2016,9,11,10,0,801.0,133.0,3.9,23.0,711.0,688.85,533.87
2016,9,11,10,15,810.0,135.0,3.95,23.5,739.0,729.36,561.93
2016,9,11,10,30,819.0,137.0,4.0,24.0,767.0,768.13,587.61
2016,9,11,10,45,826.5,137.5,4.1,24.5,787.5,802.23,609.96
2016,9,11,11,0,834.0,138.0,4.2,25.0,808.0,834.07,630.62
2016,9,11,11,15,838.0,139.0,4.3,25.5,821.0,861.02,647.8
2016,9,11,11,30,842.0,140.0,4.4,26.0,834.0,885.2,663.08
2016,9,11,11,45,844.5,140.0,4.5,26.5,839.5,904.13,674.77
2016,9,11,12,0,847.0,140.0,4.6,27.0,845.0,920.0,684.56
2016,9,11,12,15,846.0,139.5,4.75,27.0,841.5,928.99,691.68
2016,9,11,12,30,845.0,139.0,4.9,27.0,838.0,934.71,696.75
2016,9,11,12,45,847.5,135.0,5.05,27.0,828.5,936.62,699.36
2016,9,11,13,0,850.0,131.0,5.2,27.0,819.0,935.17,699.81
2016,9,11,13,15,844.5,130.0,5.35,26.5,800.0,926.25,696.64
2016,9,11,13,30,839.0,129.0,5.5,26.0,781.0,914.11,691.32
2016,9,11,13,45,832.0,127.0,5.65,26.0,755.0,896.39,680.73
2016,9,11,14,0,825.0,125.0,5.8,26.0,729.0,875.67,668.05
2016,9,11,14,15,814.0,122.5,5.85,25.5,696.0,848.1,651.28
2016,9,11,14,30,803.0,120.0,5.9,25.0,663.0,817.98,632.59
2016,9,11,14,45,789.5,116.5,6.0,24.5,624.5,782.39,609.92
2016,9,11,15,0,776.0,113.0,6.1,24.0,586.0,744.8,585.47
2016,9,11,15,15,756.5,109.5,6.05,23.0,542.0,700.94,556.56
2016,9,11,15,30,737.0,106.0,6.0,22.0,498.0,658.55,528.23
2016,9,11,15,45,712.5,101.0,6.0,21.5,451.0,607.8,490.51
2016,9,11,16,0,688.0,96.0,6.0,21.0,404.0,556.98,451.73
2016,9,11,16,15,652.0,90.0,5.9,20.0,353.5,498.5,406.37
2016,9,11,16,30,616.0,84.0,5.8,19.0,303.0,441.65,360.82
2016,9,11,16,45,568.5,76.0,5.7,18.5,253.0,378.9,308.34
2016,9,11,17,0,521.0,68.0,5.6,18.0,203.0,319.69,257.24
2016,9,11,17,15,446.0,58.0,5.45,17.0,155.0,251.49,198.16
2016,9,11,17,30,371.0,48.0,5.3,16.0,107.0,190.55,144.25
2016,9,11,17,45,258.0,34.0,5.15,15.5,67.5,122.38,83.91
2016,9,11,18,0,145.0,20.0,5.0,15.0,28.0,60.87,0.0
2016,9,11,18,15,72.5,10.0,4.85,14.5,14.0,22.39,0.0
2016,9,11,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,5,45,47.0,7.0,4.3,11.5,8.5,0.0,0.0
2016,9,12,6,0,94.0,14.0,4.5,12.0,17.0,13.76,0.0
2016,9,12,6,15,236.0,28.0,4.65,12.5,54.5,22.28,11.11
2016,9,12,6,30,378.0,42.0,4.8,13.0,92.0,32.53,22.65
2016,9,12,6,45,469.0,50.5,4.95,13.5,141.5,42.13,26.61
2016,9,12,7,0,560.0,59.0,5.1,14.0,191.0,85.0,46.45
2016,9,12,7,15,615.0,65.5,5.05,14.5,243.0,132.1,79.35
2016,9,12,7,30,670.0,72.0,5.0,15.0,295.0,185.38,122.89
2016,9,12,7,45,710.5,76.0,4.95,15.5,347.5,238.79,169.89
2016,9,12,8,0,751.0,80.0,4.9,16.0,400.0,297.98,222.44
2016,9,12,8,15,777.0,83.5,4.85,16.5,449.5,353.17,271.74
2016,9,12,8,30,803.0,87.0,4.8,17.0,499.0,410.14,321.37
2016,9,12,8,45,824.0,89.5,4.75,17.5,545.0,465.31,368.27
2016,9,12,9,0,845.0,92.0,4.7,18.0,591.0,521.11,414.21
2016,9,12,9,15,709.0,146.5,4.7,18.5,585.0,539.64,428.79
2016,9,12,9,30,573.0,201.0,4.7,19.0,579.0,543.9,430.84
2016,9,12,9,45,737.5,149.0,4.7,19.5,662.0,627.81,496.92
2016,9,12,10,0,902.0,97.0,4.7,20.0,745.0,720.34,567.32
2016,9,12,10,15,877.0,113.5,4.7,20.5,763.5,753.72,589.23
2016,9,12,10,30,852.0,130.0,4.7,21.0,782.0,784.77,609.57
2016,9,12,10,45,892.5,114.5,4.75,21.5,813.5,827.4,638.3
2016,9,12,11,0,933.0,99.0,4.8,22.0,845.0,871.24,667.52
2016,9,12,11,15,936.5,99.5,4.85,22.0,858.5,898.97,686.57
2016,9,12,11,30,940.0,100.0,4.9,22.0,872.0,923.59,703.56
2016,9,12,11,45,876.5,135.0,5.0,22.5,858.0,921.21,700.82
2016,9,12,12,0,813.0,170.0,5.1,23.0,844.0,918.68,698.26
2016,9,12,12,15,829.0,156.0,5.15,23.0,841.5,928.92,705.78
2016,9,12,12,30,845.0,142.0,5.2,23.0,839.0,935.93,711.1
2016,9,12,12,45,840.0,142.5,5.3,23.0,827.5,935.67,711.85
2016,9,12,13,0,835.0,143.0,5.4,23.0,816.0,932.11,710.47
2016,9,12,13,15,880.0,122.5,5.45,22.5,816.0,942.98,720.44
2016,9,12,13,30,925.0,102.0,5.5,22.0,816.0,955.15,731.43
2016,9,12,13,45,920.5,100.0,5.6,22.0,790.0,938.41,721.14
2016,9,12,14,0,916.0,98.0,5.7,22.0,764.0,918.33,708.68
2016,9,12,14,15,908.0,96.0,5.7,21.5,731.5,892.03,692.6
2016,9,12,14,30,900.0,94.0,5.7,21.0,699.0,862.79,674.36
2016,9,12,14,45,891.0,91.0,5.7,20.5,660.0,828.86,652.57
2016,9,12,15,0,882.0,88.0,5.7,20.0,621.0,792.42,628.71
2016,9,12,15,15,866.0,85.0,5.65,19.5,576.0,752.83,602.01
2016,9,12,15,30,850.0,82.0,5.6,19.0,531.0,707.03,570.24
2016,9,12,15,45,829.5,78.5,5.6,18.5,482.0,656.29,534.2
2016,9,12,16,0,809.0,75.0,5.6,18.0,433.0,604.85,494.83
2016,9,12,16,15,776.5,71.0,5.5,17.0,380.5,545.42,448.47
2016,9,12,16,30,744.0,67.0,5.4,16.0,328.0,487.01,401.23
2016,9,12,16,45,695.0,61.5,5.3,15.5,274.0,420.23,344.74
2016,9,12,17,0,646.0,56.0,5.2,15.0,220.0,359.13,291.01
2016,9,12,17,15,568.5,48.5,4.95,14.5,168.0,286.67,226.64
2016,9,12,17,30,491.0,41.0,4.7,14.0,116.0,221.65,167.51
2016,9,12,17,45,342.0,30.5,4.5,13.5,72.5,141.61,95.63
2016,9,12,18,0,193.0,20.0,4.3,13.0,29.0,70.29,0.0
2016,9,12,18,15,96.5,10.0,4.25,12.5,14.5,26.22,0.0
2016,9,12,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,5,45,29.0,6.0,1.5,11.5,6.5,0.0,0.0
2016,9,13,6,0,58.0,12.0,1.7,12.0,13.0,11.8,0.0
2016,9,13,6,15,176.5,29.0,1.9,12.5,49.0,22.66,10.91
2016,9,13,6,30,295.0,46.0,2.1,13.0,85.0,35.28,25.01
2016,9,13,6,45,376.0,59.5,2.3,13.5,132.0,48.08,36.98
2016,9,13,7,0,457.0,73.0,2.5,14.0,179.0,89.5,54.11
2016,9,13,7,15,514.5,82.5,2.5,14.5,230.0,134.43,85.53
2016,9,13,7,30,572.0,92.0,2.5,15.0,281.0,185.03,126.06
2016,9,13,7,45,612.0,99.0,2.55,15.5,332.0,235.47,169.45
2016,9,13,8,0,652.0,106.0,2.6,16.0,383.0,290.0,216.86
2016,9,13,8,15,681.5,112.0,2.6,16.5,432.0,343.69,263.44
2016,9,13,8,30,711.0,118.0,2.6,17.0,481.0,399.71,310.87
2016,9,13,8,45,733.5,122.5,2.6,17.5,526.0,453.13,355.08
2016,9,13,9,0,756.0,127.0,2.6,18.0,571.0,507.54,398.71
2016,9,13,9,15,530.5,210.5,2.65,18.5,533.0,499.9,392.12
2016,9,13,9,30,305.0,294.0,2.7,19.0,495.0,469.74,366.54
2016,9,13,9,45,316.0,304.5,2.75,19.5,522.0,502.85,391.18
2016,9,13,10,0,327.0,315.0,2.8,20.0,549.0,536.13,415.23
2016,9,13,10,15,324.0,331.0,2.8,20.0,570.0,564.72,435.8
2016,9,13,10,30,321.0,347.0,2.8,20.0,591.0,592.32,455.4
2016,9,13,10,45,328.0,353.5,2.8,20.5,609.0,617.31,472.42
2016,9,13,11,0,335.0,360.0,2.8,21.0,627.0,641.67,488.8
2016,9,13,11,15,505.0,296.5,2.7,21.5,706.0,736.87,559.32
2016,9,13,11,30,675.0,233.0,2.6,22.0,785.0,834.88,629.22
2016,9,13,11,45,683.5,229.5,2.55,22.5,791.5,853.32,639.67
2016,9,13,12,0,692.0,226.0,2.5,23.0,798.0,869.37,648.95
2016,9,13,12,15,683.5,231.5,2.4,23.0,794.5,876.69,652.95
2016,9,13,12,30,675.0,237.0,2.3,23.0,791.0,881.17,654.97
2016,9,13,12,45,679.0,229.0,2.2,23.5,779.5,880.41,652.85
2016,9,13,13,0,683.0,221.0,2.1,24.0,768.0,876.79,648.7
2016,9,13,13,15,681.0,215.0,2.0,24.0,749.5,866.92,641.77
2016,9,13,13,30,679.0,209.0,1.9,24.0,731.0,854.25,633.14
2016,9,13,13,45,678.5,200.0,1.85,24.0,706.5,837.01,622.07
2016,9,13,14,0,678.0,191.0,1.8,24.0,682.0,817.03,609.26
2016,9,13,14,15,760.0,150.5,1.75,24.0,677.0,830.76,619.31
2016,9,13,14,30,842.0,110.0,1.7,24.0,672.0,834.44,622.37
2016,9,13,14,45,829.5,106.5,1.7,24.0,632.5,798.54,599.43
2016,9,13,15,0,817.0,103.0,1.7,24.0,593.0,760.47,575.2
2016,9,13,15,15,797.5,99.5,1.7,23.5,548.0,715.26,546.76
2016,9,13,15,30,778.0,96.0,1.7,23.0,503.0,668.85,516.93
2016,9,13,15,45,752.0,91.5,1.75,23.0,454.0,616.08,480.06
2016,9,13,16,0,726.0,87.0,1.8,23.0,405.0,565.52,443.16
2016,9,13,16,15,690.0,82.0,1.8,22.5,353.5,506.7,399.41
2016,9,13,16,30,654.0,77.0,1.8,22.0,302.0,449.46,355.25
2016,9,13,16,45,600.5,70.0,1.85,22.0,250.5,383.4,302.12
2016,9,13,17,0,547.0,63.0,1.9,22.0,199.0,321.44,250.43
2016,9,13,17,15,468.0,53.5,1.8,21.0,150.0,251.51,191.9
2016,9,13,17,30,389.0,44.0,1.7,20.0,101.0,189.28,138.4
2016,9,13,17,45,263.0,30.0,1.6,19.0,61.5,118.11,75.73
2016,9,13,18,0,137.0,16.0,1.5,18.0,22.0,45.61,0.0
2016,9,13,18,15,68.5,8.0,1.75,17.5,11.0,7.86,0.0
2016,9,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,45,25.5,5.0,0.9,11.5,6.0,0.0,0.0
2016,9,14,6,0,51.0,10.0,0.9,12.0,12.0,9.83,0.0
2016,9,14,6,15,164.5,27.5,1.1,12.5,46.0,21.47,9.46
2016,9,14,6,30,278.0,45.0,1.3,13.0,80.0,34.55,24.32
2016,9,14,6,45,362.5,58.0,1.55,14.0,126.5,46.14,35.17
2016,9,14,7,0,447.0,71.0,1.8,15.0,173.0,86.44,51.85
2016,9,14,7,15,504.5,80.5,1.75,15.5,223.5,130.59,82.39
2016,9,14,7,30,562.0,90.0,1.7,16.0,274.0,180.54,122.01
2016,9,14,7,45,605.5,96.5,1.7,17.0,325.0,230.72,164.31
2016,9,14,8,0,649.0,103.0,1.7,18.0,376.0,285.38,210.71
2016,9,14,8,15,678.5,109.0,1.6,18.5,425.0,338.84,256.24
2016,9,14,8,30,708.0,115.0,1.5,19.0,474.0,394.62,302.38
2016,9,14,8,45,733.0,118.0,1.45,20.0,519.5,447.51,344.42
2016,9,14,9,0,758.0,121.0,1.4,21.0,565.0,501.62,385.76
2016,9,14,9,15,775.0,124.5,1.4,21.5,605.5,553.56,424.93
2016,9,14,9,30,792.0,128.0,1.4,22.0,646.0,604.21,461.94
2016,9,14,9,45,838.0,114.5,1.4,22.5,688.5,656.25,499.42
2016,9,14,10,0,884.0,101.0,1.4,23.0,731.0,708.89,536.15
2016,9,14,10,15,892.0,102.5,1.4,23.5,759.0,750.48,562.23
2016,9,14,10,30,900.0,104.0,1.4,24.0,787.0,789.96,586.59
2016,9,14,10,45,907.0,104.0,1.45,24.5,808.0,824.84,608.14
2016,9,14,11,0,914.0,104.0,1.5,25.0,829.0,857.16,627.87
2016,9,14,11,15,917.5,105.0,1.6,25.5,842.5,884.81,645.05
2016,9,14,11,30,921.0,106.0,1.7,26.0,856.0,909.42,660.27
2016,9,14,11,45,924.5,105.0,1.85,26.5,861.5,928.76,672.69
2016,9,14,12,0,928.0,104.0,2.0,27.0,867.0,944.81,683.06
2016,9,14,12,15,927.5,104.0,2.15,27.0,863.5,954.88,691.02
2016,9,14,12,30,927.0,104.0,2.3,27.0,860.0,961.42,696.85
2016,9,14,12,45,918.0,107.0,2.45,27.5,847.0,959.84,696.16
2016,9,14,13,0,909.0,110.0,2.6,28.0,834.0,954.75,693.31
2016,9,14,13,15,904.5,109.0,2.75,28.0,815.0,946.04,689.55
2016,9,14,13,30,900.0,108.0,2.9,28.0,796.0,933.91,683.6
2016,9,14,13,45,894.0,106.0,3.05,28.0,769.5,916.04,673.86
2016,9,14,14,0,888.0,104.0,3.2,28.0,743.0,894.97,661.97
2016,9,14,14,15,878.0,102.0,3.3,27.5,709.0,867.43,646.62
2016,9,14,14,30,868.0,100.0,3.4,27.0,675.0,837.15,629.24
2016,9,14,14,45,855.5,97.0,3.5,27.0,635.5,806.03,609.86
2016,9,14,15,0,843.0,94.0,3.6,27.0,596.0,767.71,585.2
2016,9,14,15,15,824.5,91.0,3.65,26.5,551.0,722.94,556.54
2016,9,14,15,30,806.0,88.0,3.7,26.0,506.0,676.84,526.37
2016,9,14,15,45,781.5,84.0,3.8,26.0,457.0,624.59,489.27
2016,9,14,16,0,757.0,80.0,3.9,26.0,408.0,572.09,450.12
2016,9,14,16,15,721.5,75.5,3.85,25.0,356.0,512.75,405.83
2016,9,14,16,30,686.0,71.0,3.8,24.0,304.0,457.07,362.58
2016,9,14,16,45,634.5,64.5,3.8,23.5,251.5,391.2,309.12
2016,9,14,17,0,583.0,58.0,3.8,23.0,199.0,329.22,256.9
2016,9,14,17,15,501.5,49.5,3.7,22.0,149.5,257.94,196.49
2016,9,14,17,30,420.0,41.0,3.6,21.0,100.0,194.63,141.39
2016,9,14,17,45,284.5,28.0,3.55,20.0,60.5,120.86,74.54
2016,9,14,18,0,149.0,15.0,3.5,19.0,21.0,46.65,0.0
2016,9,14,18,15,74.5,7.5,3.55,18.5,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,54.0,5.0,1.75,11.5,6.5,0.0,0.0
2016,9,15,6,0,108.0,10.0,1.9,12.0,13.0,9.83,0.0
2016,9,15,6,15,254.5,23.0,2.05,12.5,49.5,17.86,6.3
2016,9,15,6,30,401.0,36.0,2.2,13.0,86.0,27.32,17.99
2016,9,15,6,45,486.5,44.5,2.35,14.0,134.5,34.66,25.01
2016,9,15,7,0,572.0,53.0,2.5,15.0,183.0,77.84,40.53
2016,9,15,7,15,626.5,59.0,2.45,15.5,234.5,124.9,72.46
2016,9,15,7,30,681.0,65.0,2.4,16.0,286.0,178.04,115.2
2016,9,15,7,45,718.5,69.5,2.35,17.0,338.0,233.45,162.99
2016,9,15,8,0,756.0,74.0,2.3,18.0,390.0,290.39,212.55
2016,9,15,8,15,782.0,77.5,2.25,18.5,439.0,345.69,260.89
2016,9,15,8,30,808.0,81.0,2.2,19.0,488.0,402.73,309.37
2016,9,15,8,45,827.0,84.0,2.15,20.0,534.0,457.55,354.01
2016,9,15,9,0,846.0,87.0,2.1,21.0,580.0,512.78,397.18
2016,9,15,9,15,860.0,89.5,2.05,21.5,620.5,565.45,437.56
2016,9,15,9,30,874.0,92.0,2.0,22.0,661.0,616.52,475.38
2016,9,15,9,45,889.0,91.5,2.0,23.0,696.5,664.33,509.0
2016,9,15,10,0,904.0,91.0,2.0,24.0,732.0,710.98,540.13
2016,9,15,10,15,911.5,92.5,1.95,24.5,760.0,752.82,566.43
2016,9,15,10,30,919.0,94.0,1.9,25.0,788.0,792.48,590.81
2016,9,15,10,45,924.0,94.5,1.9,26.0,808.5,826.75,610.44
2016,9,15,11,0,929.0,95.0,1.9,27.0,829.0,858.28,628.0
2016,9,15,11,15,932.5,96.0,2.05,27.5,842.0,886.18,645.71
2016,9,15,11,30,936.0,97.0,2.2,28.0,855.0,910.97,661.39
2016,9,15,11,45,937.0,97.0,2.35,28.5,859.5,929.29,672.89
2016,9,15,12,0,938.0,97.0,2.5,29.0,864.0,944.18,682.27
2016,9,15,12,15,937.5,97.0,2.65,29.0,861.0,954.23,689.98
2016,9,15,12,30,937.0,97.0,2.8,29.0,858.0,960.72,695.53
2016,9,15,12,45,924.0,102.0,2.95,29.0,843.5,957.57,694.95
2016,9,15,13,0,911.0,107.0,3.1,29.0,829.0,950.9,692.22
2016,9,15,13,15,906.5,106.0,3.2,29.0,810.0,942.08,687.81
2016,9,15,13,30,902.0,105.0,3.3,29.0,791.0,929.85,681.24
2016,9,15,13,45,894.5,104.0,3.45,29.0,764.0,911.63,671.07
2016,9,15,14,0,887.0,103.0,3.6,29.0,737.0,890.28,658.8
2016,9,15,14,15,877.0,101.0,3.65,28.5,703.5,862.7,643.01
2016,9,15,14,30,867.0,99.0,3.7,28.0,670.0,832.39,625.25
2016,9,15,14,45,853.0,96.5,3.8,28.0,630.0,800.61,605.29
2016,9,15,15,0,839.0,94.0,3.9,28.0,590.0,761.73,580.14
2016,9,15,15,15,820.5,91.0,3.95,27.5,544.5,717.09,551.48
2016,9,15,15,30,802.0,88.0,4.0,27.0,499.0,671.13,521.32
2016,9,15,15,45,776.0,84.5,4.05,27.0,450.0,618.63,483.61
2016,9,15,16,0,750.0,81.0,4.1,27.0,401.0,566.02,444.16
2016,9,15,16,15,713.5,76.0,4.1,26.0,349.5,508.07,400.93
2016,9,15,16,30,677.0,71.0,4.1,25.0,298.0,449.7,355.7
2016,9,15,16,45,623.0,64.5,4.2,24.5,245.5,383.24,301.83
2016,9,15,17,0,569.0,58.0,4.3,24.0,193.0,320.94,249.4
2016,9,15,17,15,484.5,49.0,4.25,22.5,144.0,249.02,188.94
2016,9,15,17,30,400.0,40.0,4.2,21.0,95.0,185.44,133.95
2016,9,15,17,45,260.0,27.0,4.2,20.0,56.5,111.04,64.93
2016,9,15,18,0,120.0,14.0,4.2,19.0,18.0,38.98,0.0
2016,9,15,18,15,60.0,7.0,4.15,18.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,5,45,43.0,4.5,1.3,11.5,5.5,0.0,0.0
2016,9,16,6,0,86.0,9.0,1.4,12.0,11.0,8.85,0.0
2016,9,16,6,15,234.5,22.0,1.5,12.5,46.5,17.04,5.05
2016,9,16,6,30,383.0,35.0,1.6,13.0,82.0,26.54,17.27
2016,9,16,6,45,471.5,44.0,1.75,14.0,130.5,33.41,23.9
2016,9,16,7,0,560.0,53.0,1.9,15.0,179.0,76.23,39.85
2016,9,16,7,15,616.0,59.5,1.7,15.5,230.5,123.15,71.43
2016,9,16,7,30,672.0,66.0,1.5,16.0,282.0,176.32,113.83
2016,9,16,7,45,710.0,70.5,1.35,17.0,334.0,231.32,160.8
2016,9,16,8,0,748.0,75.0,1.2,18.0,386.0,287.87,209.34
2016,9,16,8,15,774.5,79.0,1.1,18.5,435.5,343.33,256.95
2016,9,16,8,30,801.0,83.0,1.0,19.0,485.0,400.61,304.47
2016,9,16,8,45,821.0,86.0,0.9,20.0,530.5,455.48,347.77
2016,9,16,9,0,841.0,89.0,0.8,21.0,576.0,510.87,389.39
2016,9,16,9,15,855.5,91.0,0.7,22.0,616.5,562.99,426.63
2016,9,16,9,30,870.0,93.0,0.6,23.0,657.0,613.61,460.98
2016,9,16,9,45,885.5,93.0,0.55,24.0,693.0,662.0,492.8
2016,9,16,10,0,901.0,93.0,0.5,25.0,729.0,709.29,522.19
2016,9,16,10,15,796.0,145.5,0.5,26.0,723.5,722.78,527.22
2016,9,16,10,30,691.0,198.0,0.5,27.0,718.0,726.61,525.39
2016,9,16,10,45,810.0,147.5,0.5,28.0,772.5,791.73,566.48
2016,9,16,11,0,929.0,97.0,0.5,29.0,827.0,858.41,604.75
2016,9,16,11,15,932.5,97.5,0.7,29.5,839.5,885.72,622.76
2016,9,16,11,30,936.0,98.0,0.9,30.0,852.0,909.92,639.29
2016,9,16,11,45,938.0,98.0,1.15,31.0,857.0,929.04,652.07
2016,9,16,12,0,940.0,98.0,1.4,32.0,862.0,944.77,662.51
2016,9,16,12,15,939.5,97.5,1.55,32.0,859.0,954.23,670.28
2016,9,16,12,30,939.0,97.0,1.7,32.0,856.0,960.11,675.95
2016,9,16,12,45,928.0,101.0,1.9,32.5,842.0,957.68,675.7
2016,9,16,13,0,917.0,105.0,2.1,33.0,828.0,951.7,673.22
2016,9,16,13,15,912.5,104.0,2.2,33.0,808.5,942.77,669.25
2016,9,16,13,30,908.0,103.0,2.3,33.0,789.0,930.4,663.16
2016,9,16,13,45,900.5,102.0,2.4,33.0,762.0,912.03,653.28
2016,9,16,14,0,893.0,101.0,2.5,33.0,735.0,890.51,641.37
2016,9,16,14,15,882.5,99.0,2.55,32.5,701.0,862.32,625.96
2016,9,16,14,30,872.0,97.0,2.6,32.0,667.0,831.42,608.62
2016,9,16,14,45,858.0,94.5,2.7,32.0,627.0,799.43,589.46
2016,9,16,15,0,844.0,92.0,2.8,32.0,587.0,760.38,565.23
2016,9,16,15,15,825.5,89.0,2.85,31.5,541.5,715.57,537.49
2016,9,16,15,30,807.0,86.0,2.9,31.0,496.0,669.43,508.25
2016,9,16,15,45,781.0,82.0,3.0,31.0,446.5,616.22,471.28
2016,9,16,16,0,755.0,78.0,3.1,31.0,397.0,562.89,432.54
2016,9,16,16,15,718.5,73.5,3.15,30.0,345.5,503.24,389.24
2016,9,16,16,30,682.0,69.0,3.2,29.0,294.0,447.38,346.88
2016,9,16,16,45,627.0,62.5,3.3,28.0,241.5,380.4,294.28
2016,9,16,17,0,572.0,56.0,3.4,27.0,189.0,317.69,242.87
2016,9,16,17,15,486.0,47.0,3.5,25.5,140.0,245.42,183.04
2016,9,16,17,30,400.0,38.0,3.6,24.0,91.0,181.7,128.56
2016,9,16,17,45,255.0,25.0,3.7,23.0,53.0,105.45,56.17
2016,9,16,18,0,110.0,12.0,3.8,22.0,15.0,34.47,0.0
2016,9,16,18,15,55.0,6.0,3.85,21.0,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,6,15,184.5,17.5,1.65,13.5,40.0,12.96,1.8
2016,9,17,6,30,369.0,35.0,1.7,14.0,80.0,26.73,17.27
2016,9,17,6,45,461.5,44.0,1.8,14.5,128.0,32.68,23.17
2016,9,17,7,0,554.0,53.0,1.9,15.0,176.0,75.02,39.3
2016,9,17,7,15,610.0,59.5,1.75,16.0,227.0,121.5,70.22
2016,9,17,7,30,666.0,66.0,1.6,17.0,278.0,174.24,111.89
2016,9,17,7,45,706.0,70.0,1.5,18.0,330.0,228.83,158.31
2016,9,17,8,0,746.0,74.0,1.4,19.0,382.0,285.18,206.64
2016,9,17,8,15,772.5,78.0,1.25,20.0,431.0,340.48,253.56
2016,9,17,8,30,799.0,82.0,1.1,21.0,480.0,397.58,300.18
2016,9,17,8,45,819.5,84.5,1.0,22.0,525.5,452.02,343.05
2016,9,17,9,0,840.0,87.0,0.9,23.0,571.0,507.02,384.33
2016,9,17,9,15,854.5,89.0,0.8,24.0,611.0,559.02,421.46
2016,9,17,9,30,869.0,91.0,0.7,25.0,651.0,609.52,455.74
2016,9,17,9,45,883.0,91.5,0.65,26.0,686.5,657.32,487.12
2016,9,17,10,0,897.0,92.0,0.6,27.0,722.0,703.9,516.1
2016,9,17,10,15,904.5,93.0,0.6,28.0,749.5,744.84,539.56
2016,9,17,10,30,912.0,94.0,0.6,29.0,777.0,783.6,561.16
2016,9,17,10,45,918.0,94.5,0.6,30.0,797.5,818.29,579.79
2016,9,17,11,0,924.0,95.0,0.6,31.0,818.0,850.32,596.47
2016,9,17,11,15,927.0,95.5,0.7,31.5,830.5,877.0,612.66
2016,9,17,11,30,930.0,96.0,0.8,32.0,843.0,900.55,626.97
2016,9,17,11,45,931.5,96.0,0.95,33.0,847.5,919.03,637.77
2016,9,17,12,0,933.0,96.0,1.1,34.0,852.0,934.12,646.48
2016,9,17,12,15,932.0,96.0,1.25,34.0,848.0,943.5,654.37
2016,9,17,12,30,931.0,96.0,1.4,34.0,844.0,949.33,660.17
2016,9,17,12,45,920.5,99.5,1.55,34.5,830.0,946.73,659.5
2016,9,17,13,0,910.0,103.0,1.7,35.0,816.0,940.62,656.72
2016,9,17,13,15,904.5,102.0,1.85,35.0,796.5,930.74,652.94
2016,9,17,13,30,899.0,101.0,2.0,35.0,777.0,917.47,647.02
2016,9,17,13,45,892.0,99.5,2.15,35.0,750.0,899.03,637.77
2016,9,17,14,0,885.0,98.0,2.3,35.0,723.0,877.45,626.43
2016,9,17,14,15,874.5,96.0,2.4,35.0,689.0,849.37,610.36
2016,9,17,14,30,864.0,94.0,2.5,35.0,655.0,818.59,592.4
2016,9,17,14,45,849.5,92.0,2.7,35.0,615.0,786.9,574.22
2016,9,17,15,0,835.0,90.0,2.9,35.0,575.0,748.27,550.95
2016,9,17,15,15,815.5,87.0,3.0,34.5,530.0,703.03,523.29
2016,9,17,15,30,796.0,84.0,3.1,34.0,485.0,656.58,494.12
2016,9,17,15,45,767.5,80.5,3.25,33.5,435.5,602.77,457.79
2016,9,17,16,0,739.0,77.0,3.4,33.0,386.0,549.09,419.79
2016,9,17,16,15,702.0,72.5,3.45,32.0,335.0,492.02,378.31
2016,9,17,16,30,665.0,68.0,3.5,31.0,284.0,434.75,334.95
2016,9,17,16,45,609.0,61.5,3.55,30.0,232.5,368.32,282.79
2016,9,17,17,0,553.0,55.0,3.6,29.0,181.0,306.32,232.07
2016,9,17,17,15,466.0,46.0,3.6,27.5,133.0,235.04,173.32
2016,9,17,17,30,379.0,37.0,3.6,26.0,85.0,172.45,120.02
2016,9,17,17,45,235.5,23.5,3.65,25.0,48.5,96.73,45.1
2016,9,17,18,0,92.0,10.0,3.7,24.0,12.0,28.44,0.0
2016,9,17,18,15,46.0,5.0,3.65,23.0,6.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,196.5,16.5,0.65,16.0,39.5,12.17,0.52
2016,9,18,6,30,393.0,33.0,0.6,17.0,79.0,25.01,15.53
2016,9,18,6,45,482.0,41.5,0.6,18.0,126.5,29.87,20.39
2016,9,18,7,0,571.0,50.0,0.6,19.0,174.0,72.47,36.26
2016,9,18,7,15,626.5,56.0,0.55,19.5,225.5,119.34,66.64
2016,9,18,7,30,682.0,62.0,0.5,20.0,277.0,174.36,109.38
2016,9,18,7,45,718.5,66.5,0.45,21.0,328.5,227.31,153.52
2016,9,18,8,0,755.0,71.0,0.4,22.0,380.0,283.75,200.75
2016,9,18,8,15,781.5,74.5,0.6,23.0,429.0,338.99,247.37
2016,9,18,8,30,808.0,78.0,0.8,24.0,478.0,396.0,294.21
2016,9,18,8,45,827.0,80.5,1.0,25.5,523.0,450.14,336.98
2016,9,18,9,0,846.0,83.0,1.2,27.0,568.0,505.57,379.05
2016,9,18,9,15,860.5,85.5,1.3,28.0,608.5,557.38,417.27
2016,9,18,9,30,875.0,88.0,1.4,29.0,649.0,608.55,453.72
2016,9,18,9,45,894.5,85.5,1.5,30.0,685.0,657.01,487.27
2016,9,18,10,0,914.0,83.0,1.6,31.0,721.0,704.62,518.7
2016,9,18,10,15,921.0,84.0,1.6,31.5,748.5,745.71,543.88
2016,9,18,10,30,928.0,85.0,1.6,32.0,776.0,784.53,567.23
2016,9,18,10,45,933.0,85.5,1.65,33.0,796.5,818.81,586.63
2016,9,18,11,0,938.0,86.0,1.7,34.0,817.0,850.3,604.03
2016,9,18,11,15,941.0,86.5,1.7,34.5,829.0,877.19,619.1
2016,9,18,11,30,944.0,87.0,1.7,35.0,841.0,900.9,632.13
2016,9,18,11,45,945.0,87.0,1.75,35.5,845.5,919.04,642.25
2016,9,18,12,0,946.0,87.0,1.8,36.0,850.0,933.73,650.33
2016,9,18,12,15,945.5,87.0,1.75,36.0,846.5,943.55,655.73
2016,9,18,12,30,945.0,87.0,1.7,36.0,843.0,949.77,659.06
2016,9,18,12,45,937.0,89.5,1.7,36.5,829.5,948.3,657.06
2016,9,18,13,0,929.0,92.0,1.7,37.0,816.0,943.26,653.07
2016,9,18,13,15,924.0,91.5,1.7,37.0,796.5,934.13,648.11
2016,9,18,13,30,919.0,91.0,1.7,37.0,777.0,921.55,641.16
2016,9,18,13,45,912.5,89.0,1.7,37.5,750.0,902.61,629.09
2016,9,18,14,0,906.0,87.0,1.7,38.0,723.0,880.44,615.16
2016,9,18,14,15,896.5,85.5,1.75,37.5,689.0,853.22,601.15
2016,9,18,14,30,887.0,84.0,1.8,37.0,655.0,823.2,585.21
2016,9,18,14,45,874.0,82.0,1.9,37.0,615.0,787.24,564.42
2016,9,18,15,0,861.0,80.0,2.0,37.0,575.0,749.1,541.85
2016,9,18,15,15,842.5,77.0,2.05,36.5,530.0,703.86,514.85
2016,9,18,15,30,824.0,74.0,2.1,36.0,485.0,661.42,489.15
2016,9,18,15,45,799.5,71.0,2.2,36.0,436.0,609.76,454.63
2016,9,18,16,0,775.0,68.0,2.3,36.0,387.0,557.86,418.0
2016,9,18,16,15,739.0,63.5,2.1,35.0,335.5,497.87,374.82
2016,9,18,16,30,703.0,59.0,1.9,34.0,284.0,439.39,331.08
2016,9,18,16,45,649.5,53.5,1.75,33.0,232.5,373.51,280.24
2016,9,18,17,0,596.0,48.0,1.6,32.0,181.0,313.84,232.06
2016,9,18,17,15,509.0,40.0,1.65,30.5,132.0,241.9,174.09
2016,9,18,17,30,422.0,32.0,1.7,29.0,83.0,178.78,120.87
2016,9,18,17,45,211.0,16.0,1.8,27.5,41.5,80.08,29.09
2016,9,18,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
