Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,23,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,6,15,147.0,18.0,2.05,19.5,34.5,13.89,0.2
2016,9,19,6,30,294.0,36.0,2.3,20.0,69.0,28.09,17.71
2016,9,19,6,45,382.0,48.0,2.55,21.0,115.0,36.0,25.26
2016,9,19,7,0,470.0,60.0,2.8,22.0,161.0,74.99,41.32
2016,9,19,7,15,529.0,68.5,2.6,22.5,211.0,118.54,69.55
2016,9,19,7,30,588.0,77.0,2.4,23.0,261.0,168.82,108.13
2016,9,19,7,45,631.5,83.0,2.25,24.0,312.0,219.65,150.08
2016,9,19,8,0,675.0,89.0,2.1,25.0,363.0,274.87,196.12
2016,9,19,8,15,633.0,108.5,2.05,26.0,391.0,317.76,233.83
2016,9,19,8,30,591.0,128.0,2.0,27.0,419.0,355.45,265.69
2016,9,19,8,45,574.0,148.0,1.95,28.5,452.0,399.59,299.73
2016,9,19,9,0,557.0,168.0,1.9,30.0,485.0,440.02,329.3
2016,9,19,9,15,686.5,139.0,1.9,30.5,558.0,512.34,383.1
2016,9,19,9,30,816.0,110.0,1.9,31.0,631.0,593.91,442.27
2016,9,19,9,45,830.0,111.5,1.9,32.0,665.5,640.82,473.86
2016,9,19,10,0,844.0,113.0,1.9,33.0,700.0,686.67,503.9
2016,9,19,10,15,852.5,114.5,1.95,33.5,727.5,727.3,530.16
2016,9,19,10,30,861.0,116.0,2.0,34.0,755.0,764.05,552.74
2016,9,19,10,45,869.0,116.5,2.05,35.0,775.5,798.7,572.58
2016,9,19,11,0,877.0,117.0,2.1,36.0,796.0,830.95,590.6
2016,9,19,11,15,880.5,117.5,2.2,36.0,808.5,856.88,607.32
2016,9,19,11,30,884.0,118.0,2.3,36.0,821.0,879.86,622.27
2016,9,19,11,45,887.0,117.5,2.45,36.5,826.0,898.31,633.5
2016,9,19,12,0,890.0,117.0,2.6,37.0,831.0,913.57,642.79
2016,9,19,12,15,889.5,117.0,2.7,37.0,827.0,922.94,649.43
2016,9,19,12,30,889.0,117.0,2.8,37.0,823.0,928.93,654.08
2016,9,19,12,45,885.0,116.5,2.95,37.5,811.0,927.81,653.38
2016,9,19,13,0,881.0,116.0,3.1,38.0,799.0,923.28,650.64
2016,9,19,13,15,875.5,115.0,3.25,37.5,779.0,913.5,647.35
2016,9,19,13,30,870.0,114.0,3.4,37.0,759.0,900.44,642.01
2016,9,19,13,45,864.5,111.0,3.55,37.0,732.5,882.01,631.85
2016,9,19,14,0,859.0,108.0,3.7,37.0,706.0,865.7,623.08
2016,9,19,14,15,847.5,106.0,3.8,36.5,672.0,837.19,607.24
2016,9,19,14,30,836.0,104.0,3.9,36.0,638.0,806.1,589.54
2016,9,19,14,45,823.5,100.0,4.05,36.0,598.5,769.59,566.91
2016,9,19,15,0,811.0,96.0,4.2,36.0,559.0,730.96,542.54
2016,9,19,15,15,790.5,92.5,4.25,35.5,514.0,685.24,513.6
2016,9,19,15,30,770.0,89.0,4.3,35.0,469.0,638.46,483.1
2016,9,19,15,45,745.0,84.0,4.35,34.5,421.0,586.33,446.64
2016,9,19,16,0,720.0,79.0,4.4,34.0,373.0,536.26,410.44
2016,9,19,16,15,681.0,74.0,4.35,33.0,322.0,476.63,366.45
2016,9,19,16,30,642.0,69.0,4.3,32.0,271.0,418.94,322.23
2016,9,19,16,45,586.0,61.5,4.25,31.0,220.0,352.88,269.9
2016,9,19,17,0,530.0,54.0,4.2,30.0,169.0,291.31,219.21
2016,9,19,17,15,438.5,44.5,4.05,29.0,122.0,219.78,159.91
2016,9,19,17,30,347.0,35.0,3.9,28.0,75.0,157.51,106.48
2016,9,19,17,45,173.5,17.5,3.8,27.0,37.5,71.0,16.98
2016,9,19,18,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,20,6,15,151.5,18.0,3.75,15.5,35.0,13.77,0.0
2016,9,20,6,30,303.0,36.0,3.9,16.0,70.0,28.31,18.11
2016,9,20,6,45,411.5,45.5,4.1,16.5,117.5,33.86,23.87
2016,9,20,7,0,520.0,55.0,4.3,17.0,165.0,72.42,38.72
2016,9,20,7,15,579.0,62.0,4.25,17.5,216.0,117.44,68.04
2016,9,20,7,30,638.0,69.0,4.2,18.0,267.0,169.1,108.62
2016,9,20,7,45,685.5,72.5,4.2,19.0,319.0,221.28,152.95
2016,9,20,8,0,733.0,76.0,4.2,20.0,371.0,279.87,203.49
2016,9,20,8,15,760.0,80.0,4.15,20.5,420.0,334.45,251.47
2016,9,20,8,30,787.0,84.0,4.1,21.0,469.0,390.89,299.94
2016,9,20,8,45,810.0,86.0,4.1,22.0,514.5,445.16,344.9
2016,9,20,9,0,833.0,88.0,4.1,23.0,560.0,500.24,388.94
2016,9,20,9,15,847.5,90.5,4.1,23.5,600.0,551.7,429.56
2016,9,20,9,30,862.0,93.0,4.1,24.0,640.0,602.62,468.54
2016,9,20,9,45,875.5,93.5,4.15,25.0,674.5,649.59,502.72
2016,9,20,10,0,889.0,94.0,4.2,26.0,709.0,695.31,534.97
2016,9,20,10,15,896.0,95.0,4.2,26.5,736.0,735.4,561.56
2016,9,20,10,30,903.0,96.0,4.2,27.0,763.0,773.28,586.19
2016,9,20,10,45,909.5,96.5,4.25,27.5,783.0,807.86,608.45
2016,9,20,11,0,916.0,97.0,4.3,28.0,803.0,839.81,628.75
2016,9,20,11,15,918.5,97.5,4.35,28.0,815.0,865.66,646.05
2016,9,20,11,30,921.0,98.0,4.4,28.0,827.0,888.38,661.28
2016,9,20,11,45,923.0,97.5,4.5,28.5,831.0,906.37,672.28
2016,9,20,12,0,925.0,97.0,4.6,29.0,835.0,921.01,681.05
2016,9,20,12,15,923.5,97.0,4.65,29.0,830.5,929.64,687.2
2016,9,20,12,30,922.0,97.0,4.7,29.0,826.0,934.73,691.15
2016,9,20,12,45,820.0,142.5,4.8,29.5,783.5,899.9,667.23
2016,9,20,13,0,718.0,188.0,4.9,30.0,741.0,860.45,640.31
2016,9,20,13,15,716.0,182.5,4.95,30.0,722.5,850.27,634.44
2016,9,20,13,30,714.0,177.0,5.0,30.0,704.0,837.21,626.5
2016,9,20,13,45,705.0,174.0,5.1,30.0,678.5,817.94,614.59
2016,9,20,14,0,696.0,171.0,5.2,30.0,653.0,796.16,600.95
2016,9,20,14,15,697.0,159.0,5.25,29.5,621.5,770.56,585.54
2016,9,20,14,30,698.0,147.0,5.3,29.0,590.0,742.19,568.05
2016,9,20,14,45,762.5,117.5,5.35,28.5,573.0,738.3,568.07
2016,9,20,15,0,827.0,88.0,5.4,28.0,556.0,730.98,565.6
2016,9,20,15,15,807.0,85.0,5.35,27.5,511.0,685.67,534.97
2016,9,20,15,30,787.0,82.0,5.3,27.0,466.0,639.23,503.11
2016,9,20,15,45,596.0,108.5,5.3,26.5,382.0,517.95,410.18
2016,9,20,16,0,405.0,135.0,5.3,26.0,298.0,404.72,321.32
2016,9,20,16,15,379.5,120.5,5.2,25.0,257.0,356.51,284.14
2016,9,20,16,30,354.0,106.0,5.1,24.0,216.0,309.74,246.73
2016,9,20,16,45,321.5,89.0,5.05,23.5,174.5,258.64,204.27
2016,9,20,17,0,289.0,72.0,5.0,23.0,133.0,210.21,162.89
2016,9,20,17,15,237.5,54.5,4.9,22.0,95.0,157.46,117.76
2016,9,20,17,30,186.0,37.0,4.8,21.0,57.0,110.08,75.61
2016,9,20,17,45,93.0,18.5,4.75,20.0,28.5,49.96,1.91
2016,9,20,18,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,6,15,151.5,18.0,4.7,13.5,34.5,13.9,0.0
2016,9,21,6,30,303.0,36.0,4.9,14.0,69.0,28.54,18.34
2016,9,21,6,45,414.5,45.0,5.1,14.5,116.5,33.6,23.81
2016,9,21,7,0,526.0,54.0,5.3,15.0,164.0,71.03,37.98
2016,9,21,7,15,586.0,61.0,5.35,15.5,215.0,116.41,67.52
2016,9,21,7,30,646.0,68.0,5.4,16.0,266.0,168.54,108.75
2016,9,21,7,45,693.0,71.0,5.5,16.5,318.0,220.5,153.76
2016,9,21,8,0,740.0,74.0,5.6,17.0,370.0,278.75,205.31
2016,9,21,8,15,767.5,78.0,5.6,17.5,418.5,333.81,254.73
2016,9,21,8,30,795.0,82.0,5.6,18.0,467.0,390.77,304.8
2016,9,21,8,45,817.5,83.5,5.7,18.5,513.0,444.65,351.43
2016,9,21,9,0,840.0,85.0,5.8,19.0,559.0,499.27,397.4
2016,9,21,9,15,854.5,87.5,5.85,19.0,599.0,551.42,440.94
2016,9,21,9,30,869.0,90.0,5.9,19.0,639.0,602.13,482.36
2016,9,21,9,45,743.0,145.0,6.0,19.5,632.5,616.1,491.72
2016,9,21,10,0,617.0,200.0,6.1,20.0,626.0,618.06,490.9
2016,9,21,10,15,435.5,272.0,6.1,20.0,578.5,584.8,462.13
2016,9,21,10,30,254.0,344.0,6.1,20.0,531.0,536.12,420.68
2016,9,21,10,45,386.0,309.5,6.15,20.5,602.0,614.02,482.32
2016,9,21,11,0,518.0,275.0,6.2,21.0,673.0,702.82,550.68
2016,9,21,11,15,527.0,273.5,6.15,21.0,684.0,724.02,566.15
2016,9,21,11,30,536.0,272.0,6.1,21.0,695.0,743.64,580.65
2016,9,21,11,45,537.5,273.5,6.05,21.5,699.0,758.17,589.99
2016,9,21,12,0,539.0,275.0,6.0,22.0,703.0,770.66,597.82
2016,9,21,12,15,592.5,253.0,6.05,22.0,721.0,802.59,622.95
2016,9,21,12,30,646.0,231.0,6.1,22.0,739.0,835.42,648.52
2016,9,21,12,45,639.0,232.5,6.15,22.0,728.5,833.87,647.64
2016,9,21,13,0,632.0,234.0,6.2,22.0,718.0,829.69,645.07
2016,9,21,13,15,642.5,220.0,6.25,21.5,701.5,822.45,642.4
2016,9,21,13,30,653.0,206.0,6.3,21.0,685.0,812.26,637.62
2016,9,21,13,45,769.0,152.5,6.4,21.0,696.0,847.65,665.18
2016,9,21,14,0,885.0,99.0,6.5,21.0,707.0,866.98,680.68
2016,9,21,14,15,884.0,92.0,6.5,21.0,674.0,841.03,662.81
2016,9,21,14,30,883.0,85.0,6.5,21.0,641.0,811.87,642.75
2016,9,21,14,45,881.5,79.0,6.55,21.0,603.5,780.35,621.05
2016,9,21,15,0,880.0,73.0,6.6,21.0,566.0,745.9,597.02
2016,9,21,15,15,860.0,75.5,6.55,20.5,525.0,705.3,568.9
2016,9,21,15,30,840.0,78.0,6.5,20.0,484.0,667.56,542.6
2016,9,21,15,45,818.5,73.5,6.45,19.5,434.5,615.56,502.9
2016,9,21,16,0,797.0,69.0,6.4,19.0,385.0,563.03,461.44
2016,9,21,16,15,759.0,64.5,6.25,18.5,332.0,501.22,410.96
2016,9,21,16,30,721.0,60.0,6.1,18.0,279.0,441.06,360.17
2016,9,21,16,45,667.5,53.5,6.0,17.5,226.5,373.68,301.93
2016,9,21,17,0,614.0,47.0,5.9,17.0,174.0,310.3,245.18
2016,9,21,17,15,514.5,39.0,5.7,16.5,124.0,236.64,179.45
2016,9,21,17,30,415.0,31.0,5.5,16.0,74.0,170.61,117.34
2016,9,21,17,45,207.5,15.5,5.35,15.5,37.0,73.97,0.0
2016,9,21,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,149.5,17.5,3.0,11.5,33.5,13.56,0.0
2016,9,22,6,30,299.0,35.0,3.3,12.0,67.0,27.75,17.72
2016,9,22,6,45,398.5,46.0,3.6,12.5,113.5,34.76,25.02
2016,9,22,7,0,498.0,57.0,3.9,13.0,160.0,71.57,39.91
2016,9,22,7,15,560.5,64.5,3.85,13.5,210.5,115.91,68.73
2016,9,22,7,30,623.0,72.0,3.8,14.0,261.0,167.35,109.28
2016,9,22,7,45,668.5,76.5,3.8,15.0,313.0,218.98,153.63
2016,9,22,8,0,714.0,81.0,3.8,16.0,365.0,275.12,202.78
2016,9,22,8,15,744.0,85.5,3.7,16.5,414.0,331.86,252.91
2016,9,22,8,30,774.0,90.0,3.6,17.0,463.0,388.98,302.37
2016,9,22,8,45,605.5,146.5,3.5,17.5,455.5,409.34,322.36
2016,9,22,9,0,437.0,203.0,3.4,18.0,448.0,411.69,325.44
2016,9,22,9,15,647.0,151.0,3.4,18.5,542.0,499.21,395.2
2016,9,22,9,30,857.0,99.0,3.4,19.0,636.0,602.4,475.72
2016,9,22,9,45,721.5,154.0,3.4,19.5,623.5,610.13,479.48
2016,9,22,10,0,586.0,209.0,3.4,20.0,611.0,603.61,472.12
2016,9,22,10,15,754.0,151.0,3.4,20.5,688.5,689.97,538.29
2016,9,22,10,30,922.0,93.0,3.4,21.0,766.0,780.35,602.38
2016,9,22,10,45,928.5,93.5,3.45,21.5,786.5,815.33,624.85
2016,9,22,11,0,935.0,94.0,3.5,22.0,807.0,847.62,645.65
2016,9,22,11,15,938.0,94.5,3.5,22.0,819.0,874.16,663.37
2016,9,22,11,30,941.0,95.0,3.5,22.0,831.0,897.53,678.94
2016,9,22,11,45,944.0,94.0,3.55,22.5,835.5,916.01,690.21
2016,9,22,12,0,947.0,93.0,3.6,23.0,840.0,931.08,699.24
2016,9,22,12,15,946.0,92.5,3.55,23.0,836.0,939.65,704.7
2016,9,22,12,30,945.0,92.0,3.5,23.0,832.0,944.59,707.88
2016,9,22,12,45,941.5,92.0,3.45,23.5,819.5,944.21,706.26
2016,9,22,13,0,938.0,92.0,3.4,24.0,807.0,940.22,702.38
2016,9,22,13,15,933.5,91.0,3.35,24.0,786.5,930.67,696.29
2016,9,22,13,30,929.0,90.0,3.3,24.0,766.0,917.61,688.0
2016,9,22,13,45,921.5,88.5,3.25,24.0,738.5,897.99,675.39
2016,9,22,14,0,914.0,87.0,3.2,24.0,711.0,875.15,660.7
2016,9,22,14,15,904.0,85.5,3.2,23.5,676.5,847.18,644.07
2016,9,22,14,30,894.0,84.0,3.2,23.0,642.0,816.43,625.41
2016,9,22,14,45,880.0,82.0,3.2,23.0,601.5,779.42,600.97
2016,9,22,15,0,866.0,80.0,3.2,23.0,561.0,740.28,574.82
2016,9,22,15,15,846.5,77.0,3.3,22.5,515.0,698.47,547.89
2016,9,22,15,30,827.0,74.0,3.4,22.0,469.0,650.97,516.11
2016,9,22,15,45,796.5,71.5,3.55,22.0,419.0,596.13,475.28
2016,9,22,16,0,766.0,69.0,3.7,22.0,369.0,541.55,433.24
2016,9,22,16,15,726.5,64.5,3.75,21.5,317.0,480.43,385.24
2016,9,22,16,30,687.0,60.0,3.8,21.0,265.0,421.15,336.86
2016,9,22,16,45,620.0,54.5,3.9,20.5,212.5,353.03,279.71
2016,9,22,17,0,553.0,49.0,4.0,20.0,160.0,288.39,223.64
2016,9,22,17,15,451.5,39.5,4.1,19.0,112.5,213.42,159.02
2016,9,22,17,30,350.0,30.0,4.2,18.0,65.0,149.0,99.24
2016,9,22,17,45,175.0,15.0,4.3,17.0,32.5,64.18,0.0
2016,9,22,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,6,15,191.0,14.5,1.45,11.5,34.0,10.88,0.0
2016,9,23,6,30,382.0,29.0,1.7,12.0,68.0,22.08,12.83
2016,9,23,6,45,477.5,37.5,2.0,13.0,115.0,27.12,18.25
2016,9,23,7,0,573.0,46.0,2.3,14.0,162.0,64.5,31.85
2016,9,23,7,15,630.0,51.5,2.4,15.0,213.0,112.75,62.73
2016,9,23,7,30,687.0,57.0,2.5,16.0,264.0,165.05,103.6
2016,9,23,7,45,723.5,62.0,2.6,17.0,315.0,218.38,149.55
2016,9,23,8,0,760.0,67.0,2.7,18.0,366.0,275.17,199.35
2016,9,23,8,15,786.0,70.5,2.8,18.5,414.5,330.16,248.09
2016,9,23,8,30,812.0,74.0,2.9,19.0,463.0,386.84,297.2
2016,9,23,8,45,831.0,76.5,3.05,20.0,507.5,440.83,342.44
2016,9,23,9,0,850.0,79.0,3.2,21.0,552.0,495.99,387.03
2016,9,23,9,15,863.5,81.0,3.2,21.5,591.5,546.59,427.21
2016,9,23,9,30,877.0,83.0,3.2,22.0,631.0,596.43,465.53
2016,9,23,9,45,889.0,84.0,3.25,22.5,664.5,643.29,500.71
2016,9,23,10,0,901.0,85.0,3.3,23.0,698.0,688.72,533.92
2016,9,23,10,15,907.5,86.0,3.3,23.5,725.0,728.62,560.42
2016,9,23,10,30,914.0,87.0,3.3,24.0,752.0,766.22,584.91
2016,9,23,10,45,919.0,87.5,3.35,24.5,771.0,799.67,606.49
2016,9,23,11,0,924.0,88.0,3.4,25.0,790.0,830.37,626.03
2016,9,23,11,15,926.5,88.5,3.45,25.0,801.5,856.11,643.34
2016,9,23,11,30,929.0,89.0,3.5,25.0,813.0,878.69,658.55
2016,9,23,11,45,928.5,89.5,3.55,25.5,816.0,895.42,668.56
2016,9,23,12,0,928.0,90.0,3.6,26.0,819.0,908.71,676.35
2016,9,23,12,15,926.5,90.0,3.65,26.0,814.5,917.09,682.27
2016,9,23,12,30,925.0,90.0,3.7,26.0,810.0,921.91,685.98
2016,9,23,12,45,918.0,91.0,3.75,26.0,796.5,919.38,684.88
2016,9,23,13,0,911.0,92.0,3.8,26.0,783.0,913.34,681.6
2016,9,23,13,15,905.5,91.5,3.8,26.0,762.5,903.54,675.64
2016,9,23,13,30,900.0,91.0,3.8,26.0,742.0,890.36,667.52
2016,9,23,13,45,891.0,89.5,3.8,26.0,714.0,869.79,654.45
2016,9,23,14,0,882.0,88.0,3.8,26.0,686.0,846.16,639.35
2016,9,23,14,15,725.0,137.0,3.85,25.5,612.0,762.11,583.21
2016,9,23,14,30,568.0,186.0,3.9,25.0,538.0,669.79,517.8
2016,9,23,14,45,683.5,136.5,3.95,25.0,532.5,693.37,538.92
2016,9,23,15,0,799.0,87.0,4.0,25.0,527.0,699.95,545.14
2016,9,23,15,15,796.5,80.5,4.05,25.0,488.0,663.98,520.43
2016,9,23,15,30,794.0,74.0,4.1,25.0,449.0,625.69,493.66
2016,9,23,15,45,766.0,70.5,4.15,25.0,400.5,572.65,453.64
2016,9,23,16,0,738.0,67.0,4.2,25.0,352.0,519.78,412.66
2016,9,23,16,15,698.5,62.5,4.25,24.0,301.5,460.06,366.5
2016,9,23,16,30,659.0,58.0,4.3,23.0,251.0,402.28,319.94
2016,9,23,16,45,597.5,52.0,4.35,22.5,201.0,337.6,265.54
2016,9,23,17,0,536.0,46.0,4.4,22.0,151.0,276.03,212.03
2016,9,23,17,15,435.0,37.0,4.5,21.0,105.0,203.19,149.44
2016,9,23,17,30,334.0,28.0,4.6,20.0,59.0,140.96,90.37
2016,9,23,17,45,167.0,14.0,4.75,19.0,29.5,52.44,0.0
2016,9,23,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,205.0,13.0,1.95,14.0,33.5,9.63,0.0
2016,9,24,6,30,410.0,26.0,2.3,15.0,67.0,21.17,11.72
2016,9,24,6,45,505.0,34.0,2.65,16.0,114.5,26.37,17.29
2016,9,24,7,0,600.0,42.0,3.0,17.0,162.0,63.42,30.11
2016,9,24,7,15,656.5,47.0,3.05,17.5,213.5,110.3,59.06
2016,9,24,7,30,713.0,52.0,3.1,18.0,265.0,163.47,100.41
2016,9,24,7,45,750.0,56.0,3.2,19.0,316.0,217.35,146.66
2016,9,24,8,0,787.0,60.0,3.3,20.0,367.0,274.68,196.86
2016,9,24,8,15,813.0,63.0,3.35,20.5,416.0,330.54,246.31
2016,9,24,8,30,839.0,66.0,3.4,21.0,465.0,389.47,297.14
2016,9,24,8,45,858.0,68.5,3.45,22.0,510.5,444.44,342.97
2016,9,24,9,0,877.0,71.0,3.5,23.0,556.0,499.66,387.36
2016,9,24,9,15,890.5,72.5,3.55,23.5,596.0,550.91,428.06
2016,9,24,9,30,904.0,74.0,3.6,24.0,636.0,601.31,466.88
2016,9,24,9,45,918.0,73.5,3.65,25.0,670.5,648.9,501.59
2016,9,24,10,0,932.0,73.0,3.7,26.0,705.0,695.12,533.89
2016,9,24,10,15,939.5,74.0,3.7,26.5,732.5,736.71,561.28
2016,9,24,10,30,947.0,75.0,3.7,27.0,760.0,775.98,586.71
2016,9,24,10,45,952.0,75.5,3.7,28.0,779.5,810.29,607.21
2016,9,24,11,0,957.0,76.0,3.7,29.0,799.0,841.73,625.5
2016,9,24,11,15,960.0,76.5,3.65,29.5,811.0,868.51,641.46
2016,9,24,11,30,963.0,77.0,3.6,30.0,823.0,892.04,655.17
2016,9,24,11,45,964.0,77.0,3.6,30.5,827.0,909.94,665.4
2016,9,24,12,0,965.0,77.0,3.6,31.0,831.0,924.31,673.37
2016,9,24,12,15,964.0,77.0,3.55,31.0,826.5,933.31,678.98
2016,9,24,12,30,963.0,77.0,3.5,31.0,822.0,938.63,682.33
2016,9,24,12,45,950.5,82.5,3.5,31.5,807.5,936.11,679.62
2016,9,24,13,0,938.0,88.0,3.5,32.0,793.0,929.99,674.76
2016,9,24,13,15,932.5,87.0,3.45,32.0,772.5,919.4,668.19
2016,9,24,13,30,927.0,86.0,3.4,32.0,752.0,905.32,659.49
2016,9,24,13,45,919.5,84.5,3.4,32.0,724.5,885.59,647.46
2016,9,24,14,0,912.0,83.0,3.4,32.0,697.0,862.66,633.38
2016,9,24,14,15,901.5,81.5,3.35,32.0,662.0,834.23,615.35
2016,9,24,14,30,891.0,80.0,3.3,32.0,627.0,803.05,595.47
2016,9,24,14,45,876.5,78.0,3.25,32.0,586.5,765.69,571.28
2016,9,24,15,0,862.0,76.0,3.2,32.0,546.0,726.25,545.48
2016,9,24,15,15,842.5,73.0,3.15,31.5,500.5,680.33,515.88
2016,9,24,15,30,823.0,70.0,3.1,31.0,455.0,637.24,487.63
2016,9,24,15,45,795.5,66.5,3.05,31.0,405.5,583.43,448.24
2016,9,24,16,0,768.0,63.0,3.0,31.0,356.0,529.69,407.82
2016,9,24,16,15,728.0,59.0,2.6,30.0,304.5,469.08,361.65
2016,9,24,16,30,688.0,55.0,2.2,29.0,253.0,410.4,315.25
2016,9,24,16,45,626.5,49.0,1.85,28.0,201.5,342.33,260.2
2016,9,24,17,0,565.0,43.0,1.5,27.0,150.0,281.64,209.05
2016,9,24,17,15,460.0,34.5,1.55,25.5,103.5,207.0,147.36
2016,9,24,17,30,355.0,26.0,1.6,24.0,57.0,143.04,86.09
2016,9,24,17,45,177.5,13.0,1.65,23.0,28.5,53.16,0.0
2016,9,24,18,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,206.0,13.0,2.3,15.0,33.0,9.72,0.0
2016,9,25,6,30,412.0,26.0,2.6,16.0,66.0,21.36,11.61
2016,9,25,6,45,510.5,34.0,2.95,17.0,114.0,26.54,17.31
2016,9,25,7,0,609.0,42.0,3.3,18.0,162.0,62.87,29.65
2016,9,25,7,15,666.5,47.5,3.15,18.5,214.0,110.73,58.85
2016,9,25,7,30,724.0,53.0,3.0,19.0,266.0,164.99,100.71
2016,9,25,7,45,761.0,56.5,2.85,20.0,318.0,218.95,146.71
2016,9,25,8,0,798.0,60.0,2.7,21.0,370.0,276.34,196.58
2016,9,25,8,15,823.5,63.5,2.6,22.0,419.0,333.04,245.77
2016,9,25,8,30,849.0,67.0,2.5,23.0,468.0,392.72,295.86
2016,9,25,8,45,866.5,69.5,2.4,24.5,513.0,447.48,339.88
2016,9,25,9,0,884.0,72.0,2.3,26.0,558.0,502.33,381.95
2016,9,25,9,15,897.5,73.5,2.3,27.0,598.0,553.84,420.83
2016,9,25,9,30,911.0,75.0,2.3,28.0,638.0,604.5,457.59
2016,9,25,9,45,924.0,75.0,2.35,29.0,672.0,652.19,491.18
2016,9,25,10,0,937.0,75.0,2.4,30.0,706.0,698.42,522.51
2016,9,25,10,15,943.5,76.0,2.4,30.5,733.0,739.43,548.4
2016,9,25,10,30,950.0,77.0,2.4,31.0,760.0,778.03,572.33
2016,9,25,10,45,953.0,78.5,2.45,32.0,779.0,811.87,591.95
2016,9,25,11,0,956.0,80.0,2.5,33.0,798.0,842.75,609.39
2016,9,25,11,15,958.5,80.5,2.45,33.5,809.5,869.04,624.23
2016,9,25,11,30,961.0,81.0,2.4,34.0,821.0,892.05,636.87
2016,9,25,11,45,959.5,82.0,2.35,34.5,824.0,908.81,645.48
2016,9,25,12,0,958.0,83.0,2.3,35.0,827.0,921.97,651.87
2016,9,25,12,15,957.0,83.0,2.15,35.0,822.5,930.87,656.06
2016,9,25,12,30,956.0,83.0,2.0,35.0,818.0,936.11,657.99
2016,9,25,12,45,944.5,87.0,1.95,35.5,803.0,932.8,654.35
2016,9,25,13,0,933.0,91.0,1.9,36.0,788.0,925.9,648.69
2016,9,25,13,15,927.5,90.0,1.8,36.0,767.5,915.29,641.7
2016,9,25,13,30,922.0,89.0,1.7,36.0,747.0,901.22,632.68
2016,9,25,13,45,910.0,89.0,1.6,36.0,718.0,879.37,618.91
2016,9,25,14,0,898.0,89.0,1.5,36.0,689.0,854.51,603.36
2016,9,25,14,15,887.0,87.5,1.45,36.0,654.0,825.96,586.08
2016,9,25,14,30,876.0,86.0,1.4,36.0,619.0,794.75,567.08
2016,9,25,14,45,857.0,84.5,1.4,36.0,577.5,754.97,542.93
2016,9,25,15,0,838.0,83.0,1.4,36.0,536.0,717.9,520.34
2016,9,25,15,15,817.0,80.0,1.4,35.5,490.5,671.61,492.22
2016,9,25,15,30,796.0,77.0,1.4,35.0,445.0,624.27,462.1
2016,9,25,15,45,763.5,73.5,1.45,35.0,395.0,568.47,423.52
2016,9,25,16,0,731.0,70.0,1.5,35.0,345.0,513.2,383.99
2016,9,25,16,15,688.0,65.0,1.35,33.5,294.0,451.57,339.71
2016,9,25,16,30,645.0,60.0,1.2,32.0,243.0,394.56,296.79
2016,9,25,16,45,578.0,53.5,1.05,31.0,192.0,326.04,242.99
2016,9,25,17,0,511.0,47.0,0.9,30.0,141.0,263.19,191.75
2016,9,25,17,15,402.0,36.5,0.95,29.0,95.5,188.18,130.96
2016,9,25,17,30,293.0,26.0,1.0,28.0,50.0,123.05,68.4
2016,9,25,17,45,146.5,13.0,1.1,27.5,25.0,45.51,0.0
2016,9,25,18,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,15,130.0,15.5,1.3,18.5,27.5,15.24,0.0
2016,9,26,6,30,260.0,31.0,1.4,19.0,55.0,24.6,13.77
2016,9,26,6,45,360.5,43.0,1.5,20.0,100.0,32.76,22.34
2016,9,26,7,0,461.0,55.0,1.6,21.0,145.0,64.93,35.37
2016,9,26,7,15,526.5,64.0,1.5,22.0,195.0,108.37,61.85
2016,9,26,7,30,592.0,73.0,1.4,23.0,245.0,159.25,99.59
2016,9,26,7,45,636.0,79.5,1.3,24.0,296.0,210.26,141.12
2016,9,26,8,0,680.0,86.0,1.2,25.0,347.0,265.68,186.95
2016,9,26,8,15,711.5,91.0,1.05,26.0,396.0,319.66,231.37
2016,9,26,8,30,743.0,96.0,0.9,27.0,445.0,376.04,276.15
2016,9,26,8,45,765.5,100.0,0.75,28.0,490.0,430.81,317.9
2016,9,26,9,0,788.0,104.0,0.6,29.0,535.0,485.0,357.14
2016,9,26,9,15,805.0,107.5,0.65,30.0,575.0,536.32,394.04
2016,9,26,9,30,822.0,111.0,0.7,31.0,615.0,587.36,429.41
2016,9,26,9,45,835.0,113.0,0.8,32.0,649.5,633.87,461.03
2016,9,26,10,0,848.0,115.0,0.9,33.0,684.0,679.2,490.96
2016,9,26,10,15,857.0,117.0,0.95,33.5,711.5,720.3,517.78
2016,9,26,10,30,866.0,119.0,1.0,34.0,739.0,759.45,541.5
2016,9,26,10,45,873.0,120.0,1.05,35.0,759.0,793.87,560.8
2016,9,26,11,0,880.0,121.0,1.1,36.0,779.0,825.8,578.31
2016,9,26,11,15,883.5,122.0,1.25,36.5,791.0,848.85,592.63
2016,9,26,11,30,887.0,123.0,1.4,37.0,803.0,871.87,606.98
2016,9,26,11,45,888.5,123.0,1.55,37.5,806.5,889.07,617.71
2016,9,26,12,0,890.0,123.0,1.7,38.0,810.0,903.01,626.5
2016,9,26,12,15,889.0,122.5,1.9,38.0,805.5,910.93,633.45
2016,9,26,12,30,888.0,122.0,2.1,38.0,801.0,915.44,638.35
2016,9,26,12,45,908.5,110.0,2.3,38.0,794.5,923.12,645.29
2016,9,26,13,0,929.0,98.0,2.5,38.0,788.0,927.05,649.89
2016,9,26,13,15,923.5,97.0,2.7,38.0,767.5,916.46,645.39
2016,9,26,13,30,918.0,96.0,2.9,38.0,747.0,902.42,638.77
2016,9,26,13,45,910.0,94.5,3.1,38.0,718.5,882.36,628.21
2016,9,26,14,0,902.0,93.0,3.3,38.0,690.0,859.15,615.52
2016,9,26,14,15,890.5,91.0,3.4,37.5,655.0,829.55,599.21
2016,9,26,14,30,879.0,89.0,3.5,37.0,620.0,797.29,580.94
2016,9,26,14,45,864.5,86.0,3.6,37.0,579.5,763.78,560.37
2016,9,26,15,0,850.0,83.0,3.7,37.0,539.0,723.45,534.87
2016,9,26,15,15,829.0,80.0,3.7,36.5,492.5,676.78,505.31
2016,9,26,15,30,808.0,77.0,3.7,36.0,446.0,629.02,473.52
2016,9,26,15,45,776.0,73.5,3.7,35.5,396.0,573.13,434.03
2016,9,26,16,0,744.0,70.0,3.7,35.0,346.0,517.71,393.55
2016,9,26,16,15,701.0,65.0,3.3,33.5,294.0,455.61,347.42
2016,9,26,16,30,658.0,60.0,2.9,32.0,242.0,398.22,302.86
2016,9,26,16,45,588.5,53.0,2.55,31.0,190.5,327.66,246.21
2016,9,26,17,0,519.0,46.0,2.2,30.0,139.0,263.02,192.54
2016,9,26,17,15,409.5,35.5,2.15,28.5,93.5,187.92,130.76
2016,9,26,17,30,300.0,25.0,2.1,27.0,48.0,121.49,62.2
2016,9,26,17,45,150.0,12.5,2.05,26.0,24.0,45.22,0.0
2016,9,26,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,123.0,15.0,1.4,18.0,26.0,14.74,0.0
2016,9,27,6,30,246.0,30.0,1.5,19.0,52.0,23.8,12.84
2016,9,27,6,45,331.5,44.0,1.65,20.0,95.0,33.96,23.31
2016,9,27,7,0,417.0,58.0,1.8,21.0,138.0,65.19,37.04
2016,9,27,7,15,481.5,68.5,1.8,22.0,187.5,107.2,62.83
2016,9,27,7,30,546.0,79.0,1.8,23.0,237.0,156.6,99.41
2016,9,27,7,45,583.0,88.5,1.8,24.0,286.0,206.22,139.97
2016,9,27,8,0,620.0,98.0,1.8,25.0,335.0,259.55,184.31
2016,9,27,8,15,653.0,104.5,1.7,26.0,383.0,312.16,227.75
2016,9,27,8,30,686.0,111.0,1.6,27.0,431.0,367.44,272.14
2016,9,27,8,45,707.5,117.0,1.5,28.0,475.0,419.64,312.86
2016,9,27,9,0,729.0,123.0,1.4,29.0,519.0,472.72,352.57
2016,9,27,9,15,747.0,127.5,1.4,29.5,558.5,523.08,389.96
2016,9,27,9,30,765.0,132.0,1.4,30.0,598.0,573.4,426.12
2016,9,27,9,45,831.0,112.5,1.4,31.0,644.5,629.11,464.76
2016,9,27,10,0,897.0,93.0,1.4,32.0,691.0,686.24,503.23
2016,9,27,10,15,905.0,94.5,1.4,32.5,718.0,727.28,529.08
2016,9,27,10,30,913.0,96.0,1.4,33.0,745.0,766.13,552.43
2016,9,27,10,45,906.0,103.0,1.45,34.0,761.5,796.88,569.58
2016,9,27,11,0,899.0,110.0,1.5,35.0,778.0,824.27,584.46
2016,9,27,11,15,902.0,110.5,1.6,35.0,789.5,849.64,600.96
2016,9,27,11,30,905.0,111.0,1.7,35.0,801.0,871.95,615.58
2016,9,27,11,45,894.5,116.5,1.8,35.5,801.5,884.88,623.11
2016,9,27,12,0,884.0,122.0,1.9,36.0,802.0,894.24,628.54
2016,9,27,12,15,883.0,122.0,1.95,36.0,797.0,902.55,634.26
2016,9,27,12,30,882.0,122.0,2.0,36.0,792.0,907.48,637.99
2016,9,27,12,45,893.5,113.5,2.15,36.5,783.0,910.87,640.53
2016,9,27,13,0,905.0,105.0,2.3,37.0,774.0,910.67,640.88
2016,9,27,13,15,899.0,104.0,2.4,36.5,753.0,899.77,636.79
2016,9,27,13,30,893.0,103.0,2.5,36.0,732.0,885.53,630.67
2016,9,27,13,45,873.5,105.5,2.6,36.0,701.0,860.51,616.29
2016,9,27,14,0,854.0,108.0,2.7,36.0,670.0,837.98,603.53
2016,9,27,14,15,841.0,105.5,2.75,35.5,635.0,807.57,586.36
2016,9,27,14,30,828.0,103.0,2.8,35.0,600.0,774.68,567.37
2016,9,27,14,45,808.5,100.5,2.9,35.0,558.5,734.63,542.35
2016,9,27,15,0,789.0,98.0,3.0,35.0,517.0,692.95,515.83
2016,9,27,15,15,765.0,94.0,3.1,34.5,471.0,645.16,485.29
2016,9,27,15,30,741.0,90.0,3.2,34.0,425.0,599.16,453.93
2016,9,27,15,45,714.0,84.0,3.3,34.0,377.0,546.27,415.72
2016,9,27,16,0,687.0,78.0,3.4,34.0,329.0,493.65,376.48
2016,9,27,16,15,641.0,71.5,3.4,32.5,278.0,431.09,330.34
2016,9,27,16,30,595.0,65.0,3.4,31.0,227.0,371.27,284.18
2016,9,27,16,45,534.5,56.0,3.4,30.0,178.0,305.6,231.1
2016,9,27,17,0,474.0,47.0,3.4,29.0,129.0,245.07,180.32
2016,9,27,17,15,363.5,35.0,3.55,27.5,85.0,170.86,118.73
2016,9,27,17,30,253.0,23.0,3.7,26.0,41.0,104.42,46.4
2016,9,27,17,45,126.5,11.5,3.9,25.0,20.5,38.59,0.0
2016,9,27,18,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,115.0,14.5,2.8,14.5,24.5,14.25,0.0
2016,9,28,6,30,230.0,29.0,2.9,15.0,49.0,23.0,12.11
2016,9,28,6,45,329.0,42.5,3.05,16.0,92.5,32.72,22.59
2016,9,28,7,0,428.0,56.0,3.2,17.0,136.0,63.1,35.94
2016,9,28,7,15,493.0,65.0,3.2,17.5,184.5,104.27,61.23
2016,9,28,7,30,558.0,74.0,3.2,18.0,233.0,152.87,98.0
2016,9,28,7,45,607.5,80.0,3.25,19.0,283.5,202.46,139.19
2016,9,28,8,0,657.0,86.0,3.3,20.0,334.0,257.1,185.74
2016,9,28,8,15,688.5,91.0,3.25,21.0,381.5,309.65,231.01
2016,9,28,8,30,720.0,96.0,3.2,22.0,429.0,364.61,277.27
2016,9,28,8,45,743.5,100.0,3.2,23.0,473.5,417.28,320.59
2016,9,28,9,0,767.0,104.0,3.2,24.0,518.0,471.84,363.88
2016,9,28,9,15,784.0,107.5,3.2,24.5,557.5,522.0,403.23
2016,9,28,9,30,801.0,111.0,3.2,25.0,597.0,571.92,441.23
2016,9,28,9,45,819.0,111.0,3.2,26.0,631.5,618.42,474.82
2016,9,28,10,0,837.0,111.0,3.2,27.0,666.0,664.16,506.82
2016,9,28,10,15,846.0,112.5,3.25,27.5,692.5,704.15,534.98
2016,9,28,10,30,855.0,114.0,3.3,28.0,719.0,742.2,559.95
2016,9,28,10,45,853.0,119.5,3.4,29.0,736.5,773.93,579.26
2016,9,28,11,0,851.0,125.0,3.5,30.0,754.0,802.75,596.4
2016,9,28,11,15,854.5,125.5,3.6,30.0,765.5,827.8,613.32
2016,9,28,11,30,858.0,126.0,3.7,30.0,777.0,849.95,628.35
2016,9,28,11,45,852.5,130.0,3.85,30.5,779.0,865.2,637.78
2016,9,28,12,0,847.0,134.0,4.0,31.0,781.0,877.11,645.08
2016,9,28,12,15,845.5,133.5,4.1,31.0,776.0,884.38,650.46
2016,9,28,12,30,844.0,133.0,4.2,31.0,771.0,888.36,653.78
2016,9,28,12,45,844.0,130.5,4.35,31.5,759.0,888.18,653.37
2016,9,28,13,0,844.0,128.0,4.5,32.0,747.0,884.68,650.86
2016,9,28,13,15,837.0,126.5,4.6,31.5,726.5,872.89,645.29
2016,9,28,13,30,830.0,125.0,4.7,31.0,706.0,857.94,637.8
2016,9,28,13,45,816.0,124.5,4.8,31.0,677.0,835.15,623.78
2016,9,28,14,0,802.0,124.0,4.9,31.0,648.0,809.67,607.89
2016,9,28,14,15,788.0,121.5,4.95,30.5,613.5,779.53,589.61
2016,9,28,14,30,774.0,119.0,5.0,30.0,579.0,750.1,571.66
2016,9,28,14,45,756.5,114.5,5.1,29.5,539.0,710.87,546.62
2016,9,28,15,0,739.0,110.0,5.2,29.0,499.0,670.08,520.01
2016,9,28,15,15,713.5,105.5,5.2,28.5,453.5,622.5,486.27
2016,9,28,15,30,688.0,101.0,5.2,28.0,408.0,574.49,451.33
2016,9,28,15,45,659.5,93.5,5.2,27.5,361.0,521.16,411.42
2016,9,28,16,0,631.0,86.0,5.2,27.0,314.0,468.35,370.65
2016,9,28,16,15,582.0,79.0,5.1,25.5,264.0,406.27,322.38
2016,9,28,16,30,533.0,72.0,5.0,24.0,214.0,347.27,274.67
2016,9,28,16,45,467.5,61.5,4.95,23.0,166.0,281.03,219.15
2016,9,28,17,0,402.0,51.0,4.9,22.0,118.0,220.48,166.87
2016,9,28,17,15,291.0,37.0,4.85,21.0,76.5,148.25,104.96
2016,9,28,17,30,180.0,23.0,4.8,20.0,35.0,82.58,29.03
2016,9,28,17,45,90.0,11.5,4.8,19.0,17.5,30.38,0.0
2016,9,28,18,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,17.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
