Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,29,6,15,140.0,14.0,3.45,12.5,25.5,13.76,0.0
2016,9,29,6,30,280.0,28.0,3.6,13.0,51.0,22.22,11.21
2016,9,29,6,45,387.0,38.5,3.75,13.5,95.5,29.1,19.64
2016,9,29,7,0,494.0,49.0,3.9,14.0,140.0,58.43,31.1
2016,9,29,7,15,559.5,56.5,3.85,14.5,190.0,102.04,57.43
2016,9,29,7,30,625.0,64.0,3.8,15.0,240.0,153.01,96.37
2016,9,29,7,45,669.0,69.5,3.8,15.5,290.5,204.63,140.53
2016,9,29,8,0,713.0,75.0,3.8,16.0,341.0,260.56,189.81
2016,9,29,8,15,743.0,79.0,3.8,16.5,389.5,315.98,239.16
2016,9,29,8,30,773.0,83.0,3.8,17.0,438.0,371.9,288.14
2016,9,29,8,45,794.5,86.0,3.8,18.0,482.5,425.06,333.23
2016,9,29,9,0,816.0,89.0,3.8,19.0,527.0,478.86,377.31
2016,9,29,9,15,832.0,92.0,3.85,19.5,566.5,530.12,418.82
2016,9,29,9,30,848.0,95.0,3.9,20.0,606.0,580.94,458.76
2016,9,29,9,45,865.5,94.5,3.95,21.0,640.5,627.85,493.86
2016,9,29,10,0,883.0,94.0,4.0,22.0,675.0,673.97,527.32
2016,9,29,10,15,891.0,95.0,4.05,22.5,702.0,713.82,555.64
2016,9,29,10,30,899.0,96.0,4.1,23.0,729.0,751.51,580.92
2016,9,29,10,45,904.5,97.0,4.15,24.0,748.0,784.96,601.79
2016,9,29,11,0,910.0,98.0,4.2,25.0,767.0,815.72,620.53
2016,9,29,11,15,912.5,98.5,4.25,25.5,778.0,840.7,636.33
2016,9,29,11,30,915.0,99.0,4.3,26.0,789.0,862.56,649.97
2016,9,29,11,45,917.0,98.5,4.4,26.5,792.5,879.71,660.62
2016,9,29,12,0,919.0,98.0,4.5,27.0,796.0,893.5,669.07
2016,9,29,12,15,917.5,98.0,4.55,27.0,791.0,901.4,674.68
2016,9,29,12,30,916.0,98.0,4.6,27.0,786.0,905.78,678.23
2016,9,29,12,45,914.0,96.5,4.7,27.0,773.0,904.58,678.47
2016,9,29,13,0,912.0,95.0,4.8,27.0,760.0,899.86,676.45
2016,9,29,13,15,906.0,94.0,4.85,26.5,739.5,888.75,671.19
2016,9,29,13,30,900.0,93.0,4.9,26.0,719.0,874.27,663.69
2016,9,29,13,45,892.5,91.0,4.95,26.0,691.0,854.18,650.98
2016,9,29,14,0,885.0,89.0,5.0,26.0,663.0,830.99,636.14
2016,9,29,14,15,873.0,87.0,5.05,25.5,628.0,801.25,617.85
2016,9,29,14,30,861.0,85.0,5.1,25.0,593.0,768.97,597.56
2016,9,29,14,45,846.0,82.5,5.15,25.0,552.5,736.07,575.42
2016,9,29,15,0,831.0,80.0,5.2,25.0,512.0,696.54,548.16
2016,9,29,15,15,808.5,77.0,5.2,24.5,466.5,649.61,515.86
2016,9,29,15,30,786.0,74.0,5.2,24.0,421.0,601.78,480.79
2016,9,29,15,45,756.0,69.5,5.2,23.5,372.0,547.13,439.09
2016,9,29,16,0,726.0,65.0,5.2,23.0,323.0,492.87,396.33
2016,9,29,16,15,681.0,60.0,5.15,22.0,272.5,431.06,346.68
2016,9,29,16,30,636.0,55.0,5.1,21.0,222.0,374.07,298.9
2016,9,29,16,45,565.5,48.0,5.05,20.0,172.0,305.08,239.91
2016,9,29,17,0,495.0,41.0,5.0,19.0,122.0,242.26,184.39
2016,9,29,17,15,374.5,31.0,4.9,18.0,79.0,167.11,118.05
2016,9,29,17,30,254.0,21.0,4.8,17.0,36.0,98.46,21.76
2016,9,29,17,45,127.0,10.5,4.7,16.5,18.0,36.78,0.0
2016,9,29,18,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,6,15,150.0,13.0,3.8,10.5,25.0,12.78,0.0
2016,9,30,6,30,300.0,26.0,4.0,11.0,50.0,20.42,9.49
2016,9,30,6,45,411.0,35.5,4.2,11.5,95.0,26.48,17.48
2016,9,30,7,0,522.0,45.0,4.4,12.0,140.0,54.99,28.15
2016,9,30,7,15,586.5,52.0,4.45,12.5,190.5,99.56,54.79
2016,9,30,7,30,651.0,59.0,4.5,13.0,241.0,151.3,94.55
2016,9,30,7,45,695.5,63.5,4.55,14.0,291.5,205.1,140.74
2016,9,30,8,0,740.0,68.0,4.6,15.0,342.0,261.32,190.53
2016,9,30,8,15,769.0,71.5,4.6,15.5,390.5,315.63,239.66
2016,9,30,8,30,798.0,75.0,4.6,16.0,439.0,371.93,289.64
2016,9,30,8,45,819.5,78.0,4.7,17.0,483.5,426.22,336.44
2016,9,30,9,0,841.0,81.0,4.8,18.0,528.0,481.1,382.22
2016,9,30,9,15,856.0,83.0,4.85,18.5,567.5,532.16,424.32
2016,9,30,9,30,871.0,85.0,4.9,19.0,607.0,581.95,464.23
2016,9,30,9,45,883.0,86.5,4.95,19.5,640.5,628.48,500.6
2016,9,30,10,0,895.0,88.0,5.0,20.0,674.0,673.57,534.98
2016,9,30,10,15,903.0,89.0,5.05,20.0,701.0,713.73,565.19
2016,9,30,10,30,911.0,90.0,5.1,20.0,728.0,751.7,592.52
2016,9,30,10,45,915.5,91.5,5.2,20.5,746.5,785.15,615.47
2016,9,30,11,0,920.0,93.0,5.3,21.0,765.0,815.83,636.31
2016,9,30,11,15,923.0,93.5,5.35,21.0,776.5,841.33,654.39
2016,9,30,11,30,926.0,94.0,5.4,21.0,788.0,863.7,670.29
2016,9,30,11,45,926.5,94.5,5.5,21.5,791.5,880.71,681.39
2016,9,30,12,0,927.0,95.0,5.6,22.0,795.0,894.32,690.17
2016,9,30,12,15,925.5,94.5,5.65,22.0,789.5,901.65,695.71
2016,9,30,12,30,924.0,94.0,5.7,22.0,784.0,905.44,698.9
2016,9,30,12,45,916.0,96.0,5.8,22.0,770.0,902.78,697.93
2016,9,30,13,0,908.0,98.0,5.9,22.0,756.0,896.63,694.64
2016,9,30,13,15,902.0,96.5,5.9,21.5,735.0,884.96,688.36
2016,9,30,13,30,896.0,95.0,5.9,21.0,714.0,869.95,679.77
2016,9,30,13,45,886.0,94.0,5.95,21.0,685.0,848.91,665.79
2016,9,30,14,0,876.0,93.0,6.0,21.0,656.0,824.9,649.67
2016,9,30,14,15,863.5,91.0,5.95,20.5,621.0,794.97,630.0
2016,9,30,14,30,851.0,89.0,5.9,20.0,586.0,767.26,611.88
2016,9,30,14,45,834.5,86.0,5.85,20.0,545.0,728.3,583.99
2016,9,30,15,0,818.0,83.0,5.8,20.0,504.0,687.5,554.52
2016,9,30,15,15,795.0,80.0,5.7,19.5,458.5,640.71,520.91
2016,9,30,15,30,772.0,77.0,5.6,19.0,413.0,593.1,484.38
2016,9,30,15,45,741.0,72.5,5.5,18.5,364.5,538.48,441.31
2016,9,30,16,0,710.0,68.0,5.4,18.0,316.0,484.37,397.36
2016,9,30,16,15,663.5,62.5,5.2,17.5,265.5,424.38,347.03
2016,9,30,16,30,617.0,57.0,5.0,17.0,215.0,365.05,295.71
2016,9,30,16,45,546.0,49.0,4.85,16.5,165.5,295.9,235.13
2016,9,30,17,0,475.0,41.0,4.7,16.0,116.0,233.01,178.5
2016,9,30,17,15,352.0,30.0,4.45,15.5,74.0,157.58,110.66
2016,9,30,17,30,229.0,19.0,4.2,15.0,32.0,88.03,0.89
2016,9,30,17,45,114.5,9.5,3.95,14.5,16.0,32.79,0.0
2016,9,30,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,15,159.0,12.5,2.05,9.5,25.0,12.29,0.0
2016,10,1,6,30,318.0,25.0,2.4,10.0,50.0,19.63,8.4
2016,10,1,6,45,431.5,34.5,2.75,11.0,95.5,25.75,16.84
2016,10,1,7,0,545.0,44.0,3.1,12.0,141.0,54.02,27.22
2016,10,1,7,15,611.0,50.5,3.2,12.5,192.5,99.47,53.8
2016,10,1,7,30,677.0,57.0,3.3,13.0,244.0,154.09,95.58
2016,10,1,7,45,722.0,61.0,3.45,14.0,295.5,206.94,140.83
2016,10,1,8,0,767.0,65.0,3.6,15.0,347.0,264.17,191.39
2016,10,1,8,15,796.0,68.5,3.55,15.5,396.0,319.83,241.51
2016,10,1,8,30,825.0,72.0,3.5,16.0,445.0,377.44,292.32
2016,10,1,8,45,847.5,74.5,3.5,17.0,491.0,432.92,339.65
2016,10,1,9,0,870.0,77.0,3.5,18.0,537.0,489.68,386.31
2016,10,1,9,15,885.5,79.0,3.45,18.5,577.0,541.62,428.38
2016,10,1,9,30,901.0,81.0,3.4,19.0,617.0,592.89,468.55
2016,10,1,9,45,916.0,80.5,3.35,19.5,651.5,640.36,504.71
2016,10,1,10,0,931.0,80.0,3.3,20.0,686.0,686.52,538.84
2016,10,1,10,15,938.5,81.5,3.25,20.5,713.5,728.02,567.47
2016,10,1,10,30,946.0,83.0,3.2,21.0,741.0,767.2,593.16
2016,10,1,10,45,951.5,83.5,3.15,21.5,760.5,801.29,614.93
2016,10,1,11,0,957.0,84.0,3.1,22.0,780.0,832.53,634.49
2016,10,1,11,15,960.0,84.5,3.1,22.5,791.5,858.76,650.74
2016,10,1,11,30,963.0,85.0,3.1,23.0,803.0,881.72,664.72
2016,10,1,11,45,964.0,85.0,3.1,23.5,806.0,899.09,674.9
2016,10,1,12,0,965.0,85.0,3.1,24.0,809.0,912.92,682.78
2016,10,1,12,15,964.0,85.0,3.15,24.0,804.0,921.42,688.86
2016,10,1,12,30,963.0,85.0,3.2,24.0,799.0,926.25,692.66
2016,10,1,12,45,958.0,85.0,3.3,24.0,785.5,923.94,692.14
2016,10,1,13,0,953.0,85.0,3.4,24.0,772.0,917.97,689.31
2016,10,1,13,15,948.0,84.5,3.5,24.0,751.0,907.85,683.79
2016,10,1,13,30,943.0,84.0,3.6,24.0,730.0,894.21,675.97
2016,10,1,13,45,933.5,83.0,3.7,24.0,701.0,872.84,662.88
2016,10,1,14,0,924.0,82.0,3.8,24.0,672.0,848.32,647.61
2016,10,1,14,15,912.5,80.5,3.85,23.5,636.0,818.66,629.67
2016,10,1,14,30,901.0,79.0,3.9,23.0,600.0,786.3,609.63
2016,10,1,14,45,883.5,77.0,4.0,23.0,558.5,746.45,582.97
2016,10,1,15,0,866.0,75.0,4.1,23.0,517.0,704.72,554.58
2016,10,1,15,15,843.5,72.5,4.2,22.5,470.5,661.58,525.69
2016,10,1,15,30,821.0,70.0,4.3,22.0,424.0,613.15,490.46
2016,10,1,15,45,787.0,66.5,4.4,22.0,373.5,556.05,446.3
2016,10,1,16,0,753.0,63.0,4.5,22.0,323.0,499.6,401.26
2016,10,1,16,15,706.0,58.0,4.45,21.0,271.0,435.89,350.02
2016,10,1,16,30,659.0,53.0,4.4,20.0,219.0,374.82,298.83
2016,10,1,16,45,580.5,46.5,4.4,19.5,168.0,304.94,238.42
2016,10,1,17,0,502.0,40.0,4.4,19.0,117.0,239.65,180.41
2016,10,1,17,15,367.0,29.5,4.4,18.0,73.5,160.26,109.45
2016,10,1,17,30,232.0,19.0,4.4,17.0,30.0,86.87,0.0
2016,10,1,17,45,116.0,9.5,4.4,16.5,15.0,32.68,0.0
2016,10,1,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,149.0,12.0,2.45,10.0,23.5,11.8,0.0
2016,10,2,6,30,298.0,24.0,2.8,11.0,47.0,18.83,7.1
2016,10,2,6,45,408.0,34.0,3.15,12.0,91.0,25.46,16.44
2016,10,2,7,0,518.0,44.0,3.5,13.0,135.0,52.14,26.59
2016,10,2,7,15,584.5,51.0,3.65,13.5,185.0,96.39,52.22
2016,10,2,7,30,651.0,58.0,3.8,14.0,235.0,148.02,91.26
2016,10,2,7,45,693.0,63.0,4.0,14.5,285.0,201.53,137.15
2016,10,2,8,0,735.0,68.0,4.2,15.0,335.0,257.2,186.71
2016,10,2,8,15,763.5,71.5,4.3,15.5,382.5,310.88,235.31
2016,10,2,8,30,792.0,75.0,4.4,16.0,430.0,366.5,284.81
2016,10,2,8,45,812.0,78.0,4.5,16.5,474.0,419.66,331.37
2016,10,2,9,0,832.0,81.0,4.6,17.0,518.0,473.27,377.0
2016,10,2,9,15,614.0,156.5,4.65,17.0,492.0,474.95,380.09
2016,10,2,9,30,396.0,232.0,4.7,17.0,466.0,452.22,361.75
2016,10,2,9,45,391.0,248.5,4.8,17.5,490.0,484.21,386.57
2016,10,2,10,0,386.0,265.0,4.9,18.0,514.0,514.94,409.7
2016,10,2,10,15,222.0,284.0,4.95,18.0,429.0,435.16,345.59
2016,10,2,10,30,58.0,303.0,5.0,18.0,344.0,342.3,269.65
2016,10,2,10,45,465.0,207.0,5.05,18.5,543.0,564.7,451.26
2016,10,2,11,0,872.0,111.0,5.1,19.0,742.0,792.42,624.7
2016,10,2,11,15,657.0,202.5,5.15,19.0,682.0,742.96,585.38
2016,10,2,11,30,442.0,294.0,5.2,19.0,622.0,674.84,529.57
2016,10,2,11,45,469.0,284.0,5.3,19.0,633.0,696.75,547.39
2016,10,2,12,0,496.0,274.0,5.4,19.0,644.0,717.43,563.91
2016,10,2,12,15,498.5,271.0,5.45,19.0,640.5,722.99,568.46
2016,10,2,12,30,501.0,268.0,5.5,19.0,637.0,726.51,571.64
2016,10,2,12,45,422.0,291.5,5.6,19.5,598.5,685.82,538.84
2016,10,2,13,0,343.0,315.0,5.7,20.0,560.0,636.54,499.75
2016,10,2,13,15,341.5,305.0,5.75,20.0,543.5,623.98,491.26
2016,10,2,13,30,340.0,295.0,5.8,20.0,527.0,609.99,481.57
2016,10,2,13,45,607.5,195.0,5.85,20.0,588.0,730.64,580.45
2016,10,2,14,0,875.0,95.0,5.9,20.0,649.0,819.88,649.08
2016,10,2,14,15,863.0,92.5,5.95,19.5,614.0,794.62,632.67
2016,10,2,14,30,851.0,90.0,6.0,19.0,579.0,761.91,611.08
2016,10,2,14,45,836.0,87.0,6.05,19.0,538.5,724.09,584.22
2016,10,2,15,0,821.0,84.0,6.1,19.0,498.0,684.33,555.61
2016,10,2,15,15,797.0,80.5,6.05,18.5,452.0,636.3,520.45
2016,10,2,15,30,773.0,77.0,6.0,18.0,406.0,587.52,482.71
2016,10,2,15,45,738.0,73.0,6.0,18.0,356.5,531.24,437.13
2016,10,2,16,0,703.0,69.0,6.0,18.0,307.0,478.15,392.82
2016,10,2,16,15,652.5,63.5,5.8,17.0,256.5,414.68,339.93
2016,10,2,16,30,602.0,58.0,5.6,16.0,206.0,354.38,287.84
2016,10,2,16,45,519.5,50.0,5.45,15.5,156.5,281.86,223.99
2016,10,2,17,0,437.0,42.0,5.3,15.0,107.0,216.72,165.28
2016,10,2,17,15,300.5,30.0,4.95,14.5,66.5,139.24,94.22
2016,10,2,17,30,164.0,18.0,4.6,14.0,26.0,67.16,0.0
2016,10,2,17,45,82.0,9.0,4.25,13.5,13.0,8.85,0.0
2016,10,2,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,6,15,4.0,12.0,1.35,9.5,12.5,11.8,0.0
2016,10,3,6,30,8.0,24.0,1.6,10.0,25.0,22.24,8.49
2016,10,3,6,45,37.0,43.0,1.9,11.0,49.5,38.65,27.88
2016,10,3,7,0,66.0,62.0,2.2,12.0,74.0,56.17,40.48
2016,10,3,7,15,79.5,83.5,2.15,12.5,102.0,81.75,60.79
2016,10,3,7,30,93.0,105.0,2.1,13.0,130.0,109.23,83.3
2016,10,3,7,45,101.0,126.0,2.05,13.5,158.0,136.9,106.47
2016,10,3,8,0,109.0,147.0,2.0,14.0,186.0,165.59,130.41
2016,10,3,8,15,198.0,162.0,2.0,14.5,245.5,215.26,169.49
2016,10,3,8,30,287.0,177.0,2.0,15.0,305.0,274.22,216.55
2016,10,3,8,45,143.5,166.5,2.05,15.5,230.5,220.63,175.57
2016,10,3,9,0,0.0,156.0,2.1,16.0,156.0,150.46,118.86
2016,10,3,9,15,29.5,203.5,2.1,16.0,221.0,212.57,169.01
2016,10,3,9,30,59.0,251.0,2.1,16.0,286.0,277.55,220.37
2016,10,3,9,45,31.0,216.0,2.1,16.5,235.0,229.98,181.65
2016,10,3,10,0,3.0,181.0,2.1,17.0,184.0,177.64,139.09
2016,10,3,10,15,1.5,157.5,2.1,17.0,159.0,153.93,120.03
2016,10,3,10,30,0.0,134.0,2.1,17.0,134.0,130.03,100.69
2016,10,3,10,45,15.0,210.0,2.15,17.5,221.0,216.03,169.26
2016,10,3,11,0,30.0,286.0,2.2,18.0,308.0,309.03,241.07
2016,10,3,11,15,20.5,259.5,2.25,18.0,274.5,271.08,211.17
2016,10,3,11,30,11.0,233.0,2.3,18.0,241.0,237.54,184.92
2016,10,3,11,45,53.0,291.5,2.35,18.5,331.0,338.58,263.91
2016,10,3,12,0,95.0,350.0,2.4,19.0,421.0,437.45,338.57
2016,10,3,12,15,66.5,327.5,2.4,19.0,377.0,391.47,302.95
2016,10,3,12,30,38.0,305.0,2.4,19.0,333.0,344.66,266.99
2016,10,3,12,45,23.0,258.5,2.4,19.0,275.5,276.07,214.51
2016,10,3,13,0,8.0,212.0,2.4,19.0,218.0,216.0,167.73
2016,10,3,13,15,4.5,190.0,2.4,19.0,194.0,190.88,148.23
2016,10,3,13,30,1.0,168.0,2.4,19.0,170.0,165.82,128.52
2016,10,3,13,45,1.5,170.0,2.4,19.0,172.0,168.5,130.93
2016,10,3,14,0,2.0,172.0,2.4,19.0,174.0,171.25,133.37
2016,10,3,14,15,1.0,156.0,2.35,19.0,157.0,154.38,120.13
2016,10,3,14,30,0.0,140.0,2.3,19.0,140.0,137.54,106.88
2016,10,3,14,45,0.0,112.0,2.3,19.0,112.0,109.27,84.31
2016,10,3,15,0,0.0,84.0,2.3,19.0,84.0,81.25,61.67
2016,10,3,15,15,0.0,77.0,2.2,18.5,77.0,74.46,56.41
2016,10,3,15,30,0.0,70.0,2.1,18.0,70.0,67.67,51.06
2016,10,3,15,45,0.0,61.5,2.05,18.0,61.5,59.43,44.33
2016,10,3,16,0,0.0,53.0,2.0,18.0,53.0,51.2,37.53
2016,10,3,16,15,293.0,54.0,1.75,17.5,124.5,216.72,176.55
2016,10,3,16,30,586.0,55.0,1.5,17.0,196.0,341.25,272.07
2016,10,3,16,45,509.0,47.0,1.25,17.0,148.5,272.13,211.18
2016,10,3,17,0,432.0,39.0,1.0,17.0,101.0,209.95,155.97
2016,10,3,17,15,297.0,27.5,0.9,16.5,62.0,134.46,86.69
2016,10,3,17,30,162.0,16.0,0.8,16.0,23.0,55.34,0.0
2016,10,3,17,45,81.0,8.0,0.7,15.5,11.5,0.0,0.0
2016,10,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,15,91.0,13.0,1.4,11.5,19.0,12.78,0.0
2016,10,4,6,30,182.0,26.0,1.6,12.0,38.0,20.44,6.11
2016,10,4,6,45,285.5,40.5,1.8,12.5,79.5,31.14,21.15
2016,10,4,7,0,389.0,55.0,2.0,13.0,121.0,56.95,34.25
2016,10,4,7,15,462.5,64.5,2.05,13.5,169.0,96.18,57.23
2016,10,4,7,30,536.0,74.0,2.1,14.0,217.0,143.86,92.52
2016,10,4,7,45,278.0,102.5,2.2,14.5,177.5,150.58,110.46
2016,10,4,8,0,20.0,131.0,2.3,15.0,138.0,129.59,102.94
2016,10,4,8,15,83.0,159.5,2.25,15.5,195.5,176.99,140.34
2016,10,4,8,30,146.0,188.0,2.2,16.0,253.0,232.32,184.23
2016,10,4,8,45,77.5,181.5,2.15,16.5,216.5,206.57,164.04
2016,10,4,9,0,9.0,175.0,2.1,17.0,180.0,172.85,136.58
2016,10,4,9,15,79.0,220.5,2.05,17.0,267.0,254.34,201.9
2016,10,4,9,30,149.0,266.0,2.0,17.0,354.0,344.12,272.24
2016,10,4,9,45,265.5,264.0,1.95,17.5,430.0,422.61,332.99
2016,10,4,10,0,382.0,262.0,1.9,18.0,506.0,507.73,397.57
2016,10,4,10,15,632.5,183.5,1.9,18.5,607.0,619.92,483.71
2016,10,4,10,30,883.0,105.0,1.9,19.0,708.0,737.67,570.24
2016,10,4,10,45,892.5,104.5,1.95,19.5,728.0,771.68,591.68
2016,10,4,11,0,902.0,104.0,2.0,20.0,748.0,803.23,612.02
2016,10,4,11,15,905.5,104.0,2.05,20.0,759.0,827.93,628.75
2016,10,4,11,30,909.0,104.0,2.1,20.0,770.0,849.55,643.49
2016,10,4,11,45,916.0,101.5,2.2,20.5,774.5,868.23,655.51
2016,10,4,12,0,923.0,99.0,2.3,21.0,779.0,883.67,665.42
2016,10,4,12,15,921.5,98.5,2.4,21.0,773.5,890.72,671.04
2016,10,4,12,30,920.0,98.0,2.5,21.0,768.0,894.24,674.48
2016,10,4,12,45,917.5,97.0,2.6,21.5,755.0,892.83,673.43
2016,10,4,13,0,915.0,96.0,2.7,22.0,742.0,887.91,670.13
2016,10,4,13,15,909.0,94.5,2.85,22.0,720.5,876.0,663.83
2016,10,4,13,30,903.0,93.0,3.0,22.0,699.0,860.73,655.27
2016,10,4,13,45,895.0,91.0,3.15,22.0,670.5,840.01,642.91
2016,10,4,14,0,887.0,89.0,3.3,22.0,642.0,816.22,628.35
2016,10,4,14,15,874.5,87.0,3.35,22.0,606.5,786.02,608.61
2016,10,4,14,30,862.0,85.0,3.4,22.0,571.0,757.93,590.28
2016,10,4,14,45,846.0,82.0,3.5,22.0,530.0,719.09,564.18
2016,10,4,15,0,830.0,79.0,3.6,22.0,489.0,678.37,536.36
2016,10,4,15,15,683.5,98.0,3.65,21.5,414.5,577.25,461.13
2016,10,4,15,30,537.0,117.0,3.7,21.0,340.0,478.05,384.57
2016,10,4,15,45,625.5,90.5,3.75,21.0,319.5,482.01,388.33
2016,10,4,16,0,714.0,64.0,3.8,21.0,299.0,470.37,378.3
2016,10,4,16,15,662.5,59.0,3.7,20.0,248.0,409.07,328.2
2016,10,4,16,30,611.0,54.0,3.6,19.0,197.0,348.91,277.31
2016,10,4,16,45,525.0,46.5,3.5,18.5,148.0,275.88,214.26
2016,10,4,17,0,439.0,39.0,3.4,18.0,99.0,210.6,156.3
2016,10,4,17,15,292.0,27.0,3.45,17.0,59.5,130.46,80.78
2016,10,4,17,30,145.0,15.0,3.5,16.0,20.0,49.63,0.0
2016,10,4,17,45,72.5,7.5,3.55,15.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,6,15,116.0,12.0,1.85,9.5,19.5,11.8,0.0
2016,10,5,6,30,232.0,24.0,2.1,10.0,39.0,19.42,4.24
2016,10,5,6,45,366.5,34.5,2.4,11.0,83.5,26.52,17.2
2016,10,5,7,0,501.0,45.0,2.7,12.0,128.0,49.86,26.56
2016,10,5,7,15,574.0,52.0,2.9,12.5,178.5,93.22,50.64
2016,10,5,7,30,647.0,59.0,3.1,13.0,229.0,144.74,88.83
2016,10,5,7,45,700.0,63.0,3.35,14.0,281.0,198.97,134.4
2016,10,5,8,0,753.0,67.0,3.6,15.0,333.0,256.5,184.71
2016,10,5,8,15,784.0,70.5,3.75,15.5,382.0,311.63,234.42
2016,10,5,8,30,815.0,74.0,3.9,16.0,431.0,368.9,285.24
2016,10,5,8,45,841.5,75.5,4.05,17.0,477.0,424.16,332.83
2016,10,5,9,0,868.0,77.0,4.2,18.0,523.0,480.97,380.16
2016,10,5,9,15,884.0,79.5,4.1,18.5,563.5,533.19,422.86
2016,10,5,9,30,900.0,82.0,4.0,19.0,604.0,584.78,463.66
2016,10,5,9,45,914.5,82.0,3.95,19.5,638.5,632.01,500.1
2016,10,5,10,0,929.0,82.0,3.9,20.0,673.0,677.88,534.48
2016,10,5,10,15,937.0,83.5,3.85,20.5,699.5,719.29,564.15
2016,10,5,10,30,945.0,85.0,3.8,21.0,726.0,758.41,590.2
2016,10,5,10,45,953.0,84.5,3.8,21.5,746.0,792.91,612.85
2016,10,5,11,0,961.0,84.0,3.8,22.0,766.0,824.68,633.39
2016,10,5,11,15,963.5,84.5,3.75,22.0,777.0,850.26,650.47
2016,10,5,11,30,966.0,85.0,3.7,22.0,788.0,872.54,665.28
2016,10,5,11,45,968.5,84.0,3.7,22.5,791.0,889.78,675.62
2016,10,5,12,0,971.0,83.0,3.7,23.0,794.0,903.5,683.61
2016,10,5,12,15,969.5,83.0,3.7,23.0,788.5,911.33,689.01
2016,10,5,12,30,968.0,83.0,3.7,23.0,783.0,915.46,692.07
2016,10,5,12,45,956.5,86.0,3.7,23.5,767.5,910.71,687.86
2016,10,5,13,0,945.0,89.0,3.7,24.0,752.0,902.36,681.41
2016,10,5,13,15,938.5,88.0,3.65,24.0,730.0,890.3,673.62
2016,10,5,13,30,932.0,87.0,3.6,24.0,708.0,874.79,663.6
2016,10,5,13,45,923.0,85.5,3.6,24.0,678.5,853.34,649.84
2016,10,5,14,0,914.0,84.0,3.6,24.0,649.0,828.77,633.97
2016,10,5,14,15,901.0,82.0,3.55,23.5,613.0,797.57,614.38
2016,10,5,14,30,888.0,80.0,3.5,23.0,577.0,763.8,592.81
2016,10,5,14,45,870.0,78.0,3.5,23.0,534.5,724.07,565.8
2016,10,5,15,0,852.0,76.0,3.5,23.0,492.0,686.83,540.33
2016,10,5,15,15,827.5,73.0,3.45,22.5,445.5,638.18,506.17
2016,10,5,15,30,803.0,70.0,3.4,22.0,399.0,588.76,469.44
2016,10,5,15,45,767.5,66.0,3.35,22.0,348.5,531.38,424.59
2016,10,5,16,0,732.0,62.0,3.3,22.0,298.0,474.85,379.03
2016,10,5,16,15,679.5,56.5,2.95,21.0,246.5,409.51,325.91
2016,10,5,16,30,627.0,51.0,2.6,20.0,195.0,350.03,275.47
2016,10,5,16,45,541.5,43.5,2.3,19.5,145.5,276.82,212.53
2016,10,5,17,0,456.0,36.0,2.0,19.0,96.0,211.4,154.55
2016,10,5,17,15,301.5,24.5,2.0,18.0,57.0,128.18,73.93
2016,10,5,17,30,147.0,13.0,2.0,17.0,18.0,47.58,0.0
2016,10,5,17,45,73.5,6.5,2.05,16.5,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,6,6,15,125.5,11.0,2.1,9.5,18.5,10.81,0.0
2016,10,6,6,30,251.0,22.0,2.4,10.0,37.0,17.58,1.73
2016,10,6,6,45,380.0,32.0,2.75,11.0,81.0,24.32,15.21
2016,10,6,7,0,509.0,42.0,3.1,12.0,125.0,46.4,23.98
2016,10,6,7,15,580.5,49.0,3.2,12.5,174.5,89.95,47.79
2016,10,6,7,30,652.0,56.0,3.3,13.0,224.0,141.44,85.81
2016,10,6,7,45,700.0,60.0,3.45,14.0,275.0,194.69,130.72
2016,10,6,8,0,748.0,64.0,3.6,15.0,326.0,250.8,180.01
2016,10,6,8,15,778.5,67.5,3.55,15.5,374.5,305.37,229.19
2016,10,6,8,30,809.0,71.0,3.5,16.0,423.0,362.04,279.37
2016,10,6,8,45,832.0,73.5,3.45,17.0,467.5,416.4,326.0
2016,10,6,9,0,855.0,76.0,3.4,18.0,512.0,471.43,371.55
2016,10,6,9,15,870.5,78.0,3.35,18.5,551.5,522.72,413.39
2016,10,6,9,30,886.0,80.0,3.3,19.0,591.0,572.81,452.97
2016,10,6,9,45,903.5,79.0,3.3,20.0,625.5,620.09,488.51
2016,10,6,10,0,921.0,78.0,3.3,21.0,660.0,666.26,522.1
2016,10,6,10,15,928.5,79.5,3.25,21.5,686.0,706.93,550.98
2016,10,6,10,30,936.0,81.0,3.2,22.0,712.0,745.28,576.23
2016,10,6,10,45,941.0,81.5,3.15,23.0,730.5,778.24,596.19
2016,10,6,11,0,946.0,82.0,3.1,24.0,749.0,808.34,613.86
2016,10,6,11,15,949.0,82.5,3.0,24.0,760.0,833.86,630.32
2016,10,6,11,30,952.0,83.0,2.9,24.0,771.0,856.15,644.5
2016,10,6,11,45,953.0,82.5,2.85,24.5,774.0,872.38,653.63
2016,10,6,12,0,954.0,82.0,2.8,25.0,777.0,885.11,660.45
2016,10,6,12,15,953.0,82.0,2.8,25.0,771.5,893.13,665.88
2016,10,6,12,30,952.0,82.0,2.8,25.0,766.0,897.53,669.04
2016,10,6,12,45,948.0,81.5,2.8,25.5,752.5,895.21,666.55
2016,10,6,13,0,944.0,81.0,2.8,26.0,739.0,889.27,661.83
2016,10,6,13,15,938.5,80.0,2.75,26.0,717.5,877.95,654.6
2016,10,6,13,30,933.0,79.0,2.7,26.0,696.0,863.17,645.2
2016,10,6,13,45,924.5,78.0,2.7,26.5,667.0,842.61,631.09
2016,10,6,14,0,916.0,77.0,2.7,27.0,638.0,818.91,614.97
2016,10,6,14,15,904.0,75.0,2.65,26.5,602.5,788.39,596.26
2016,10,6,14,30,892.0,73.0,2.6,26.0,567.0,755.25,575.61
2016,10,6,14,45,875.5,71.0,2.6,26.0,526.0,716.48,549.93
2016,10,6,15,0,859.0,69.0,2.6,26.0,485.0,675.83,522.61
2016,10,6,15,15,836.0,66.0,2.5,25.5,439.0,632.22,492.71
2016,10,6,15,30,813.0,63.0,2.4,25.0,393.0,583.51,457.03
2016,10,6,15,45,780.0,59.5,2.35,25.0,343.5,527.92,414.39
2016,10,6,16,0,747.0,56.0,2.3,25.0,294.0,472.97,370.86
2016,10,6,16,15,697.0,51.0,2.0,24.0,243.0,409.04,319.64
2016,10,6,16,30,647.0,46.0,1.7,23.0,192.0,348.13,268.84
2016,10,6,16,45,564.0,39.5,1.4,22.0,143.0,276.15,208.06
2016,10,6,17,0,481.0,33.0,1.1,21.0,94.0,211.31,151.19
2016,10,6,17,15,327.0,22.0,1.15,20.0,55.0,130.39,67.72
2016,10,6,17,30,173.0,11.0,1.2,19.0,16.0,51.11,0.0
2016,10,6,17,45,86.5,5.5,1.25,18.0,8.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,134.0,10.0,0.85,12.5,18.0,9.83,0.0
2016,10,7,6,30,268.0,20.0,0.9,13.0,36.0,15.77,0.0
2016,10,7,6,45,390.0,30.0,1.0,13.5,78.5,22.63,13.51
2016,10,7,7,0,512.0,40.0,1.1,14.0,121.0,43.7,22.02
2016,10,7,7,15,582.0,46.5,1.25,14.5,170.5,86.68,44.77
2016,10,7,7,30,652.0,53.0,1.4,15.0,220.0,139.13,82.98
2016,10,7,7,45,697.0,57.5,1.55,16.0,269.5,190.29,125.56
2016,10,7,8,0,742.0,62.0,1.7,17.0,319.0,245.81,173.64
2016,10,7,8,15,746.0,66.5,1.85,18.0,356.5,292.8,216.25
2016,10,7,8,30,750.0,71.0,2.0,19.0,394.0,339.11,257.36
2016,10,7,8,45,798.5,72.5,2.2,20.0,448.5,399.81,307.88
2016,10,7,9,0,847.0,74.0,2.4,21.0,503.0,464.3,359.94
2016,10,7,9,15,862.0,76.5,2.5,21.5,542.0,514.81,400.65
2016,10,7,9,30,877.0,79.0,2.6,22.0,581.0,564.64,439.69
2016,10,7,9,45,827.5,99.0,2.75,23.0,594.5,593.77,461.04
2016,10,7,10,0,778.0,119.0,2.9,24.0,608.0,616.56,476.85
2016,10,7,10,15,831.5,109.0,2.85,24.5,650.0,671.58,516.89
2016,10,7,10,30,885.0,99.0,2.8,25.0,692.0,725.6,554.19
2016,10,7,10,45,891.5,99.5,2.8,26.0,710.5,758.17,573.78
2016,10,7,11,0,898.0,100.0,2.8,27.0,729.0,788.13,591.45
2016,10,7,11,15,901.0,100.5,2.7,27.0,740.0,812.59,606.95
2016,10,7,11,30,904.0,101.0,2.6,27.0,751.0,833.98,620.33
2016,10,7,11,45,905.0,101.0,2.55,27.5,753.5,850.03,629.23
2016,10,7,12,0,906.0,101.0,2.5,28.0,756.0,862.76,635.97
2016,10,7,12,15,904.5,100.5,2.4,28.0,750.5,869.48,639.68
2016,10,7,12,30,903.0,100.0,2.3,28.0,745.0,872.74,641.23
2016,10,7,12,45,876.5,110.0,2.25,28.5,726.5,862.93,633.41
2016,10,7,13,0,850.0,120.0,2.2,29.0,708.0,854.91,627.06
2016,10,7,13,15,803.5,128.5,2.15,29.0,671.0,820.68,604.62
2016,10,7,13,30,757.0,137.0,2.1,29.0,634.0,787.35,582.94
2016,10,7,13,45,730.0,138.0,2.05,29.5,600.5,756.86,561.99
2016,10,7,14,0,703.0,139.0,2.0,30.0,567.0,724.44,539.7
2016,10,7,14,15,733.5,119.5,1.9,29.5,543.0,711.64,532.67
2016,10,7,14,30,764.0,100.0,1.8,29.0,519.0,691.96,520.75
2016,10,7,14,45,596.0,134.0,1.75,29.0,446.5,591.41,449.12
2016,10,7,15,0,428.0,168.0,1.7,29.0,374.0,492.5,376.07
2016,10,7,15,15,463.5,143.0,1.5,28.5,346.0,473.32,363.73
2016,10,7,15,30,499.0,118.0,1.3,28.0,318.0,449.77,347.03
2016,10,7,15,45,453.5,112.0,1.1,27.5,276.0,397.44,307.2
2016,10,7,16,0,408.0,106.0,0.9,27.0,234.0,347.73,268.57
2016,10,7,16,15,368.0,91.5,0.9,26.0,191.5,293.97,227.01
2016,10,7,16,30,328.0,77.0,0.9,25.0,149.0,243.17,186.18
2016,10,7,16,45,265.0,60.5,0.9,24.5,108.5,184.52,137.84
2016,10,7,17,0,202.0,44.0,0.9,24.0,68.0,132.02,93.27
2016,10,7,17,15,101.0,26.5,0.95,23.5,38.5,65.0,27.41
2016,10,7,17,30,0.0,9.0,1.0,23.0,9.0,8.85,0.0
2016,10,7,17,45,0.0,4.5,1.05,22.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,6,15,75.0,10.5,0.3,15.5,14.5,10.32,0.0
2016,10,8,6,30,150.0,21.0,0.3,16.0,29.0,16.51,0.0
2016,10,8,6,45,278.5,34.0,0.3,16.5,70.0,26.68,16.58
2016,10,8,7,0,407.0,47.0,0.3,17.0,111.0,46.95,26.68
2016,10,8,7,15,486.0,56.0,0.45,17.5,159.5,86.67,48.04
2016,10,8,7,30,565.0,65.0,0.6,18.0,208.0,135.33,82.4
2016,10,8,7,45,617.0,71.0,0.8,18.5,257.5,184.53,122.24
2016,10,8,8,0,669.0,77.0,1.0,19.0,307.0,238.96,168.27
2016,10,8,8,15,704.0,82.0,1.1,20.0,355.0,292.15,213.74
2016,10,8,8,30,739.0,87.0,1.2,21.0,403.0,348.03,260.59
2016,10,8,8,45,764.0,90.5,1.35,22.5,447.0,401.74,304.25
2016,10,8,9,0,789.0,94.0,1.5,24.0,491.0,455.27,346.29
2016,10,8,9,15,807.0,97.0,1.55,25.0,530.0,505.47,384.75
2016,10,8,9,30,825.0,100.0,1.6,26.0,569.0,555.42,421.66
2016,10,8,9,45,872.5,88.5,1.7,27.0,610.0,606.8,459.1
2016,10,8,10,0,920.0,77.0,1.8,28.0,651.0,659.67,496.57
2016,10,8,10,15,928.0,78.5,1.75,28.5,677.0,700.44,524.03
2016,10,8,10,30,936.0,80.0,1.7,29.0,703.0,738.93,547.75
2016,10,8,10,45,940.5,81.0,1.7,29.5,721.5,771.86,567.8
2016,10,8,11,0,945.0,82.0,1.7,30.0,740.0,801.91,585.79
2016,10,8,11,15,948.0,82.5,1.6,30.5,751.0,827.24,599.57
2016,10,8,11,30,951.0,83.0,1.5,31.0,762.0,849.35,611.09
2016,10,8,11,45,951.5,83.5,1.4,31.5,764.5,866.08,619.04
2016,10,8,12,0,952.0,84.0,1.3,32.0,767.0,879.32,624.73
2016,10,8,12,15,950.5,83.5,1.2,32.0,761.5,886.24,627.72
2016,10,8,12,30,949.0,83.0,1.1,32.0,756.0,889.54,628.53
2016,10,8,12,45,944.5,83.0,1.05,32.5,742.0,887.25,625.45
2016,10,8,13,0,940.0,83.0,1.0,33.0,728.0,881.38,620.32
2016,10,8,13,15,934.0,82.0,0.95,33.0,706.5,869.61,612.95
2016,10,8,13,30,928.0,81.0,0.9,33.0,685.0,854.41,603.62
2016,10,8,13,45,918.5,80.0,0.85,33.0,656.0,833.09,590.55
2016,10,8,14,0,909.0,79.0,0.8,33.0,627.0,808.7,575.65
2016,10,8,14,15,896.5,77.0,0.8,32.5,591.5,777.97,558.59
2016,10,8,14,30,884.0,75.0,0.8,32.0,556.0,744.69,539.7
2016,10,8,14,45,866.0,73.0,0.85,32.0,514.5,705.16,515.95
2016,10,8,15,0,848.0,71.0,0.9,32.0,473.0,668.11,493.43
2016,10,8,15,15,823.5,68.0,0.85,31.5,427.0,619.82,461.59
2016,10,8,15,30,799.0,65.0,0.8,31.0,381.0,570.8,427.72
2016,10,8,15,45,764.0,61.0,0.8,31.0,331.5,514.28,386.88
2016,10,8,16,0,729.0,57.0,0.8,31.0,282.0,458.61,345.14
2016,10,8,16,15,675.5,52.0,0.85,29.5,231.0,394.19,297.35
2016,10,8,16,30,622.0,47.0,0.9,28.0,180.0,333.1,249.45
2016,10,8,16,45,534.5,39.5,0.95,27.0,132.0,263.09,192.39
2016,10,8,17,0,447.0,32.0,1.0,26.0,84.0,198.65,136.95
2016,10,8,17,15,223.5,16.0,1.05,25.0,42.0,90.05,29.67
2016,10,8,17,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
