Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,126.5,9.0,1.2,14.5,15.5,8.85,0.0
2016,10,9,6,30,253.0,18.0,1.2,15.0,31.0,14.14,0.0
2016,10,9,6,45,380.0,28.5,1.2,16.0,73.5,21.58,12.19
2016,10,9,7,0,507.0,39.0,1.2,17.0,116.0,40.76,20.47
2016,10,9,7,15,579.5,45.5,1.2,17.5,165.5,83.33,41.94
2016,10,9,7,30,652.0,52.0,1.2,18.0,215.0,135.59,79.01
2016,10,9,7,45,697.5,57.5,1.2,19.0,265.0,187.55,121.38
2016,10,9,8,0,743.0,63.0,1.2,20.0,315.0,243.91,169.21
2016,10,9,8,15,774.0,66.5,1.0,21.0,363.0,298.0,215.44
2016,10,9,8,30,805.0,70.0,0.8,22.0,411.0,354.24,261.96
2016,10,9,8,45,826.5,73.0,0.65,23.0,455.0,407.95,304.89
2016,10,9,9,0,848.0,76.0,0.5,24.0,499.0,462.18,346.02
2016,10,9,9,15,864.0,78.5,0.4,25.0,538.5,513.54,383.32
2016,10,9,9,30,880.0,81.0,0.3,26.0,578.0,563.81,417.99
2016,10,9,9,45,740.0,130.0,0.25,27.0,564.0,569.54,419.59
2016,10,9,10,0,600.0,179.0,0.2,28.0,550.0,561.87,411.36
2016,10,9,10,15,761.0,132.5,0.3,28.5,623.0,645.01,470.73
2016,10,9,10,30,922.0,86.0,0.4,29.0,696.0,732.77,529.7
2016,10,9,10,45,926.0,87.5,0.5,30.0,714.5,765.4,548.4
2016,10,9,11,0,930.0,89.0,0.6,31.0,733.0,795.18,565.85
2016,10,9,11,15,933.0,89.5,0.7,31.5,743.5,820.14,581.32
2016,10,9,11,30,936.0,90.0,0.8,32.0,754.0,841.91,594.85
2016,10,9,11,45,935.0,90.5,0.95,32.5,756.0,857.17,605.11
2016,10,9,12,0,934.0,91.0,1.1,33.0,758.0,868.95,613.26
2016,10,9,12,15,932.0,91.0,1.25,33.0,752.0,875.84,619.64
2016,10,9,12,30,930.0,91.0,1.4,33.0,746.0,879.18,623.86
2016,10,9,12,45,919.5,93.0,1.55,33.0,730.5,874.08,622.77
2016,10,9,13,0,909.0,95.0,1.7,33.0,715.0,865.52,619.54
2016,10,9,13,15,902.0,94.0,1.85,33.0,693.0,853.18,613.86
2016,10,9,13,30,895.0,93.0,2.0,33.0,671.0,837.57,606.01
2016,10,9,13,45,881.0,93.0,2.2,33.0,641.0,814.3,593.42
2016,10,9,14,0,867.0,93.0,2.4,33.0,611.0,793.05,581.98
2016,10,9,14,15,852.5,90.5,2.5,32.5,575.5,761.16,563.62
2016,10,9,14,30,838.0,88.0,2.6,32.0,540.0,726.9,543.36
2016,10,9,14,45,823.0,78.0,2.75,32.0,493.5,681.53,514.11
2016,10,9,15,0,808.0,68.0,2.9,32.0,447.0,634.16,482.83
2016,10,9,15,15,760.0,74.0,2.95,31.0,402.0,582.78,447.73
2016,10,9,15,30,712.0,80.0,3.0,30.0,357.0,534.7,413.37
2016,10,9,15,45,684.0,74.0,3.15,29.5,311.5,483.5,375.28
2016,10,9,16,0,656.0,68.0,3.3,29.0,266.0,432.8,335.95
2016,10,9,16,15,597.5,61.0,3.25,28.0,216.5,367.32,283.99
2016,10,9,16,30,539.0,54.0,3.2,27.0,167.0,305.91,233.33
2016,10,9,16,45,444.0,44.5,3.15,26.0,120.5,232.55,172.3
2016,10,9,17,0,349.0,35.0,3.1,25.0,74.0,168.08,116.09
2016,10,9,17,15,174.5,17.5,3.25,24.0,37.0,76.87,14.42
2016,10,9,17,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.5,1.55,12.5,8.5,8.36,0.0
2016,10,10,6,30,0.0,17.0,1.8,13.0,17.0,16.22,0.0
2016,10,10,6,45,40.0,36.0,2.05,13.5,42.0,31.17,20.05
2016,10,10,7,0,80.0,55.0,2.3,14.0,67.0,49.11,34.18
2016,10,10,7,15,99.0,76.0,2.35,14.0,96.5,75.32,54.24
2016,10,10,7,30,118.0,97.0,2.4,14.0,126.0,104.04,77.39
2016,10,10,7,45,137.5,116.0,2.5,14.5,157.0,133.43,101.59
2016,10,10,8,0,157.0,135.0,2.6,15.0,188.0,165.0,127.86
2016,10,10,8,15,443.0,111.5,2.6,15.5,291.0,238.47,181.92
2016,10,10,8,30,729.0,88.0,2.6,16.0,394.0,342.2,263.28
2016,10,10,8,45,755.0,91.5,2.65,16.5,438.0,394.6,308.31
2016,10,10,9,0,781.0,95.0,2.7,17.0,482.0,448.88,353.76
2016,10,10,9,15,799.5,98.0,2.65,17.5,520.5,498.76,394.35
2016,10,10,9,30,818.0,101.0,2.6,18.0,559.0,548.44,433.48
2016,10,10,9,45,842.0,99.0,2.6,19.0,594.0,595.76,469.08
2016,10,10,10,0,866.0,97.0,2.6,20.0,629.0,642.62,503.23
2016,10,10,10,15,875.0,98.5,2.6,20.5,655.0,682.47,532.1
2016,10,10,10,30,884.0,100.0,2.6,21.0,681.0,718.33,557.0
2016,10,10,10,45,891.0,100.0,2.6,22.0,700.0,750.45,576.76
2016,10,10,11,0,898.0,100.0,2.6,23.0,719.0,779.98,594.46
2016,10,10,11,15,901.5,101.0,2.6,23.5,729.5,805.11,610.11
2016,10,10,11,30,905.0,102.0,2.6,24.0,740.0,827.2,623.64
2016,10,10,11,45,906.5,101.5,2.65,25.0,742.5,842.93,631.96
2016,10,10,12,0,908.0,101.0,2.7,26.0,745.0,855.34,638.11
2016,10,10,12,15,907.0,100.5,2.75,26.0,739.5,862.31,643.2
2016,10,10,12,30,906.0,100.0,2.8,26.0,734.0,865.83,646.14
2016,10,10,12,45,898.5,101.0,2.9,26.5,719.5,862.13,643.44
2016,10,10,13,0,891.0,102.0,3.0,27.0,705.0,855.04,638.6
2016,10,10,13,15,884.5,100.5,3.05,27.0,683.5,842.71,631.27
2016,10,10,13,30,878.0,99.0,3.1,27.0,662.0,832.0,625.18
2016,10,10,13,45,864.5,98.5,3.2,27.0,632.5,808.86,610.85
2016,10,10,14,0,851.0,98.0,3.3,27.0,603.0,782.94,594.6
2016,10,10,14,15,836.5,95.5,3.4,26.5,567.5,751.42,575.42
2016,10,10,14,30,822.0,93.0,3.5,26.0,532.0,717.58,554.32
2016,10,10,14,45,797.0,91.5,3.6,26.0,490.0,675.39,525.72
2016,10,10,15,0,772.0,90.0,3.7,26.0,448.0,631.99,494.92
2016,10,10,15,15,743.0,86.0,3.85,25.0,402.0,585.04,462.03
2016,10,10,15,30,714.0,82.0,4.0,24.0,356.0,535.42,425.88
2016,10,10,15,45,666.0,78.0,4.15,23.5,306.5,475.37,379.36
2016,10,10,16,0,618.0,74.0,4.3,23.0,257.0,417.45,332.88
2016,10,10,16,15,556.0,66.0,4.35,22.0,208.0,351.05,278.65
2016,10,10,16,30,494.0,58.0,4.4,21.0,159.0,289.07,226.09
2016,10,10,16,45,390.0,47.5,4.45,20.0,113.0,213.72,162.0
2016,10,10,17,0,286.0,37.0,4.5,19.0,67.0,148.07,103.53
2016,10,10,17,15,143.0,18.5,4.45,18.0,33.5,67.03,0.0
2016,10,10,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,15,63.5,9.0,1.35,10.5,12.0,8.85,0.0
2016,10,11,6,30,127.0,18.0,1.5,11.0,24.0,14.17,0.0
2016,10,11,6,45,250.5,32.5,1.65,11.5,62.5,25.17,15.04
2016,10,11,7,0,374.0,47.0,1.8,12.0,101.0,44.31,26.78
2016,10,11,7,15,453.5,56.5,1.95,12.5,148.0,82.02,46.92
2016,10,11,7,30,533.0,66.0,2.1,13.0,195.0,128.78,80.17
2016,10,11,7,45,588.5,72.5,2.25,14.0,244.0,176.85,119.4
2016,10,11,8,0,644.0,79.0,2.4,15.0,293.0,230.58,165.33
2016,10,11,8,15,680.0,84.0,2.4,15.5,340.0,282.37,211.12
2016,10,11,8,30,716.0,89.0,2.4,16.0,387.0,336.98,258.74
2016,10,11,8,45,746.5,91.5,2.45,16.5,431.5,389.43,303.88
2016,10,11,9,0,777.0,94.0,2.5,17.0,476.0,444.19,349.64
2016,10,11,9,15,795.0,97.0,2.55,17.5,514.5,493.52,390.03
2016,10,11,9,30,813.0,100.0,2.6,18.0,553.0,542.61,429.06
2016,10,11,9,45,846.0,94.5,2.7,18.5,589.5,591.23,467.08
2016,10,11,10,0,879.0,89.0,2.8,19.0,626.0,638.99,503.63
2016,10,11,10,15,888.0,90.0,2.8,19.0,651.5,678.24,533.41
2016,10,11,10,30,897.0,91.0,2.8,19.0,677.0,715.37,560.34
2016,10,11,10,45,903.0,92.0,2.85,19.5,696.0,748.04,582.15
2016,10,11,11,0,909.0,93.0,2.9,20.0,715.0,778.04,601.94
2016,10,11,11,15,912.5,93.5,2.9,20.5,725.5,802.76,617.62
2016,10,11,11,30,916.0,94.0,2.9,21.0,736.0,824.41,631.13
2016,10,11,11,45,916.0,94.5,2.9,21.5,738.0,840.05,640.49
2016,10,11,12,0,916.0,95.0,2.9,22.0,740.0,852.31,647.62
2016,10,11,12,15,915.0,94.5,2.85,22.0,734.5,859.25,652.1
2016,10,11,12,30,914.0,94.0,2.8,22.0,729.0,862.7,654.36
2016,10,11,12,45,893.0,101.0,2.8,22.5,711.5,854.36,647.76
2016,10,11,13,0,872.0,108.0,2.8,23.0,694.0,847.55,642.47
2016,10,11,13,15,789.5,128.5,2.85,23.0,646.5,797.41,608.73
2016,10,11,13,30,707.0,149.0,2.9,23.0,599.0,749.11,576.17
2016,10,11,13,45,770.5,126.0,2.95,23.0,596.0,764.55,588.68
2016,10,11,14,0,834.0,103.0,3.0,23.0,593.0,772.11,595.28
2016,10,11,14,15,769.0,107.0,3.1,22.5,538.5,710.16,553.63
2016,10,11,14,30,704.0,111.0,3.2,22.0,484.0,651.5,513.78
2016,10,11,14,45,512.0,145.5,3.35,21.5,405.5,532.4,423.73
2016,10,11,15,0,320.0,180.0,3.5,21.0,327.0,419.51,335.59
2016,10,11,15,15,466.5,134.0,3.65,20.5,324.0,458.01,369.47
2016,10,11,15,30,613.0,88.0,3.8,20.0,321.0,479.39,388.45
2016,10,11,15,45,552.0,87.5,3.95,20.0,276.0,420.18,340.31
2016,10,11,16,0,491.0,87.0,4.1,20.0,231.0,362.07,292.21
2016,10,11,16,15,438.5,75.5,4.1,19.0,186.0,302.76,242.91
2016,10,11,16,30,386.0,64.0,4.1,18.0,141.0,247.52,195.41
2016,10,11,16,45,305.0,50.0,4.2,17.5,99.5,183.33,139.68
2016,10,11,17,0,224.0,36.0,4.3,17.0,58.0,127.32,88.09
2016,10,11,17,15,112.0,18.0,4.25,16.5,29.0,57.11,0.0
2016,10,11,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,63.0,8.5,1.3,9.5,11.5,8.36,0.0
2016,10,12,6,30,126.0,17.0,1.4,10.0,23.0,13.39,0.0
2016,10,12,6,45,260.5,31.0,1.55,11.0,62.0,24.61,14.33
2016,10,12,7,0,395.0,45.0,1.7,12.0,101.0,42.0,25.12
2016,10,12,7,15,477.0,54.0,1.7,12.5,148.5,80.47,44.93
2016,10,12,7,30,559.0,63.0,1.7,13.0,196.0,128.22,78.51
2016,10,12,7,45,617.5,68.5,1.7,13.5,246.0,177.21,118.44
2016,10,12,8,0,676.0,74.0,1.7,14.0,296.0,232.11,165.54
2016,10,12,8,15,711.5,78.5,1.65,14.5,344.0,284.82,212.16
2016,10,12,8,30,747.0,83.0,1.6,15.0,392.0,340.23,260.38
2016,10,12,8,45,776.0,85.5,1.6,16.0,436.5,394.39,306.12
2016,10,12,9,0,805.0,88.0,1.6,17.0,481.0,448.77,350.52
2016,10,12,9,15,717.5,115.0,1.65,17.5,485.5,470.82,369.68
2016,10,12,9,30,630.0,142.0,1.7,18.0,490.0,484.18,380.85
2016,10,12,9,45,748.5,120.0,1.8,18.5,557.0,558.49,438.52
2016,10,12,10,0,867.0,98.0,1.9,19.0,624.0,639.46,499.56
2016,10,12,10,15,876.0,100.0,2.1,19.0,650.0,679.67,530.4
2016,10,12,10,30,885.0,102.0,2.3,19.0,676.0,717.83,559.54
2016,10,12,10,45,889.5,103.5,2.5,19.5,694.0,747.62,580.04
2016,10,12,11,0,894.0,105.0,2.7,20.0,712.0,776.67,600.0
2016,10,12,11,15,897.0,105.5,2.9,20.0,722.5,800.68,617.53
2016,10,12,11,30,900.0,106.0,3.1,20.0,733.0,821.64,633.01
2016,10,12,11,45,902.0,105.5,3.3,20.5,735.0,837.58,643.84
2016,10,12,12,0,904.0,105.0,3.5,21.0,737.0,850.23,652.46
2016,10,12,12,15,902.0,104.5,3.5,21.0,731.0,856.26,656.73
2016,10,12,12,30,900.0,104.0,3.5,21.0,725.0,858.85,658.79
2016,10,12,12,45,716.0,164.0,3.55,21.5,652.0,781.54,603.61
2016,10,12,13,0,532.0,224.0,3.6,22.0,579.0,690.73,534.99
2016,10,12,13,15,520.5,220.0,3.6,22.0,558.5,674.72,524.31
2016,10,12,13,30,509.0,216.0,3.6,22.0,538.0,656.81,511.76
2016,10,12,13,45,640.0,162.5,3.65,22.0,548.0,698.98,546.75
2016,10,12,14,0,771.0,109.0,3.7,22.0,558.0,727.0,568.92
2016,10,12,14,15,745.5,107.0,3.85,21.5,520.0,692.24,546.04
2016,10,12,14,30,720.0,105.0,4.0,21.0,482.0,653.46,520.15
2016,10,12,14,45,747.5,95.0,4.15,21.0,459.5,641.12,512.49
2016,10,12,15,0,775.0,85.0,4.3,21.0,437.0,622.25,499.2
2016,10,12,15,15,608.0,102.0,4.25,20.5,360.5,512.57,413.86
2016,10,12,15,30,441.0,119.0,4.2,20.0,284.0,407.19,330.12
2016,10,12,15,45,542.0,91.5,4.2,20.0,266.5,416.8,337.87
2016,10,12,16,0,643.0,64.0,4.2,20.0,249.0,413.78,333.54
2016,10,12,16,15,580.5,57.0,3.85,19.0,200.0,347.8,278.07
2016,10,12,16,30,518.0,50.0,3.5,18.0,151.0,286.34,224.78
2016,10,12,16,45,420.0,40.0,3.2,17.0,106.0,213.66,161.73
2016,10,12,17,0,322.0,30.0,2.9,16.0,61.0,150.47,101.85
2016,10,12,17,15,161.0,15.0,2.9,15.5,30.5,66.22,0.0
2016,10,12,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.95,10.5,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,2.0,11.0,19.0,18.68,0.0
2016,10,13,6,45,149.5,31.5,2.15,11.5,52.5,24.49,13.83
2016,10,13,7,0,299.0,44.0,2.3,12.0,86.0,38.32,23.49
2016,10,13,7,15,348.5,58.5,2.55,12.0,126.5,74.03,44.49
2016,10,13,7,30,398.0,73.0,2.8,12.0,167.0,115.28,75.09
2016,10,13,7,45,435.0,85.0,3.05,12.5,209.0,157.36,110.03
2016,10,13,8,0,472.0,97.0,3.3,13.0,251.0,203.16,149.75
2016,10,13,8,15,496.5,107.5,3.3,13.5,291.0,247.42,189.02
2016,10,13,8,30,521.0,118.0,3.3,14.0,331.0,293.6,229.55
2016,10,13,8,45,675.5,95.0,3.35,15.0,402.0,361.28,284.97
2016,10,13,9,0,830.0,72.0,3.4,16.0,473.0,441.79,350.5
2016,10,13,9,15,796.5,86.5,3.35,16.5,496.0,479.62,382.5
2016,10,13,9,30,763.0,101.0,3.3,17.0,519.0,512.65,409.47
2016,10,13,9,45,729.0,121.0,3.25,18.0,539.5,546.28,434.73
2016,10,13,10,0,695.0,141.0,3.2,19.0,560.0,575.66,455.63
2016,10,13,10,15,559.5,198.0,3.2,19.5,544.0,570.04,448.81
2016,10,13,10,30,424.0,255.0,3.2,20.0,528.0,555.63,434.78
2016,10,13,10,45,495.5,235.5,3.2,21.0,563.5,601.78,469.03
2016,10,13,11,0,567.0,216.0,3.2,22.0,599.0,649.71,503.65
2016,10,13,11,15,589.0,212.5,3.25,22.0,615.5,677.72,524.45
2016,10,13,11,30,611.0,209.0,3.3,22.0,632.0,706.84,545.98
2016,10,13,11,45,617.0,206.0,3.35,22.5,634.0,720.06,554.81
2016,10,13,12,0,623.0,203.0,3.4,23.0,636.0,731.03,562.09
2016,10,13,12,15,612.0,206.5,3.5,23.0,629.0,732.48,563.48
2016,10,13,12,30,601.0,210.0,3.6,23.0,622.0,731.34,563.11
2016,10,13,12,45,600.0,204.5,3.75,23.5,609.0,726.63,559.75
2016,10,13,13,0,599.0,199.0,3.9,24.0,596.0,719.44,554.65
2016,10,13,13,15,673.5,165.0,3.95,24.0,598.0,740.7,572.64
2016,10,13,13,30,748.0,131.0,4.0,24.0,600.0,756.59,584.89
2016,10,13,13,45,682.5,144.0,4.05,24.0,557.0,709.75,552.08
2016,10,13,14,0,617.0,157.0,4.1,24.0,514.0,662.04,517.25
2016,10,13,14,15,650.5,135.5,4.1,23.5,491.5,650.77,511.77
2016,10,13,14,30,684.0,114.0,4.1,23.0,469.0,635.05,502.58
2016,10,13,14,45,707.0,97.5,4.15,23.0,439.0,613.12,487.35
2016,10,13,15,0,730.0,81.0,4.2,23.0,409.0,584.98,467.06
2016,10,13,15,15,613.5,94.0,4.2,22.5,350.0,504.58,404.87
2016,10,13,15,30,497.0,107.0,4.2,22.0,291.0,424.55,341.83
2016,10,13,15,45,465.5,96.5,4.2,21.5,250.0,375.84,303.06
2016,10,13,16,0,434.0,86.0,4.2,21.0,209.0,328.58,264.11
2016,10,13,16,15,392.5,72.5,4.0,20.0,167.5,274.98,219.22
2016,10,13,16,30,351.0,59.0,3.8,19.0,126.0,224.47,175.52
2016,10,13,16,45,282.0,44.5,3.6,18.5,88.0,166.34,124.73
2016,10,13,17,0,213.0,30.0,3.4,18.0,50.0,115.13,74.9
2016,10,13,17,15,106.5,15.0,3.05,17.5,25.0,42.21,0.0
2016,10,13,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,6.0,4.15,15.0,6.0,0.0,0.0
2016,10,14,6,30,0.0,12.0,4.2,15.0,12.0,11.8,0.0
2016,10,14,6,45,32.0,29.5,4.3,15.0,34.0,25.89,14.2
2016,10,14,7,0,64.0,47.0,4.4,15.0,56.0,41.56,28.09
2016,10,14,7,15,82.0,67.5,4.5,15.0,83.5,65.98,46.85
2016,10,14,7,30,100.0,88.0,4.6,15.0,111.0,92.86,68.49
2016,10,14,7,45,110.5,108.5,4.7,15.5,139.5,120.62,91.66
2016,10,14,8,0,121.0,129.0,4.8,16.0,168.0,149.67,116.09
2016,10,14,8,15,125.0,149.5,4.9,16.5,195.5,178.04,140.06
2016,10,14,8,30,129.0,170.0,5.0,17.0,223.0,206.86,164.08
2016,10,14,8,45,76.5,175.5,5.1,17.5,207.5,199.0,158.45
2016,10,14,9,0,24.0,181.0,5.2,18.0,192.0,185.18,147.14
2016,10,14,9,15,16.5,182.0,5.2,18.0,190.0,184.11,146.02
2016,10,14,9,30,9.0,183.0,5.2,18.0,188.0,182.2,144.14
2016,10,14,9,45,4.5,108.0,5.25,18.5,110.5,107.15,82.73
2016,10,14,10,0,0.0,33.0,5.3,19.0,33.0,31.89,20.72
2016,10,14,10,15,0.0,62.0,5.2,19.0,62.0,59.96,43.77
2016,10,14,10,30,0.0,91.0,5.1,19.0,91.0,88.08,66.64
2016,10,14,10,45,0.0,92.0,5.1,19.5,92.0,89.05,67.2
2016,10,14,11,0,0.0,93.0,5.1,20.0,93.0,90.03,67.78
2016,10,14,11,15,0.0,104.5,5.0,20.0,104.5,101.28,76.82
2016,10,14,11,30,0.0,116.0,4.9,20.0,116.0,112.6,85.88
2016,10,14,11,45,26.0,208.0,4.8,20.0,226.0,229.77,179.99
2016,10,14,12,0,52.0,300.0,4.7,20.0,336.0,348.54,272.83
2016,10,14,12,15,27.5,238.5,4.6,20.0,257.5,264.71,206.9
2016,10,14,12,30,3.0,177.0,4.5,20.0,179.0,176.17,136.57
2016,10,14,12,45,1.5,99.0,4.4,20.5,100.0,97.15,73.37
2016,10,14,13,0,0.0,21.0,4.3,21.0,21.0,20.3,10.96
2016,10,14,13,15,18.0,136.5,4.2,20.5,148.0,151.92,118.32
2016,10,14,13,30,36.0,252.0,4.1,20.0,275.0,290.59,228.48
2016,10,14,13,45,18.0,181.0,4.05,20.0,192.5,193.42,151.52
2016,10,14,14,0,0.0,110.0,4.0,20.0,110.0,107.06,81.99
2016,10,14,14,15,0.0,133.5,3.85,20.0,134.0,131.15,101.75
2016,10,14,14,30,0.0,157.0,3.7,20.0,158.0,156.11,122.1
2016,10,14,14,45,0.0,129.5,3.55,20.0,130.0,127.91,99.56
2016,10,14,15,0,0.0,102.0,3.4,20.0,102.0,99.84,76.95
2016,10,14,15,15,0.0,109.0,3.25,19.5,109.0,107.73,83.81
2016,10,14,15,30,0.0,116.0,3.1,19.0,116.0,116.35,91.23
2016,10,14,15,45,0.0,98.5,3.0,19.0,98.5,98.64,76.74
2016,10,14,16,0,0.0,81.0,2.9,19.0,81.0,80.89,62.02
2016,10,14,16,15,0.0,64.5,2.6,18.5,64.5,64.19,48.05
2016,10,14,16,30,0.0,48.0,2.3,18.0,48.0,47.38,33.77
2016,10,14,16,45,0.0,33.0,2.0,17.5,33.0,32.09,20.58
2016,10,14,17,0,0.0,18.0,1.7,17.0,18.0,17.37,6.87
2016,10,14,17,15,0.0,9.0,1.55,16.5,9.0,8.85,0.0
2016,10,14,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,6,15,55.0,7.0,1.15,11.5,9.0,0.0,0.0
2016,10,15,6,30,110.0,14.0,1.3,12.0,18.0,13.76,0.0
2016,10,15,6,45,253.0,26.5,1.5,13.0,54.5,20.78,9.99
2016,10,15,7,0,396.0,39.0,1.7,14.0,91.0,33.96,23.78
2016,10,15,7,15,478.5,47.0,2.0,14.5,137.0,71.08,37.35
2016,10,15,7,30,561.0,55.0,2.3,15.0,183.0,117.41,68.89
2016,10,15,7,45,615.0,60.5,2.6,15.5,230.5,165.18,107.53
2016,10,15,8,0,669.0,66.0,2.9,16.0,278.0,218.3,153.24
2016,10,15,8,15,703.5,70.0,3.35,16.5,324.0,270.6,199.97
2016,10,15,8,30,738.0,74.0,3.8,17.0,370.0,324.09,247.57
2016,10,15,8,45,764.0,77.0,4.25,18.0,412.5,375.53,292.51
2016,10,15,9,0,790.0,80.0,4.7,19.0,455.0,428.05,337.38
2016,10,15,9,15,807.5,82.5,4.95,19.5,492.5,476.69,378.54
2016,10,15,9,30,825.0,85.0,5.2,20.0,530.0,525.0,418.45
2016,10,15,9,45,525.0,177.5,5.5,20.5,467.0,481.03,383.08
2016,10,15,10,0,225.0,270.0,5.8,21.0,404.0,407.04,321.79
2016,10,15,10,15,550.0,179.5,5.95,21.0,524.5,541.99,432.48
2016,10,15,10,30,875.0,89.0,6.1,21.0,645.0,687.58,549.19
2016,10,15,10,45,879.0,90.5,6.3,21.5,662.5,718.36,570.7
2016,10,15,11,0,883.0,92.0,6.5,22.0,680.0,746.45,590.57
2016,10,15,11,15,655.0,184.0,6.65,22.0,623.5,696.8,551.26
2016,10,15,11,30,427.0,276.0,6.8,22.0,567.0,627.98,494.34
2016,10,15,11,45,539.0,234.5,6.95,22.5,603.5,681.94,537.65
2016,10,15,12,0,651.0,193.0,7.1,23.0,640.0,738.81,582.34
2016,10,15,12,15,658.5,186.0,7.2,22.5,634.5,744.46,588.41
2016,10,15,12,30,666.0,179.0,7.3,22.0,629.0,747.5,592.77
2016,10,15,12,45,470.0,238.0,7.4,22.0,552.5,649.98,515.1
2016,10,15,13,0,274.0,297.0,7.5,22.0,476.0,547.6,432.51
2016,10,15,13,15,274.5,286.0,7.55,22.0,460.0,535.73,424.34
2016,10,15,13,30,275.0,275.0,7.6,22.0,444.0,522.68,415.04
2016,10,15,13,45,339.0,247.5,7.7,22.0,447.0,539.29,430.48
2016,10,15,14,0,403.0,220.0,7.8,22.0,450.0,552.24,442.98
2016,10,15,14,15,262.5,222.5,7.75,21.5,368.5,444.3,357.0
2016,10,15,14,30,122.0,225.0,7.7,21.0,287.0,333.94,267.59
2016,10,15,14,45,127.5,206.5,7.7,20.5,266.5,314.93,253.78
2016,10,15,15,0,133.0,188.0,7.7,20.0,246.0,295.14,238.95
2016,10,15,15,15,102.0,166.5,7.45,19.5,208.5,248.46,201.19
2016,10,15,15,30,71.0,145.0,7.2,19.0,171.0,196.79,158.91
2016,10,15,15,45,61.5,125.0,6.95,19.0,145.5,167.91,134.95
2016,10,15,16,0,52.0,105.0,6.7,19.0,120.0,139.62,111.14
2016,10,15,16,15,40.0,84.5,6.5,18.5,94.5,110.2,86.25
2016,10,15,16,30,28.0,64.0,6.3,18.0,69.0,81.57,61.75
2016,10,15,16,45,14.0,44.5,6.1,18.0,47.0,54.25,38.13
2016,10,15,17,0,0.0,25.0,5.9,18.0,25.0,25.29,11.63
2016,10,15,17,15,0.0,12.5,5.8,17.5,12.5,12.29,0.0
2016,10,15,17,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.5,2.05,15.0,2.5,0.0,0.0
2016,10,16,6,30,0.0,5.0,2.3,15.0,5.0,4.91,0.0
2016,10,16,6,45,0.0,16.0,2.6,15.5,16.0,15.44,5.43
2016,10,16,7,0,0.0,27.0,2.9,16.0,27.0,26.07,16.71
2016,10,16,7,15,0.0,41.0,2.95,16.0,41.0,39.54,27.47
2016,10,16,7,30,0.0,55.0,3.0,16.0,55.0,52.85,39.02
2016,10,16,7,45,0.0,69.5,3.05,16.0,69.5,66.73,50.9
2016,10,16,8,0,0.0,84.0,3.1,16.0,84.0,80.68,62.67
2016,10,16,8,15,0.0,98.0,3.2,16.0,98.0,94.23,73.93
2016,10,16,8,30,0.0,112.0,3.3,16.0,112.0,107.83,85.1
2016,10,16,8,45,0.0,96.5,3.45,16.5,96.5,93.22,72.59
2016,10,16,9,0,0.0,81.0,3.6,17.0,81.0,78.34,59.93
2016,10,16,9,15,0.0,85.5,3.75,17.5,85.5,82.7,63.28
2016,10,16,9,30,0.0,90.0,3.9,18.0,90.0,87.07,66.59
2016,10,16,9,45,0.0,89.5,4.1,18.5,89.5,86.6,65.91
2016,10,16,10,0,0.0,89.0,4.3,19.0,89.0,86.12,65.27
2016,10,16,10,15,0.0,59.0,4.45,19.0,59.0,57.06,41.39
2016,10,16,10,30,0.0,29.0,4.6,19.0,29.0,28.03,17.49
2016,10,16,10,45,0.0,82.5,4.85,19.5,82.5,79.84,59.79
2016,10,16,11,0,0.0,136.0,5.1,20.0,136.0,132.23,101.85
2016,10,16,11,15,0.0,120.5,5.25,20.0,120.5,117.0,89.52
2016,10,16,11,30,0.0,105.0,5.4,20.0,105.0,101.79,77.24
2016,10,16,11,45,4.0,157.5,5.6,20.0,160.5,156.92,121.66
2016,10,16,12,0,8.0,210.0,5.8,20.0,216.0,213.12,166.46
2016,10,16,12,15,4.0,119.0,5.9,20.0,122.0,118.88,91.13
2016,10,16,12,30,0.0,28.0,6.0,20.0,28.0,27.07,16.54
2016,10,16,12,45,0.0,40.5,6.1,20.0,40.5,39.16,26.47
2016,10,16,13,0,0.0,53.0,6.2,20.0,53.0,51.26,36.39
2016,10,16,13,15,0.0,108.0,6.35,20.0,108.0,104.88,80.08
2016,10,16,13,30,0.0,163.0,6.5,20.0,163.0,160.55,125.11
2016,10,16,13,45,0.0,93.5,6.7,20.0,93.5,90.53,68.62
2016,10,16,14,0,0.0,24.0,6.9,20.0,24.0,23.18,13.51
2016,10,16,14,15,0.0,76.5,7.0,19.5,76.5,73.99,55.53
2016,10,16,14,30,0.0,129.0,7.1,19.0,129.0,127.02,99.36
2016,10,16,14,45,0.0,133.0,7.25,19.0,133.0,131.77,103.48
2016,10,16,15,0,0.0,137.0,7.4,19.0,137.0,136.91,107.98
2016,10,16,15,15,21.5,137.5,7.2,18.5,145.5,151.97,121.38
2016,10,16,15,30,43.0,138.0,7.0,18.0,154.0,172.38,138.98
2016,10,16,15,45,37.5,119.0,6.8,18.0,131.5,147.92,118.6
2016,10,16,16,0,32.0,100.0,6.6,18.0,109.0,123.8,98.25
2016,10,16,16,15,266.0,72.5,6.25,17.5,120.5,214.58,172.59
2016,10,16,16,30,500.0,45.0,5.9,17.0,132.0,265.6,208.28
2016,10,16,16,45,388.0,35.5,5.55,16.5,89.5,191.23,142.19
2016,10,16,17,0,276.0,26.0,5.2,16.0,47.0,124.61,69.01
2016,10,16,17,15,138.0,13.0,5.1,15.5,23.5,46.9,0.0
2016,10,16,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,7.5,1.55,11.5,7.5,0.0,0.0
2016,10,17,6,30,0.0,15.0,1.7,12.0,15.0,14.74,0.0
2016,10,17,6,45,163.0,29.0,1.85,12.5,49.5,22.77,10.08
2016,10,17,7,0,326.0,43.0,2.0,13.0,84.0,36.15,25.59
2016,10,17,7,15,416.5,53.0,2.1,13.5,129.5,71.07,40.11
2016,10,17,7,30,507.0,63.0,2.2,14.0,175.0,116.26,70.56
2016,10,17,7,45,570.5,68.5,2.3,14.5,223.0,162.32,107.09
2016,10,17,8,0,634.0,74.0,2.4,15.0,271.0,214.88,151.62
2016,10,17,8,15,433.5,116.5,2.4,15.5,260.5,233.56,176.88
2016,10,17,8,30,233.0,159.0,2.4,16.0,250.0,230.86,181.3
2016,10,17,8,45,505.0,123.5,2.4,16.5,350.5,315.76,247.59
2016,10,17,9,0,777.0,88.0,2.4,17.0,451.0,426.29,335.0
2016,10,17,9,15,795.5,90.5,2.35,17.0,488.5,474.66,375.2
2016,10,17,9,30,814.0,93.0,2.3,17.0,526.0,522.81,414.39
2016,10,17,9,45,615.5,159.5,2.25,17.5,498.0,512.9,405.77
2016,10,17,10,0,417.0,226.0,2.2,18.0,470.0,483.87,381.36
2016,10,17,10,15,637.5,163.5,2.2,18.0,554.5,580.46,457.92
2016,10,17,10,30,858.0,101.0,2.2,18.0,639.0,685.22,538.35
2016,10,17,10,45,867.5,100.0,2.2,18.5,657.0,717.02,559.58
2016,10,17,11,0,877.0,99.0,2.2,19.0,675.0,743.75,576.84
2016,10,17,11,15,626.5,192.0,2.25,19.0,606.5,679.44,527.67
2016,10,17,11,30,376.0,285.0,2.3,19.0,538.0,589.88,457.67
2016,10,17,11,45,631.5,192.0,2.35,19.5,618.5,708.65,550.03
2016,10,17,12,0,887.0,99.0,2.4,20.0,699.0,814.6,625.19
2016,10,17,12,15,612.5,195.0,2.5,20.0,607.5,712.35,550.89
2016,10,17,12,30,338.0,291.0,2.6,20.0,516.0,588.02,455.49
2016,10,17,12,45,193.0,282.5,2.75,20.0,410.5,455.68,355.82
2016,10,17,13,0,48.0,274.0,2.9,20.0,305.0,322.71,251.59
2016,10,17,13,15,47.5,265.0,2.95,20.0,295.0,313.43,245.25
2016,10,17,13,30,47.0,256.0,3.0,20.0,285.0,304.0,238.38
2016,10,17,13,45,23.5,139.5,3.15,20.0,154.0,159.45,124.67
2016,10,17,14,0,0.0,23.0,3.3,20.0,23.0,22.22,12.71
2016,10,17,14,15,0.0,21.5,3.35,20.0,21.5,20.76,11.58
2016,10,17,14,30,0.0,20.0,3.4,20.0,20.0,19.31,10.41
2016,10,17,14,45,0.0,18.5,3.45,20.0,18.5,17.86,9.24
2016,10,17,15,0,0.0,17.0,3.5,20.0,17.0,16.41,8.07
2016,10,17,15,15,359.5,42.5,3.45,19.5,168.0,277.68,229.67
2016,10,17,15,30,719.0,68.0,3.4,19.0,319.0,499.99,406.35
2016,10,17,15,45,676.0,63.0,3.4,18.5,271.5,444.97,360.49
2016,10,17,16,0,633.0,58.0,3.4,18.0,224.0,389.5,314.06
2016,10,17,16,15,565.5,51.5,3.05,17.0,176.5,323.71,257.99
2016,10,17,16,30,498.0,45.0,2.7,16.0,129.0,262.94,204.47
2016,10,17,16,45,385.0,35.0,2.4,15.5,86.5,188.23,138.64
2016,10,17,17,0,272.0,25.0,2.1,15.0,44.0,120.26,59.48
2016,10,17,17,15,136.0,12.5,2.1,14.5,22.0,45.45,0.0
2016,10,17,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,6,15,56.5,6.0,1.35,8.5,7.0,0.0,0.0
2016,10,18,6,30,113.0,12.0,1.4,9.0,14.0,11.8,0.0
2016,10,18,6,45,264.5,23.5,1.5,10.0,50.0,18.44,6.41
2016,10,18,7,0,416.0,35.0,1.6,11.0,86.0,27.86,18.55
2016,10,18,7,15,503.0,43.0,1.85,11.5,132.5,65.8,33.38
2016,10,18,7,30,590.0,51.0,2.1,12.0,179.0,113.37,65.1
2016,10,18,7,45,646.0,56.0,2.35,13.0,227.5,162.09,104.21
2016,10,18,8,0,702.0,61.0,2.6,14.0,276.0,217.61,151.87
2016,10,18,8,15,737.0,65.0,2.75,14.5,322.5,269.97,198.96
2016,10,18,8,30,772.0,69.0,2.9,15.0,369.0,324.9,248.0
2016,10,18,8,45,800.0,71.0,3.1,15.5,412.5,377.4,294.49
2016,10,18,9,0,828.0,73.0,3.3,16.0,456.0,431.06,340.84
2016,10,18,9,15,845.0,75.0,3.3,16.5,494.0,480.31,382.28
2016,10,18,9,30,862.0,77.0,3.3,17.0,532.0,528.77,421.84
2016,10,18,9,45,876.5,78.0,3.35,17.5,564.5,573.99,457.9
2016,10,18,10,0,891.0,79.0,3.4,18.0,597.0,617.94,492.04
2016,10,18,10,15,900.0,80.0,3.35,18.5,622.5,656.87,521.22
2016,10,18,10,30,909.0,81.0,3.3,19.0,648.0,693.65,548.01
2016,10,18,10,45,914.5,82.0,3.3,19.5,665.5,725.65,569.49
2016,10,18,11,0,920.0,83.0,3.3,20.0,683.0,754.92,588.85
2016,10,18,11,15,923.0,83.5,3.3,20.0,693.0,778.92,605.48
2016,10,18,11,30,926.0,84.0,3.3,20.0,703.0,799.79,619.94
2016,10,18,11,45,929.5,83.0,3.3,20.5,705.5,816.18,630.1
2016,10,18,12,0,933.0,82.0,3.3,21.0,708.0,829.24,637.99
2016,10,18,12,15,931.0,81.5,3.3,21.0,702.0,835.05,642.14
2016,10,18,12,30,929.0,81.0,3.3,21.0,696.0,837.34,644.0
2016,10,18,12,45,924.0,81.0,3.3,21.0,681.5,834.28,642.27
2016,10,18,13,0,919.0,81.0,3.3,21.0,667.0,827.74,638.29
2016,10,18,13,15,912.0,80.0,3.3,21.0,645.0,815.1,630.13
2016,10,18,13,30,905.0,79.0,3.3,21.0,623.0,799.18,619.79
2016,10,18,13,45,896.0,77.0,3.3,21.0,594.5,777.43,605.36
2016,10,18,14,0,887.0,75.0,3.3,21.0,566.0,752.72,588.84
2016,10,18,14,15,872.5,73.0,3.3,21.0,530.5,721.23,567.35
2016,10,18,14,30,858.0,71.0,3.3,21.0,495.0,687.43,544.01
2016,10,18,14,45,835.0,69.5,3.35,21.0,453.5,650.65,518.39
2016,10,18,15,0,812.0,68.0,3.4,21.0,412.0,608.19,486.65
2016,10,18,15,15,783.5,64.5,3.2,20.5,366.5,559.05,449.01
2016,10,18,15,30,755.0,61.0,3.0,20.0,321.0,509.63,410.06
2016,10,18,15,45,708.0,57.5,2.8,19.5,272.5,450.54,362.26
2016,10,18,16,0,661.0,54.0,2.6,19.0,224.0,393.4,314.44
2016,10,18,16,15,594.5,47.5,2.3,18.0,176.0,329.6,260.2
2016,10,18,16,30,528.0,41.0,2.0,17.0,128.0,268.28,206.39
2016,10,18,16,45,410.5,32.0,1.7,16.5,85.0,192.28,139.45
2016,10,18,17,0,293.0,23.0,1.4,16.0,42.0,122.36,50.52
2016,10,18,17,15,146.5,11.5,1.45,15.5,21.0,46.54,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
