Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,6,15,74.5,5.0,2.05,7.5,6.5,0.0,0.0
2016,10,19,6,30,149.0,10.0,2.3,8.0,13.0,9.83,0.0
2016,10,19,6,45,304.5,20.5,2.55,9.0,49.5,15.72,3.78
2016,10,19,7,0,460.0,31.0,2.8,10.0,86.0,25.39,16.37
2016,10,19,7,15,543.0,38.0,2.85,10.5,132.5,64.09,31.09
2016,10,19,7,30,626.0,45.0,2.9,11.0,179.0,112.04,62.75
2016,10,19,7,45,677.0,49.5,2.95,11.5,227.0,161.0,102.52
2016,10,19,8,0,728.0,54.0,3.0,12.0,275.0,214.9,149.72
2016,10,19,8,15,761.5,58.0,3.15,13.0,321.5,268.04,197.78
2016,10,19,8,30,795.0,62.0,3.3,14.0,368.0,323.54,247.46
2016,10,19,8,45,774.5,70.5,3.45,15.0,396.5,365.13,285.76
2016,10,19,9,0,754.0,79.0,3.6,16.0,425.0,403.28,319.71
2016,10,19,9,15,814.5,75.0,3.65,16.5,477.0,463.54,369.89
2016,10,19,9,30,875.0,71.0,3.7,17.0,529.0,526.86,421.29
2016,10,19,9,45,887.5,72.0,3.8,17.5,561.0,571.33,457.07
2016,10,19,10,0,900.0,73.0,3.9,18.0,593.0,614.35,490.88
2016,10,19,10,15,908.0,74.5,3.9,18.5,617.5,653.35,520.54
2016,10,19,10,30,916.0,76.0,3.9,19.0,642.0,690.12,547.73
2016,10,19,10,45,919.5,77.5,3.9,20.0,659.5,721.35,567.79
2016,10,19,11,0,923.0,79.0,3.9,21.0,677.0,749.75,585.58
2016,10,19,11,15,925.5,79.5,3.85,21.0,686.5,773.34,601.85
2016,10,19,11,30,928.0,80.0,3.8,21.0,696.0,793.78,615.89
2016,10,19,11,45,925.5,81.0,3.8,21.5,697.0,807.65,624.33
2016,10,19,12,0,923.0,82.0,3.8,22.0,698.0,818.07,630.44
2016,10,19,12,15,921.5,82.0,3.75,22.0,692.0,824.72,634.99
2016,10,19,12,30,920.0,82.0,3.7,22.0,686.0,827.89,637.25
2016,10,19,12,45,912.5,82.5,3.7,22.5,671.0,823.37,633.26
2016,10,19,13,0,905.0,83.0,3.7,23.0,656.0,815.45,627.06
2016,10,19,13,15,898.5,82.0,3.7,23.0,634.5,803.31,619.25
2016,10,19,13,30,892.0,81.0,3.7,23.0,613.0,787.95,609.26
2016,10,19,13,45,884.5,78.5,3.7,23.0,585.0,766.98,595.36
2016,10,19,14,0,877.0,76.0,3.7,23.0,557.0,743.05,579.36
2016,10,19,14,15,862.5,74.0,3.65,23.0,521.5,711.85,557.83
2016,10,19,14,30,848.0,72.0,3.6,23.0,486.0,678.36,534.53
2016,10,19,14,45,829.5,69.0,3.6,23.0,446.0,643.18,509.92
2016,10,19,15,0,811.0,66.0,3.6,23.0,406.0,602.08,478.97
2016,10,19,15,15,782.5,63.0,3.2,22.5,361.0,553.68,441.47
2016,10,19,15,30,754.0,60.0,2.8,22.0,316.0,505.01,402.76
2016,10,19,15,45,711.5,55.5,2.4,21.5,268.5,447.38,355.95
2016,10,19,16,0,669.0,51.0,2.0,21.0,221.0,391.37,308.96
2016,10,19,16,15,602.0,45.0,1.85,19.5,173.0,325.11,254.03
2016,10,19,16,30,535.0,39.0,1.7,18.0,125.0,266.76,203.37
2016,10,19,16,45,419.5,30.0,1.55,17.0,82.5,191.65,137.21
2016,10,19,17,0,304.0,21.0,1.4,16.0,40.0,121.48,37.21
2016,10,19,17,15,152.0,10.5,1.45,15.5,20.0,46.4,0.0
2016,10,19,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,20,6,45,225.5,16.0,1.85,10.5,42.0,11.72,0.5
2016,10,20,7,0,451.0,32.0,2.0,11.0,84.0,24.22,15.2
2016,10,20,7,15,538.0,39.5,2.1,11.5,131.0,62.28,29.98
2016,10,20,7,30,625.0,47.0,2.2,12.0,178.0,112.46,62.94
2016,10,20,7,45,679.0,52.0,2.3,13.0,227.0,162.17,102.58
2016,10,20,8,0,733.0,57.0,2.4,14.0,276.0,217.16,149.81
2016,10,20,8,15,767.5,60.5,2.4,14.5,323.0,270.23,197.52
2016,10,20,8,30,802.0,64.0,2.4,15.0,370.0,325.75,247.03
2016,10,20,8,45,827.5,66.5,2.4,16.0,413.5,378.99,293.4
2016,10,20,9,0,853.0,69.0,2.4,17.0,457.0,433.09,338.98
2016,10,20,9,15,870.0,71.0,2.4,18.0,495.5,483.25,380.0
2016,10,20,9,30,887.0,73.0,2.4,19.0,534.0,532.5,418.84
2016,10,20,9,45,902.0,73.5,2.45,20.0,566.5,578.25,453.9
2016,10,20,10,0,917.0,74.0,2.5,21.0,599.0,622.69,486.84
2016,10,20,10,15,925.0,75.5,2.5,21.5,624.5,662.21,515.91
2016,10,20,10,30,933.0,77.0,2.5,22.0,650.0,699.45,542.59
2016,10,20,10,45,938.5,77.5,2.55,22.5,667.5,731.42,563.78
2016,10,20,11,0,944.0,78.0,2.6,23.0,685.0,760.58,582.82
2016,10,20,11,15,946.5,78.5,2.65,23.0,695.0,784.57,599.32
2016,10,20,11,30,949.0,79.0,2.7,23.0,705.0,805.34,613.67
2016,10,20,11,45,949.0,79.0,2.75,23.5,706.5,820.31,622.88
2016,10,20,12,0,949.0,79.0,2.8,24.0,708.0,831.8,629.82
2016,10,20,12,15,947.5,79.0,2.85,24.5,701.5,838.59,633.65
2016,10,20,12,30,946.0,79.0,2.9,25.0,695.0,841.81,635.2
2016,10,20,12,45,938.5,79.5,2.95,25.5,680.0,837.27,631.58
2016,10,20,13,0,931.0,80.0,3.0,26.0,665.0,829.24,625.75
2016,10,20,13,15,924.0,79.0,2.95,26.0,643.0,816.5,617.45
2016,10,20,13,30,917.0,78.0,2.9,26.0,621.0,800.45,607.0
2016,10,20,13,45,908.0,76.5,2.9,26.0,592.0,779.12,593.26
2016,10,20,14,0,899.0,75.0,2.9,26.0,563.0,754.81,577.46
2016,10,20,14,15,884.5,73.0,2.8,26.0,527.5,723.17,555.91
2016,10,20,14,30,870.0,71.0,2.7,26.0,492.0,689.17,532.61
2016,10,20,14,45,850.5,68.0,2.6,26.0,450.5,652.75,507.29
2016,10,20,15,0,831.0,65.0,2.5,26.0,409.0,610.44,475.85
2016,10,20,15,15,802.0,62.0,2.1,25.0,363.5,561.17,439.01
2016,10,20,15,30,773.0,59.0,1.7,24.0,318.0,511.61,400.75
2016,10,20,15,45,730.5,54.5,1.35,23.5,269.5,453.39,354.1
2016,10,20,16,0,688.0,50.0,1.0,23.0,221.0,396.76,307.16
2016,10,20,16,15,619.5,44.0,0.95,22.0,172.5,329.27,252.12
2016,10,20,16,30,551.0,38.0,0.9,21.0,124.0,266.61,198.83
2016,10,20,16,45,430.0,29.0,0.9,20.5,81.0,192.61,133.93
2016,10,20,17,0,309.0,20.0,0.9,20.0,38.0,119.85,18.8
2016,10,20,17,15,154.5,10.0,0.95,19.5,19.0,46.0,0.0
2016,10,20,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,216.0,15.5,0.9,12.5,39.5,11.39,0.0
2016,10,21,7,0,432.0,31.0,0.9,13.0,79.0,23.47,14.34
2016,10,21,7,15,519.0,38.5,0.9,13.5,125.0,59.15,28.1
2016,10,21,7,30,606.0,46.0,0.9,14.0,171.0,107.98,59.5
2016,10,21,7,45,659.0,51.0,0.95,15.0,218.5,156.29,97.32
2016,10,21,8,0,712.0,56.0,1.0,16.0,266.0,209.78,142.42
2016,10,21,8,15,746.5,59.5,0.9,16.5,312.0,261.58,187.9
2016,10,21,8,30,781.0,63.0,0.8,17.0,358.0,315.86,234.88
2016,10,21,8,45,806.0,66.0,0.7,18.0,401.0,368.22,278.76
2016,10,21,9,0,831.0,69.0,0.6,19.0,444.0,421.45,321.47
2016,10,21,9,15,848.0,71.0,0.65,20.0,481.5,470.47,360.24
2016,10,21,9,30,865.0,73.0,0.7,21.0,519.0,518.66,397.01
2016,10,21,9,45,876.5,75.0,0.75,22.0,550.0,563.03,429.73
2016,10,21,10,0,888.0,77.0,0.8,23.0,581.0,605.9,460.29
2016,10,21,10,15,896.0,78.0,0.85,23.5,606.0,643.8,487.4
2016,10,21,10,30,904.0,79.0,0.9,24.0,631.0,679.51,512.36
2016,10,21,10,45,908.5,80.5,1.0,24.5,648.0,710.96,533.43
2016,10,21,11,0,913.0,82.0,1.1,25.0,665.0,739.66,552.17
2016,10,21,11,15,915.5,82.5,1.15,25.0,674.5,762.93,567.75
2016,10,21,11,30,918.0,83.0,1.2,25.0,684.0,783.08,581.35
2016,10,21,11,45,917.0,83.5,1.3,25.5,685.5,797.34,590.56
2016,10,21,12,0,916.0,84.0,1.4,26.0,687.0,808.23,597.64
2016,10,21,12,15,914.0,84.0,1.45,26.0,680.5,814.37,602.31
2016,10,21,12,30,912.0,84.0,1.5,26.0,674.0,817.07,604.88
2016,10,21,12,45,905.0,84.5,1.6,26.5,659.0,812.94,602.4
2016,10,21,13,0,898.0,85.0,1.7,27.0,644.0,805.45,597.79
2016,10,21,13,15,890.5,83.5,1.75,27.0,622.5,792.04,590.0
2016,10,21,13,30,883.0,82.0,1.8,27.0,601.0,775.44,580.15
2016,10,21,13,45,871.5,80.5,1.9,27.0,572.0,752.78,566.57
2016,10,21,14,0,860.0,79.0,2.0,27.0,543.0,727.36,550.99
2016,10,21,14,15,805.5,82.5,2.05,26.5,494.5,678.91,519.7
2016,10,21,14,30,751.0,86.0,2.1,26.0,446.0,625.62,484.26
2016,10,21,14,45,722.5,85.5,2.2,26.0,407.5,587.64,457.24
2016,10,21,15,0,694.0,85.0,2.3,26.0,369.0,546.86,427.34
2016,10,21,15,15,709.5,73.5,2.05,25.0,335.5,518.91,407.06
2016,10,21,15,30,725.0,62.0,1.8,24.0,302.0,485.51,381.57
2016,10,21,15,45,679.0,57.5,1.6,23.5,255.0,427.55,335.37
2016,10,21,16,0,633.0,53.0,1.4,23.0,208.0,374.24,291.27
2016,10,21,16,15,562.0,46.0,1.4,22.0,161.0,307.55,236.47
2016,10,21,16,30,491.0,39.0,1.4,21.0,114.0,246.32,184.11
2016,10,21,16,45,367.0,29.0,1.4,20.0,73.0,170.4,117.53
2016,10,21,17,0,243.0,19.0,1.4,19.0,32.0,98.41,0.0
2016,10,21,17,15,121.5,9.5,1.55,18.5,16.0,37.42,0.0
2016,10,21,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,6,45,197.0,16.5,1.5,11.5,37.5,12.41,0.0
2016,10,22,7,0,394.0,33.0,1.6,12.0,75.0,25.6,16.06
2016,10,22,7,15,486.0,41.0,1.7,12.5,120.5,58.66,29.17
2016,10,22,7,30,578.0,49.0,1.8,13.0,166.0,104.83,58.43
2016,10,22,7,45,637.0,54.5,1.95,13.5,214.5,153.12,96.32
2016,10,22,8,0,696.0,60.0,2.1,14.0,263.0,208.48,143.43
2016,10,22,8,15,732.5,64.0,2.0,14.5,309.0,260.33,189.65
2016,10,22,8,30,769.0,68.0,1.9,15.0,355.0,314.91,237.9
2016,10,22,8,45,796.0,70.5,1.85,15.5,398.5,366.83,283.37
2016,10,22,9,0,823.0,73.0,1.8,16.0,442.0,419.82,328.37
2016,10,22,9,15,841.0,75.5,1.8,16.5,479.5,469.37,369.5
2016,10,22,9,30,859.0,78.0,1.8,17.0,517.0,518.53,409.0
2016,10,22,9,45,861.0,84.0,1.85,18.0,547.0,561.88,442.19
2016,10,22,10,0,863.0,90.0,1.9,19.0,577.0,603.1,472.66
2016,10,22,10,15,872.5,91.5,1.9,19.5,602.0,641.97,501.27
2016,10,22,10,30,882.0,93.0,1.9,20.0,627.0,678.81,527.69
2016,10,22,10,45,887.5,94.5,1.95,20.5,644.5,708.44,548.5
2016,10,22,11,0,893.0,96.0,2.0,21.0,662.0,737.34,567.51
2016,10,22,11,15,896.0,96.5,2.0,21.0,672.0,760.57,583.2
2016,10,22,11,30,899.0,97.0,2.0,21.0,682.0,780.77,596.84
2016,10,22,11,45,860.0,106.5,2.05,21.5,667.0,779.19,594.67
2016,10,22,12,0,821.0,116.0,2.1,22.0,652.0,770.13,587.64
2016,10,22,12,15,794.5,124.0,2.15,22.0,639.0,765.38,584.93
2016,10,22,12,30,768.0,132.0,2.2,22.0,626.0,760.02,581.85
2016,10,22,12,45,719.0,145.5,2.3,22.0,599.5,737.73,567.29
2016,10,22,13,0,670.0,159.0,2.4,22.0,573.0,712.65,550.34
2016,10,22,13,15,725.5,133.5,2.45,22.0,568.0,723.92,559.99
2016,10,22,13,30,781.0,108.0,2.5,22.0,563.0,728.03,563.92
2016,10,22,13,45,772.0,103.5,2.55,22.0,534.5,705.52,548.95
2016,10,22,14,0,763.0,99.0,2.6,22.0,506.0,680.43,532.25
2016,10,22,14,15,738.5,96.5,2.65,21.5,469.5,646.66,510.05
2016,10,22,14,30,714.0,94.0,2.7,21.0,433.0,609.07,483.79
2016,10,22,14,45,673.0,97.5,2.75,20.5,395.0,566.47,452.62
2016,10,22,15,0,632.0,101.0,2.8,20.0,357.0,523.87,420.66
2016,10,22,15,15,601.0,94.5,2.7,19.5,315.5,476.51,384.1
2016,10,22,15,30,570.0,88.0,2.6,19.0,274.0,429.5,346.76
2016,10,22,15,45,529.5,78.5,2.55,18.5,230.5,375.1,302.49
2016,10,22,16,0,489.0,69.0,2.5,18.0,187.0,322.59,258.29
2016,10,22,16,15,424.0,58.0,2.4,17.0,143.5,260.47,205.46
2016,10,22,16,30,359.0,47.0,2.3,16.0,100.0,203.38,155.44
2016,10,22,16,45,179.5,37.0,2.2,15.5,63.5,117.31,81.33
2016,10,22,17,0,0.0,27.0,2.1,15.0,27.0,30.89,0.0
2016,10,22,17,15,0.0,13.5,2.15,14.5,13.5,13.27,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,6,45,188.5,16.0,1.25,10.5,36.0,12.08,0.0
2016,10,23,7,0,377.0,32.0,1.3,11.0,72.0,24.85,15.34
2016,10,23,7,15,471.0,40.5,1.5,11.5,117.0,56.38,28.21
2016,10,23,7,30,565.0,49.0,1.7,12.0,162.0,102.12,57.02
2016,10,23,7,45,623.0,55.0,1.9,13.0,209.5,149.81,94.22
2016,10,23,8,0,681.0,61.0,2.1,14.0,257.0,203.23,139.43
2016,10,23,8,15,718.5,65.5,2.1,14.5,303.0,256.18,186.49
2016,10,23,8,30,756.0,70.0,2.1,15.0,349.0,310.7,234.77
2016,10,23,8,45,782.0,73.5,2.1,16.0,391.5,362.5,279.78
2016,10,23,9,0,808.0,77.0,2.1,17.0,434.0,415.3,324.21
2016,10,23,9,15,826.5,79.5,2.1,17.5,472.0,464.32,364.99
2016,10,23,9,30,845.0,82.0,2.1,18.0,510.0,513.03,404.23
2016,10,23,9,45,862.5,82.0,2.15,19.0,542.5,558.0,438.89
2016,10,23,10,0,880.0,82.0,2.2,20.0,575.0,600.88,470.94
2016,10,23,10,15,889.0,83.5,2.3,20.5,600.0,639.51,500.04
2016,10,23,10,30,898.0,85.0,2.4,21.0,625.0,676.05,526.98
2016,10,23,10,45,904.0,86.0,2.5,21.5,642.0,707.72,549.43
2016,10,23,11,0,910.0,87.0,2.6,22.0,659.0,736.72,568.88
2016,10,23,11,15,912.5,87.5,2.7,22.0,668.5,759.84,585.24
2016,10,23,11,30,915.0,88.0,2.8,22.0,678.0,779.86,599.53
2016,10,23,11,45,914.0,88.5,2.9,22.5,679.5,794.03,608.64
2016,10,23,12,0,913.0,89.0,3.0,23.0,681.0,804.84,615.52
2016,10,23,12,15,910.5,88.5,3.05,23.0,674.0,809.99,619.48
2016,10,23,12,30,908.0,88.0,3.1,23.0,667.0,811.71,621.23
2016,10,23,12,45,895.5,90.0,3.2,23.5,650.5,804.98,616.29
2016,10,23,13,0,883.0,92.0,3.3,24.0,634.0,794.96,609.21
2016,10,23,13,15,874.5,90.5,3.35,24.0,611.5,780.95,600.36
2016,10,23,13,30,866.0,89.0,3.4,24.0,589.0,768.41,592.64
2016,10,23,13,45,852.5,87.5,3.45,24.0,559.5,744.62,576.91
2016,10,23,14,0,839.0,86.0,3.5,24.0,530.0,718.16,559.28
2016,10,23,14,15,821.5,83.5,3.6,23.5,494.5,685.26,538.06
2016,10,23,14,30,804.0,81.0,3.7,23.0,459.0,650.32,514.98
2016,10,23,14,45,779.5,78.0,3.85,23.0,418.0,608.45,484.1
2016,10,23,15,0,755.0,75.0,4.0,23.0,377.0,565.49,451.58
2016,10,23,15,15,721.0,71.0,4.1,22.5,332.5,515.07,413.07
2016,10,23,15,30,687.0,67.0,4.2,22.0,288.0,467.55,375.43
2016,10,23,15,45,634.5,62.0,4.3,21.5,241.0,407.81,326.85
2016,10,23,16,0,582.0,57.0,4.4,21.0,194.0,350.76,278.8
2016,10,23,16,15,505.5,49.0,4.3,20.0,148.0,283.41,221.44
2016,10,23,16,30,429.0,41.0,4.2,19.0,102.0,222.04,167.54
2016,10,23,16,45,214.5,33.0,4.15,18.0,63.5,123.11,82.8
2016,10,23,17,0,0.0,25.0,4.1,17.0,25.0,28.3,0.0
2016,10,23,17,15,0.0,12.5,4.0,16.5,12.5,12.29,0.0
2016,10,23,17,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,6,45,7.0,17.0,1.65,12.5,17.5,16.07,0.0
2016,10,24,7,0,14.0,34.0,1.8,13.0,35.0,31.01,20.08
2016,10,24,7,15,31.0,53.5,2.2,13.5,58.5,50.39,35.56
2016,10,24,7,30,48.0,73.0,2.6,14.0,82.0,72.56,53.63
2016,10,24,7,45,57.0,93.0,3.0,14.5,107.0,96.07,73.26
2016,10,24,8,0,66.0,113.0,3.4,15.0,132.0,120.73,93.94
2016,10,24,8,15,74.5,131.5,3.7,15.0,156.0,144.96,114.41
2016,10,24,8,30,83.0,150.0,4.0,15.0,180.0,170.1,135.55
2016,10,24,8,45,90.5,168.5,4.35,15.5,205.5,195.73,156.74
2016,10,24,9,0,98.0,187.0,4.7,16.0,231.0,222.09,178.28
2016,10,24,9,15,103.5,204.5,4.7,16.0,254.0,247.21,198.83
2016,10,24,9,30,109.0,222.0,4.7,16.0,277.0,272.74,219.51
2016,10,24,9,45,63.5,213.0,4.7,16.5,245.5,244.48,195.93
2016,10,24,10,0,18.0,204.0,4.7,17.0,214.0,209.55,166.66
2016,10,24,10,15,98.5,240.0,4.65,17.0,298.5,299.52,239.97
2016,10,24,10,30,179.0,276.0,4.6,17.0,383.0,396.87,317.64
2016,10,24,10,45,112.0,269.5,4.6,17.5,337.0,351.62,280.02
2016,10,24,11,0,45.0,263.0,4.6,18.0,291.0,296.88,234.93
2016,10,24,11,15,59.5,276.0,4.6,18.0,314.0,322.95,255.79
2016,10,24,11,30,74.0,289.0,4.6,18.0,337.0,349.64,276.9
2016,10,24,11,45,71.0,288.5,4.6,18.5,334.5,349.08,275.79
2016,10,24,12,0,68.0,288.0,4.6,19.0,332.0,348.21,274.57
2016,10,24,12,15,87.0,291.0,4.6,19.0,346.5,367.96,290.58
2016,10,24,12,30,106.0,294.0,4.6,19.0,361.0,387.76,306.58
2016,10,24,12,45,70.5,270.5,4.7,19.5,314.5,335.62,264.92
2016,10,24,13,0,35.0,247.0,4.8,20.0,268.0,283.24,222.88
2016,10,24,13,15,29.5,232.5,4.9,20.0,250.0,264.0,208.03
2016,10,24,13,30,24.0,218.0,5.0,20.0,232.0,236.98,186.89
2016,10,24,13,45,12.0,165.5,5.1,20.0,172.5,173.04,135.87
2016,10,24,14,0,0.0,113.0,5.2,20.0,113.0,110.36,85.09
2016,10,24,14,15,0.0,64.5,5.15,20.0,64.5,62.35,45.97
2016,10,24,14,30,0.0,16.0,5.1,20.0,16.0,15.44,7.21
2016,10,24,14,45,0.0,11.0,5.05,20.0,11.0,10.61,3.21
2016,10,24,15,0,0.0,6.0,5.0,20.0,6.0,5.79,0.0
2016,10,24,15,15,0.0,5.0,4.75,19.5,5.0,4.82,0.0
2016,10,24,15,30,0.0,4.0,4.5,19.0,4.0,3.86,0.0
2016,10,24,15,45,0.0,3.5,4.25,18.5,3.5,3.37,0.0
2016,10,24,16,0,0.0,3.0,4.0,18.0,3.0,2.89,0.0
2016,10,24,16,15,0.0,2.0,3.75,17.5,2.0,1.93,0.0
2016,10,24,16,30,0.0,1.0,3.5,17.0,1.0,0.96,0.0
2016,10,24,16,45,0.0,0.5,3.25,16.5,0.5,0.48,0.0
2016,10,24,17,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.0,1.9,13.5,9.0,8.68,0.0
2016,10,25,7,0,0.0,18.0,2.0,14.0,18.0,17.37,8.56
2016,10,25,7,15,0.0,30.5,2.25,14.0,30.5,29.45,18.91
2016,10,25,7,30,0.0,43.0,2.5,14.0,43.0,41.52,29.52
2016,10,25,7,45,0.0,56.0,2.75,14.5,56.0,53.94,40.26
2016,10,25,8,0,0.0,69.0,3.0,15.0,69.0,66.44,50.89
2016,10,25,8,15,0.0,82.0,3.15,15.5,82.0,78.99,61.37
2016,10,25,8,30,0.0,95.0,3.3,16.0,95.0,91.6,71.72
2016,10,25,8,45,0.0,112.5,3.5,16.5,112.5,108.58,85.55
2016,10,25,9,0,0.0,130.0,3.7,17.0,130.0,125.67,99.28
2016,10,25,9,15,1.0,144.5,3.75,17.5,145.0,140.41,110.91
2016,10,25,9,30,2.0,159.0,3.8,18.0,160.0,155.32,122.56
2016,10,25,9,45,1.0,102.0,3.9,18.5,102.5,99.31,76.49
2016,10,25,10,0,0.0,45.0,4.0,19.0,45.0,43.49,30.41
2016,10,25,10,15,0.0,72.5,4.0,19.0,72.5,70.12,52.28
2016,10,25,10,30,0.0,100.0,4.0,19.0,100.0,96.85,74.01
2016,10,25,10,45,14.5,172.5,4.05,19.5,181.5,178.23,139.65
2016,10,25,11,0,29.0,245.0,4.1,20.0,263.0,266.96,209.49
2016,10,25,11,15,142.0,268.5,4.05,20.0,358.5,380.13,300.02
2016,10,25,11,30,255.0,292.0,4.0,20.0,454.0,498.88,392.45
2016,10,25,11,45,159.5,287.5,4.0,20.5,389.0,421.23,330.38
2016,10,25,12,0,64.0,283.0,4.0,21.0,324.0,339.72,265.14
2016,10,25,12,15,65.5,279.5,3.95,21.0,321.0,338.76,264.78
2016,10,25,12,30,67.0,276.0,3.9,21.0,318.0,337.61,264.08
2016,10,25,12,45,38.0,238.5,3.85,21.0,262.5,275.31,215.27
2016,10,25,13,0,9.0,201.0,3.8,21.0,207.0,206.63,160.87
2016,10,25,13,15,7.5,192.0,3.7,21.0,196.5,196.56,153.17
2016,10,25,13,30,6.0,183.0,3.6,21.0,186.0,186.49,145.37
2016,10,25,13,45,3.0,157.5,3.55,21.5,159.0,158.1,122.67
2016,10,25,14,0,0.0,132.0,3.5,22.0,132.0,129.88,100.03
2016,10,25,14,15,394.5,102.5,3.4,21.5,284.0,400.13,324.33
2016,10,25,14,30,789.0,73.0,3.3,21.0,436.0,625.02,500.68
2016,10,25,14,45,766.0,70.0,3.2,21.0,397.0,584.77,468.37
2016,10,25,15,0,743.0,67.0,3.1,21.0,358.0,543.41,436.19
2016,10,25,15,15,711.0,63.5,2.75,20.5,315.0,495.49,398.29
2016,10,25,15,30,679.0,60.0,2.4,20.0,272.0,447.74,359.48
2016,10,25,15,45,632.0,55.0,2.1,20.0,227.0,393.74,314.06
2016,10,25,16,0,585.0,50.0,1.8,20.0,182.0,339.88,267.61
2016,10,25,16,15,508.0,43.0,1.65,19.0,138.0,274.08,211.91
2016,10,25,16,30,431.0,36.0,1.5,18.0,94.0,214.41,159.58
2016,10,25,16,45,215.5,28.5,1.35,17.5,57.5,115.98,72.96
2016,10,25,17,0,0.0,21.0,1.2,17.0,21.0,20.64,0.0
2016,10,25,17,15,0.0,10.5,1.2,16.5,10.5,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,6,45,196.0,13.5,0.95,12.5,32.0,10.16,0.0
2016,10,26,7,0,392.0,27.0,0.9,13.0,64.0,20.67,11.1
2016,10,26,7,15,487.5,34.5,0.95,13.5,108.0,48.15,21.97
2016,10,26,7,30,583.0,42.0,1.0,14.0,152.0,94.66,49.93
2016,10,26,7,45,641.0,47.0,1.1,15.0,199.0,141.54,85.4
2016,10,26,8,0,699.0,52.0,1.2,16.0,246.0,194.12,129.15
2016,10,26,8,15,735.5,56.0,1.3,16.5,291.0,245.48,174.46
2016,10,26,8,30,772.0,60.0,1.4,17.0,336.0,299.51,222.06
2016,10,26,8,45,798.0,62.5,1.55,18.0,378.0,350.61,266.48
2016,10,26,9,0,824.0,65.0,1.7,19.0,420.0,402.66,310.46
2016,10,26,9,15,841.5,67.0,1.85,19.5,457.0,450.95,350.97
2016,10,26,9,30,859.0,69.0,2.0,20.0,494.0,498.51,389.81
2016,10,26,9,45,874.0,70.0,2.2,20.5,525.5,542.96,425.46
2016,10,26,10,0,889.0,71.0,2.4,21.0,557.0,586.17,459.32
2016,10,26,10,15,897.5,72.0,2.45,21.5,581.5,623.95,487.79
2016,10,26,10,30,906.0,73.0,2.5,22.0,606.0,659.56,514.01
2016,10,26,10,45,910.0,74.5,2.65,22.5,622.5,690.35,536.25
2016,10,26,11,0,914.0,76.0,2.8,23.0,639.0,718.37,555.34
2016,10,26,11,15,917.5,76.5,2.85,23.5,649.0,742.05,570.78
2016,10,26,11,30,921.0,77.0,2.9,24.0,659.0,762.66,584.08
2016,10,26,11,45,920.0,78.0,3.0,24.5,660.5,777.29,593.48
2016,10,26,12,0,919.0,79.0,3.1,25.0,662.0,788.56,600.65
2016,10,26,12,15,918.5,79.0,3.15,25.0,656.5,795.71,605.99
2016,10,26,12,30,918.0,79.0,3.2,25.0,651.0,799.44,609.11
2016,10,26,12,45,910.5,80.0,3.3,25.0,637.0,795.48,607.26
2016,10,26,13,0,903.0,81.0,3.4,25.0,623.0,788.17,603.23
2016,10,26,13,15,896.0,80.0,3.45,25.0,601.5,775.71,595.43
2016,10,26,13,30,889.0,79.0,3.5,25.0,580.0,760.07,585.49
2016,10,26,13,45,878.0,77.5,3.6,25.0,551.5,737.87,571.1
2016,10,26,14,0,867.0,76.0,3.7,25.0,523.0,712.89,554.66
2016,10,26,14,15,851.0,74.0,3.75,24.5,488.0,685.6,537.3
2016,10,26,14,30,835.0,72.0,3.8,24.0,453.0,651.73,514.8
2016,10,26,14,45,812.5,69.0,3.9,24.0,412.5,610.59,484.28
2016,10,26,15,0,790.0,66.0,4.0,24.0,372.0,568.17,451.99
2016,10,26,15,15,757.0,62.5,3.95,23.0,327.0,518.19,414.26
2016,10,26,15,30,724.0,59.0,3.9,22.0,282.0,468.33,375.18
2016,10,26,15,45,674.5,54.0,3.9,21.5,235.0,409.07,326.57
2016,10,26,16,0,625.0,49.0,3.9,21.0,188.0,352.08,278.05
2016,10,26,16,15,545.5,42.5,3.75,20.0,142.0,287.15,222.19
2016,10,26,16,30,466.0,36.0,3.6,19.0,96.0,225.67,167.47
2016,10,26,16,45,321.0,25.0,3.5,18.0,58.0,144.07,87.12
2016,10,26,17,0,176.0,14.0,3.4,17.0,20.0,60.2,0.0
2016,10,26,17,15,88.0,7.0,3.2,16.5,10.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.5,1.2,13.5,3.5,3.44,0.0
2016,10,27,7,0,0.0,7.0,1.2,14.0,7.0,6.74,0.0
2016,10,27,7,15,0.0,12.0,1.45,14.5,12.0,11.57,3.96
2016,10,27,7,30,0.0,17.0,1.7,15.0,17.0,16.39,8.21
2016,10,27,7,45,0.0,22.0,2.0,15.5,22.0,21.22,12.41
2016,10,27,8,0,0.0,27.0,2.3,16.0,27.0,26.05,16.54
2016,10,27,8,15,0.0,32.0,2.35,16.5,32.0,30.89,20.62
2016,10,27,8,30,0.0,37.0,2.4,17.0,37.0,35.72,24.63
2016,10,27,8,45,91.0,109.5,2.5,17.5,148.5,139.44,109.48
2016,10,27,9,0,182.0,182.0,2.6,18.0,260.0,251.79,199.61
2016,10,27,9,15,91.0,127.5,2.6,18.5,166.5,166.98,131.87
2016,10,27,9,30,0.0,73.0,2.6,19.0,73.0,70.59,52.9
2016,10,27,9,45,0.0,88.5,2.65,19.5,88.5,85.62,65.08
2016,10,27,10,0,0.0,104.0,2.7,20.0,104.0,100.75,77.11
2016,10,27,10,15,0.0,114.0,2.55,20.0,114.0,110.56,84.89
2016,10,27,10,30,0.0,124.0,2.4,20.0,124.0,120.42,92.68
2016,10,27,10,45,5.5,165.5,2.3,20.5,169.0,165.24,128.26
2016,10,27,11,0,11.0,207.0,2.2,21.0,214.0,210.95,163.86
2016,10,27,11,15,9.5,203.5,2.4,20.5,209.5,206.83,160.78
2016,10,27,11,30,8.0,200.0,2.6,20.0,205.0,202.61,157.76
2016,10,27,11,45,8.0,200.0,2.8,20.0,205.5,202.99,158.11
2016,10,27,12,0,8.0,200.0,3.0,20.0,206.0,203.35,158.48
2016,10,27,12,15,7.5,197.5,3.15,19.5,203.0,200.78,156.83
2016,10,27,12,30,7.0,195.0,3.3,19.0,200.0,198.18,155.19
2016,10,27,12,45,3.5,121.0,3.5,19.0,123.5,120.56,93.1
2016,10,27,13,0,0.0,47.0,3.7,19.0,47.0,45.43,31.88
2016,10,27,13,15,0.0,89.5,3.45,18.5,89.5,86.6,65.87
2016,10,27,13,30,0.0,132.0,3.2,18.0,132.0,129.39,100.99
2016,10,27,13,45,0.5,146.0,2.95,18.0,146.0,144.46,113.32
2016,10,27,14,0,1.0,160.0,2.7,18.0,160.0,159.99,126.07
2016,10,27,14,15,0.5,110.0,2.55,18.0,110.0,108.01,83.96
2016,10,27,14,30,0.0,60.0,2.4,18.0,60.0,57.99,42.88
2016,10,27,14,45,0.0,73.5,2.3,18.0,73.5,71.06,53.9
2016,10,27,15,0,0.0,87.0,2.2,18.0,87.0,85.04,65.63
2016,10,27,15,15,0.0,76.0,2.0,18.0,76.0,74.07,56.59
2016,10,27,15,30,0.0,65.0,1.8,18.0,65.0,63.1,47.49
2016,10,27,15,45,0.0,53.5,1.6,18.0,53.5,51.7,37.89
2016,10,27,16,0,0.0,42.0,1.4,18.0,42.0,40.57,28.41
2016,10,27,16,15,0.0,31.5,1.3,17.5,31.5,30.41,19.68
2016,10,27,16,30,0.0,21.0,1.2,17.0,21.0,20.26,10.85
2016,10,27,16,45,0.0,12.5,1.1,16.5,12.5,12.05,2.32
2016,10,27,17,0,0.0,4.0,1.0,16.0,4.0,3.93,0.0
2016,10,27,17,15,0.0,2.0,1.0,16.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,12.5,0.75,13.5,12.5,12.29,0.0
2016,10,28,7,0,0.0,25.0,0.7,14.0,25.0,23.86,12.84
2016,10,28,7,15,4.5,44.0,0.65,14.0,45.0,41.52,28.64
2016,10,28,7,30,9.0,63.0,0.6,14.0,65.0,60.22,44.76
2016,10,28,7,45,18.5,82.0,0.6,14.5,86.5,80.39,61.59
2016,10,28,8,0,28.0,101.0,0.6,15.0,108.0,101.39,78.92
2016,10,28,8,15,34.5,118.5,0.7,15.0,129.5,121.94,96.01
2016,10,28,8,30,41.0,136.0,0.8,15.0,151.0,143.25,113.6
2016,10,28,8,45,20.5,127.0,0.9,15.0,134.5,129.75,102.94
2016,10,28,9,0,0.0,118.0,1.0,15.0,118.0,114.1,90.19
2016,10,28,9,15,132.5,161.5,1.2,15.5,226.0,218.73,174.99
2016,10,28,9,30,265.0,205.0,1.4,16.0,334.0,335.79,267.57
2016,10,28,9,45,132.5,127.0,1.6,16.5,191.5,197.08,157.48
2016,10,28,10,0,0.0,49.0,1.8,17.0,49.0,47.36,33.86
2016,10,28,10,15,0.0,103.0,1.9,17.0,103.0,99.79,77.16
2016,10,28,10,30,0.0,157.0,2.0,17.0,157.0,153.05,120.21
2016,10,28,10,45,0.0,143.5,2.15,17.5,143.5,139.76,109.05
2016,10,28,11,0,0.0,130.0,2.3,18.0,130.0,126.45,98.06
2016,10,28,11,15,0.0,122.0,2.4,18.0,122.0,118.58,91.67
2016,10,28,11,30,0.0,114.0,2.5,18.0,114.0,110.7,85.27
2016,10,28,11,45,0.0,114.5,2.6,18.5,114.5,111.22,85.52
2016,10,28,12,0,0.0,115.0,2.7,19.0,115.0,111.75,85.79
2016,10,28,12,15,9.5,171.5,2.75,19.0,177.5,175.8,137.53
2016,10,28,12,30,19.0,228.0,2.8,19.0,240.0,241.61,189.79
2016,10,28,12,45,9.5,127.0,2.85,19.5,133.0,131.17,101.58
2016,10,28,13,0,0.0,26.0,2.9,20.0,26.0,25.12,15.07
2016,10,28,13,15,1.5,99.0,2.95,20.0,100.0,97.15,74.14
2016,10,28,13,30,3.0,172.0,3.0,20.0,174.0,172.99,135.27
2016,10,28,13,45,1.5,96.5,3.1,20.0,97.5,94.73,72.26
2016,10,28,14,0,0.0,21.0,3.2,20.0,21.0,20.28,11.19
2016,10,28,14,15,237.0,84.0,3.25,19.5,190.0,266.03,218.11
2016,10,28,14,30,474.0,147.0,3.3,19.0,359.0,490.94,397.36
2016,10,28,14,45,237.0,128.5,3.4,19.0,234.5,298.24,242.27
2016,10,28,15,0,0.0,110.0,3.5,19.0,110.0,109.48,85.34
2016,10,28,15,15,0.0,96.0,3.4,18.5,96.0,95.42,74.21
2016,10,28,15,30,0.0,82.0,3.3,18.0,82.0,81.35,62.7
2016,10,28,15,45,267.5,68.5,3.25,18.0,125.5,221.59,179.71
2016,10,28,16,0,535.0,55.0,3.2,18.0,169.0,317.54,253.12
2016,10,28,16,15,451.0,46.0,2.9,17.0,125.5,249.63,194.17
2016,10,28,16,30,367.0,37.0,2.6,16.0,82.0,188.55,139.71
2016,10,28,16,45,183.5,26.0,2.35,15.5,48.5,98.73,51.79
2016,10,28,17,0,0.0,15.0,2.1,15.0,15.0,14.74,0.0
2016,10,28,17,15,0.0,7.5,2.0,14.5,7.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
