Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,6,45,110.5,15.0,1.2,13.5,24.5,14.74,0.0
2016,10,29,7,0,221.0,30.0,1.3,14.0,49.0,23.43,11.94
2016,10,29,7,15,323.5,42.0,1.6,14.0,89.0,46.4,25.53
2016,10,29,7,30,426.0,54.0,1.9,14.0,129.0,86.41,49.83
2016,10,29,7,45,500.5,60.5,2.2,14.5,174.5,128.11,80.4
2016,10,29,8,0,575.0,67.0,2.5,15.0,220.0,177.49,120.6
2016,10,29,8,15,619.0,72.5,2.7,15.5,264.0,225.51,162.62
2016,10,29,8,30,663.0,78.0,2.9,16.0,308.0,277.19,208.1
2016,10,29,8,45,702.0,80.0,3.1,16.5,350.0,326.93,251.92
2016,10,29,9,0,741.0,82.0,3.3,17.0,392.0,379.58,297.39
2016,10,29,9,15,762.0,85.0,3.45,17.5,428.5,426.55,337.55
2016,10,29,9,30,783.0,88.0,3.6,18.0,465.0,473.58,376.75
2016,10,29,9,45,634.5,136.5,3.8,18.5,454.5,477.8,380.92
2016,10,29,10,0,486.0,185.0,4.0,19.0,444.0,466.94,372.05
2016,10,29,10,15,320.0,225.0,4.1,19.0,399.0,423.26,337.11
2016,10,29,10,30,154.0,265.0,4.2,19.0,354.0,367.55,291.42
2016,10,29,10,45,513.5,176.5,4.3,19.5,484.0,528.1,421.96
2016,10,29,11,0,873.0,88.0,4.4,20.0,614.0,693.83,551.37
2016,10,29,11,15,876.5,88.5,4.4,20.0,624.0,716.55,566.91
2016,10,29,11,30,880.0,89.0,4.4,20.0,634.0,736.36,581.13
2016,10,29,11,45,887.0,87.0,4.4,20.5,636.5,753.0,591.96
2016,10,29,12,0,894.0,85.0,4.4,21.0,639.0,766.59,600.61
2016,10,29,12,15,748.5,131.5,4.35,21.0,592.5,721.11,567.19
2016,10,29,12,30,603.0,178.0,4.3,21.0,546.0,664.54,523.43
2016,10,29,12,45,605.0,172.5,4.25,21.0,534.5,661.58,521.97
2016,10,29,13,0,607.0,167.0,4.2,21.0,523.0,656.18,518.43
2016,10,29,13,15,739.0,123.0,4.1,21.0,540.5,703.65,556.12
2016,10,29,13,30,871.0,79.0,4.0,21.0,558.0,737.09,580.92
2016,10,29,13,45,861.0,77.0,3.9,21.0,530.0,715.44,565.41
2016,10,29,14,0,851.0,75.0,3.8,21.0,502.0,695.4,551.43
2016,10,29,14,15,834.5,72.5,3.7,21.0,467.0,663.36,528.49
2016,10,29,14,30,818.0,70.0,3.6,21.0,432.0,629.22,503.31
2016,10,29,14,45,794.5,67.5,3.5,21.0,392.5,588.83,472.23
2016,10,29,15,0,771.0,65.0,3.4,21.0,353.0,547.29,439.59
2016,10,29,15,15,737.0,61.0,3.1,20.5,309.0,497.26,399.88
2016,10,29,15,30,703.0,57.0,2.8,20.0,265.0,447.49,359.21
2016,10,29,15,45,649.5,52.5,2.5,19.5,219.0,388.31,309.86
2016,10,29,16,0,596.0,48.0,2.2,19.0,173.0,334.73,263.42
2016,10,29,16,15,511.5,40.5,2.0,18.0,128.0,266.08,204.64
2016,10,29,16,30,427.0,33.0,1.8,17.0,83.0,204.28,149.23
2016,10,29,16,45,273.5,22.0,1.6,16.5,48.0,120.61,56.65
2016,10,29,17,0,120.0,11.0,1.4,16.0,13.0,41.44,0.0
2016,10,29,17,15,60.0,5.5,1.4,15.5,6.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,6,45,122.5,14.0,2.75,12.5,24.0,13.76,0.0
2016,10,30,7,0,245.0,28.0,3.0,13.0,48.0,22.53,10.65
2016,10,30,7,15,352.0,39.0,3.3,13.0,88.5,43.59,23.03
2016,10,30,7,30,459.0,50.0,3.6,13.0,129.0,84.32,47.12
2016,10,30,7,45,515.5,58.5,3.95,13.5,172.5,127.01,79.18
2016,10,30,8,0,572.0,67.0,4.3,14.0,216.0,175.38,119.52
2016,10,30,8,15,616.0,72.0,4.45,14.5,259.5,222.59,161.21
2016,10,30,8,30,660.0,77.0,4.6,15.0,303.0,273.44,206.52
2016,10,30,8,45,671.5,81.0,4.85,15.5,336.0,315.31,245.07
2016,10,30,9,0,683.0,85.0,5.1,16.0,369.0,356.99,282.7
2016,10,30,9,15,341.5,55.0,5.3,16.0,197.0,208.28,167.53
2016,10,30,9,30,0.0,25.0,5.5,16.0,25.0,24.14,14.7
2016,10,30,9,45,0.0,74.0,5.75,16.5,74.0,71.56,54.32
2016,10,30,10,0,0.0,123.0,6.0,17.0,123.0,119.38,93.59
2016,10,30,10,15,0.0,67.5,6.1,17.0,67.5,65.27,48.76
2016,10,30,10,30,0.0,12.0,6.2,17.0,12.0,11.59,4.03
2016,10,30,10,45,0.0,14.0,6.3,17.5,14.0,13.52,5.62
2016,10,30,11,0,0.0,16.0,6.4,18.0,16.0,15.46,7.19
2016,10,30,11,15,0.0,89.0,6.45,18.0,89.0,86.12,65.51
2016,10,30,11,30,0.0,162.0,6.5,18.0,162.0,158.57,124.47
2016,10,30,11,45,335.0,160.5,6.6,18.5,367.0,425.85,347.11
2016,10,30,12,0,670.0,159.0,6.7,19.0,572.0,682.66,551.03
2016,10,30,12,15,335.0,99.5,6.7,19.0,306.0,371.54,304.23
2016,10,30,12,30,0.0,40.0,6.7,19.0,40.0,38.66,26.23
2016,10,30,12,45,0.0,40.5,6.7,19.0,40.5,39.14,26.72
2016,10,30,13,0,0.0,41.0,6.7,19.0,41.0,39.63,27.15
2016,10,30,13,15,405.0,71.0,6.6,18.5,292.0,391.62,325.06
2016,10,30,13,30,810.0,101.0,6.5,18.0,543.0,718.49,584.76
2016,10,30,13,45,805.0,96.0,6.4,18.0,516.0,698.11,568.5
2016,10,30,14,0,800.0,91.0,6.3,18.0,489.0,674.93,551.4
2016,10,30,14,15,400.0,54.0,6.1,17.5,253.0,343.74,286.65
2016,10,30,14,30,0.0,17.0,5.9,17.0,17.0,16.41,8.16
2016,10,30,14,45,355.0,47.5,5.75,17.0,178.5,287.47,241.14
2016,10,30,15,0,710.0,78.0,5.6,17.0,340.0,525.89,434.81
2016,10,30,15,15,671.5,73.5,5.25,16.5,296.5,475.1,391.99
2016,10,30,15,30,633.0,69.0,4.9,16.0,253.0,425.09,349.67
2016,10,30,15,45,576.5,62.5,4.55,16.0,208.0,365.27,297.72
2016,10,30,16,0,520.0,56.0,4.2,16.0,163.0,308.56,247.26
2016,10,30,16,15,426.5,47.0,3.8,15.5,119.5,238.09,185.64
2016,10,30,16,30,333.0,38.0,3.4,15.0,76.0,175.16,128.69
2016,10,30,16,45,166.5,25.0,3.05,14.5,44.0,90.03,35.71
2016,10,30,17,0,0.0,12.0,2.7,14.0,12.0,11.8,0.0
2016,10,30,17,15,0.0,6.0,2.65,13.5,6.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,45,127.0,14.0,1.05,9.5,23.5,13.76,0.0
2016,10,31,7,0,254.0,28.0,1.0,10.0,47.0,22.8,10.23
2016,10,31,7,15,367.0,38.0,1.25,10.5,88.5,42.22,22.26
2016,10,31,7,30,480.0,48.0,1.5,11.0,130.0,83.01,45.71
2016,10,31,7,45,556.0,54.0,1.75,12.0,176.0,126.94,77.59
2016,10,31,8,0,632.0,60.0,2.0,13.0,222.0,178.58,119.6
2016,10,31,8,15,675.0,64.5,2.05,13.5,267.0,227.97,163.17
2016,10,31,8,30,718.0,69.0,2.1,14.0,312.0,281.65,210.74
2016,10,31,8,45,753.5,71.0,2.2,14.5,354.5,332.28,255.71
2016,10,31,9,0,789.0,73.0,2.3,15.0,397.0,384.85,301.41
2016,10,31,9,15,809.0,75.5,2.3,15.0,433.5,432.72,342.93
2016,10,31,9,30,829.0,78.0,2.3,15.0,470.0,480.45,383.26
2016,10,31,9,45,697.0,117.0,2.35,15.5,461.5,486.5,389.13
2016,10,31,10,0,565.0,156.0,2.4,16.0,453.0,478.43,382.9
2016,10,31,10,15,296.5,188.5,2.4,16.0,345.0,369.96,297.19
2016,10,31,10,30,28.0,221.0,2.4,16.0,237.0,234.63,186.3
2016,10,31,10,45,107.5,248.0,2.4,16.5,312.0,319.83,255.14
2016,10,31,11,0,187.0,275.0,2.4,17.0,387.0,410.83,326.14
2016,10,31,11,15,188.5,279.5,2.45,17.0,393.5,422.23,334.56
2016,10,31,11,30,190.0,284.0,2.5,17.0,400.0,433.1,342.97
2016,10,31,11,45,543.0,185.5,2.6,17.5,518.0,603.53,479.47
2016,10,31,12,0,896.0,87.0,2.7,18.0,636.0,763.91,599.41
2016,10,31,12,15,718.5,141.5,2.8,18.0,578.5,704.23,555.22
2016,10,31,12,30,541.0,196.0,2.9,18.0,521.0,630.08,498.14
2016,10,31,12,45,704.0,142.5,3.0,18.0,555.5,699.62,554.33
2016,10,31,13,0,867.0,89.0,3.1,18.0,590.0,758.21,598.12
2016,10,31,13,15,858.5,87.5,3.2,18.0,568.5,744.59,588.96
2016,10,31,13,30,850.0,86.0,3.3,18.0,547.0,727.93,578.13
2016,10,31,13,45,838.0,84.0,3.4,18.0,518.5,705.3,562.87
2016,10,31,14,0,826.0,82.0,3.5,18.0,490.0,680.03,545.58
2016,10,31,14,15,808.0,79.5,3.5,18.0,455.0,647.69,522.32
2016,10,31,14,30,790.0,77.0,3.5,18.0,420.0,613.4,496.31
2016,10,31,14,45,764.5,74.0,3.55,18.0,380.5,572.17,464.51
2016,10,31,15,0,739.0,71.0,3.6,18.0,341.0,529.97,431.16
2016,10,31,15,15,701.0,66.5,3.45,17.5,297.0,478.48,389.91
2016,10,31,15,30,663.0,62.0,3.3,17.0,253.0,430.41,350.07
2016,10,31,15,45,607.5,56.0,3.15,16.5,207.5,370.77,299.71
2016,10,31,16,0,552.0,50.0,3.0,16.0,162.0,314.16,250.31
2016,10,31,16,15,459.5,42.0,2.75,15.0,118.0,244.31,189.67
2016,10,31,16,30,367.0,34.0,2.5,14.0,74.0,182.02,132.77
2016,10,31,16,45,183.5,17.0,2.25,13.5,37.0,85.01,25.64
2016,10,31,17,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,45,127.0,13.0,1.35,10.5,22.0,12.78,0.0
2016,11,1,7,0,254.0,26.0,1.4,11.0,44.0,20.99,7.91
2016,11,1,7,15,369.0,36.0,1.6,11.5,85.0,39.44,20.23
2016,11,1,7,30,484.0,46.0,1.8,12.0,126.0,80.19,43.19
2016,11,1,7,45,556.5,52.0,2.05,12.5,171.5,123.62,74.62
2016,11,1,8,0,629.0,58.0,2.3,13.0,217.0,174.36,116.08
2016,11,1,8,15,673.5,62.5,2.25,13.0,262.0,223.77,159.89
2016,11,1,8,30,718.0,67.0,2.2,13.0,307.0,277.59,208.02
2016,11,1,8,45,752.0,69.5,2.15,13.5,349.0,328.04,252.94
2016,11,1,9,0,786.0,72.0,2.1,14.0,391.0,380.28,298.36
2016,11,1,9,15,807.0,74.5,2.05,14.5,428.0,428.33,339.38
2016,11,1,9,30,828.0,77.0,2.0,15.0,465.0,476.33,379.05
2016,11,1,9,45,592.0,143.0,2.0,15.5,429.5,456.36,364.21
2016,11,1,10,0,356.0,209.0,2.0,16.0,394.0,411.17,328.04
2016,11,1,10,15,484.0,182.0,1.95,16.0,446.5,476.9,380.87
2016,11,1,10,30,612.0,155.0,1.9,16.0,499.0,547.77,436.3
2016,11,1,10,45,754.5,119.0,1.85,16.5,555.5,621.6,492.44
2016,11,1,11,0,897.0,83.0,1.8,17.0,612.0,695.59,547.24
2016,11,1,11,15,522.5,183.0,1.75,17.0,492.5,563.57,444.19
2016,11,1,11,30,148.0,283.0,1.7,17.0,373.0,401.63,315.39
2016,11,1,11,45,148.0,284.0,1.7,17.5,373.5,406.46,319.48
2016,11,1,12,0,148.0,285.0,1.7,18.0,374.0,410.78,322.22
2016,11,1,12,15,148.0,281.5,1.7,18.0,370.5,409.67,321.56
2016,11,1,12,30,148.0,278.0,1.7,18.0,367.0,408.02,320.55
2016,11,1,12,45,147.0,271.5,1.75,18.0,358.0,401.73,316.21
2016,11,1,13,0,146.0,265.0,1.8,18.0,349.0,394.9,311.5
2016,11,1,13,15,507.0,173.0,1.75,18.0,448.0,575.89,456.63
2016,11,1,13,30,868.0,81.0,1.7,18.0,547.0,732.27,573.4
2016,11,1,13,45,855.0,79.5,1.65,18.0,518.5,709.28,555.88
2016,11,1,14,0,842.0,78.0,1.6,18.0,490.0,683.65,538.21
2016,11,1,14,15,824.0,76.0,1.55,18.0,455.0,651.62,515.73
2016,11,1,14,30,806.0,74.0,1.5,18.0,420.0,617.6,490.48
2016,11,1,14,45,778.0,71.0,1.5,18.0,379.5,574.51,458.23
2016,11,1,15,0,750.0,68.0,1.5,18.0,339.0,530.56,424.52
2016,11,1,15,15,713.0,64.0,1.4,17.5,295.5,480.0,384.98
2016,11,1,15,30,676.0,60.0,1.3,17.0,252.0,429.93,344.52
2016,11,1,15,45,618.0,54.5,1.2,16.5,206.0,372.11,296.55
2016,11,1,16,0,560.0,49.0,1.1,16.0,160.0,314.8,247.5
2016,11,1,16,15,467.0,41.0,1.1,15.0,116.5,244.74,187.87
2016,11,1,16,30,374.0,33.0,1.1,14.0,73.0,182.31,131.01
2016,11,1,16,45,187.0,16.5,1.15,13.5,36.5,84.31,15.76
2016,11,1,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,45,131.5,12.0,0.65,8.0,21.5,11.8,0.0
2016,11,2,7,0,263.0,24.0,0.7,8.0,43.0,19.18,5.74
2016,11,2,7,15,378.0,34.5,0.85,8.5,84.0,37.3,19.04
2016,11,2,7,30,493.0,45.0,1.0,9.0,125.0,78.71,42.32
2016,11,2,7,45,559.5,52.0,1.2,10.0,170.0,122.56,74.17
2016,11,2,8,0,626.0,59.0,1.4,11.0,215.0,173.05,115.51
2016,11,2,8,15,670.5,64.0,1.55,11.5,260.0,222.63,159.25
2016,11,2,8,30,715.0,69.0,1.7,12.0,305.0,275.79,206.59
2016,11,2,8,45,747.5,72.0,1.9,13.0,347.0,326.79,251.82
2016,11,2,9,0,780.0,75.0,2.1,14.0,389.0,378.62,296.79
2016,11,2,9,15,801.0,77.5,2.15,14.5,425.5,426.31,337.78
2016,11,2,9,30,822.0,80.0,2.2,15.0,462.0,473.97,377.57
2016,11,2,9,45,850.5,77.5,2.3,15.5,495.5,519.93,415.21
2016,11,2,10,0,879.0,75.0,2.4,16.0,529.0,564.61,450.99
2016,11,2,10,15,888.5,76.0,2.35,16.5,553.5,602.13,479.79
2016,11,2,10,30,898.0,77.0,2.3,17.0,578.0,637.6,506.27
2016,11,2,10,45,905.5,77.5,2.25,17.5,595.0,668.98,529.07
2016,11,2,11,0,913.0,78.0,2.2,18.0,612.0,697.81,549.17
2016,11,2,11,15,916.0,78.5,2.0,18.5,621.5,720.81,562.8
2016,11,2,11,30,919.0,79.0,1.8,19.0,631.0,740.76,573.98
2016,11,2,11,45,920.0,78.5,1.65,19.5,632.5,755.01,581.35
2016,11,2,12,0,921.0,78.0,1.5,20.0,634.0,765.97,586.35
2016,11,2,12,15,919.0,78.0,1.35,20.0,627.5,771.92,588.94
2016,11,2,12,30,917.0,78.0,1.2,20.0,621.0,774.47,589.22
2016,11,2,12,45,911.5,77.0,1.05,20.5,606.5,769.89,583.51
2016,11,2,13,0,906.0,76.0,0.9,21.0,592.0,761.96,575.63
2016,11,2,13,15,898.0,75.0,0.75,21.0,570.0,748.91,565.43
2016,11,2,13,30,890.0,74.0,0.6,21.0,548.0,732.74,553.17
2016,11,2,13,45,878.5,72.5,0.45,21.0,519.5,710.52,536.85
2016,11,2,14,0,867.0,71.0,0.3,21.0,491.0,685.57,518.81
2016,11,2,14,15,849.5,69.0,0.35,20.5,456.0,657.69,502.56
2016,11,2,14,30,832.0,67.0,0.4,20.0,421.0,623.47,480.44
2016,11,2,14,45,807.0,64.0,0.5,20.0,381.0,581.63,451.67
2016,11,2,15,0,782.0,61.0,0.6,20.0,341.0,538.71,420.98
2016,11,2,15,15,746.5,57.5,0.65,19.5,297.0,488.68,383.95
2016,11,2,15,30,711.0,54.0,0.7,19.0,253.0,438.99,345.54
2016,11,2,15,45,655.0,49.0,0.75,18.5,206.5,378.63,297.17
2016,11,2,16,0,599.0,44.0,0.8,18.0,160.0,321.09,249.0
2016,11,2,16,15,508.5,36.5,0.9,17.0,116.0,254.23,192.48
2016,11,2,16,30,418.0,29.0,1.0,16.0,72.0,191.97,135.11
2016,11,2,16,45,209.0,14.5,1.1,15.0,36.0,87.13,3.82
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,6,45,145.0,11.0,1.45,7.5,20.5,10.81,0.0
2016,11,3,7,0,290.0,22.0,1.5,8.0,41.0,17.4,3.3
2016,11,3,7,15,406.5,31.5,1.75,8.5,82.5,34.08,16.36
2016,11,3,7,30,523.0,41.0,2.0,9.0,124.0,75.88,39.01
2016,11,3,7,45,591.5,47.0,2.3,10.0,170.0,120.43,71.03
2016,11,3,8,0,660.0,53.0,2.6,11.0,216.0,172.88,114.06
2016,11,3,8,15,703.0,57.5,2.55,11.5,261.0,222.97,158.62
2016,11,3,8,30,746.0,62.0,2.5,12.0,306.0,276.45,206.67
2016,11,3,8,45,776.0,65.0,2.5,13.0,347.5,327.08,251.95
2016,11,3,9,0,806.0,68.0,2.5,14.0,389.0,379.08,297.24
2016,11,3,9,15,826.5,70.5,2.5,14.5,426.0,427.54,339.12
2016,11,3,9,30,847.0,73.0,2.5,15.0,463.0,475.86,379.63
2016,11,3,9,45,864.0,74.0,2.55,16.0,495.0,520.4,415.43
2016,11,3,10,0,881.0,75.0,2.6,17.0,527.0,562.82,448.51
2016,11,3,10,15,891.0,76.0,2.5,17.5,551.0,600.62,477.4
2016,11,3,10,30,901.0,77.0,2.4,18.0,575.0,636.4,503.92
2016,11,3,10,45,907.5,78.0,2.3,18.5,592.5,667.71,526.38
2016,11,3,11,0,914.0,79.0,2.2,19.0,610.0,696.42,546.27
2016,11,3,11,15,917.0,79.0,2.1,19.5,619.0,718.87,560.15
2016,11,3,11,30,920.0,79.0,2.0,20.0,628.0,738.26,571.77
2016,11,3,11,45,920.0,79.5,1.9,20.5,629.5,752.9,579.96
2016,11,3,12,0,920.0,80.0,1.8,21.0,631.0,764.23,585.86
2016,11,3,12,15,917.5,79.5,1.75,21.0,624.5,769.26,588.98
2016,11,3,12,30,915.0,79.0,1.7,21.0,618.0,770.89,589.91
2016,11,3,12,45,907.5,79.5,1.65,21.5,603.0,766.56,585.74
2016,11,3,13,0,900.0,80.0,1.6,22.0,588.0,758.92,579.46
2016,11,3,13,15,891.5,78.5,1.55,22.0,566.0,745.06,570.12
2016,11,3,13,30,883.0,77.0,1.5,22.0,544.0,728.1,558.76
2016,11,3,13,45,869.0,76.0,1.45,22.0,515.0,704.89,543.07
2016,11,3,14,0,855.0,75.0,1.4,22.0,486.0,683.33,528.58
2016,11,3,14,15,837.0,73.0,1.35,21.5,451.0,651.2,507.2
2016,11,3,14,30,819.0,71.0,1.3,21.0,416.0,617.06,483.14
2016,11,3,14,45,791.5,68.0,1.3,21.0,375.5,574.17,451.48
2016,11,3,15,0,764.0,65.0,1.3,21.0,335.0,530.37,418.31
2016,11,3,15,15,726.5,61.0,1.15,20.5,291.0,479.4,378.62
2016,11,3,15,30,689.0,57.0,1.0,20.0,247.0,428.94,338.06
2016,11,3,15,45,630.5,52.0,0.9,19.5,201.5,371.29,290.78
2016,11,3,16,0,572.0,47.0,0.8,19.0,156.0,314.32,242.52
2016,11,3,16,15,477.0,38.5,0.85,18.0,112.0,243.09,182.84
2016,11,3,16,30,382.0,30.0,0.9,17.0,68.0,179.81,124.5
2016,11,3,16,45,191.0,15.0,1.0,16.5,34.0,81.5,0.0
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,6,45,122.5,11.5,0.85,9.5,19.0,11.3,0.0
2016,11,4,7,0,245.0,23.0,0.8,10.0,38.0,18.63,1.98
2016,11,4,7,15,365.5,33.0,0.95,10.5,78.5,33.75,17.0
2016,11,4,7,30,486.0,43.0,1.1,11.0,119.0,73.72,38.52
2016,11,4,7,45,558.0,50.0,1.3,12.0,164.0,117.44,69.33
2016,11,4,8,0,630.0,57.0,1.5,13.0,209.0,168.38,110.23
2016,11,4,8,15,675.0,62.0,1.45,13.5,254.0,217.91,153.39
2016,11,4,8,30,720.0,67.0,1.4,14.0,299.0,271.88,200.79
2016,11,4,8,45,751.0,70.5,1.4,15.0,340.5,321.98,244.63
2016,11,4,9,0,782.0,74.0,1.4,16.0,382.0,373.6,288.57
2016,11,4,9,15,803.0,76.5,1.35,16.5,419.0,421.14,328.56
2016,11,4,9,30,824.0,79.0,1.3,17.0,456.0,468.65,367.18
2016,11,4,9,45,839.0,81.5,1.3,17.5,487.0,512.78,402.22
2016,11,4,10,0,854.0,84.0,1.3,18.0,518.0,555.81,435.37
2016,11,4,10,15,864.0,85.0,1.25,18.5,542.0,593.04,462.96
2016,11,4,10,30,874.0,86.0,1.2,19.0,566.0,628.31,488.32
2016,11,4,10,45,880.5,87.0,1.15,19.5,583.0,659.21,509.8
2016,11,4,11,0,887.0,88.0,1.1,20.0,600.0,685.1,527.26
2016,11,4,11,15,890.0,88.5,1.1,20.5,609.0,707.54,541.89
2016,11,4,11,30,893.0,89.0,1.1,21.0,618.0,727.04,553.91
2016,11,4,11,45,893.5,89.0,1.1,21.5,619.0,741.15,562.25
2016,11,4,12,0,894.0,89.0,1.1,22.0,620.0,752.06,568.51
2016,11,4,12,15,891.5,88.5,1.15,22.0,613.5,756.98,572.49
2016,11,4,12,30,889.0,88.0,1.2,22.0,607.0,758.59,574.4
2016,11,4,12,45,884.0,87.0,1.25,22.5,592.5,754.51,571.47
2016,11,4,13,0,879.0,86.0,1.3,23.0,578.0,751.41,569.38
2016,11,4,13,15,815.0,93.5,1.3,23.0,536.0,707.7,539.82
2016,11,4,13,30,751.0,101.0,1.3,23.0,494.0,661.99,508.9
2016,11,4,13,45,750.5,94.0,1.35,23.0,469.0,643.59,497.52
2016,11,4,14,0,750.0,87.0,1.4,23.0,444.0,622.43,483.45
2016,11,4,14,15,773.0,80.5,1.4,22.5,425.5,614.69,479.34
2016,11,4,14,30,796.0,74.0,1.4,22.0,407.0,603.19,472.04
2016,11,4,14,45,769.5,71.0,1.4,22.0,367.0,561.67,441.07
2016,11,4,15,0,743.0,68.0,1.4,22.0,327.0,519.23,408.81
2016,11,4,15,15,704.5,63.5,1.25,21.5,283.5,467.98,368.91
2016,11,4,15,30,666.0,59.0,1.1,21.0,240.0,420.2,330.34
2016,11,4,15,45,608.0,53.0,0.95,20.5,195.0,360.16,281.12
2016,11,4,16,0,550.0,47.0,0.8,20.0,150.0,303.35,232.97
2016,11,4,16,15,454.0,38.5,0.85,19.0,107.0,233.04,174.16
2016,11,4,16,30,358.0,30.0,0.9,18.0,64.0,170.76,116.08
2016,11,4,16,45,179.0,15.0,0.95,17.0,32.0,77.06,0.0
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,45,123.0,10.5,1.1,9.5,17.5,10.32,0.0
2016,11,5,7,0,246.0,21.0,1.1,10.0,35.0,16.81,0.0
2016,11,5,7,15,364.5,31.5,1.25,10.5,75.0,31.36,15.55
2016,11,5,7,30,483.0,42.0,1.4,11.0,115.0,71.28,36.84
2016,11,5,7,45,549.0,49.5,1.55,12.0,159.0,114.33,67.12
2016,11,5,8,0,615.0,57.0,1.7,13.0,203.0,163.96,107.04
2016,11,5,8,15,659.5,62.0,1.65,13.5,247.0,212.42,149.28
2016,11,5,8,30,704.0,67.0,1.6,14.0,291.0,264.47,195.16
2016,11,5,8,45,729.5,72.0,1.6,15.0,331.0,314.15,238.88
2016,11,5,9,0,755.0,77.0,1.6,16.0,371.0,364.08,281.68
2016,11,5,9,15,776.5,80.0,1.6,16.5,407.5,411.05,321.53
2016,11,5,9,30,798.0,83.0,1.6,17.0,444.0,458.1,360.24
2016,11,5,9,45,815.5,84.0,1.6,17.5,475.0,500.84,394.58
2016,11,5,10,0,833.0,85.0,1.6,18.0,506.0,542.73,427.25
2016,11,5,10,15,843.0,87.0,1.55,18.5,529.5,580.22,455.44
2016,11,5,10,30,853.0,89.0,1.5,19.0,553.0,615.86,481.42
2016,11,5,10,45,859.0,90.0,1.45,19.5,569.5,645.83,502.62
2016,11,5,11,0,865.0,91.0,1.4,20.0,586.0,673.32,521.52
2016,11,5,11,15,867.5,91.5,1.45,20.0,594.5,695.25,537.91
2016,11,5,11,30,870.0,92.0,1.5,20.0,603.0,714.28,551.36
2016,11,5,11,45,872.0,91.0,1.55,20.5,604.5,728.3,560.32
2016,11,5,12,0,874.0,90.0,1.6,21.0,606.0,739.2,567.21
2016,11,5,12,15,870.5,90.0,1.7,21.0,599.0,744.02,571.5
2016,11,5,12,30,867.0,90.0,1.8,21.0,592.0,745.58,573.67
2016,11,5,12,45,860.5,89.0,1.95,21.5,577.5,740.58,570.64
2016,11,5,13,0,854.0,88.0,2.1,22.0,563.0,732.39,565.43
2016,11,5,13,15,720.0,118.0,2.15,22.0,508.0,666.16,518.77
2016,11,5,13,30,586.0,148.0,2.2,22.0,453.0,596.47,466.9
2016,11,5,13,45,556.5,147.5,2.3,22.0,424.5,564.38,444.22
2016,11,5,14,0,527.0,147.0,2.4,22.0,396.0,534.73,422.58
2016,11,5,14,15,503.0,139.5,2.45,21.5,363.0,500.06,397.65
2016,11,5,14,30,479.0,132.0,2.5,21.0,330.0,464.76,371.67
2016,11,5,14,45,455.0,124.0,2.55,21.0,297.5,428.54,343.69
2016,11,5,15,0,431.0,116.0,2.6,21.0,265.0,392.3,315.05
2016,11,5,15,15,410.5,102.0,2.4,20.0,229.0,351.27,282.8
2016,11,5,15,30,390.0,88.0,2.2,19.0,193.0,310.46,249.67
2016,11,5,15,45,354.0,74.5,2.05,18.5,156.0,263.56,210.14
2016,11,5,16,0,318.0,61.0,1.9,18.0,119.0,218.77,171.32
2016,11,5,16,15,257.5,46.5,1.85,17.0,84.5,166.04,125.74
2016,11,5,16,30,197.0,32.0,1.8,16.0,50.0,118.66,80.02
2016,11,5,16,45,98.5,16.0,1.75,15.5,25.0,53.31,0.0
2016,11,5,17,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,45,11.5,10.0,0.9,12.0,10.5,9.83,0.0
2016,11,6,7,0,23.0,20.0,0.9,12.0,21.0,17.79,0.0
2016,11,6,7,15,72.0,36.5,1.05,12.5,46.0,33.15,20.02
2016,11,6,7,30,121.0,53.0,1.2,13.0,71.0,55.82,36.72
2016,11,6,7,45,140.5,71.5,1.35,13.5,99.5,83.39,58.64
2016,11,6,8,0,160.0,90.0,1.5,14.0,128.0,113.18,83.32
2016,11,6,8,15,173.0,108.0,1.65,14.5,156.5,142.81,108.57
2016,11,6,8,30,186.0,126.0,1.8,15.0,185.0,173.58,134.79
2016,11,6,8,45,194.0,143.0,1.95,15.5,211.5,202.91,159.72
2016,11,6,9,0,202.0,160.0,2.1,16.0,238.0,232.79,184.73
2016,11,6,9,15,289.0,164.0,2.15,16.0,287.5,285.21,227.29
2016,11,6,9,30,376.0,168.0,2.2,16.0,337.0,342.89,274.07
2016,11,6,9,45,392.5,177.5,2.25,16.5,364.5,380.27,303.94
2016,11,6,10,0,409.0,187.0,2.3,17.0,392.0,415.29,331.53
2016,11,6,10,15,406.5,198.0,2.35,17.5,409.5,441.09,351.37
2016,11,6,10,30,404.0,209.0,2.4,18.0,427.0,461.16,366.56
2016,11,6,10,45,371.5,223.5,2.45,18.5,429.0,468.79,371.52
2016,11,6,11,0,339.0,238.0,2.5,19.0,431.0,473.68,374.23
2016,11,6,11,15,387.0,231.0,2.5,19.0,454.5,507.69,401.0
2016,11,6,11,30,435.0,224.0,2.5,19.0,478.0,548.35,432.28
2016,11,6,11,45,377.5,238.0,2.5,19.5,459.0,524.35,412.5
2016,11,6,12,0,320.0,252.0,2.5,20.0,440.0,503.95,395.56
2016,11,6,12,15,235.5,259.0,2.5,20.0,396.5,446.9,351.32
2016,11,6,12,30,151.0,266.0,2.5,20.0,353.0,395.33,310.59
2016,11,6,12,45,271.0,242.0,2.55,20.5,393.5,465.74,366.96
2016,11,6,13,0,391.0,218.0,2.6,21.0,434.0,526.85,414.89
2016,11,6,13,15,298.5,224.0,2.55,21.0,385.0,465.69,367.0
2016,11,6,13,30,206.0,230.0,2.5,21.0,336.0,397.25,313.65
2016,11,6,13,45,253.0,210.5,2.45,21.0,334.0,414.45,328.5
2016,11,6,14,0,300.0,191.0,2.4,21.0,332.0,420.96,334.75
2016,11,6,14,15,434.0,151.5,2.3,20.5,338.5,466.85,373.03
2016,11,6,14,30,568.0,112.0,2.2,20.0,345.0,499.94,400.6
2016,11,6,14,45,545.0,104.5,2.15,20.0,310.5,462.11,370.83
2016,11,6,15,0,522.0,97.0,2.1,20.0,276.0,423.79,340.46
2016,11,6,15,15,493.5,87.5,1.85,19.5,238.5,380.17,305.33
2016,11,6,15,30,465.0,78.0,1.6,19.0,201.0,335.01,268.07
2016,11,6,15,45,418.5,67.0,1.35,18.5,161.5,283.29,224.55
2016,11,6,16,0,372.0,56.0,1.1,18.0,122.0,234.47,182.33
2016,11,6,16,15,297.0,43.0,1.05,17.5,86.0,175.85,131.93
2016,11,6,16,30,222.0,30.0,1.0,17.0,50.0,123.95,81.34
2016,11,6,16,45,111.0,15.0,1.0,16.5,25.0,46.01,0.0
2016,11,6,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.5,0.75,11.5,10.5,10.32,0.0
2016,11,7,7,0,0.0,21.0,0.7,12.0,21.0,19.56,0.0
2016,11,7,7,15,78.5,36.0,0.85,12.5,47.5,31.18,18.28
2016,11,7,7,30,157.0,51.0,1.0,13.0,74.0,56.03,35.68
2016,11,7,7,45,182.0,68.5,1.15,13.5,104.0,85.21,58.31
2016,11,7,8,0,207.0,86.0,1.3,14.0,134.0,117.1,84.5
2016,11,7,8,15,222.0,103.0,1.3,14.5,164.0,148.84,111.6
2016,11,7,8,30,237.0,120.0,1.3,15.0,194.0,181.97,139.91
2016,11,7,8,45,246.5,136.5,1.3,16.0,222.5,214.1,166.93
2016,11,7,9,0,256.0,153.0,1.3,17.0,251.0,246.85,193.85
2016,11,7,9,15,315.5,159.5,1.3,17.5,292.0,290.85,229.11
2016,11,7,9,30,375.0,166.0,1.3,18.0,333.0,339.27,267.5
2016,11,7,9,45,565.0,132.0,1.35,19.0,402.5,420.56,330.62
2016,11,7,10,0,755.0,98.0,1.4,20.0,472.0,509.52,398.44
2016,11,7,10,15,767.0,99.5,1.4,20.0,495.5,544.59,425.41
2016,11,7,10,30,779.0,101.0,1.4,20.0,519.0,578.5,451.35
2016,11,7,10,45,788.0,102.0,1.45,20.5,535.5,608.28,473.23
2016,11,7,11,0,797.0,103.0,1.5,21.0,552.0,635.97,493.21
2016,11,7,11,15,801.0,103.5,1.5,21.5,561.0,657.5,508.09
2016,11,7,11,30,805.0,104.0,1.5,22.0,570.0,676.41,520.9
2016,11,7,11,45,613.0,165.5,1.5,22.5,521.0,621.48,477.55
2016,11,7,12,0,421.0,227.0,1.5,23.0,472.0,554.94,425.76
2016,11,7,12,15,366.0,236.5,1.55,23.0,448.0,523.36,403.02
2016,11,7,12,30,311.0,246.0,1.6,23.0,424.0,496.8,383.19
2016,11,7,12,45,323.5,237.0,1.65,23.0,418.0,497.59,384.86
2016,11,7,13,0,336.0,228.0,1.7,23.0,412.0,497.04,385.35
2016,11,7,13,15,575.0,155.5,1.7,23.0,456.0,595.0,462.35
2016,11,7,13,30,814.0,83.0,1.7,23.0,500.0,678.74,525.45
2016,11,7,13,45,774.0,85.5,1.7,23.0,464.5,642.85,499.8
2016,11,7,14,0,734.0,88.0,1.7,23.0,429.0,605.41,472.96
2016,11,7,14,15,612.5,107.0,1.65,22.5,377.5,535.37,420.83
2016,11,7,14,30,491.0,126.0,1.6,22.0,326.0,462.55,365.8
2016,11,7,14,45,471.5,116.5,1.6,22.0,293.0,427.15,339.08
2016,11,7,15,0,452.0,107.0,1.6,22.0,260.0,391.39,311.18
2016,11,7,15,15,429.0,95.0,1.4,21.5,224.5,350.73,278.81
2016,11,7,15,30,406.0,83.0,1.2,21.0,189.0,310.46,245.84
2016,11,7,15,45,367.5,70.0,1.0,20.5,152.0,262.59,205.93
2016,11,7,16,0,329.0,57.0,0.8,20.0,115.0,217.01,166.89
2016,11,7,16,15,262.5,43.0,0.8,19.5,80.5,162.5,120.36
2016,11,7,16,30,196.0,29.0,0.8,19.0,46.0,113.35,71.75
2016,11,7,16,45,98.0,14.5,0.85,18.5,23.0,41.63,0.0
2016,11,7,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,45,102.5,9.0,1.0,11.0,14.0,8.85,0.0
2016,11,8,7,0,205.0,18.0,1.0,11.0,28.0,14.39,0.0
2016,11,8,7,15,327.5,28.0,1.25,11.5,64.5,24.88,14.64
2016,11,8,7,30,450.0,38.0,1.5,12.0,101.0,61.54,30.55
2016,11,8,7,45,522.5,45.0,1.8,13.0,144.0,102.41,58.09
2016,11,8,8,0,595.0,52.0,2.1,14.0,187.0,150.53,95.89
2016,11,8,8,15,640.5,56.5,2.05,14.5,229.5,197.12,136.21
2016,11,8,8,30,686.0,61.0,2.0,15.0,272.0,248.17,181.17
