Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,8,45,717.5,64.5,1.95,16.0,312.0,296.16,223.5
2016,11,8,9,0,749.0,68.0,1.9,17.0,352.0,345.79,266.21
2016,11,8,9,15,771.0,70.5,1.8,17.5,387.0,391.79,305.43
2016,11,8,9,30,793.0,73.0,1.7,18.0,422.0,437.9,343.47
2016,11,8,9,45,811.5,74.0,1.65,19.0,452.5,480.55,377.11
2016,11,8,10,0,830.0,75.0,1.6,20.0,483.0,522.44,408.97
2016,11,8,10,15,840.5,76.0,1.55,20.0,506.5,558.77,437.26
2016,11,8,10,30,851.0,77.0,1.5,20.0,530.0,591.55,462.3
2016,11,8,10,45,855.5,78.5,1.5,20.5,546.0,620.51,483.35
2016,11,8,11,0,860.0,80.0,1.5,21.0,562.0,646.95,502.12
2016,11,8,11,15,863.5,80.5,1.5,21.5,571.0,669.0,517.37
2016,11,8,11,30,867.0,81.0,1.5,22.0,580.0,688.22,529.56
2016,11,8,11,45,866.0,82.0,1.55,22.5,581.0,701.92,538.31
2016,11,8,12,0,865.0,83.0,1.6,23.0,582.0,712.52,545.0
2016,11,8,12,15,862.5,82.5,1.6,23.0,576.0,717.23,548.35
2016,11,8,12,30,860.0,82.0,1.6,23.0,570.0,718.77,549.65
2016,11,8,12,45,853.5,81.5,1.65,23.0,556.0,714.26,547.29
2016,11,8,13,0,847.0,81.0,1.7,23.0,542.0,710.77,545.8
2016,11,8,13,15,838.0,80.0,1.7,23.0,521.0,697.86,537.37
2016,11,8,13,30,829.0,79.0,1.7,23.0,500.0,682.04,527.02
2016,11,8,13,45,815.0,77.5,1.7,23.5,472.5,659.43,510.85
2016,11,8,14,0,801.0,76.0,1.7,24.0,445.0,634.38,492.71
2016,11,8,14,15,782.5,73.5,1.65,23.5,412.0,602.99,470.72
2016,11,8,14,30,764.0,71.0,1.6,23.0,379.0,569.79,446.91
2016,11,8,14,45,737.5,67.5,1.6,23.0,340.5,529.11,416.32
2016,11,8,15,0,711.0,64.0,1.6,23.0,302.0,487.62,384.31
2016,11,8,15,15,672.0,60.0,1.4,22.5,260.5,438.44,345.37
2016,11,8,15,30,633.0,56.0,1.2,22.0,219.0,392.81,307.9
2016,11,8,15,45,573.0,50.0,1.0,21.5,176.0,334.05,259.23
2016,11,8,16,0,513.0,44.0,0.8,21.0,133.0,278.76,212.01
2016,11,8,16,15,414.5,35.0,0.85,20.0,92.5,209.89,154.15
2016,11,8,16,30,316.0,26.0,0.9,19.0,52.0,148.16,91.32
2016,11,8,16,45,158.0,13.0,0.95,18.5,26.0,56.56,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,6,45,74.0,8.5,1.0,10.5,12.0,8.36,0.0
2016,11,9,7,0,148.0,17.0,1.0,11.0,24.0,13.56,0.0
2016,11,9,7,15,266.0,29.5,1.25,11.5,59.5,25.18,14.52
2016,11,9,7,30,384.0,42.0,1.5,12.0,95.0,60.29,31.97
2016,11,9,7,45,464.0,50.5,1.75,13.0,137.5,99.65,58.32
2016,11,9,8,0,544.0,59.0,2.0,14.0,180.0,147.17,95.07
2016,11,9,8,15,593.0,64.5,2.0,14.5,222.5,192.76,134.07
2016,11,9,8,30,642.0,70.0,2.0,15.0,265.0,242.5,177.51
2016,11,9,8,45,679.5,73.5,2.05,15.5,305.5,290.38,219.86
2016,11,9,9,0,717.0,77.0,2.1,16.0,346.0,340.52,263.46
2016,11,9,9,15,740.5,80.5,2.2,16.5,381.5,387.13,303.66
2016,11,9,9,30,764.0,84.0,2.3,17.0,417.0,433.65,342.79
2016,11,9,9,45,791.0,83.0,2.4,18.0,449.5,477.27,378.06
2016,11,9,10,0,818.0,82.0,2.5,19.0,482.0,520.78,412.26
2016,11,9,10,15,829.0,83.5,2.45,19.5,505.5,557.52,440.7
2016,11,9,10,30,840.0,85.0,2.4,20.0,529.0,592.52,467.07
2016,11,9,10,45,848.5,85.5,2.4,20.5,546.0,622.93,489.63
2016,11,9,11,0,857.0,86.0,2.4,21.0,563.0,651.05,510.03
2016,11,9,11,15,860.5,86.5,2.35,21.5,572.0,673.35,525.55
2016,11,9,11,30,864.0,87.0,2.3,22.0,581.0,692.84,538.39
2016,11,9,11,45,864.5,87.0,2.25,22.5,582.5,706.75,546.75
2016,11,9,12,0,865.0,87.0,2.2,23.0,584.0,717.57,552.98
2016,11,9,12,15,862.5,86.5,2.1,23.0,577.5,722.54,555.91
2016,11,9,12,30,860.0,86.0,2.0,23.0,571.0,724.31,556.72
2016,11,9,12,45,860.5,83.0,1.95,23.5,558.5,722.21,554.2
2016,11,9,13,0,861.0,80.0,1.9,24.0,546.0,712.8,546.69
2016,11,9,13,15,851.5,79.0,1.75,24.0,524.5,703.59,539.84
2016,11,9,13,30,842.0,78.0,1.6,24.0,503.0,687.34,528.07
2016,11,9,13,45,827.5,76.5,1.5,24.0,475.0,664.28,511.95
2016,11,9,14,0,813.0,75.0,1.4,24.0,447.0,638.75,493.78
2016,11,9,14,15,793.5,72.5,1.3,24.0,413.0,606.57,470.06
2016,11,9,14,30,774.0,70.0,1.2,24.0,379.0,572.58,444.67
2016,11,9,14,45,745.0,67.0,1.15,24.0,340.5,530.84,413.38
2016,11,9,15,0,716.0,64.0,1.1,24.0,302.0,488.41,380.81
2016,11,9,15,15,676.0,60.0,1.0,23.5,259.5,438.68,342.24
2016,11,9,15,30,636.0,56.0,0.9,23.0,217.0,392.63,305.11
2016,11,9,15,45,574.0,50.0,0.8,22.5,174.0,333.05,256.47
2016,11,9,16,0,512.0,44.0,0.7,22.0,131.0,277.09,209.26
2016,11,9,16,15,412.5,35.0,0.75,21.0,90.5,208.19,151.57
2016,11,9,16,30,313.0,26.0,0.8,20.0,50.0,145.63,86.23
2016,11,9,16,45,156.5,13.0,0.9,19.5,25.0,55.81,0.0
2016,11,9,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,45,79.0,8.0,1.05,11.5,11.0,7.86,0.0
2016,11,10,7,0,158.0,16.0,1.0,12.0,22.0,15.73,0.0
2016,11,10,7,15,280.5,28.0,1.2,12.5,57.5,23.06,12.35
2016,11,10,7,30,403.0,40.0,1.4,13.0,93.0,58.41,29.92
2016,11,10,7,45,479.0,48.0,1.6,14.0,135.0,97.61,55.78
2016,11,10,8,0,555.0,56.0,1.8,15.0,177.0,144.51,91.85
2016,11,10,8,15,604.0,61.5,1.8,15.5,219.5,190.46,130.94
2016,11,10,8,30,653.0,67.0,1.8,16.0,262.0,240.54,174.49
2016,11,10,8,45,634.5,77.5,1.8,16.5,289.0,278.21,209.72
2016,11,10,9,0,616.0,88.0,1.8,17.0,316.0,313.04,241.57
2016,11,10,9,15,697.5,79.0,1.75,17.5,361.5,365.62,285.22
2016,11,10,9,30,779.0,70.0,1.7,18.0,407.0,423.49,332.24
2016,11,10,9,45,454.0,142.5,1.65,18.5,342.5,369.99,292.31
2016,11,10,10,0,129.0,215.0,1.6,19.0,278.0,285.41,225.07
2016,11,10,10,15,107.0,223.0,1.5,19.5,277.0,283.26,223.05
2016,11,10,10,30,85.0,231.0,1.4,20.0,276.0,282.73,221.71
2016,11,10,10,45,234.5,226.0,1.35,20.5,354.0,382.37,299.82
2016,11,10,11,0,384.0,221.0,1.3,21.0,432.0,480.35,373.98
2016,11,10,11,15,313.5,238.5,1.15,21.0,413.0,462.13,358.06
2016,11,10,11,30,243.0,256.0,1.0,21.0,394.0,434.11,335.63
2016,11,10,11,45,241.5,257.0,0.9,21.5,394.5,439.1,338.5
2016,11,10,12,0,240.0,258.0,0.8,22.0,395.0,443.24,340.43
2016,11,10,12,15,544.0,172.5,0.75,22.0,478.5,584.94,448.71
2016,11,10,12,30,848.0,87.0,0.7,22.0,562.0,714.0,540.75
2016,11,10,12,45,841.5,86.0,0.7,22.5,547.5,709.18,535.16
2016,11,10,13,0,835.0,85.0,0.7,23.0,533.0,701.27,529.29
2016,11,10,13,15,751.0,101.5,0.65,23.0,492.5,657.57,499.17
2016,11,10,13,30,667.0,118.0,0.6,23.0,452.0,610.63,465.42
2016,11,10,13,45,618.5,123.5,0.6,23.0,419.5,574.85,440.35
2016,11,10,14,0,570.0,129.0,0.6,23.0,387.0,538.09,414.05
2016,11,10,14,15,481.5,134.5,0.6,23.0,341.5,473.05,366.44
2016,11,10,14,30,393.0,140.0,0.6,23.0,296.0,413.7,322.15
2016,11,10,14,45,375.0,128.5,0.65,23.0,265.0,380.01,297.45
2016,11,10,15,0,357.0,117.0,0.7,23.0,234.0,346.15,271.67
2016,11,10,15,15,479.0,87.5,0.65,22.5,221.5,364.86,286.19
2016,11,10,15,30,601.0,58.0,0.6,22.0,209.0,376.26,292.84
2016,11,10,15,45,538.0,51.5,0.6,21.5,166.5,317.2,244.56
2016,11,10,16,0,475.0,45.0,0.6,21.0,124.0,261.88,198.18
2016,11,10,16,15,374.5,35.0,0.7,20.5,85.0,193.4,140.53
2016,11,10,16,30,274.0,25.0,0.8,20.0,46.0,130.72,73.98
2016,11,10,16,45,137.0,12.5,0.9,19.5,23.0,49.67,0.0
2016,11,10,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,10.0,0.9,13.0,10.0,9.83,0.0
2016,11,11,7,0,0.0,20.0,0.9,13.0,20.0,19.66,0.0
2016,11,11,7,15,200.5,29.0,0.95,13.5,55.0,22.65,11.48
2016,11,11,7,30,401.0,38.0,1.0,14.0,90.0,55.27,27.57
2016,11,11,7,45,481.0,45.5,1.05,15.0,132.0,94.07,52.57
2016,11,11,8,0,561.0,53.0,1.1,16.0,174.0,140.97,88.05
2016,11,11,8,15,611.0,58.5,1.05,16.5,216.5,187.24,126.94
2016,11,11,8,30,661.0,64.0,1.0,17.0,259.0,237.72,170.29
2016,11,11,8,45,671.5,68.5,0.95,17.5,291.0,278.77,207.1
2016,11,11,9,0,682.0,73.0,0.9,18.0,323.0,319.56,242.85
2016,11,11,9,15,697.0,78.5,1.0,18.5,356.0,362.73,279.72
2016,11,11,9,30,712.0,84.0,1.1,19.0,389.0,405.66,315.38
2016,11,11,9,45,699.0,95.0,1.25,20.0,412.0,440.3,343.35
2016,11,11,10,0,686.0,106.0,1.4,21.0,435.0,472.2,368.28
2016,11,11,10,15,692.5,110.5,1.5,21.5,457.0,505.38,394.04
2016,11,11,10,30,699.0,115.0,1.6,22.0,479.0,536.96,418.02
2016,11,11,10,45,523.0,170.5,1.7,22.5,448.0,505.63,392.91
2016,11,11,11,0,347.0,226.0,1.8,23.0,417.0,460.87,357.24
2016,11,11,11,15,289.5,240.5,1.9,23.0,401.5,447.51,347.09
2016,11,11,11,30,232.0,255.0,2.0,23.0,386.0,424.91,329.65
2016,11,11,11,45,237.0,255.0,2.15,23.5,389.0,433.15,335.92
2016,11,11,12,0,242.0,255.0,2.3,24.0,392.0,440.72,341.48
2016,11,11,12,15,179.0,254.5,2.35,24.0,355.0,398.7,309.01
2016,11,11,12,30,116.0,254.0,2.4,24.0,318.0,348.09,269.87
2016,11,11,12,45,103.0,245.5,2.45,24.0,301.5,330.69,256.88
2016,11,11,13,0,90.0,237.0,2.5,24.0,285.0,313.0,243.44
2016,11,11,13,15,194.0,222.5,2.55,24.0,320.5,378.37,296.28
2016,11,11,13,30,298.0,208.0,2.6,24.0,356.0,441.5,346.26
2016,11,11,13,45,273.0,199.0,2.65,24.0,328.5,411.64,323.44
2016,11,11,14,0,248.0,190.0,2.7,24.0,301.0,381.61,300.69
2016,11,11,14,15,319.0,164.5,2.7,23.5,296.5,393.81,312.45
2016,11,11,14,30,390.0,139.0,2.7,23.0,292.0,409.66,326.32
2016,11,11,14,45,364.0,129.5,2.75,22.5,261.0,373.71,298.61
2016,11,11,15,0,338.0,120.0,2.8,22.0,230.0,330.63,264.97
2016,11,11,15,15,315.5,105.5,2.75,21.0,197.0,292.02,234.36
2016,11,11,15,30,293.0,91.0,2.7,20.0,164.0,254.11,203.31
2016,11,11,15,45,257.5,75.0,2.65,19.5,130.0,209.44,165.53
2016,11,11,16,0,222.0,59.0,2.6,19.0,96.0,173.48,133.97
2016,11,11,16,15,162.5,43.0,2.4,18.5,65.0,118.38,86.56
2016,11,11,16,30,103.0,27.0,2.2,18.0,34.0,71.82,37.65
2016,11,11,16,45,51.5,13.5,2.05,17.5,17.0,27.22,0.0
2016,11,11,17,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,76.5,7.0,0.9,12.5,9.5,0.0,0.0
2016,11,12,7,0,153.0,14.0,0.9,13.0,19.0,13.76,0.0
2016,11,12,7,15,286.0,25.0,1.0,13.5,54.0,19.49,8.55
2016,11,12,7,30,419.0,36.0,1.1,14.0,89.0,53.18,25.61
2016,11,12,7,45,497.5,43.5,1.2,14.5,131.0,92.54,50.78
2016,11,12,8,0,576.0,51.0,1.3,15.0,173.0,139.79,86.68
2016,11,12,8,15,625.0,56.0,1.25,15.5,215.0,185.93,125.68
2016,11,12,8,30,674.0,61.0,1.2,16.0,257.0,236.14,169.18
2016,11,12,8,45,708.5,64.5,1.2,16.5,297.0,284.68,211.85
2016,11,12,9,0,743.0,68.0,1.2,17.0,337.0,334.41,254.81
2016,11,12,9,15,766.0,70.5,1.15,17.5,372.5,380.12,293.64
2016,11,12,9,30,789.0,73.0,1.1,18.0,408.0,426.05,331.43
2016,11,12,9,45,811.0,73.0,1.05,18.5,439.0,468.82,365.64
2016,11,12,10,0,833.0,73.0,1.0,19.0,470.0,511.08,398.34
2016,11,12,10,15,843.5,74.5,1.0,19.5,493.5,547.8,426.24
2016,11,12,10,30,854.0,76.0,1.0,20.0,517.0,581.0,450.87
2016,11,12,10,45,862.0,76.5,1.0,20.5,534.0,610.99,472.56
2016,11,12,11,0,870.0,77.0,1.0,21.0,551.0,638.63,492.07
2016,11,12,11,15,873.5,77.5,1.05,21.5,560.0,660.8,507.81
2016,11,12,11,30,877.0,78.0,1.1,22.0,569.0,680.15,520.96
2016,11,12,11,45,877.0,78.5,1.2,22.5,570.5,694.16,530.42
2016,11,12,12,0,877.0,79.0,1.3,23.0,572.0,705.06,537.84
2016,11,12,12,15,634.5,149.0,1.4,23.0,503.5,623.35,478.52
2016,11,12,12,30,392.0,219.0,1.5,23.0,435.0,519.98,401.07
2016,11,12,12,45,623.0,149.0,1.6,23.0,483.0,620.21,479.85
2016,11,12,13,0,854.0,79.0,1.7,23.0,531.0,702.61,541.52
2016,11,12,13,15,845.0,78.0,1.7,23.0,510.0,689.89,532.38
2016,11,12,13,30,836.0,77.0,1.7,23.0,489.0,674.26,522.1
2016,11,12,13,45,822.0,75.0,1.75,23.0,461.5,651.32,506.93
2016,11,12,14,0,808.0,73.0,1.8,23.0,434.0,625.91,489.21
2016,11,12,14,15,788.5,71.0,1.8,22.5,401.0,594.73,467.34
2016,11,12,14,30,769.0,69.0,1.8,22.0,368.0,561.77,443.59
2016,11,12,14,45,741.0,65.5,1.85,22.0,329.5,520.58,412.36
2016,11,12,15,0,713.0,62.0,1.9,22.0,291.0,478.67,379.65
2016,11,12,15,15,672.0,58.0,1.75,21.5,249.5,429.01,339.97
2016,11,12,15,30,631.0,54.0,1.6,21.0,208.0,383.1,301.87
2016,11,12,15,45,566.5,48.0,1.45,20.5,165.5,323.25,251.8
2016,11,12,16,0,502.0,42.0,1.3,20.0,123.0,267.24,203.47
2016,11,12,16,15,395.5,33.0,1.3,19.0,83.5,197.17,143.36
2016,11,12,16,30,289.0,24.0,1.3,18.0,44.0,131.88,67.31
2016,11,12,16,45,144.5,12.0,1.35,17.0,22.0,50.68,0.0
2016,11,12,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,45,66.5,6.5,0.55,11.5,8.5,0.0,0.0
2016,11,13,7,0,133.0,13.0,0.5,12.0,17.0,12.78,0.0
2016,11,13,7,15,265.0,25.0,0.5,12.0,51.0,19.7,8.12
2016,11,13,7,30,397.0,37.0,0.5,12.0,85.0,51.96,25.82
2016,11,13,7,45,472.5,45.5,0.5,12.5,126.5,90.54,50.61
2016,11,13,8,0,548.0,54.0,0.5,13.0,168.0,136.74,85.66
2016,11,13,8,15,599.0,59.5,0.7,13.0,210.0,182.19,124.19
2016,11,13,8,30,650.0,65.0,0.9,13.0,252.0,231.97,167.8
2016,11,13,8,45,685.0,69.0,1.1,13.5,292.0,279.32,210.0
2016,11,13,9,0,720.0,73.0,1.3,14.0,332.0,328.69,253.44
2016,11,13,9,15,744.0,76.0,1.2,14.5,367.5,374.65,292.78
2016,11,13,9,30,768.0,79.0,1.1,15.0,403.0,420.57,330.8
2016,11,13,9,45,788.5,80.5,1.05,16.0,433.5,463.33,364.69
2016,11,13,10,0,809.0,82.0,1.0,17.0,464.0,505.56,396.91
2016,11,13,10,15,820.5,83.5,0.95,17.5,487.5,542.05,424.51
2016,11,13,10,30,832.0,85.0,0.9,18.0,511.0,576.86,450.03
2016,11,13,10,45,839.5,86.0,0.9,19.0,528.0,606.83,470.88
2016,11,13,11,0,847.0,87.0,0.9,20.0,545.0,634.5,489.52
2016,11,13,11,15,851.0,87.5,1.0,20.0,554.0,656.87,506.9
2016,11,13,11,30,855.0,88.0,1.1,20.0,563.0,676.5,522.21
2016,11,13,11,45,855.0,88.5,1.25,20.5,564.5,690.53,532.61
2016,11,13,12,0,855.0,89.0,1.4,21.0,566.0,701.51,540.59
2016,11,13,12,15,852.5,88.5,1.45,21.0,560.0,706.53,544.6
2016,11,13,12,30,850.0,88.0,1.5,21.0,554.0,708.4,546.58
2016,11,13,12,45,853.5,84.0,1.55,21.5,542.5,707.43,545.65
2016,11,13,13,0,857.0,80.0,1.6,22.0,531.0,703.25,542.59
2016,11,13,13,15,848.0,79.0,1.5,22.0,510.0,690.59,533.47
2016,11,13,13,30,839.0,78.0,1.4,22.0,489.0,675.0,522.42
2016,11,13,13,45,826.0,76.0,1.35,22.0,462.0,652.78,507.07
2016,11,13,14,0,813.0,74.0,1.3,22.0,435.0,628.05,489.14
2016,11,13,14,15,793.5,71.5,1.25,22.0,401.5,596.3,465.8
2016,11,13,14,30,774.0,69.0,1.2,22.0,368.0,562.74,440.72
2016,11,13,14,45,745.5,66.0,1.15,22.0,329.5,521.83,409.58
2016,11,13,15,0,717.0,63.0,1.1,22.0,291.0,480.18,377.1
2016,11,13,15,15,676.0,58.5,0.95,21.5,249.0,429.97,337.34
2016,11,13,15,30,635.0,54.0,0.8,21.0,207.0,383.57,299.17
2016,11,13,15,45,571.0,47.5,0.65,20.5,164.5,323.4,249.32
2016,11,13,16,0,507.0,41.0,0.5,20.0,122.0,267.03,201.15
2016,11,13,16,15,400.0,32.0,0.55,19.0,82.5,196.88,141.58
2016,11,13,16,30,293.0,23.0,0.6,18.0,43.0,130.92,61.66
2016,11,13,16,45,146.5,11.5,0.65,17.5,21.5,50.47,0.0
2016,11,13,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,6,45,68.0,6.0,1.0,10.0,8.0,0.0,0.0
2016,11,14,7,0,136.0,12.0,1.0,10.0,16.0,11.8,0.0
2016,11,14,7,15,272.5,23.5,1.0,10.5,50.0,18.42,6.47
2016,11,14,7,30,409.0,35.0,1.0,11.0,84.0,49.5,23.85
2016,11,14,7,45,487.0,43.0,1.05,12.0,125.5,88.24,48.3
2016,11,14,8,0,565.0,51.0,1.1,13.0,167.0,134.83,83.4
2016,11,14,8,15,616.0,56.5,1.0,13.5,209.5,180.95,122.23
2016,11,14,8,30,667.0,62.0,0.9,14.0,252.0,231.35,165.82
2016,11,14,8,45,699.5,66.5,0.85,14.5,291.5,279.1,207.91
2016,11,14,9,0,732.0,71.0,0.8,15.0,331.0,329.04,250.98
2016,11,14,9,15,755.5,74.0,0.8,15.5,366.5,374.79,290.0
2016,11,14,9,30,779.0,77.0,0.8,16.0,402.0,420.85,328.11
2016,11,14,9,45,799.0,78.5,0.8,16.5,433.0,463.71,362.66
2016,11,14,10,0,819.0,80.0,0.8,17.0,464.0,505.97,395.72
2016,11,14,10,15,830.5,81.5,0.8,17.5,487.5,542.73,423.76
2016,11,14,10,30,842.0,83.0,0.8,18.0,511.0,577.79,449.78
2016,11,14,10,45,848.0,84.5,0.8,18.5,527.5,607.62,471.36
2016,11,14,11,0,854.0,86.0,0.8,19.0,544.0,635.07,490.73
2016,11,14,11,15,858.0,87.0,0.75,19.5,553.5,658.12,506.03
2016,11,14,11,30,862.0,88.0,0.7,20.0,563.0,678.42,519.04
2016,11,14,11,45,862.5,88.0,0.7,20.5,564.5,692.36,527.85
2016,11,14,12,0,863.0,88.0,0.7,21.0,566.0,703.23,534.19
2016,11,14,12,15,860.5,87.5,0.6,21.0,560.0,708.34,536.32
2016,11,14,12,30,858.0,87.0,0.5,21.0,554.0,710.27,536.39
2016,11,14,12,45,856.5,84.5,0.4,21.5,541.5,707.49,532.34
2016,11,14,13,0,855.0,82.0,0.3,22.0,529.0,701.55,526.33
2016,11,14,13,15,845.5,81.0,0.3,22.0,508.0,688.63,518.23
2016,11,14,13,30,836.0,80.0,0.3,22.0,487.0,672.81,508.29
2016,11,14,13,45,823.5,77.5,0.35,22.5,459.5,650.49,493.4
2016,11,14,14,0,811.0,75.0,0.4,23.0,432.0,625.64,476.17
2016,11,14,14,15,791.5,72.5,0.5,22.5,398.5,594.04,456.14
2016,11,14,14,30,772.0,70.0,0.6,22.0,365.0,560.64,434.02
2016,11,14,14,45,742.5,67.0,0.75,22.0,326.5,519.32,404.73
2016,11,14,15,0,713.0,64.0,0.9,22.0,288.0,477.32,373.61
2016,11,14,15,15,671.0,59.5,0.85,21.0,246.5,429.64,336.93
2016,11,14,15,30,629.0,55.0,0.8,20.0,205.0,380.47,297.68
2016,11,14,15,45,562.5,48.5,0.8,19.5,162.0,319.62,247.65
2016,11,14,16,0,496.0,42.0,0.8,19.0,119.0,262.73,199.16
2016,11,14,16,15,388.0,32.5,0.9,18.0,80.0,192.4,138.7
2016,11,14,16,30,280.0,23.0,1.0,17.0,41.0,125.72,54.17
2016,11,14,16,45,140.0,11.5,1.1,16.5,20.5,48.5,0.0
2016,11,14,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,6,45,94.5,5.5,1.4,8.5,7.5,0.0,0.0
2016,11,15,7,0,189.0,11.0,1.4,9.0,15.0,10.81,0.0
2016,11,15,7,15,331.0,20.5,1.75,10.0,49.5,17.11,4.65
2016,11,15,7,30,473.0,30.0,2.1,11.0,84.0,47.69,20.98
2016,11,15,7,45,548.0,36.0,2.5,12.0,125.5,87.1,44.96
2016,11,15,8,0,623.0,42.0,2.9,13.0,167.0,134.01,80.31
2016,11,15,8,15,669.0,46.0,2.95,13.5,209.0,180.19,119.91
2016,11,15,8,30,715.0,50.0,3.0,14.0,251.0,230.06,164.28
2016,11,15,8,45,745.5,53.0,3.05,14.5,290.0,277.61,207.62
2016,11,15,9,0,776.0,56.0,3.1,15.0,329.0,326.64,251.69
2016,11,15,9,15,797.0,58.5,3.2,15.5,364.0,372.61,292.64
2016,11,15,9,30,818.0,61.0,3.3,16.0,399.0,418.14,332.23
2016,11,15,9,45,807.0,70.5,3.4,16.5,424.5,456.58,365.2
2016,11,15,10,0,796.0,80.0,3.5,17.0,450.0,491.71,394.5
2016,11,15,10,15,807.0,81.5,3.55,17.0,473.0,527.37,424.21
2016,11,15,10,30,818.0,83.0,3.6,17.0,496.0,561.37,452.04
2016,11,15,10,45,820.0,85.5,3.7,17.5,511.0,589.19,473.83
2016,11,15,11,0,822.0,88.0,3.8,18.0,526.0,614.51,493.29
2016,11,15,11,15,825.5,89.0,3.9,18.0,535.0,636.57,510.96
2016,11,15,11,30,829.0,90.0,4.0,18.0,544.0,655.96,526.44
2016,11,15,11,45,827.5,90.5,4.15,18.5,545.0,668.63,535.86
2016,11,15,12,0,826.0,91.0,4.3,19.0,546.0,678.33,542.71
2016,11,15,12,15,419.0,141.0,4.4,19.0,371.5,454.66,367.23
2016,11,15,12,30,12.0,191.0,4.5,19.0,197.0,198.67,156.51
2016,11,15,12,45,157.0,205.0,4.6,19.0,286.5,330.05,265.66
2016,11,15,13,0,302.0,219.0,4.7,19.0,376.0,455.71,366.96
2016,11,15,13,15,187.0,213.5,4.7,18.5,309.5,361.62,291.55
2016,11,15,13,30,72.0,208.0,4.7,18.0,243.0,269.08,216.22
2016,11,15,13,45,70.5,196.5,4.75,18.0,229.0,255.62,205.91
2016,11,15,14,0,69.0,185.0,4.8,18.0,215.0,242.03,195.26
2016,11,15,14,15,34.5,139.0,4.7,17.5,154.0,167.23,134.23
2016,11,15,14,30,0.0,93.0,4.6,17.0,93.0,91.33,71.12
2016,11,15,14,45,0.0,83.5,4.55,17.0,83.5,81.88,63.38
2016,11,15,15,0,0.0,74.0,4.5,17.0,74.0,72.44,55.52
2016,11,15,15,15,0.0,63.0,4.3,16.5,63.0,61.41,46.34
2016,11,15,15,30,0.0,52.0,4.1,16.0,52.0,50.38,37.0
2016,11,15,15,45,0.0,41.0,3.9,15.5,41.0,39.6,27.74
2016,11,15,16,0,0.0,30.0,3.7,15.0,30.0,28.96,18.5
2016,11,15,16,15,0.0,20.0,3.55,14.5,20.0,19.3,9.87
2016,11,15,16,30,0.0,10.0,3.4,14.0,10.0,9.64,0.0
2016,11,15,16,45,0.0,5.0,3.25,13.5,5.0,4.91,0.0
2016,11,15,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,6,45,60.0,5.5,1.75,6.5,7.0,0.0,0.0
2016,11,16,7,0,120.0,11.0,1.8,7.0,14.0,10.81,0.0
2016,11,16,7,15,271.5,22.5,2.15,7.5,48.0,17.84,3.92
2016,11,16,7,30,423.0,34.0,2.5,8.0,82.0,46.9,22.28
2016,11,16,7,45,514.0,41.5,2.85,9.0,125.0,86.61,46.63
2016,11,16,8,0,605.0,49.0,3.2,10.0,168.0,135.5,83.17
2016,11,16,8,15,657.0,54.0,3.35,10.5,211.5,183.84,124.59
2016,11,16,8,30,709.0,59.0,3.5,11.0,255.0,235.48,170.61
2016,11,16,8,45,749.5,61.0,3.7,11.5,296.5,284.65,215.53
2016,11,16,9,0,790.0,63.0,3.9,12.0,338.0,336.21,262.19
2016,11,16,9,15,813.0,65.5,3.95,12.5,374.5,383.55,304.82
2016,11,16,9,30,836.0,68.0,4.0,13.0,411.0,431.01,346.51
2016,11,16,9,45,852.5,70.0,4.05,13.5,441.5,474.74,384.18
2016,11,16,10,0,869.0,72.0,4.1,14.0,472.0,517.5,420.03
2016,11,16,10,15,880.0,73.0,4.05,14.0,496.5,553.6,450.49
2016,11,16,10,30,891.0,74.0,4.0,14.0,521.0,588.91,479.61
2016,11,16,10,45,897.5,75.0,3.95,14.5,538.0,619.45,503.5
2016,11,16,11,0,904.0,76.0,3.9,15.0,555.0,647.48,524.92
2016,11,16,11,15,907.5,76.5,3.85,15.0,564.0,670.37,543.0
2016,11,16,11,30,911.0,77.0,3.8,15.0,573.0,690.34,558.61
2016,11,16,11,45,911.0,77.5,3.8,15.0,574.5,704.92,569.48
2016,11,16,12,0,911.0,78.0,3.8,15.0,576.0,716.29,577.95
2016,11,16,12,15,908.5,77.5,3.75,15.0,570.0,721.57,581.8
2016,11,16,12,30,906.0,77.0,3.7,15.0,564.0,723.55,583.34
2016,11,16,12,45,898.5,77.0,3.7,15.0,550.0,719.32,580.56
2016,11,16,13,0,891.0,77.0,3.7,15.0,536.0,711.87,575.53
2016,11,16,13,15,882.0,75.5,3.65,15.0,514.5,698.55,566.0
2016,11,16,13,30,873.0,74.0,3.6,15.0,493.0,686.3,557.39
2016,11,16,13,45,855.5,73.5,3.6,15.0,464.5,662.62,540.05
2016,11,16,14,0,838.0,73.0,3.6,15.0,436.0,636.48,520.05
2016,11,16,14,15,818.0,70.5,3.55,14.5,402.0,604.23,495.8
2016,11,16,14,30,798.0,68.0,3.5,14.0,368.0,570.12,469.5
2016,11,16,14,45,765.0,65.5,3.45,14.0,328.5,526.94,434.44
2016,11,16,15,0,732.0,63.0,3.4,14.0,289.0,483.19,398.06
2016,11,16,15,15,688.5,58.5,3.0,13.5,247.0,431.65,354.49
2016,11,16,15,30,645.0,54.0,2.6,13.0,205.0,384.23,312.94
2016,11,16,15,45,570.5,48.0,2.25,12.5,161.0,320.27,257.11
2016,11,16,16,0,496.0,42.0,1.9,12.0,117.0,260.82,203.85
2016,11,16,16,15,382.0,32.0,1.8,11.0,78.0,188.36,138.61
2016,11,16,16,30,268.0,22.0,1.7,10.0,39.0,119.0,40.55
2016,11,16,16,45,134.0,11.0,1.65,9.5,19.5,46.03,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,215.0,16.0,1.45,4.5,39.0,11.82,0.0
2016,11,17,7,30,430.0,32.0,1.8,5.0,78.0,44.08,20.43
2016,11,17,7,45,520.5,38.5,2.15,5.5,120.5,82.87,43.96
2016,11,17,8,0,611.0,45.0,2.5,6.0,163.0,131.72,80.79
2016,11,17,8,15,662.5,50.0,2.6,6.5,206.5,179.02,121.72
2016,11,17,8,30,714.0,55.0,2.7,7.0,250.0,230.59,168.22
2016,11,17,8,45,751.5,57.5,2.85,8.0,291.0,279.44,213.1
2016,11,17,9,0,789.0,60.0,3.0,9.0,332.0,330.4,259.29
2016,11,17,9,15,812.5,62.5,2.95,9.5,368.0,377.75,302.13
2016,11,17,9,30,836.0,65.0,2.9,10.0,404.0,425.29,343.96
2016,11,17,9,45,855.5,66.0,2.9,10.5,435.5,468.52,381.33
2016,11,17,10,0,875.0,67.0,2.9,11.0,467.0,511.42,417.37
2016,11,17,10,15,886.0,68.0,2.85,11.5,491.0,548.71,447.91
2016,11,17,10,30,897.0,69.0,2.8,12.0,515.0,584.12,476.12
2016,11,17,10,45,905.5,69.5,2.8,13.0,532.5,615.42,499.71
2016,11,17,11,0,914.0,70.0,2.8,14.0,550.0,644.29,520.82
2016,11,17,11,15,917.5,70.5,2.75,14.0,559.5,667.35,538.79
2016,11,17,11,30,921.0,71.0,2.7,14.0,569.0,687.47,554.28
2016,11,17,11,45,923.0,70.5,2.65,14.5,571.0,702.4,563.86
2016,11,17,12,0,925.0,70.0,2.6,15.0,573.0,714.14,571.13
2016,11,17,12,15,923.0,69.5,2.55,15.0,567.0,719.85,575.12
2016,11,17,12,30,921.0,69.0,2.5,15.0,561.0,722.23,576.81
2016,11,17,12,45,916.0,68.5,2.5,15.0,547.5,719.18,574.95
2016,11,17,13,0,911.0,68.0,2.5,15.0,534.0,712.85,570.83
2016,11,17,13,15,902.0,67.0,2.4,15.0,513.0,699.97,561.42
2016,11,17,13,30,893.0,66.0,2.3,15.0,492.0,684.04,549.85
2016,11,17,13,45,880.0,64.5,2.25,15.0,464.0,661.96,534.03
2016,11,17,14,0,867.0,63.0,2.2,15.0,436.0,637.25,515.54
2016,11,17,14,15,848.5,61.0,2.1,15.0,402.5,606.09,491.31
2016,11,17,14,30,830.0,59.0,2.0,15.0,369.0,576.85,467.96
2016,11,17,14,45,803.0,56.0,1.9,15.0,330.0,535.85,435.09
2016,11,17,15,0,776.0,53.0,1.8,15.0,291.0,493.9,400.67
2016,11,17,15,15,735.5,49.5,1.55,14.0,249.0,443.89,359.69
2016,11,17,15,30,695.0,46.0,1.3,13.0,207.0,394.56,317.78
2016,11,17,15,45,632.5,40.5,1.05,12.5,163.5,334.51,265.46
2016,11,17,16,0,570.0,35.0,0.8,12.0,120.0,277.81,214.42
2016,11,17,16,15,458.0,27.0,0.8,11.5,80.0,205.18,148.53
2016,11,17,16,30,346.0,19.0,0.8,11.0,40.0,136.09,38.18
2016,11,17,16,45,173.0,9.5,0.8,10.5,20.0,54.56,0.0
2016,11,17,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,7,15,211.5,15.0,1.45,5.0,37.5,11.05,0.0
2016,11,18,7,30,423.0,30.0,1.7,6.0,75.0,40.71,18.11
2016,11,18,7,45,515.0,37.5,1.95,7.0,118.0,79.95,41.61
2016,11,18,8,0,607.0,45.0,2.2,8.0,161.0,129.41,78.28
2016,11,18,8,15,661.5,50.0,2.15,8.5,204.5,176.88,118.7
2016,11,18,8,30,716.0,55.0,2.1,9.0,248.0,228.95,164.92
2016,11,18,8,45,753.5,58.5,2.1,10.0,290.0,278.76,210.0
2016,11,18,9,0,791.0,62.0,2.1,11.0,332.0,330.7,256.24
2016,11,18,9,15,815.5,65.0,2.3,12.0,368.5,378.97,299.0
2016,11,18,9,30,840.0,68.0,2.5,13.0,405.0,427.5,340.84
2016,11,18,9,45,858.5,69.5,2.7,14.0,437.0,471.65,378.11
2016,11,18,10,0,877.0,71.0,2.9,15.0,469.0,514.96,413.65
2016,11,18,10,15,887.5,72.5,3.1,15.5,493.0,551.53,443.88
2016,11,18,10,30,898.0,74.0,3.3,16.0,517.0,587.25,472.75
2016,11,18,10,45,904.0,75.0,3.55,17.0,534.0,617.67,496.19
