Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,11,0,910.0,76.0,3.8,18.0,551.0,645.54,517.17
2016,11,18,11,15,912.5,76.5,3.85,18.0,560.0,667.94,535.02
2016,11,18,11,30,915.0,77.0,3.9,18.0,569.0,687.37,550.43
2016,11,18,11,45,912.0,78.0,3.95,18.5,569.5,700.6,559.65
2016,11,18,12,0,909.0,79.0,4.0,19.0,570.0,710.58,566.1
2016,11,18,12,15,904.5,78.5,4.05,19.0,563.0,714.57,569.31
2016,11,18,12,30,900.0,78.0,4.1,19.0,556.0,715.26,570.24
2016,11,18,12,45,892.0,77.5,4.2,19.5,541.0,710.26,566.16
2016,11,18,13,0,884.0,77.0,4.3,20.0,526.0,702.07,559.84
2016,11,18,13,15,873.5,76.0,4.25,19.5,505.0,692.53,554.31
2016,11,18,13,30,863.0,75.0,4.2,19.0,484.0,676.07,543.61
2016,11,18,13,45,846.5,73.5,4.2,19.0,455.5,652.24,525.94
2016,11,18,14,0,830.0,72.0,4.2,19.0,427.0,625.96,505.96
2016,11,18,14,15,810.0,69.5,3.95,18.5,393.5,594.11,481.67
2016,11,18,14,30,790.0,67.0,3.7,18.0,360.0,560.42,455.43
2016,11,18,14,45,760.0,64.0,3.5,18.0,321.5,518.89,421.69
2016,11,18,15,0,730.0,61.0,3.3,18.0,283.0,476.64,386.61
2016,11,18,15,15,687.0,56.5,2.9,17.0,241.0,425.77,344.76
2016,11,18,15,30,644.0,52.0,2.5,16.0,199.0,375.79,302.24
2016,11,18,15,45,576.5,45.5,2.1,15.0,156.5,317.82,252.02
2016,11,18,16,0,509.0,39.0,1.7,14.0,114.0,260.8,201.28
2016,11,18,16,15,391.0,29.5,1.65,13.0,75.0,187.56,135.18
2016,11,18,16,30,273.0,20.0,1.6,12.0,36.0,116.76,24.54
2016,11,18,16,45,136.5,10.0,1.6,11.5,18.0,45.33,0.0
2016,11,18,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,6.0,3.75,10.0,6.0,5.78,0.0
2016,11,19,7,30,0.0,12.0,3.7,10.0,12.0,11.57,3.61
2016,11,19,7,45,0.0,19.0,3.65,10.5,19.0,18.33,9.82
2016,11,19,8,0,0.0,26.0,3.6,11.0,26.0,25.09,15.83
2016,11,19,8,15,0.0,33.0,3.55,11.0,33.0,31.85,21.83
2016,11,19,8,30,0.0,40.0,3.5,11.0,40.0,38.62,27.78
2016,11,19,8,45,0.0,47.0,3.45,11.5,47.0,45.39,33.58
2016,11,19,9,0,0.0,54.0,3.4,12.0,54.0,52.17,39.31
2016,11,19,9,15,0.0,30.0,3.5,12.5,30.0,28.96,19.28
2016,11,19,9,30,0.0,6.0,3.6,13.0,6.0,5.79,0.0
2016,11,19,9,45,0.0,18.0,3.7,13.5,18.0,17.37,9.22
2016,11,19,10,0,0.0,30.0,3.8,14.0,30.0,28.97,19.05
2016,11,19,10,15,0.0,24.5,3.8,14.0,24.5,23.65,14.49
2016,11,19,10,30,0.0,19.0,3.8,14.0,19.0,18.34,9.95
2016,11,19,10,45,0.0,55.0,3.85,14.5,55.0,53.16,39.3
2016,11,19,11,0,0.0,91.0,3.9,15.0,91.0,88.1,68.36
2016,11,19,11,15,97.0,167.0,3.9,15.0,218.5,234.8,190.94
2016,11,19,11,30,194.0,243.0,3.9,15.0,346.0,382.32,310.11
2016,11,19,11,45,123.5,235.5,3.9,15.5,301.5,331.34,267.41
2016,11,19,12,0,53.0,228.0,3.9,16.0,257.0,271.43,217.81
2016,11,19,12,15,26.5,124.5,3.85,16.0,139.0,143.33,114.04
2016,11,19,12,30,0.0,21.0,3.8,16.0,21.0,20.28,11.4
2016,11,19,12,45,0.0,29.5,3.8,16.0,29.5,28.49,18.35
2016,11,19,13,0,0.0,38.0,3.8,16.0,38.0,36.71,25.27
2016,11,19,13,15,0.0,35.5,3.75,16.0,35.5,34.29,23.27
2016,11,19,13,30,0.0,33.0,3.7,16.0,33.0,31.87,21.27
2016,11,19,13,45,0.0,32.5,3.65,16.0,32.5,31.38,20.9
2016,11,19,14,0,0.0,32.0,3.6,16.0,32.0,30.9,20.54
2016,11,19,14,15,0.0,28.0,3.45,15.5,28.0,27.03,17.35
2016,11,19,14,30,0.0,24.0,3.3,15.0,24.0,23.16,14.13
2016,11,19,14,45,0.0,21.5,3.15,15.0,21.5,20.74,12.09
2016,11,19,15,0,0.0,19.0,3.0,15.0,19.0,18.33,10.03
2016,11,19,15,15,0.0,16.0,2.65,14.5,16.0,15.43,7.57
2016,11,19,15,30,0.0,13.0,2.3,14.0,13.0,12.53,5.07
2016,11,19,15,45,0.0,10.0,2.0,14.0,10.0,9.64,2.53
2016,11,19,16,0,0.0,7.0,1.7,14.0,7.0,6.74,0.0
2016,11,19,16,15,0.0,4.5,1.6,13.5,4.5,4.33,0.0
2016,11,19,16,30,0.0,2.0,1.5,13.0,2.0,1.93,0.0
2016,11,19,16,45,0.0,1.0,1.45,13.0,1.0,0.98,0.0
2016,11,19,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,15,179.5,15.5,1.3,10.5,33.0,11.73,0.0
2016,11,20,7,30,359.0,31.0,1.4,11.0,66.0,37.46,17.02
2016,11,20,7,45,443.0,39.5,1.5,11.5,105.0,73.04,38.25
2016,11,20,8,0,527.0,48.0,1.6,12.0,144.0,117.09,70.09
2016,11,20,8,15,583.0,53.5,1.7,12.0,185.5,161.09,106.64
2016,11,20,8,30,639.0,59.0,1.8,12.0,227.0,209.93,149.28
2016,11,20,8,45,521.0,85.0,1.95,12.5,236.0,234.41,177.3
2016,11,20,9,0,403.0,111.0,2.1,13.0,245.0,245.66,192.42
2016,11,20,9,15,291.5,139.0,2.0,13.0,241.5,249.17,199.18
2016,11,20,9,30,180.0,167.0,1.9,13.0,238.0,242.24,195.6
2016,11,20,9,45,150.5,181.0,1.85,13.5,243.5,251.19,203.13
2016,11,20,10,0,121.0,195.0,1.8,14.0,249.0,257.67,208.09
2016,11,20,10,15,154.0,205.5,1.75,14.0,278.0,291.07,235.17
2016,11,20,10,30,187.0,216.0,1.7,14.0,307.0,326.28,263.41
2016,11,20,10,45,136.5,222.0,1.65,14.5,290.0,309.52,248.91
2016,11,20,11,0,86.0,228.0,1.6,15.0,273.0,284.69,228.05
2016,11,20,11,15,51.5,212.0,1.65,15.0,239.0,248.39,198.82
2016,11,20,11,30,17.0,196.0,1.7,15.0,205.0,205.38,163.81
2016,11,20,11,45,26.5,206.5,1.8,15.0,220.5,223.19,178.53
2016,11,20,12,0,36.0,217.0,1.9,15.0,236.0,247.88,198.5
2016,11,20,12,15,27.5,207.0,1.9,15.0,221.5,225.82,180.67
2016,11,20,12,30,19.0,197.0,1.9,15.0,207.0,210.06,167.97
2016,11,20,12,45,9.5,175.5,1.95,15.0,180.5,181.36,144.75
2016,11,20,13,0,0.0,154.0,2.0,15.0,154.0,152.72,121.39
2016,11,20,13,15,0.0,140.5,1.9,14.5,140.5,139.02,110.57
2016,11,20,13,30,0.0,127.0,1.8,14.0,127.0,125.33,99.65
2016,11,20,13,45,0.0,91.5,1.75,14.0,91.5,89.0,69.61
2016,11,20,14,0,0.0,56.0,1.7,14.0,56.0,54.11,40.42
2016,11,20,14,15,0.0,39.5,1.5,14.0,39.5,38.14,26.97
2016,11,20,14,30,0.0,23.0,1.3,14.0,23.0,22.19,13.4
2016,11,20,14,45,0.0,20.5,1.15,14.0,20.5,19.78,11.36
2016,11,20,15,0,0.0,18.0,1.0,14.0,18.0,17.36,9.3
2016,11,20,15,15,0.0,15.0,0.85,13.5,15.0,14.46,6.82
2016,11,20,15,30,0.0,12.0,0.7,13.0,12.0,11.57,4.31
2016,11,20,15,45,0.0,9.5,0.55,13.0,9.5,9.16,2.17
2016,11,20,16,0,0.0,7.0,0.4,13.0,7.0,6.74,0.02
2016,11,20,16,15,0.0,4.5,0.35,12.5,4.5,4.33,0.0
2016,11,20,16,30,0.0,2.0,0.3,12.0,2.0,1.93,0.0
2016,11,20,16,45,0.0,1.0,0.3,12.0,1.0,0.98,0.0
2016,11,20,17,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,164.5,15.5,1.25,7.5,31.0,11.85,0.0
2016,11,21,7,30,329.0,31.0,1.4,8.0,62.0,35.69,16.6
2016,11,21,7,45,425.5,39.5,1.55,9.0,102.0,70.42,37.28
2016,11,21,8,0,522.0,48.0,1.7,10.0,142.0,114.93,68.99
2016,11,21,8,15,580.0,54.0,1.8,10.5,183.5,159.35,105.72
2016,11,21,8,30,638.0,60.0,1.9,11.0,225.0,208.81,148.69
2016,11,21,8,45,684.0,62.5,2.0,11.5,265.5,256.05,191.04
2016,11,21,9,0,730.0,65.0,2.1,12.0,306.0,306.71,236.14
2016,11,21,9,15,755.5,68.0,2.15,12.0,341.5,352.41,277.44
2016,11,21,9,30,781.0,71.0,2.2,12.0,377.0,398.62,318.34
2016,11,21,9,45,558.5,122.5,2.25,12.5,350.0,381.27,307.86
2016,11,21,10,0,336.0,174.0,2.3,13.0,323.0,343.95,279.06
2016,11,21,10,15,313.0,188.0,2.3,13.5,333.0,359.26,291.56
2016,11,21,10,30,290.0,202.0,2.3,14.0,343.0,372.35,301.6
2016,11,21,10,45,311.0,206.5,2.3,14.5,362.0,398.92,322.5
2016,11,21,11,0,332.0,211.0,2.3,15.0,381.0,425.65,343.21
2016,11,21,11,15,364.5,208.5,2.3,15.0,398.0,452.04,364.38
2016,11,21,11,30,397.0,206.0,2.3,15.0,415.0,478.45,385.44
2016,11,21,11,45,400.5,206.0,2.3,15.0,418.0,488.08,393.08
2016,11,21,12,0,404.0,206.0,2.3,15.0,421.0,496.41,399.77
2016,11,21,12,15,397.5,207.0,2.25,15.0,416.5,497.68,400.71
2016,11,21,12,30,391.0,208.0,2.2,15.0,412.0,497.48,400.56
2016,11,21,12,45,624.0,143.5,2.2,15.5,459.5,598.57,481.2
2016,11,21,13,0,857.0,79.0,2.2,16.0,507.0,682.92,546.36
2016,11,21,13,15,847.5,77.5,2.15,16.0,486.5,669.98,536.36
2016,11,21,13,30,838.0,76.0,2.1,16.0,466.0,654.14,524.76
2016,11,21,13,45,823.5,74.5,2.1,16.0,439.0,632.29,508.61
2016,11,21,14,0,809.0,73.0,2.1,16.0,412.0,607.99,490.37
2016,11,21,14,15,788.0,70.5,2.0,15.5,379.5,576.3,466.55
2016,11,21,14,30,767.0,68.0,1.9,15.0,347.0,542.87,440.86
2016,11,21,14,45,736.0,64.5,1.8,15.0,309.0,501.22,407.32
2016,11,21,15,0,705.0,61.0,1.7,15.0,271.0,458.97,372.5
2016,11,21,15,15,660.0,56.5,1.45,14.5,230.0,408.34,330.25
2016,11,21,15,30,615.0,52.0,1.2,14.0,189.0,362.04,290.14
2016,11,21,15,45,543.0,45.5,1.0,13.5,147.0,300.72,237.3
2016,11,21,16,0,471.0,39.0,0.8,13.0,105.0,243.78,186.79
2016,11,21,16,15,349.5,29.5,0.85,12.5,68.0,171.67,121.07
2016,11,21,16,30,228.0,20.0,0.9,12.0,31.0,100.94,0.0
2016,11,21,16,45,114.0,10.0,0.95,11.5,15.5,39.1,0.0
2016,11,21,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,7,15,154.0,15.5,1.05,6.5,29.5,11.99,0.0
2016,11,22,7,30,308.0,31.0,1.1,7.0,59.0,34.31,16.07
2016,11,22,7,45,403.0,40.5,1.2,8.0,98.5,68.49,36.83
2016,11,22,8,0,498.0,50.0,1.3,9.0,138.0,112.32,68.03
2016,11,22,8,15,557.0,56.5,1.3,9.5,179.5,156.01,103.93
2016,11,22,8,30,616.0,63.0,1.3,10.0,221.0,204.89,146.13
2016,11,22,8,45,656.0,67.5,1.35,10.5,260.0,251.3,187.7
2016,11,22,9,0,696.0,72.0,1.4,11.0,299.0,300.29,231.22
2016,11,22,9,15,704.0,73.0,1.4,11.5,324.5,336.15,264.01
2016,11,22,9,30,712.0,74.0,1.4,12.0,350.0,371.17,295.2
2016,11,22,9,45,641.0,99.0,1.45,12.5,362.5,394.48,316.38
2016,11,22,10,0,570.0,124.0,1.5,13.0,375.0,410.7,330.65
2016,11,22,10,15,540.0,140.0,1.5,13.0,388.0,430.59,347.48
2016,11,22,10,30,510.0,156.0,1.5,13.0,401.0,449.11,362.54
2016,11,22,10,45,506.5,163.5,1.55,13.5,413.5,470.9,379.5
2016,11,22,11,0,503.0,171.0,1.6,14.0,426.0,490.97,394.76
2016,11,22,11,15,439.0,190.0,1.6,14.0,415.5,483.58,388.48
2016,11,22,11,30,375.0,209.0,1.6,14.0,405.0,466.47,374.79
2016,11,22,11,45,396.0,205.0,1.6,14.5,413.0,482.97,387.52
2016,11,22,12,0,417.0,201.0,1.6,15.0,421.0,505.31,404.18
2016,11,22,12,15,408.5,200.5,1.55,15.0,414.5,503.94,402.94
2016,11,22,12,30,400.0,200.0,1.5,15.0,408.0,493.75,395.34
2016,11,22,12,45,478.0,175.0,1.45,15.0,417.5,528.79,423.46
2016,11,22,13,0,556.0,150.0,1.4,15.0,427.0,554.06,443.77
2016,11,22,13,15,528.0,150.5,1.35,15.0,404.5,533.38,427.64
2016,11,22,13,30,500.0,151.0,1.3,15.0,382.0,511.24,410.69
2016,11,22,13,45,568.0,125.5,1.3,15.0,373.5,524.13,422.07
2016,11,22,14,0,636.0,100.0,1.3,15.0,365.0,530.17,427.77
2016,11,22,14,15,505.0,114.0,1.15,14.5,314.0,449.96,364.74
2016,11,22,14,30,374.0,128.0,1.0,14.0,263.0,378.04,307.48
2016,11,22,14,45,350.0,118.5,0.9,14.0,234.0,344.67,280.72
2016,11,22,15,0,326.0,109.0,0.8,14.0,205.0,311.55,253.35
2016,11,22,15,15,303.0,95.0,0.8,13.5,174.0,274.27,222.81
2016,11,22,15,30,280.0,81.0,0.8,13.0,143.0,237.67,191.89
2016,11,22,15,45,250.5,65.0,0.8,12.5,111.5,196.87,156.64
2016,11,22,16,0,221.0,49.0,0.8,12.0,80.0,157.75,121.79
2016,11,22,16,15,110.5,36.0,0.85,11.5,51.5,90.73,63.16
2016,11,22,16,30,0.0,23.0,0.9,11.0,23.0,24.92,0.0
2016,11,22,16,45,0.0,11.5,0.95,10.5,11.5,11.3,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,7,15,131.5,16.5,1.25,6.5,28.0,12.96,0.0
2016,11,23,7,30,263.0,33.0,1.2,7.0,56.0,34.59,16.94
2016,11,23,7,45,353.5,44.5,1.2,8.0,94.5,67.68,38.13
2016,11,23,8,0,444.0,56.0,1.2,9.0,133.0,110.01,68.4
2016,11,23,8,15,509.0,63.0,1.35,9.5,174.0,152.31,102.66
2016,11,23,8,30,574.0,70.0,1.5,10.0,215.0,200.52,143.85
2016,11,23,8,45,614.0,76.0,1.65,10.5,254.0,246.35,184.79
2016,11,23,9,0,654.0,82.0,1.8,11.0,293.0,294.86,227.91
2016,11,23,9,15,684.0,85.5,1.85,11.5,328.5,339.53,267.46
2016,11,23,9,30,714.0,89.0,1.9,12.0,364.0,385.25,307.03
2016,11,23,9,45,740.5,90.5,2.0,12.5,395.0,428.07,343.57
2016,11,23,10,0,767.0,92.0,2.1,13.0,426.0,470.98,379.33
2016,11,23,10,15,781.0,94.0,2.15,13.0,450.5,507.73,410.11
2016,11,23,10,30,795.0,96.0,2.2,13.0,475.0,542.34,438.64
2016,11,23,10,45,810.5,95.5,2.3,13.0,493.0,574.24,464.86
2016,11,23,11,0,826.0,95.0,2.4,13.0,511.0,604.38,489.34
2016,11,23,11,15,831.0,95.5,2.4,13.0,521.0,627.05,507.34
2016,11,23,11,30,836.0,96.0,2.4,13.0,531.0,647.13,523.16
2016,11,23,11,45,420.5,136.0,2.45,13.5,355.0,430.12,351.47
2016,11,23,12,0,5.0,176.0,2.5,14.0,179.0,177.73,141.77
2016,11,23,12,15,424.5,134.0,2.5,14.0,353.0,441.26,362.97
2016,11,23,12,30,844.0,92.0,2.5,14.0,527.0,684.5,553.64
2016,11,23,12,45,836.0,91.5,2.55,14.0,513.5,680.05,548.98
2016,11,23,13,0,828.0,91.0,2.6,14.0,500.0,672.58,543.97
2016,11,23,13,15,817.0,89.5,2.65,14.0,479.5,659.03,534.34
2016,11,23,13,30,806.0,88.0,2.7,14.0,459.0,642.7,522.47
2016,11,23,13,45,792.0,85.5,2.8,14.0,432.5,620.68,506.28
2016,11,23,14,0,778.0,83.0,2.9,14.0,406.0,596.27,487.93
2016,11,23,14,15,457.0,116.5,2.8,13.5,302.5,422.6,348.9
2016,11,23,14,30,136.0,150.0,2.7,13.0,199.0,248.75,204.8
2016,11,23,14,45,125.0,135.5,2.6,13.0,177.0,223.93,184.62
2016,11,23,15,0,114.0,121.0,2.5,13.0,155.0,199.41,163.92
2016,11,23,15,15,342.5,89.5,2.15,12.5,169.0,287.07,236.79
2016,11,23,15,30,571.0,58.0,1.8,12.0,183.0,346.75,281.89
2016,11,23,15,45,495.5,50.5,1.5,11.5,141.5,284.65,227.12
2016,11,23,16,0,420.0,43.0,1.2,11.0,100.0,227.12,175.62
2016,11,23,16,15,293.5,31.5,1.2,10.0,64.0,153.65,108.15
2016,11,23,16,30,167.0,20.0,1.2,9.0,28.0,81.62,0.0
2016,11,23,16,45,83.5,10.0,1.2,8.5,14.0,31.13,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,15,125.0,16.5,0.85,4.0,27.0,16.22,0.0
2016,11,24,7,30,250.0,33.0,0.9,4.0,54.0,32.41,15.55
2016,11,24,7,45,359.0,44.0,0.95,4.5,94.0,66.63,37.72
2016,11,24,8,0,468.0,55.0,1.0,5.0,134.0,110.75,68.95
2016,11,24,8,15,532.5,62.0,1.0,5.5,176.0,153.97,104.3
2016,11,24,8,30,597.0,69.0,1.0,6.0,218.0,203.02,146.6
2016,11,24,8,45,648.0,73.0,1.05,6.5,259.0,250.8,189.22
2016,11,24,9,0,699.0,77.0,1.1,7.0,300.0,302.19,234.84
2016,11,24,9,15,728.0,80.5,1.2,7.5,336.5,348.32,276.15
2016,11,24,9,30,757.0,84.0,1.3,8.0,373.0,395.33,317.32
2016,11,24,9,45,783.0,85.5,1.4,9.0,405.0,439.26,354.49
2016,11,24,10,0,809.0,87.0,1.5,10.0,437.0,483.22,390.65
2016,11,24,10,15,822.5,88.5,1.5,10.5,461.5,520.39,420.86
2016,11,24,10,30,836.0,90.0,1.5,11.0,486.0,556.05,449.12
2016,11,24,10,45,846.0,91.0,1.5,12.0,503.5,587.47,472.56
2016,11,24,11,0,856.0,92.0,1.5,13.0,521.0,616.74,493.75
2016,11,24,11,15,860.5,92.5,1.35,13.0,531.0,639.76,510.47
2016,11,24,11,30,865.0,93.0,1.2,13.0,541.0,660.07,524.7
2016,11,24,11,45,866.5,93.0,1.1,13.5,543.5,675.05,534.14
2016,11,24,12,0,868.0,93.0,1.0,14.0,546.0,687.02,541.15
2016,11,24,12,15,865.5,92.5,1.0,14.0,540.5,692.7,545.6
2016,11,24,12,30,863.0,92.0,1.0,14.0,535.0,695.22,547.8
2016,11,24,12,45,857.5,91.0,1.0,14.5,522.0,692.02,544.86
2016,11,24,13,0,852.0,90.0,1.0,15.0,509.0,685.69,539.7
2016,11,24,13,15,841.5,88.5,1.0,15.0,488.5,672.43,530.48
2016,11,24,13,30,831.0,87.0,1.0,15.0,468.0,656.28,519.12
2016,11,24,13,45,815.5,85.0,1.0,15.0,440.5,633.61,502.81
2016,11,24,14,0,800.0,83.0,1.0,15.0,413.0,608.52,484.48
2016,11,24,14,15,777.5,80.0,0.9,14.5,379.5,575.84,460.08
2016,11,24,14,30,755.0,77.0,0.8,14.0,346.0,544.43,436.04
2016,11,24,14,45,721.5,73.0,0.75,14.0,307.5,501.65,402.43
2016,11,24,15,0,688.0,69.0,0.7,14.0,269.0,458.48,367.69
2016,11,24,15,15,639.5,63.5,0.65,13.5,227.5,406.12,325.42
2016,11,24,15,30,591.0,58.0,0.6,13.0,186.0,355.17,282.85
2016,11,24,15,45,514.5,50.5,0.6,12.5,144.0,292.04,229.64
2016,11,24,16,0,438.0,43.0,0.6,12.0,102.0,233.47,178.5
2016,11,24,16,15,219.0,35.5,0.65,11.5,65.0,133.42,92.48
2016,11,24,16,30,0.0,28.0,0.7,11.0,28.0,32.99,0.0
2016,11,24,16,45,0.0,14.0,0.8,10.5,14.0,13.76,0.0
2016,11,24,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,11.0,0.95,4.5,11.0,10.81,0.0
2016,11,25,7,30,0.0,22.0,0.9,5.0,22.0,21.19,9.77
2016,11,25,7,45,0.0,39.5,0.9,5.5,39.5,37.65,26.26
2016,11,25,8,0,0.0,57.0,0.9,6.0,57.0,54.45,41.42
2016,11,25,8,15,6.5,73.5,1.05,6.5,75.0,71.62,56.37
2016,11,25,8,30,13.0,90.0,1.2,7.0,93.0,89.55,71.82
2016,11,25,8,45,18.5,105.5,1.35,7.5,111.0,106.96,86.71
2016,11,25,9,0,24.0,121.0,1.5,8.0,129.0,125.98,102.82
2016,11,25,9,15,29.0,134.5,1.4,8.5,145.0,142.73,116.78
2016,11,25,9,30,34.0,148.0,1.3,9.0,161.0,159.96,130.96
2016,11,25,9,45,116.0,166.0,1.2,9.5,215.5,218.75,179.24
2016,11,25,10,0,198.0,184.0,1.1,10.0,270.0,281.47,230.03
2016,11,25,10,15,225.5,192.5,1.0,10.5,295.0,312.04,254.15
2016,11,25,10,30,253.0,201.0,0.9,11.0,320.0,348.1,282.3
2016,11,25,10,45,320.0,197.0,0.8,12.0,353.0,390.6,314.88
2016,11,25,11,0,387.0,193.0,0.7,13.0,386.0,435.56,348.53
2016,11,25,11,15,339.0,206.5,0.65,13.0,378.0,430.29,343.42
2016,11,25,11,30,291.0,220.0,0.6,13.0,370.0,422.15,336.4
2016,11,25,11,45,269.0,224.5,0.55,13.5,363.5,418.7,332.76
2016,11,25,12,0,247.0,229.0,0.5,14.0,357.0,413.8,327.93
2016,11,25,12,15,260.5,224.5,0.45,14.0,358.5,421.47,333.95
2016,11,25,12,30,274.0,220.0,0.4,14.0,360.0,428.33,339.22
2016,11,25,12,45,289.5,212.0,0.4,14.0,356.5,431.67,342.31
2016,11,25,13,0,305.0,204.0,0.4,14.0,353.0,433.87,344.58
2016,11,25,13,15,317.0,193.0,0.35,14.0,342.5,429.03,341.17
2016,11,25,13,30,329.0,182.0,0.3,14.0,332.0,422.78,336.73
2016,11,25,13,45,231.5,179.5,0.3,14.0,282.0,354.47,283.43
2016,11,25,14,0,134.0,177.0,0.3,14.0,232.0,280.91,225.45
2016,11,25,14,15,83.5,157.5,0.3,13.5,191.0,219.37,177.01
2016,11,25,14,30,33.0,138.0,0.3,13.0,150.0,166.97,134.57
2016,11,25,14,45,27.5,124.0,0.3,13.0,133.0,148.64,119.82
2016,11,25,15,0,22.0,110.0,0.3,13.0,116.0,125.08,100.33
2016,11,25,15,15,16.0,94.0,0.4,12.5,98.0,105.16,83.82
2016,11,25,15,30,10.0,78.0,0.5,12.0,80.0,85.58,67.21
2016,11,25,15,45,5.0,61.0,0.6,11.5,62.0,65.51,49.9
2016,11,25,16,0,0.0,44.0,0.7,11.0,44.0,45.57,32.48
2016,11,25,16,15,0.0,28.0,0.75,10.5,28.0,28.51,16.42
2016,11,25,16,30,0.0,12.0,0.8,10.0,12.0,11.58,0.0
2016,11,25,16,45,0.0,6.0,0.85,10.0,6.0,5.9,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.5,2.35,7.0,3.5,3.44,0.0
2016,11,26,7,30,0.0,7.0,2.4,7.0,7.0,6.74,0.0
2016,11,26,7,45,0.0,12.5,2.5,7.5,12.5,12.05,4.46
2016,11,26,8,0,0.0,18.0,2.6,8.0,18.0,17.36,9.28
2016,11,26,8,15,0.0,24.5,2.65,8.0,24.5,23.64,14.91
2016,11,26,8,30,0.0,31.0,2.7,8.0,31.0,29.92,20.5
2016,11,26,8,45,0.0,37.0,2.8,8.5,37.0,35.72,25.58
2016,11,26,9,0,0.0,43.0,2.9,9.0,43.0,41.52,30.58
2016,11,26,9,15,0.0,48.5,2.9,9.0,48.5,46.85,35.17
2016,11,26,9,30,0.0,54.0,2.9,9.0,54.0,52.17,39.73
2016,11,26,9,45,0.0,62.0,2.95,9.0,62.0,59.92,46.35
2016,11,26,10,0,0.0,70.0,3.0,9.0,70.0,67.67,52.93
2016,11,26,10,15,0.0,72.0,3.0,9.0,72.0,69.61,54.5
2016,11,26,10,30,0.0,74.0,3.0,9.0,74.0,71.55,56.08
2016,11,26,10,45,0.5,116.5,3.05,9.5,116.5,113.73,91.73
2016,11,26,11,0,1.0,159.0,3.1,10.0,159.0,156.9,127.62
2016,11,26,11,15,0.5,155.0,3.2,10.0,155.0,152.67,123.93
2016,11,26,11,30,0.0,151.0,3.3,10.0,151.0,148.41,120.32
2016,11,26,11,45,77.0,193.0,3.45,10.0,233.0,247.18,204.1
2016,11,26,12,0,154.0,235.0,3.6,10.0,315.0,352.03,290.87
2016,11,26,12,15,200.5,229.0,3.7,10.0,332.0,379.0,313.61
2016,11,26,12,30,247.0,223.0,3.8,10.0,349.0,412.98,342.11
2016,11,26,12,45,263.0,215.0,3.95,10.0,346.0,416.64,345.78
2016,11,26,13,0,279.0,207.0,4.1,10.0,343.0,419.26,348.82
2016,11,26,13,15,268.0,199.5,4.05,10.0,325.5,403.33,336.02
2016,11,26,13,30,257.0,192.0,4.0,10.0,308.0,386.6,322.57
2016,11,26,13,45,304.0,173.5,3.95,10.0,303.0,393.62,329.56
2016,11,26,14,0,351.0,155.0,3.9,10.0,298.0,398.0,334.13
2016,11,26,14,15,316.0,146.0,3.8,10.0,267.0,360.94,303.28
2016,11,26,14,30,281.0,137.0,3.7,10.0,236.0,324.4,272.64
2016,11,26,14,45,248.0,128.0,3.6,10.0,208.5,289.91,243.35
2016,11,26,15,0,215.0,119.0,3.5,10.0,181.0,256.71,214.72
2016,11,26,15,15,193.0,102.5,3.4,9.5,152.0,221.14,184.18
2016,11,26,15,30,171.0,86.0,3.3,9.0,123.0,186.49,153.8
2016,11,26,15,45,131.5,69.0,3.2,9.0,93.5,139.09,112.01
2016,11,26,16,0,92.0,52.0,3.1,9.0,64.0,100.49,77.5
2016,11,26,16,15,46.0,34.0,3.05,9.0,40.0,60.73,40.37
2016,11,26,16,30,0.0,16.0,3.0,9.0,16.0,15.78,0.0
2016,11,26,16,45,0.0,8.0,3.0,9.0,8.0,7.86,0.0
2016,11,26,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,130.0,14.0,2.55,7.0,24.0,13.76,0.0
2016,11,27,7,30,260.0,28.0,2.7,7.0,48.0,26.59,10.16
2016,11,27,7,45,382.5,36.5,2.9,7.5,87.0,57.74,29.46
2016,11,27,8,0,505.0,45.0,3.1,8.0,126.0,101.26,58.61
2016,11,27,8,15,570.5,51.0,3.2,8.5,167.5,144.92,93.75
2016,11,27,8,30,636.0,57.0,3.3,9.0,209.0,194.39,136.43
2016,11,27,8,45,684.5,60.5,3.45,9.5,250.0,242.28,179.72
2016,11,27,9,0,733.0,64.0,3.6,10.0,291.0,293.82,226.33
2016,11,27,9,15,761.0,67.0,3.6,10.5,327.0,340.04,268.49
2016,11,27,9,30,789.0,70.0,3.6,11.0,363.0,386.99,310.38
2016,11,27,9,45,812.5,71.0,3.6,11.5,394.0,430.31,348.41
2016,11,27,10,0,836.0,72.0,3.6,12.0,425.0,473.32,385.21
2016,11,27,10,15,848.5,73.5,3.45,12.0,449.5,510.7,417.09
2016,11,27,10,30,861.0,75.0,3.3,12.0,474.0,546.47,446.89
2016,11,27,10,45,869.5,75.5,3.15,12.5,491.5,577.07,471.08
2016,11,27,11,0,878.0,76.0,3.0,13.0,509.0,605.4,492.83
2016,11,27,11,15,882.5,76.5,2.8,13.0,519.0,626.36,509.18
2016,11,27,11,30,887.0,77.0,2.6,13.0,529.0,646.79,524.65
2016,11,27,11,45,887.0,77.5,2.45,13.5,531.0,661.47,534.62
2016,11,27,12,0,887.0,78.0,2.3,14.0,533.0,673.09,542.04
2016,11,27,12,15,884.0,78.0,2.2,14.0,528.0,679.06,546.35
2016,11,27,12,30,881.0,78.0,2.1,14.0,523.0,685.47,550.78
2016,11,27,12,45,776.0,95.5,2.05,14.0,480.5,636.45,513.02
2016,11,27,13,0,671.0,113.0,2.0,14.0,438.0,587.3,474.99
2016,11,27,13,15,614.5,123.0,1.9,14.0,411.0,557.81,451.93
2016,11,27,13,30,558.0,133.0,1.8,14.0,384.0,523.63,425.01
2016,11,27,13,45,471.5,140.5,1.7,14.0,344.0,470.64,383.01
2016,11,27,14,0,385.0,148.0,1.6,14.0,304.0,418.47,341.24
2016,11,27,14,15,423.0,129.0,1.5,13.5,288.0,413.32,338.49
2016,11,27,14,30,461.0,110.0,1.4,13.0,272.0,404.78,332.34
2016,11,27,14,45,426.0,104.5,1.35,13.0,241.0,367.97,302.07
2016,11,27,15,0,391.0,99.0,1.3,13.0,210.0,331.83,271.89
2016,11,27,15,15,359.5,87.0,1.15,12.5,177.0,290.84,237.48
2016,11,27,15,30,328.0,75.0,1.0,12.0,144.0,250.98,203.14
2016,11,27,15,45,371.5,58.0,0.9,11.5,119.5,237.95,189.21
2016,11,27,16,0,415.0,41.0,0.8,11.0,95.0,221.38,169.9
2016,11,27,16,15,288.5,29.5,0.85,10.5,60.0,148.94,101.5
2016,11,27,16,30,162.0,18.0,0.9,10.0,25.0,76.73,0.0
2016,11,27,16,45,81.0,9.0,1.0,9.5,12.5,29.31,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,15,15.5,13.0,1.1,9.0,14.0,12.78,0.0
2016,11,28,7,30,31.0,26.0,1.3,9.0,28.0,23.4,9.43
2016,11,28,7,45,66.5,43.0,1.5,9.0,52.0,43.87,28.43
2016,11,28,8,0,102.0,60.0,1.7,9.0,76.0,68.29,48.0
2016,11,28,8,15,122.0,78.0,1.9,9.0,102.5,94.86,70.43
2016,11,28,8,30,142.0,96.0,2.1,9.0,129.0,123.48,95.11
2016,11,28,8,45,158.0,112.0,2.3,9.5,155.5,151.04,119.06
2016,11,28,9,0,174.0,128.0,2.5,10.0,182.0,179.96,144.1
2016,11,28,9,15,191.0,140.0,2.6,10.0,205.5,206.48,167.21
2016,11,28,9,30,208.0,152.0,2.7,10.0,229.0,234.13,191.12
2016,11,28,9,45,258.0,159.5,2.85,10.0,263.0,275.19,225.82
2016,11,28,10,0,308.0,167.0,3.0,10.0,297.0,317.08,261.13
2016,11,28,10,15,366.0,167.0,3.05,10.0,330.0,357.94,295.51
2016,11,28,10,30,424.0,167.0,3.1,10.0,363.0,406.01,335.46
2016,11,28,10,45,435.0,172.0,3.2,10.5,379.0,431.13,355.8
2016,11,28,11,0,446.0,177.0,3.3,11.0,395.0,455.51,375.34
2016,11,28,11,15,223.0,151.0,3.4,11.0,260.0,297.59,246.61
2016,11,28,11,30,0.0,125.0,3.5,11.0,125.0,122.11,97.8
2016,11,28,11,45,380.5,122.0,3.6,11.5,316.5,383.73,320.9
2016,11,28,12,0,761.0,119.0,3.7,12.0,508.0,638.81,525.05
2016,11,28,12,15,536.0,164.5,3.7,12.0,437.5,543.52,446.66
2016,11,28,12,30,311.0,210.0,3.7,12.0,367.0,440.15,361.86
2016,11,28,12,45,414.0,183.0,3.75,12.0,386.0,488.11,402.73
2016,11,28,13,0,517.0,156.0,3.8,12.0,405.0,527.39,435.92
2016,11,28,13,15,464.0,160.0,3.8,12.0,376.5,495.0,409.6
2016,11,28,13,30,411.0,164.0,3.8,12.0,348.0,461.72,382.67
2016,11,28,13,45,564.5,130.0,3.8,12.0,367.0,517.21,429.67
2016,11,28,14,0,718.0,96.0,3.8,12.0,386.0,569.44,472.65
2016,11,28,14,15,393.0,119.5,3.65,12.0,276.0,383.78,320.12
2016,11,28,14,30,68.0,143.0,3.5,12.0,166.0,193.53,159.29
2016,11,28,14,45,62.0,128.5,3.4,12.0,148.0,173.54,142.82
2016,11,28,15,0,56.0,114.0,3.3,12.0,130.0,153.75,125.97
2016,11,28,15,15,293.5,87.5,2.85,11.5,151.5,258.66,214.4
2016,11,28,15,30,531.0,61.0,2.4,11.0,173.0,328.29,268.31
2016,11,28,15,45,469.5,51.5,2.0,10.5,134.0,272.03,217.79
