Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,16,0,408.0,42.0,1.6,10.0,95.0,219.35,169.54
2016,11,28,16,15,283.5,30.5,1.5,9.0,60.0,147.95,101.1
2016,11,28,16,30,159.0,19.0,1.4,8.0,25.0,76.67,0.0
2016,11,28,16,45,79.5,9.5,1.3,7.5,12.5,29.39,0.0
2016,11,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,29,7,15,208.0,10.5,2.1,2.5,24.5,10.32,0.0
2016,11,29,7,30,416.0,21.0,2.3,3.0,49.0,20.57,6.83
2016,11,29,7,45,517.5,27.5,2.5,4.0,89.5,55.75,24.2
2016,11,29,8,0,619.0,34.0,2.7,5.0,130.0,101.06,54.2
2016,11,29,8,15,676.5,38.5,2.75,5.5,172.0,147.08,91.62
2016,11,29,8,30,734.0,43.0,2.8,6.0,214.0,197.96,136.47
2016,11,29,8,45,770.5,46.0,2.85,6.5,254.0,246.36,181.48
2016,11,29,9,0,807.0,49.0,2.9,7.0,294.0,296.88,228.45
2016,11,29,9,15,831.0,51.0,2.75,7.5,330.0,343.38,271.6
2016,11,29,9,30,855.0,53.0,2.6,8.0,366.0,390.09,313.8
2016,11,29,9,45,871.0,55.0,2.5,8.5,396.5,433.28,352.06
2016,11,29,10,0,887.0,57.0,2.4,9.0,427.0,475.49,388.29
2016,11,29,10,15,898.0,58.0,2.3,9.5,451.0,512.87,419.58
2016,11,29,10,30,909.0,59.0,2.2,10.0,475.0,548.41,448.41
2016,11,29,10,45,915.0,60.0,2.15,10.5,492.5,579.11,472.82
2016,11,29,11,0,921.0,61.0,2.1,11.0,510.0,607.3,494.64
2016,11,29,11,15,924.5,61.5,2.1,11.0,520.0,630.77,513.53
2016,11,29,11,30,928.0,62.0,2.1,11.0,530.0,651.33,529.92
2016,11,29,11,45,928.0,62.5,2.15,11.5,532.5,666.65,541.43
2016,11,29,12,0,928.0,63.0,2.2,12.0,535.0,678.78,550.38
2016,11,29,12,15,925.5,63.0,2.25,12.0,529.5,685.46,555.73
2016,11,29,12,30,923.0,63.0,2.3,12.0,524.0,688.85,558.74
2016,11,29,12,45,701.5,113.5,2.35,12.5,459.0,605.96,493.01
2016,11,29,13,0,480.0,164.0,2.4,13.0,394.0,510.67,416.4
2016,11,29,13,15,673.5,116.5,2.4,13.0,425.0,587.15,479.48
2016,11,29,13,30,867.0,69.0,2.4,13.0,456.0,651.07,530.77
2016,11,29,13,45,851.5,67.5,2.4,13.0,429.5,629.05,513.48
2016,11,29,14,0,836.0,66.0,2.4,13.0,403.0,604.53,494.63
2016,11,29,14,15,816.0,64.0,2.35,12.5,370.5,574.44,471.73
2016,11,29,14,30,796.0,62.0,2.3,12.0,338.0,542.48,446.76
2016,11,29,14,45,768.0,58.5,2.25,12.0,301.0,502.77,414.17
2016,11,29,15,0,740.0,55.0,2.2,12.0,264.0,462.19,379.98
2016,11,29,15,15,695.0,51.0,1.9,11.0,223.5,412.18,337.78
2016,11,29,15,30,650.0,47.0,1.6,10.0,183.0,363.11,294.94
2016,11,29,15,45,578.5,41.0,1.3,9.5,141.5,302.16,240.89
2016,11,29,16,0,507.0,35.0,1.0,9.0,100.0,245.06,188.55
2016,11,29,16,15,377.5,25.5,1.0,8.5,63.5,174.44,118.3
2016,11,29,16,30,248.0,16.0,1.0,8.0,27.0,99.57,0.0
2016,11,29,16,45,124.0,8.0,1.05,7.5,13.5,39.1,0.0
2016,11,29,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,9.5,1.0,5.5,9.5,9.34,0.0
2016,11,30,7,30,0.0,19.0,0.9,6.0,19.0,18.29,4.18
2016,11,30,7,45,3.0,35.5,0.85,6.5,36.0,33.95,22.36
2016,11,30,8,0,6.0,52.0,0.8,7.0,53.0,50.28,37.17
2016,11,30,8,15,14.0,68.5,0.8,7.5,72.0,67.89,52.43
2016,11,30,8,30,22.0,85.0,0.8,8.0,91.0,86.76,68.64
2016,11,30,8,45,27.0,100.5,0.85,8.5,108.5,104.7,84.03
2016,11,30,9,0,32.0,116.0,0.9,9.0,126.0,123.19,99.7
2016,11,30,9,15,37.0,130.0,0.95,9.0,142.5,140.72,114.58
2016,11,30,9,30,42.0,144.0,1.0,9.0,159.0,158.72,129.73
2016,11,30,9,45,85.0,161.5,1.1,9.5,195.5,196.9,161.14
2016,11,30,10,0,128.0,179.0,1.2,10.0,232.0,241.47,197.58
2016,11,30,10,15,461.5,133.0,1.2,10.5,340.5,372.29,304.12
2016,11,30,10,30,795.0,87.0,1.2,11.0,449.0,517.54,418.58
2016,11,30,10,45,801.5,89.0,1.25,11.5,466.0,546.91,440.83
2016,11,30,11,0,808.0,91.0,1.3,12.0,483.0,574.16,462.0
2016,11,30,11,15,813.5,92.0,1.35,12.0,493.5,597.45,480.68
2016,11,30,11,30,819.0,93.0,1.4,12.0,504.0,618.26,497.27
2016,11,30,11,45,601.0,146.0,1.5,12.0,448.0,551.55,445.16
2016,11,30,12,0,383.0,199.0,1.6,12.0,392.0,466.44,378.01
2016,11,30,12,15,212.5,201.5,1.7,12.0,308.5,354.8,289.25
2016,11,30,12,30,42.0,204.0,1.8,12.0,225.0,239.99,194.48
2016,11,30,12,45,21.0,120.0,1.95,12.5,130.5,135.27,108.77
2016,11,30,13,0,0.0,36.0,2.1,13.0,36.0,34.77,23.99
2016,11,30,13,15,0.0,40.5,2.15,12.5,40.5,39.12,27.83
2016,11,30,13,30,0.0,45.0,2.2,12.0,45.0,43.47,31.65
2016,11,30,13,45,360.5,68.5,2.25,12.0,213.0,318.96,269.09
2016,11,30,14,0,721.0,92.0,2.3,12.0,381.0,564.57,465.84
2016,11,30,14,15,697.0,88.5,2.15,11.5,349.5,532.83,439.1
2016,11,30,14,30,673.0,85.0,2.0,11.0,318.0,499.72,412.74
2016,11,30,14,45,641.0,80.0,1.9,11.0,282.5,459.45,379.51
2016,11,30,15,0,609.0,75.0,1.8,11.0,247.0,418.86,345.25
2016,11,30,15,15,558.5,69.0,1.6,10.5,207.5,368.13,302.25
2016,11,30,15,30,508.0,63.0,1.4,10.0,168.0,318.98,259.46
2016,11,30,15,45,414.5,55.0,1.25,10.0,128.0,251.81,201.06
2016,11,30,16,0,321.0,47.0,1.1,10.0,88.0,192.09,148.05
2016,11,30,16,15,160.5,34.5,1.1,9.5,55.0,112.17,75.42
2016,11,30,16,30,0.0,22.0,1.1,9.0,22.0,24.25,0.0
2016,11,30,16,45,0.0,11.0,1.15,9.0,11.0,10.81,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,7,15,171.5,10.5,1.9,3.5,21.0,10.32,0.0
2016,12,1,7,30,343.0,21.0,2.1,4.0,42.0,18.5,2.93
2016,12,1,7,45,458.0,28.5,2.3,4.5,81.5,50.9,22.56
2016,12,1,8,0,573.0,36.0,2.5,5.0,121.0,94.95,51.12
2016,12,1,8,15,636.0,41.0,2.8,5.5,163.0,139.66,86.76
2016,12,1,8,30,699.0,46.0,3.1,6.0,205.0,189.86,130.45
2016,12,1,8,45,741.0,49.5,3.4,6.5,245.5,238.31,175.17
2016,12,1,9,0,783.0,53.0,3.7,7.0,286.0,289.38,222.54
2016,12,1,9,15,809.5,55.5,3.8,7.5,322.5,336.37,266.41
2016,12,1,9,30,836.0,58.0,3.9,8.0,359.0,383.87,309.86
2016,12,1,9,45,850.5,61.0,4.0,8.5,389.5,427.02,348.9
2016,12,1,10,0,865.0,64.0,4.1,9.0,420.0,468.19,385.33
2016,12,1,10,15,877.5,65.5,4.1,9.5,445.0,506.16,418.03
2016,12,1,10,30,890.0,67.0,4.1,10.0,470.0,542.48,448.51
2016,12,1,10,45,899.0,67.5,4.15,10.5,488.0,573.88,474.54
2016,12,1,11,0,908.0,68.0,4.2,11.0,506.0,602.99,498.19
2016,12,1,11,15,912.0,68.5,4.2,11.5,516.0,626.62,516.86
2016,12,1,11,30,916.0,69.0,4.2,12.0,526.0,647.42,532.97
2016,12,1,11,45,917.5,69.0,4.25,12.5,529.0,663.13,545.08
2016,12,1,12,0,919.0,69.0,4.3,13.0,532.0,675.73,554.62
2016,12,1,12,15,917.0,69.0,4.3,13.0,527.0,682.87,560.63
2016,12,1,12,30,915.0,69.0,4.3,13.0,522.0,686.76,563.9
2016,12,1,12,45,909.5,68.5,4.3,13.0,509.5,684.52,562.5
2016,12,1,13,0,904.0,68.0,4.3,13.0,497.0,679.06,558.77
2016,12,1,13,15,894.5,66.5,4.25,13.0,477.5,666.67,549.4
2016,12,1,13,30,885.0,65.0,4.2,13.0,458.0,651.28,537.46
2016,12,1,13,45,870.5,64.0,4.2,13.0,431.0,630.46,521.28
2016,12,1,14,0,856.0,63.0,4.2,13.0,404.0,610.97,505.73
2016,12,1,14,15,835.5,60.5,4.0,13.0,371.5,579.84,480.21
2016,12,1,14,30,815.0,58.0,3.8,13.0,339.0,546.8,452.83
2016,12,1,14,45,784.5,55.5,3.65,13.0,301.5,506.65,419.23
2016,12,1,15,0,754.0,53.0,3.5,13.0,264.0,465.71,384.12
2016,12,1,15,15,709.0,49.0,3.1,12.0,223.5,415.53,341.47
2016,12,1,15,30,664.0,45.0,2.7,11.0,183.0,366.27,298.16
2016,12,1,15,45,589.5,39.5,2.3,10.0,141.0,304.4,243.44
2016,12,1,16,0,515.0,34.0,1.9,9.0,99.0,246.56,190.4
2016,12,1,16,15,385.0,25.0,2.0,8.5,62.5,175.89,118.56
2016,12,1,16,30,255.0,16.0,2.1,8.0,26.0,101.25,0.0
2016,12,1,16,45,127.5,8.0,2.25,7.5,13.0,39.94,0.0
2016,12,1,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,2,7,15,191.5,9.5,2.75,2.5,21.0,9.34,0.0
2016,12,2,7,30,383.0,19.0,3.0,3.0,42.0,16.05,0.33
2016,12,2,7,45,490.0,26.5,3.25,4.0,81.0,49.3,20.6
2016,12,2,8,0,597.0,34.0,3.5,5.0,120.0,93.88,49.28
2016,12,2,8,15,658.0,38.5,3.65,5.5,162.0,138.81,84.99
2016,12,2,8,30,719.0,43.0,3.8,6.0,204.0,189.0,128.76
2016,12,2,8,45,755.0,47.0,4.0,7.0,244.0,237.27,173.39
2016,12,2,9,0,791.0,51.0,4.2,8.0,284.0,287.6,220.01
2016,12,2,9,15,817.0,53.0,4.35,8.5,320.0,334.17,263.69
2016,12,2,9,30,843.0,55.0,4.5,9.0,356.0,380.79,306.66
2016,12,2,9,45,855.0,58.5,4.7,9.5,386.5,423.38,345.59
2016,12,2,10,0,867.0,62.0,4.9,10.0,417.0,464.76,382.55
2016,12,2,10,15,879.0,63.5,4.85,10.5,441.5,502.55,415.24
2016,12,2,10,30,891.0,65.0,4.8,11.0,466.0,538.64,445.66
2016,12,2,10,45,898.5,66.0,4.75,11.5,483.5,569.8,471.37
2016,12,2,11,0,906.0,67.0,4.7,12.0,501.0,598.6,494.58
2016,12,2,11,15,910.0,67.5,4.65,12.0,511.5,622.23,514.15
2016,12,2,11,30,914.0,68.0,4.6,12.0,522.0,643.04,531.19
2016,12,2,11,45,915.0,68.5,4.6,12.5,525.0,659.02,543.38
2016,12,2,12,0,916.0,69.0,4.6,13.0,528.0,671.91,552.96
2016,12,2,12,15,914.0,68.5,4.6,13.0,523.5,678.54,558.64
2016,12,2,12,30,912.0,68.0,4.6,13.0,519.0,681.92,561.64
2016,12,2,12,45,905.0,68.0,4.7,13.5,506.0,679.35,559.34
2016,12,2,13,0,898.0,68.0,4.8,14.0,493.0,673.59,554.71
2016,12,2,13,15,888.5,67.0,4.8,14.0,473.5,661.92,545.94
2016,12,2,13,30,879.0,66.0,4.8,14.0,454.0,647.29,534.71
2016,12,2,13,45,863.0,64.5,4.85,14.0,427.5,625.13,517.56
2016,12,2,14,0,847.0,63.0,4.9,14.0,401.0,604.34,501.05
2016,12,2,14,15,826.0,61.0,4.65,13.5,368.5,573.79,476.53
2016,12,2,14,30,805.0,59.0,4.4,13.0,336.0,541.38,450.0
2016,12,2,14,45,773.5,56.5,4.2,13.0,298.5,501.05,415.78
2016,12,2,15,0,742.0,54.0,4.0,13.0,261.0,460.0,380.27
2016,12,2,15,15,696.0,50.0,3.6,12.0,220.5,409.81,337.52
2016,12,2,15,30,650.0,46.0,3.2,11.0,180.0,360.6,294.19
2016,12,2,15,45,575.5,40.0,2.8,10.0,138.5,298.78,239.43
2016,12,2,16,0,501.0,34.0,2.4,9.0,97.0,241.05,186.43
2016,12,2,16,15,369.5,25.0,2.4,8.5,61.0,170.44,114.51
2016,12,2,16,30,238.0,16.0,2.4,8.0,25.0,96.15,0.0
2016,12,2,16,45,119.0,8.0,2.4,7.5,12.5,37.79,0.0
2016,12,2,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,7,15,159.0,9.5,1.8,2.5,18.5,9.34,0.0
2016,12,3,7,30,318.0,19.0,2.1,3.0,37.0,16.2,0.0
2016,12,3,7,45,430.0,27.0,2.4,4.0,74.5,45.69,19.62
2016,12,3,8,0,542.0,35.0,2.7,5.0,112.0,87.88,46.6
2016,12,3,8,15,606.0,40.0,2.7,5.5,152.5,130.82,80.28
2016,12,3,8,30,670.0,45.0,2.7,6.0,193.0,179.4,122.12
2016,12,3,8,45,711.5,48.5,2.7,7.0,232.5,226.11,164.68
2016,12,3,9,0,753.0,52.0,2.7,8.0,272.0,275.46,209.71
2016,12,3,9,15,780.5,54.5,2.7,8.5,307.5,321.34,252.12
2016,12,3,9,30,808.0,57.0,2.7,9.0,343.0,367.89,294.24
2016,12,3,9,45,822.0,60.0,2.7,9.5,373.0,409.7,331.61
2016,12,3,10,0,836.0,63.0,2.7,10.0,403.0,450.53,367.11
2016,12,3,10,15,849.0,64.5,2.7,10.5,427.5,486.81,398.05
2016,12,3,10,30,862.0,66.0,2.7,11.0,452.0,522.51,427.65
2016,12,3,10,45,872.5,66.0,2.75,11.5,470.0,553.43,452.96
2016,12,3,11,0,883.0,66.0,2.8,12.0,488.0,582.23,476.06
2016,12,3,11,15,888.0,66.5,2.85,12.0,498.5,605.99,495.67
2016,12,3,11,30,893.0,67.0,2.9,12.0,509.0,627.05,512.93
2016,12,3,11,45,895.0,67.0,2.95,12.5,512.0,642.84,524.98
2016,12,3,12,0,897.0,67.0,3.0,13.0,515.0,655.62,534.56
2016,12,3,12,15,895.5,67.0,3.0,13.0,510.5,663.05,540.7
2016,12,3,12,30,894.0,67.0,3.0,13.0,506.0,667.32,544.39
2016,12,3,12,45,885.5,67.0,3.0,13.5,494.0,663.82,541.04
2016,12,3,13,0,877.0,67.0,3.0,14.0,482.0,657.2,535.37
2016,12,3,13,15,868.5,66.0,2.95,14.0,463.0,646.4,527.23
2016,12,3,13,30,860.0,65.0,2.9,14.0,444.0,632.69,516.74
2016,12,3,13,45,846.5,63.5,2.9,14.5,418.5,612.44,500.33
2016,12,3,14,0,833.0,62.0,2.9,15.0,393.0,593.56,484.63
2016,12,3,14,15,813.5,60.0,2.7,14.5,361.5,564.28,461.75
2016,12,3,14,30,794.0,58.0,2.5,14.0,330.0,533.13,436.89
2016,12,3,14,45,763.5,55.5,2.3,14.0,293.5,493.75,404.11
2016,12,3,15,0,733.0,53.0,2.1,14.0,257.0,453.63,369.96
2016,12,3,15,15,688.0,49.0,1.8,13.0,217.0,404.34,328.58
2016,12,3,15,30,643.0,45.0,1.5,12.0,177.0,355.99,286.61
2016,12,3,15,45,568.0,39.5,1.25,11.5,136.5,294.9,232.98
2016,12,3,16,0,493.0,34.0,1.0,11.0,96.0,237.86,181.18
2016,12,3,16,15,363.5,25.0,1.05,10.5,60.5,168.24,111.27
2016,12,3,16,30,234.0,16.0,1.1,10.0,25.0,84.24,0.0
2016,12,3,16,45,117.0,8.0,1.15,9.5,12.5,37.28,0.0
2016,12,3,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,7,15,121.0,10.0,0.65,5.0,17.0,9.83,0.0
2016,12,4,7,30,242.0,20.0,0.6,5.0,34.0,15.99,0.0
2016,12,4,7,45,358.0,30.0,0.55,5.5,70.0,43.18,19.66
2016,12,4,8,0,474.0,40.0,0.5,6.0,106.0,83.93,45.98
2016,12,4,8,15,543.0,46.0,0.4,6.5,146.0,125.2,77.55
2016,12,4,8,30,612.0,52.0,0.3,7.0,186.0,172.69,117.03
2016,12,4,8,45,659.5,56.0,0.25,7.5,225.5,218.71,157.45
2016,12,4,9,0,707.0,60.0,0.2,8.0,265.0,268.36,201.0
2016,12,4,9,15,736.0,63.5,0.25,8.5,300.5,313.78,241.37
2016,12,4,9,30,765.0,67.0,0.3,9.0,336.0,360.12,281.64
2016,12,4,9,45,762.5,75.0,0.35,10.0,363.0,398.63,314.49
2016,12,4,10,0,760.0,83.0,0.4,11.0,390.0,435.1,344.57
2016,12,4,10,15,775.0,85.0,0.35,11.0,414.0,471.72,374.26
2016,12,4,10,30,790.0,87.0,0.3,11.0,438.0,507.14,402.15
2016,12,4,10,45,801.5,87.5,0.3,11.5,456.0,537.64,425.42
2016,12,4,11,0,813.0,88.0,0.3,12.0,474.0,566.27,446.76
2016,12,4,11,15,818.0,89.0,0.25,12.0,484.5,589.51,463.9
2016,12,4,11,30,823.0,90.0,0.2,12.0,495.0,610.28,478.94
2016,12,4,11,45,827.5,89.0,0.2,12.5,498.5,625.94,489.84
2016,12,4,12,0,832.0,88.0,0.2,13.0,502.0,638.86,498.63
2016,12,4,12,15,829.5,88.0,0.35,13.0,497.5,645.48,505.66
2016,12,4,12,30,827.0,88.0,0.5,13.0,493.0,649.12,510.66
2016,12,4,12,45,599.0,135.5,0.7,13.5,425.0,556.06,441.42
2016,12,4,13,0,371.0,183.0,0.9,14.0,357.0,448.65,359.41
2016,12,4,13,15,396.5,170.0,1.05,14.0,349.5,457.57,368.69
2016,12,4,13,30,422.0,157.0,1.2,14.0,342.0,457.24,369.89
2016,12,4,13,45,337.0,159.5,1.35,14.0,302.0,394.84,321.26
2016,12,4,14,0,252.0,162.0,1.5,14.0,262.0,342.01,279.24
2016,12,4,14,15,229.0,154.5,1.3,13.5,239.5,316.55,259.03
2016,12,4,14,30,206.0,147.0,1.1,13.0,217.0,284.36,233.07
2016,12,4,14,45,368.0,116.5,0.95,13.0,225.0,347.16,284.22
2016,12,4,15,0,530.0,86.0,0.8,13.0,233.0,387.7,314.81
2016,12,4,15,15,476.0,78.5,0.8,12.5,195.0,335.52,271.53
2016,12,4,15,30,422.0,71.0,0.8,12.0,157.0,287.29,230.88
2016,12,4,15,45,352.5,59.0,0.8,11.5,120.0,230.05,182.02
2016,12,4,16,0,283.0,47.0,0.8,11.0,83.0,177.52,135.8
2016,12,4,16,15,141.5,33.5,0.85,10.5,51.5,103.92,68.35
2016,12,4,16,30,0.0,20.0,0.9,10.0,20.0,19.66,0.0
2016,12,4,16,45,0.0,10.0,0.95,9.5,10.0,9.83,0.0
2016,12,4,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.0,1.35,6.0,5.0,4.91,0.0
2016,12,5,7,30,0.0,10.0,1.5,6.0,10.0,9.64,0.0
2016,12,5,7,45,0.0,22.0,1.7,6.5,22.0,21.24,11.27
2016,12,5,8,0,0.0,34.0,1.9,7.0,34.0,32.79,22.26
2016,12,5,8,15,0.0,48.0,1.9,7.0,48.0,46.25,34.36
2016,12,5,8,30,0.0,62.0,1.9,7.0,62.0,59.81,46.46
2016,12,5,8,45,0.0,75.5,1.9,7.5,75.5,72.98,57.99
2016,12,5,9,0,0.0,89.0,1.9,8.0,89.0,86.22,69.4
2016,12,5,9,15,0.0,101.5,1.9,8.0,101.5,98.56,79.99
2016,12,5,9,30,0.0,114.0,1.9,8.0,114.0,110.97,90.53
2016,12,5,9,45,43.5,142.0,1.95,8.5,159.5,158.96,130.71
2016,12,5,10,0,87.0,170.0,2.0,9.0,205.0,209.27,172.47
2016,12,5,10,15,209.0,172.5,2.0,9.0,263.5,277.77,229.53
2016,12,5,10,30,331.0,175.0,2.0,9.0,322.0,354.8,293.1
2016,12,5,10,45,379.5,173.5,2.0,9.0,348.5,390.34,322.4
2016,12,5,11,0,428.0,172.0,2.0,9.0,375.0,432.57,356.92
2016,12,5,11,15,347.5,191.5,2.0,9.0,358.5,411.4,339.39
2016,12,5,11,30,267.0,211.0,2.0,9.0,342.0,391.34,322.55
2016,12,5,11,45,206.0,217.5,2.05,9.5,319.0,359.79,296.27
2016,12,5,12,0,145.0,224.0,2.1,10.0,296.0,331.77,272.47
2016,12,5,12,15,115.5,219.5,2.05,10.0,276.5,310.24,254.78
2016,12,5,12,30,86.0,215.0,2.0,10.0,257.0,281.11,230.82
2016,12,5,12,45,75.0,207.5,1.95,10.0,243.5,266.79,219.2
2016,12,5,13,0,64.0,200.0,1.9,10.0,230.0,252.25,207.3
2016,12,5,13,15,85.0,195.5,1.8,10.0,233.5,261.84,215.81
2016,12,5,13,30,106.0,191.0,1.7,10.0,237.0,271.02,223.84
2016,12,5,13,45,91.0,178.5,1.6,10.0,216.5,247.53,204.44
2016,12,5,14,0,76.0,166.0,1.5,10.0,196.0,224.2,185.18
2016,12,5,14,15,68.0,154.0,1.35,9.5,179.5,205.95,170.39
2016,12,5,14,30,60.0,142.0,1.2,9.0,163.0,187.91,155.59
2016,12,5,14,45,56.0,126.5,1.05,9.0,144.5,168.03,138.84
2016,12,5,15,0,52.0,111.0,0.9,9.0,126.0,148.22,121.94
2016,12,5,15,15,44.0,94.5,0.85,8.5,105.5,125.28,102.35
2016,12,5,15,30,36.0,78.0,0.8,8.0,85.0,102.69,82.72
2016,12,5,15,45,25.0,60.5,0.75,8.0,65.0,77.82,60.76
2016,12,5,16,0,14.0,43.0,0.7,8.0,45.0,53.32,38.98
2016,12,5,16,15,7.0,27.0,0.7,8.0,28.0,30.12,16.78
2016,12,5,16,30,0.0,11.0,0.7,8.0,11.0,10.81,0.0
2016,12,5,16,45,0.0,5.5,0.7,8.0,5.5,5.41,0.0
2016,12,5,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,6,7,15,127.0,9.5,1.0,1.5,15.5,9.34,0.0
2016,12,6,7,30,254.0,19.0,1.1,2.0,31.0,15.29,0.0
2016,12,6,7,45,380.5,28.0,1.25,3.0,68.0,40.33,17.22
2016,12,6,8,0,507.0,37.0,1.4,4.0,105.0,81.62,43.2
2016,12,6,8,15,577.0,43.0,1.35,4.5,146.0,124.32,75.89
2016,12,6,8,30,647.0,49.0,1.3,5.0,187.0,173.9,117.72
2016,12,6,8,45,600.0,62.0,1.3,5.5,209.5,207.21,151.86
2016,12,6,9,0,553.0,75.0,1.3,6.0,232.0,235.82,181.5
2016,12,6,9,15,583.0,79.0,1.5,6.5,263.5,275.49,217.82
2016,12,6,9,30,613.0,83.0,1.7,7.0,295.0,316.51,254.76
2016,12,6,9,45,604.5,93.5,1.9,8.0,318.5,349.46,284.3
2016,12,6,10,0,596.0,104.0,2.1,9.0,342.0,380.35,311.17
2016,12,6,10,15,661.5,95.0,2.15,9.5,374.0,424.57,348.33
2016,12,6,10,30,727.0,86.0,2.2,10.0,406.0,470.85,386.55
2016,12,6,10,45,807.0,78.5,2.25,10.5,447.5,527.52,432.27
2016,12,6,11,0,887.0,71.0,2.3,11.0,489.0,584.33,477.25
2016,12,6,11,15,891.5,71.5,2.35,11.0,499.5,608.09,496.65
2016,12,6,11,30,896.0,72.0,2.4,11.0,510.0,629.13,513.89
2016,12,6,11,45,896.0,72.5,2.45,11.0,513.0,644.53,526.58
2016,12,6,12,0,896.0,73.0,2.5,11.0,516.0,656.88,536.82
2016,12,6,12,15,893.5,73.0,2.55,11.0,511.5,663.96,542.96
2016,12,6,12,30,891.0,73.0,2.6,11.0,507.0,667.88,546.64
2016,12,6,12,45,885.0,72.5,2.7,11.5,495.0,665.79,544.92
2016,12,6,13,0,879.0,72.0,2.8,12.0,483.0,660.58,540.75
2016,12,6,13,15,869.0,71.0,2.9,11.5,464.0,652.95,536.47
2016,12,6,13,30,859.0,70.0,3.0,11.0,445.0,638.65,527.0
2016,12,6,13,45,842.0,68.5,3.1,11.0,418.5,616.58,510.28
2016,12,6,14,0,825.0,67.0,3.2,11.0,392.0,592.07,491.3
2016,12,6,14,15,804.0,65.0,3.1,11.0,360.5,562.38,467.19
2016,12,6,14,30,783.0,63.0,3.0,11.0,329.0,530.86,441.13
2016,12,6,14,45,747.5,60.5,2.95,11.0,292.0,489.31,406.52
2016,12,6,15,0,712.0,58.0,2.9,11.0,255.0,447.25,370.64
2016,12,6,15,15,664.5,53.5,2.55,10.0,215.0,397.03,327.83
2016,12,6,15,30,617.0,49.0,2.2,9.0,175.0,351.24,287.23
2016,12,6,15,45,537.5,43.0,1.85,8.5,134.5,289.23,231.99
2016,12,6,16,0,458.0,37.0,1.5,8.0,94.0,231.9,179.32
2016,12,6,16,15,325.0,27.0,1.45,7.5,59.0,157.36,105.05
2016,12,6,16,30,192.0,17.0,1.4,7.0,24.0,72.98,0.0
2016,12,6,16,45,96.0,8.5,1.4,6.5,12.0,32.55,0.0
2016,12,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,1.7,2.0,7.0,6.88,0.0
2016,12,7,7,30,0.0,14.0,1.7,2.0,14.0,13.51,0.0
2016,12,7,7,45,14.0,30.0,1.75,2.0,32.0,28.81,16.76
2016,12,7,8,0,28.0,46.0,1.8,2.0,50.0,46.24,33.04
2016,12,7,8,15,37.0,63.0,1.65,2.0,70.0,65.59,50.17
2016,12,7,8,30,46.0,80.0,1.5,2.0,90.0,86.0,68.3
2016,12,7,8,45,52.0,96.0,1.35,2.5,109.5,105.73,85.8
2016,12,7,9,0,58.0,112.0,1.2,3.0,129.0,126.07,103.64
2016,12,7,9,15,63.0,126.5,1.15,3.5,146.5,145.17,120.22
2016,12,7,9,30,68.0,141.0,1.1,4.0,164.0,164.7,136.92
2016,12,7,9,45,117.5,155.5,1.1,4.5,200.0,205.33,170.9
2016,12,7,10,0,167.0,170.0,1.1,5.0,236.0,247.52,205.95
2016,12,7,10,15,193.5,179.0,1.1,5.5,260.0,276.24,229.61
2016,12,7,10,30,220.0,188.0,1.1,6.0,284.0,306.27,254.16
2016,12,7,10,45,353.5,173.0,1.1,7.0,335.0,374.19,309.42
2016,12,7,11,0,487.0,158.0,1.1,8.0,386.0,449.49,369.09
2016,12,7,11,15,383.5,182.5,1.2,8.0,364.5,421.55,346.43
2016,12,7,11,30,280.0,207.0,1.3,8.0,343.0,393.92,323.98
2016,12,7,11,45,212.0,214.5,1.45,8.0,318.0,359.57,296.51
2016,12,7,12,0,144.0,222.0,1.6,8.0,293.0,328.51,270.97
2016,12,7,12,15,93.0,210.5,1.7,8.0,256.5,278.88,230.33
2016,12,7,12,30,42.0,199.0,1.8,8.0,220.0,234.36,193.17
2016,12,7,12,45,23.5,179.5,1.95,8.5,191.5,195.39,160.63
2016,12,7,13,0,5.0,160.0,2.1,9.0,163.0,163.08,133.28
2016,12,7,13,15,2.5,88.0,2.1,9.0,89.5,87.0,69.28
2016,12,7,13,30,0.0,16.0,2.1,9.0,16.0,15.44,7.77
2016,12,7,13,45,0.0,32.5,2.15,9.0,32.5,31.38,21.66
2016,12,7,14,0,0.0,49.0,2.2,9.0,49.0,47.33,35.52
2016,12,7,14,15,0.0,45.0,2.05,8.5,45.0,43.46,32.28
2016,12,7,14,30,0.0,41.0,1.9,8.0,41.0,39.59,29.02
2016,12,7,14,45,0.0,36.5,1.8,8.0,36.5,35.24,25.24
2016,12,7,15,0,0.0,32.0,1.7,8.0,32.0,30.88,21.43
2016,12,7,15,15,0.0,27.0,1.55,7.5,27.0,26.05,17.2
2016,12,7,15,30,0.0,22.0,1.4,7.0,22.0,21.22,12.91
2016,12,7,15,45,0.0,16.5,1.25,7.0,16.5,15.91,8.13
2016,12,7,16,0,0.0,11.0,1.1,7.0,11.0,10.6,3.33
2016,12,7,16,15,0.0,7.0,1.15,6.5,7.0,6.74,0.0
2016,12,7,16,30,0.0,3.0,1.2,6.0,3.0,2.95,0.0
2016,12,7,16,45,0.0,1.5,1.25,6.0,1.5,1.47,0.0
2016,12,7,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,7.0,4.2,9.0,7.0,6.88,0.0
2016,12,8,7,30,0.0,14.0,4.2,9.0,14.0,13.52,0.0
2016,12,8,7,45,25.5,30.0,4.25,9.5,33.5,29.11,15.8
2016,12,8,8,0,51.0,46.0,4.3,10.0,53.0,47.94,32.38
2016,12,8,8,15,65.0,63.0,4.2,10.0,75.0,69.47,50.62
2016,12,8,8,30,79.0,80.0,4.1,10.0,97.0,92.54,70.45
2016,12,8,8,45,88.0,96.5,4.1,10.5,118.5,115.4,90.32
2016,12,8,9,0,97.0,113.0,4.1,11.0,140.0,139.12,110.85
2016,12,8,9,15,103.5,127.5,4.0,11.0,160.0,160.85,129.8
2016,12,8,9,30,110.0,142.0,3.9,11.0,180.0,183.05,148.98
2016,12,8,9,45,55.0,136.5,3.85,11.5,155.5,157.78,128.41
2016,12,8,10,0,0.0,131.0,3.8,12.0,131.0,128.05,103.4
2016,12,8,10,15,0.0,127.5,3.75,12.0,127.5,124.58,100.38
2016,12,8,10,30,0.0,124.0,3.7,12.0,124.0,121.09,97.32
2016,12,8,10,45,0.0,136.5,3.65,12.5,136.5,133.71,107.56
2016,12,8,11,0,0.0,149.0,3.6,13.0,149.0,146.46,117.82
2016,12,8,11,15,5.0,161.0,3.5,13.0,163.5,161.77,130.47
2016,12,8,11,30,10.0,173.0,3.4,13.0,178.0,177.45,143.4
2016,12,8,11,45,10.5,174.0,3.3,13.5,179.5,179.19,144.49
2016,12,8,12,0,11.0,175.0,3.2,14.0,181.0,180.97,145.66
2016,12,8,12,15,10.0,173.0,3.1,14.0,178.5,178.67,143.76
2016,12,8,12,30,9.0,171.0,3.0,14.0,176.0,176.37,141.89
2016,12,8,12,45,23.0,179.5,2.9,14.0,190.5,195.06,157.63
2016,12,8,13,0,37.0,188.0,2.8,14.0,205.0,220.93,179.11
2016,12,8,13,15,28.0,176.0,2.65,14.0,188.5,202.53,163.94
2016,12,8,13,30,19.0,164.0,2.5,14.0,172.0,177.75,143.62
2016,12,8,13,45,10.0,149.0,2.4,14.0,153.5,156.49,126.09
2016,12,8,14,0,1.0,134.0,2.3,14.0,135.0,135.45,108.64
2016,12,8,14,15,0.5,123.5,2.15,14.0,124.0,124.68,99.83
2016,12,8,14,30,0.0,113.0,2.0,14.0,113.0,113.98,91.0
2016,12,8,14,45,0.0,100.0,1.85,14.0,100.0,100.83,80.04
2016,12,8,15,0,0.0,87.0,1.7,14.0,87.0,87.68,68.96
2016,12,8,15,15,0.0,73.5,1.6,13.5,73.5,73.97,57.39
2016,12,8,15,30,0.0,60.0,1.5,13.0,60.0,60.22,45.59
2016,12,8,15,45,0.0,46.0,1.45,13.0,46.0,45.81,33.01
2016,12,8,16,0,0.0,32.0,1.4,13.0,32.0,31.23,20.18
2016,12,8,16,15,0.0,20.0,1.35,12.5,20.0,19.31,8.58
2016,12,8,16,30,0.0,8.0,1.3,12.0,8.0,7.86,0.0
2016,12,8,16,45,0.0,4.0,1.3,12.0,4.0,3.93,0.0
2016,12,8,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
