Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,10,45,870.0,70.5,2.3,6.5,450.5,535.03,443.39
2016,12,19,11,0,879.0,72.0,2.4,7.0,470.0,565.82,468.88
2016,12,19,11,15,885.0,72.5,2.4,7.0,482.5,589.27,488.65
2016,12,19,11,30,891.0,73.0,2.4,7.0,495.0,612.12,507.55
2016,12,19,11,45,892.0,74.0,2.4,7.5,499.5,629.78,521.14
2016,12,19,12,0,893.0,75.0,2.4,8.0,504.0,644.47,532.19
2016,12,19,12,15,766.5,97.5,2.4,8.0,465.0,604.13,499.99
2016,12,19,12,30,640.0,120.0,2.4,8.0,426.0,554.35,460.34
2016,12,19,12,45,761.0,96.5,2.45,8.5,452.5,609.53,505.1
2016,12,19,13,0,882.0,73.0,2.5,9.0,479.0,659.78,544.67
2016,12,19,13,15,873.5,72.0,2.4,8.5,461.5,650.76,538.05
2016,12,19,13,30,865.0,71.0,2.3,8.0,444.0,638.75,529.42
2016,12,19,13,45,850.5,69.5,2.25,8.0,419.5,619.53,514.34
2016,12,19,14,0,836.0,68.0,2.2,8.0,395.0,597.72,497.02
2016,12,19,14,15,815.5,65.5,2.0,7.5,364.0,568.81,473.93
2016,12,19,14,30,795.0,63.0,1.8,7.0,333.0,537.95,448.79
2016,12,19,14,45,764.0,60.0,1.6,7.0,297.5,499.08,415.87
2016,12,19,15,0,733.0,57.0,1.4,7.0,262.0,459.34,381.52
2016,12,19,15,15,687.5,53.0,1.3,6.5,222.5,410.85,340.29
2016,12,19,15,30,642.0,49.0,1.2,6.0,183.0,363.09,298.36
2016,12,19,15,45,568.5,43.0,1.1,5.5,142.5,306.12,247.77
2016,12,19,16,0,495.0,37.0,1.0,5.0,102.0,250.01,196.53
2016,12,19,16,15,247.5,33.5,1.0,4.5,66.0,141.54,101.48
2016,12,19,16,30,0.0,30.0,1.0,4.0,30.0,36.06,0.0
2016,12,19,16,45,0.0,15.0,1.05,3.5,15.0,14.74,0.0
2016,12,19,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,15,62.5,5.5,1.45,0.5,6.5,0.0,0.0
2016,12,20,7,30,125.0,11.0,1.6,1.0,13.0,10.81,0.0
2016,12,20,7,45,271.0,21.0,1.75,1.5,44.0,20.29,3.01
2016,12,20,8,0,417.0,31.0,1.9,2.0,75.0,54.84,26.06
2016,12,20,8,15,499.5,38.0,1.9,2.5,114.0,93.43,53.09
2016,12,20,8,30,582.0,45.0,1.9,3.0,153.0,139.73,90.16
2016,12,20,8,45,634.0,49.5,1.95,3.5,192.0,184.89,130.2
2016,12,20,9,0,686.0,54.0,2.0,4.0,231.0,233.34,174.31
2016,12,20,9,15,719.5,57.0,2.0,4.5,267.0,278.18,216.12
2016,12,20,9,30,753.0,60.0,2.0,5.0,303.0,324.49,258.65
2016,12,20,9,45,781.5,61.0,2.0,6.0,335.0,367.9,297.52
2016,12,20,10,0,810.0,62.0,2.0,7.0,367.0,411.64,335.55
2016,12,20,10,15,825.0,64.0,2.05,7.5,393.0,450.27,369.21
2016,12,20,10,30,840.0,66.0,2.1,8.0,419.0,487.68,401.02
2016,12,20,10,45,850.0,67.0,2.15,8.5,438.0,519.96,427.99
2016,12,20,11,0,860.0,68.0,2.2,9.0,457.0,548.31,451.3
2016,12,20,11,15,866.0,68.5,2.2,9.5,469.5,573.33,471.26
2016,12,20,11,30,872.0,69.0,2.2,10.0,482.0,595.85,488.83
2016,12,20,11,45,873.0,69.5,2.25,10.5,486.5,612.69,501.92
2016,12,20,12,0,874.0,70.0,2.3,11.0,491.0,626.63,512.57
2016,12,20,12,15,873.0,70.0,2.3,11.0,488.5,635.78,520.11
2016,12,20,12,30,872.0,70.0,2.3,11.0,486.0,641.9,525.25
2016,12,20,12,45,862.0,71.5,2.35,11.0,475.5,640.89,525.03
2016,12,20,13,0,852.0,73.0,2.4,11.0,465.0,640.48,525.11
2016,12,20,13,15,843.0,72.0,2.4,11.0,448.0,631.35,518.37
2016,12,20,13,30,834.0,71.0,2.4,11.0,431.0,619.33,509.33
2016,12,20,13,45,820.5,69.0,2.4,11.0,407.5,600.58,494.95
2016,12,20,14,0,807.0,67.0,2.4,11.0,384.0,579.3,478.37
2016,12,20,14,15,787.0,65.0,2.2,10.5,354.5,551.85,456.61
2016,12,20,14,30,767.0,63.0,2.0,10.0,325.0,522.51,432.88
2016,12,20,14,45,740.5,59.5,1.85,10.0,290.5,486.26,402.53
2016,12,20,15,0,714.0,56.0,1.7,10.0,256.0,448.99,370.65
2016,12,20,15,15,670.5,52.0,1.5,9.0,218.0,402.09,331.22
2016,12,20,15,30,627.0,48.0,1.3,8.0,180.0,355.87,291.05
2016,12,20,15,45,562.5,42.0,1.1,7.5,141.0,299.72,241.2
2016,12,20,16,0,498.0,36.0,0.9,7.0,102.0,250.64,195.74
2016,12,20,16,15,378.0,27.0,0.95,6.5,66.5,179.77,128.65
2016,12,20,16,30,258.0,18.0,1.0,6.0,31.0,109.36,0.0
2016,12,20,16,45,129.0,9.0,1.05,5.5,15.5,42.85,0.0
2016,12,20,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,1.5,5.0,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.7,5.0,12.0,11.8,0.0
2016,12,21,7,45,181.5,22.5,1.95,5.5,41.0,20.01,2.67
2016,12,21,8,0,363.0,33.0,2.2,6.0,70.0,52.78,25.81
2016,12,21,8,15,446.0,40.5,2.2,6.0,108.0,89.07,51.03
2016,12,21,8,30,529.0,48.0,2.2,6.0,146.0,133.22,85.9
2016,12,21,8,45,584.0,53.0,2.2,6.5,184.0,176.45,123.54
2016,12,21,9,0,639.0,58.0,2.2,7.0,222.0,223.98,166.05
2016,12,21,9,15,674.0,62.0,2.2,7.5,257.5,268.36,206.81
2016,12,21,9,30,709.0,66.0,2.2,8.0,293.0,314.54,248.62
2016,12,21,9,45,743.5,66.0,2.25,8.5,325.5,357.55,287.21
2016,12,21,10,0,778.0,66.0,2.3,9.0,358.0,401.42,325.71
2016,12,21,10,15,794.0,68.0,2.25,9.5,384.0,439.46,358.52
2016,12,21,10,30,810.0,70.0,2.2,10.0,410.0,476.45,389.56
2016,12,21,10,45,821.0,71.0,2.2,10.5,429.0,508.46,416.01
2016,12,21,11,0,832.0,72.0,2.2,11.0,448.0,538.64,440.37
2016,12,21,11,15,838.5,73.0,2.25,11.0,460.5,564.23,461.65
2016,12,21,11,30,845.0,74.0,2.3,11.0,473.0,587.43,480.75
2016,12,21,11,45,849.0,74.0,2.4,11.5,478.5,605.45,494.95
2016,12,21,12,0,853.0,74.0,2.5,12.0,484.0,620.72,506.84
2016,12,21,12,15,852.5,74.0,2.55,12.0,482.0,630.31,514.92
2016,12,21,12,30,852.0,74.0,2.6,12.0,480.0,636.91,520.65
2016,12,21,12,45,848.0,73.5,2.65,12.5,471.0,637.68,520.9
2016,12,21,13,0,844.0,73.0,2.7,13.0,462.0,635.43,518.79
2016,12,21,13,15,836.0,71.5,2.7,13.0,445.5,626.48,512.24
2016,12,21,13,30,828.0,70.0,2.7,13.0,429.0,614.66,503.39
2016,12,21,13,45,817.0,68.0,2.7,13.0,406.0,597.62,490.36
2016,12,21,14,0,806.0,66.0,2.7,13.0,383.0,578.0,475.09
2016,12,21,14,15,787.0,64.0,2.55,12.5,354.0,551.23,454.2
2016,12,21,14,30,768.0,62.0,2.4,12.0,325.0,522.54,431.32
2016,12,21,14,45,741.0,59.0,2.3,12.0,290.5,486.63,401.52
2016,12,21,15,0,714.0,56.0,2.2,12.0,256.0,449.71,370.17
2016,12,21,15,15,671.5,51.5,1.9,11.0,218.0,402.78,330.65
2016,12,21,15,30,629.0,47.0,1.6,10.0,180.0,356.48,290.4
2016,12,21,15,45,562.0,41.5,1.3,9.5,141.0,299.74,240.14
2016,12,21,16,0,495.0,36.0,1.0,9.0,102.0,250.13,194.43
2016,12,21,16,15,377.5,27.0,1.05,8.5,66.5,180.09,128.88
2016,12,21,16,30,260.0,18.0,1.1,8.0,31.0,110.66,5.16
2016,12,21,16,45,130.0,9.0,1.15,7.5,15.5,43.29,0.0
2016,12,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,217.5,15.5,1.55,4.5,38.0,13.68,0.34
2016,12,22,8,0,435.0,31.0,1.6,5.0,76.0,54.47,25.09
2016,12,22,8,15,519.5,38.0,1.5,5.5,116.0,93.95,52.09
2016,12,22,8,30,604.0,45.0,1.4,6.0,156.0,142.01,89.88
2016,12,22,8,45,658.0,49.5,1.35,6.5,196.0,187.91,129.86
2016,12,22,9,0,712.0,54.0,1.3,7.0,236.0,237.92,174.52
2016,12,22,9,15,745.0,57.5,1.3,7.5,273.0,284.3,216.99
2016,12,22,9,30,778.0,61.0,1.3,8.0,310.0,332.07,260.01
2016,12,22,9,45,800.0,63.0,1.35,8.5,341.5,375.12,298.6
2016,12,22,10,0,822.0,65.0,1.4,9.0,373.0,417.99,336.06
2016,12,22,10,15,837.0,67.0,1.5,9.5,399.5,457.2,369.85
2016,12,22,10,30,852.0,69.0,1.6,10.0,426.0,495.17,401.8
2016,12,22,10,45,861.5,70.0,1.7,11.0,445.5,527.73,428.04
2016,12,22,11,0,871.0,71.0,1.8,12.0,465.0,558.26,452.0
2016,12,22,11,15,877.5,72.0,1.8,12.0,477.5,582.64,471.94
2016,12,22,11,30,884.0,73.0,1.8,12.0,490.0,606.46,491.03
2016,12,22,11,45,886.5,73.0,1.85,12.5,495.5,624.09,504.54
2016,12,22,12,0,889.0,73.0,1.9,13.0,501.0,638.83,515.65
2016,12,22,12,15,888.0,73.0,1.9,13.0,499.0,648.37,523.34
2016,12,22,12,30,887.0,73.0,1.9,13.0,497.0,654.82,528.64
2016,12,22,12,45,884.0,72.0,1.9,13.5,487.5,655.73,528.78
2016,12,22,13,0,881.0,71.0,1.9,14.0,478.0,653.53,526.55
2016,12,22,13,15,873.0,70.0,1.8,14.0,461.0,648.76,522.5
2016,12,22,13,30,865.0,69.0,1.7,14.0,444.0,637.35,513.5
2016,12,22,13,45,852.5,67.5,1.6,14.0,420.0,619.66,499.68
2016,12,22,14,0,840.0,66.0,1.5,14.0,396.0,599.31,483.66
2016,12,22,14,15,820.0,64.0,1.25,13.5,366.0,571.45,461.48
2016,12,22,14,30,800.0,62.0,1.0,13.0,336.0,541.58,437.26
2016,12,22,14,45,771.0,59.0,0.8,13.0,300.5,503.87,406.04
2016,12,22,15,0,742.0,56.0,0.6,13.0,265.0,465.15,373.36
2016,12,22,15,15,698.5,52.0,0.65,12.5,226.0,417.48,335.3
2016,12,22,15,30,655.0,48.0,0.7,12.0,187.0,370.38,296.14
2016,12,22,15,45,584.0,42.5,0.75,11.5,146.5,310.95,245.79
2016,12,22,16,0,513.0,37.0,0.8,11.0,106.0,258.98,199.63
2016,12,22,16,15,256.5,35.0,0.85,10.5,69.5,147.33,105.35
2016,12,22,16,30,0.0,33.0,0.9,10.0,33.0,40.52,1.75
2016,12,22,16,45,0.0,16.5,1.0,10.0,16.5,16.22,0.0
2016,12,22,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.5,4.2,6.0,3.5,3.37,0.0
2016,12,23,8,0,0.0,7.0,4.3,6.0,7.0,6.74,0.0
2016,12,23,8,15,0.0,11.0,4.35,6.0,11.0,10.6,3.44
2016,12,23,8,30,0.0,15.0,4.4,6.0,15.0,14.46,6.95
2016,12,23,8,45,0.0,19.0,4.45,6.5,19.0,18.32,10.41
2016,12,23,9,0,0.0,23.0,4.5,7.0,23.0,22.19,13.83
2016,12,23,9,15,0.0,27.0,4.65,7.0,27.0,26.05,17.25
2016,12,23,9,30,0.0,31.0,4.8,7.0,31.0,29.92,20.65
2016,12,23,9,45,0.0,34.0,4.95,7.5,34.0,32.82,23.12
2016,12,23,10,0,0.0,37.0,5.1,8.0,37.0,35.72,25.56
2016,12,23,10,15,0.0,46.5,5.1,8.0,46.5,44.91,33.51
2016,12,23,10,30,0.0,56.0,5.1,8.0,56.0,54.11,41.43
2016,12,23,10,45,0.0,62.0,5.2,8.5,62.0,59.92,46.3
2016,12,23,11,0,0.0,68.0,5.3,9.0,68.0,65.74,51.15
2016,12,23,11,15,0.0,64.0,5.05,9.0,64.0,61.86,47.78
2016,12,23,11,30,0.0,60.0,4.8,9.0,60.0,57.99,44.42
2016,12,23,11,45,0.0,43.0,4.55,9.5,43.0,41.54,30.19
2016,12,23,12,0,0.0,26.0,4.3,10.0,26.0,25.11,16.0
2016,12,23,12,15,243.0,95.0,4.3,10.0,211.0,264.92,224.2
2016,12,23,12,30,486.0,164.0,4.3,10.0,396.0,500.19,418.12
2016,12,23,12,45,243.0,145.0,4.3,10.0,261.0,317.87,266.5
2016,12,23,13,0,0.0,126.0,4.3,10.0,126.0,124.1,100.24
2016,12,23,13,15,130.5,154.0,4.45,10.0,211.0,250.02,209.36
2016,12,23,13,30,261.0,182.0,4.6,10.0,296.0,372.82,312.81
2016,12,23,13,45,130.5,120.5,4.8,10.0,177.5,211.9,177.7
2016,12,23,14,0,0.0,59.0,5.0,10.0,59.0,57.01,43.59
2016,12,23,14,15,0.0,54.5,5.0,9.5,54.5,52.66,40.04
2016,12,23,14,30,0.0,50.0,5.0,9.0,50.0,48.3,36.4
2016,12,23,14,45,0.0,45.0,5.0,9.0,45.0,43.46,32.23
2016,12,23,15,0,0.0,40.0,5.0,9.0,40.0,38.62,28.02
2016,12,23,15,15,0.0,34.0,4.7,8.5,34.0,32.82,22.98
2016,12,23,15,30,0.0,28.0,4.4,8.0,28.0,27.02,17.88
2016,12,23,15,45,0.0,22.0,4.15,8.0,22.0,21.22,12.69
2016,12,23,16,0,0.0,16.0,3.9,8.0,16.0,15.43,7.47
2016,12,23,16,15,0.0,10.5,3.6,7.5,10.5,10.12,2.51
2016,12,23,16,30,0.0,5.0,3.3,7.0,5.0,4.82,0.0
2016,12,23,16,45,0.0,2.5,3.05,6.5,2.5,2.46,0.0
2016,12,23,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,7,45,219.0,14.5,2.25,2.5,36.5,12.06,0.0
2016,12,24,8,0,438.0,29.0,2.5,3.0,73.0,52.33,23.69
2016,12,24,8,15,523.0,36.0,2.45,3.5,113.0,91.58,50.41
2016,12,24,8,30,608.0,43.0,2.4,4.0,153.0,138.9,87.72
2016,12,24,8,45,663.5,47.0,2.4,4.5,193.0,184.72,128.01
2016,12,24,9,0,719.0,51.0,2.4,5.0,233.0,234.79,173.4
2016,12,24,9,15,752.5,54.0,2.45,5.5,270.5,281.11,216.69
2016,12,24,9,30,786.0,57.0,2.5,6.0,308.0,328.87,260.74
2016,12,24,9,45,813.5,58.5,2.65,6.5,341.0,373.86,301.94
2016,12,24,10,0,841.0,60.0,2.8,7.0,374.0,419.07,342.43
2016,12,24,10,15,856.5,61.5,2.9,7.0,400.5,457.68,377.33
2016,12,24,10,30,872.0,63.0,3.0,7.0,427.0,495.81,411.07
2016,12,24,10,45,884.0,63.0,3.1,7.5,447.5,529.0,439.41
2016,12,24,11,0,896.0,63.0,3.2,8.0,468.0,560.23,465.54
2016,12,24,11,15,902.0,64.0,3.2,8.0,481.0,587.01,488.14
2016,12,24,11,30,908.0,65.0,3.2,8.0,494.0,611.18,508.28
2016,12,24,11,45,912.5,64.5,3.25,8.5,500.0,630.03,523.22
2016,12,24,12,0,917.0,64.0,3.3,9.0,506.0,645.95,535.63
2016,12,24,12,15,916.5,64.0,3.3,9.0,504.0,656.25,544.25
2016,12,24,12,30,916.0,64.0,3.3,9.0,502.0,663.37,550.3
2016,12,24,12,45,905.0,66.0,3.35,9.0,491.5,662.84,550.39
2016,12,24,13,0,894.0,68.0,3.4,9.0,481.0,659.12,547.95
2016,12,24,13,15,886.0,67.0,3.35,9.0,464.5,650.76,541.57
2016,12,24,13,30,878.0,66.0,3.3,9.0,448.0,639.39,532.72
2016,12,24,13,45,867.0,64.0,3.25,9.0,424.5,622.05,519.07
2016,12,24,14,0,856.0,62.0,3.2,9.0,401.0,602.01,503.06
2016,12,24,14,15,838.0,60.0,3.0,8.5,371.0,579.01,484.64
2016,12,24,14,30,820.0,58.0,2.8,8.0,341.0,550.09,461.13
2016,12,24,14,45,794.0,55.0,2.6,8.0,306.0,513.68,430.23
2016,12,24,15,0,768.0,52.0,2.4,8.0,271.0,476.06,397.62
2016,12,24,15,15,727.5,48.5,2.05,7.0,232.0,429.77,357.98
2016,12,24,15,30,687.0,45.0,1.7,6.0,193.0,383.83,317.31
2016,12,24,15,45,623.0,40.0,1.4,5.5,152.5,326.87,266.07
2016,12,24,16,0,559.0,35.0,1.1,5.0,112.0,272.81,215.93
2016,12,24,16,15,443.0,27.0,1.1,4.5,74.5,201.04,148.66
2016,12,24,16,30,327.0,19.0,1.1,4.0,37.0,132.12,35.48
2016,12,24,16,45,163.5,9.5,1.15,3.5,18.5,53.44,0.0
2016,12,24,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,7,45,214.0,15.0,1.55,0.5,36.5,12.14,0.0
2016,12,25,8,0,428.0,30.0,1.8,1.0,73.0,51.1,23.33
2016,12,25,8,15,514.0,37.0,1.8,1.5,112.5,90.09,49.94
2016,12,25,8,30,600.0,44.0,1.8,2.0,152.0,137.86,87.71
2016,12,25,8,45,653.5,48.5,1.85,2.5,192.0,183.36,127.9
2016,12,25,9,0,707.0,53.0,1.9,3.0,232.0,232.96,173.08
2016,12,25,9,15,656.0,66.0,1.95,3.5,252.0,263.77,205.59
2016,12,25,9,30,605.0,79.0,2.0,4.0,272.0,289.3,232.35
2016,12,25,9,45,634.0,80.5,2.05,5.0,300.5,327.91,267.09
2016,12,25,10,0,663.0,82.0,2.1,6.0,329.0,367.29,301.58
2016,12,25,10,15,758.5,75.0,2.1,6.5,377.0,427.96,352.72
2016,12,25,10,30,854.0,68.0,2.1,7.0,425.0,493.22,406.56
2016,12,25,10,45,866.0,69.0,2.15,7.5,445.5,527.37,434.98
2016,12,25,11,0,878.0,70.0,2.2,8.0,466.0,557.74,459.97
2016,12,25,11,15,883.5,70.5,2.25,8.0,479.0,583.39,481.57
2016,12,25,11,30,889.0,71.0,2.3,8.0,492.0,606.47,500.83
2016,12,25,11,45,891.5,71.5,2.35,8.5,497.5,625.04,515.36
2016,12,25,12,0,894.0,72.0,2.4,9.0,503.0,640.7,527.42
2016,12,25,12,15,892.5,71.5,2.45,9.0,500.5,649.72,535.18
2016,12,25,12,30,891.0,71.0,2.5,9.0,498.0,655.61,540.49
2016,12,25,12,45,886.0,70.5,2.55,9.0,488.5,656.12,541.56
2016,12,25,13,0,881.0,70.0,2.6,9.0,479.0,653.5,540.16
2016,12,25,13,15,872.5,69.5,2.6,9.0,462.0,645.55,534.32
2016,12,25,13,30,864.0,69.0,2.6,9.0,445.0,638.42,528.87
2016,12,25,13,45,850.0,67.5,2.6,9.0,421.0,620.06,514.69
2016,12,25,14,0,836.0,66.0,2.6,9.0,397.0,599.08,498.26
2016,12,25,14,15,816.5,64.0,2.45,8.5,367.5,571.8,476.8
2016,12,25,14,30,797.0,62.0,2.3,8.0,338.0,542.49,453.26
2016,12,25,14,45,769.5,59.0,2.15,8.0,303.0,505.82,422.44
2016,12,25,15,0,742.0,56.0,2.0,8.0,268.0,468.05,390.03
2016,12,25,15,15,700.0,52.0,1.9,7.0,229.5,421.16,350.78
2016,12,25,15,30,658.0,48.0,1.8,6.0,191.0,374.74,310.52
2016,12,25,15,45,594.5,42.0,1.7,5.5,151.0,317.78,259.78
2016,12,25,16,0,531.0,36.0,1.6,5.0,111.0,263.78,210.11
2016,12,25,16,15,418.0,28.0,1.65,4.5,74.0,197.88,147.86
2016,12,25,16,30,305.0,20.0,1.7,4.0,37.0,130.22,42.86
2016,12,25,16,45,152.5,10.0,1.8,3.5,18.5,51.22,0.0
2016,12,25,17,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,7,45,235.0,14.0,2.0,0.5,37.0,11.76,0.0
2016,12,26,8,0,470.0,28.0,2.2,1.0,74.0,51.81,22.75
2016,12,26,8,15,553.5,34.0,2.35,1.5,114.0,91.36,49.37
2016,12,26,8,30,637.0,40.0,2.5,2.0,154.0,138.8,86.9
2016,12,26,8,45,685.0,44.5,2.7,2.5,194.0,184.95,128.12
2016,12,26,9,0,733.0,49.0,2.9,3.0,234.0,234.61,173.98
2016,12,26,9,15,766.0,52.5,2.85,3.5,271.5,281.95,218.63
2016,12,26,9,30,799.0,56.0,2.8,4.0,309.0,330.69,263.95
2016,12,26,9,45,816.5,59.0,2.8,5.0,341.5,374.09,303.69
2016,12,26,10,0,834.0,62.0,2.8,6.0,374.0,416.95,341.79
2016,12,26,10,15,849.5,64.0,2.75,6.5,400.5,457.06,377.03
2016,12,26,10,30,865.0,66.0,2.7,7.0,427.0,495.96,410.27
2016,12,26,10,45,874.5,67.5,2.65,7.5,447.5,528.16,437.29
2016,12,26,11,0,884.0,69.0,2.6,8.0,468.0,559.64,462.96
2016,12,26,11,15,890.0,69.5,2.5,8.0,481.0,585.81,484.51
2016,12,26,11,30,896.0,70.0,2.4,8.0,494.0,609.42,503.58
2016,12,26,11,45,898.5,70.5,2.35,8.5,499.5,628.21,517.82
2016,12,26,12,0,901.0,71.0,2.3,9.0,505.0,644.07,529.52
2016,12,26,12,15,900.0,70.5,2.25,9.0,503.0,653.58,537.12
2016,12,26,12,30,899.0,70.0,2.2,9.0,501.0,659.95,542.23
2016,12,26,12,45,895.0,69.5,2.2,9.5,492.0,661.23,542.66
2016,12,26,13,0,891.0,69.0,2.2,10.0,483.0,659.36,540.62
2016,12,26,13,15,882.5,68.0,2.15,10.0,466.0,650.89,534.19
2016,12,26,13,30,874.0,67.0,2.1,10.0,449.0,639.41,525.38
2016,12,26,13,45,861.0,65.5,2.1,10.0,425.5,625.44,514.67
2016,12,26,14,0,848.0,64.0,2.1,10.0,402.0,605.0,498.87
2016,12,26,14,15,829.0,62.0,2.0,9.5,372.0,577.88,477.95
2016,12,26,14,30,810.0,60.0,1.9,9.0,342.0,548.68,454.91
2016,12,26,14,45,782.0,57.5,1.85,9.0,307.0,512.06,424.81
2016,12,26,15,0,754.0,55.0,1.8,9.0,272.0,474.34,393.04
2016,12,26,15,15,713.0,51.0,1.65,8.0,233.0,427.61,354.08
2016,12,26,15,30,672.0,47.0,1.5,7.0,194.0,381.27,314.06
2016,12,26,15,45,607.0,41.5,1.35,6.0,153.5,323.7,263.59
2016,12,26,16,0,542.0,36.0,1.2,5.0,113.0,269.13,214.09
2016,12,26,16,15,430.5,28.0,1.2,4.5,76.0,199.22,149.21
2016,12,26,16,30,319.0,20.0,1.2,4.0,39.0,135.66,52.07
2016,12,26,16,45,159.5,10.0,1.25,3.5,19.5,53.41,0.0
2016,12,26,17,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,1.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,7,45,194.5,15.0,1.25,1.5,34.0,11.47,0.0
2016,12,27,8,0,389.0,30.0,1.3,2.0,68.0,47.87,22.02
2016,12,27,8,15,475.5,37.5,1.35,2.5,106.5,85.27,47.36
2016,12,27,8,30,562.0,45.0,1.4,3.0,145.0,130.9,82.97
2016,12,27,8,45,621.0,49.5,1.5,3.5,185.0,176.33,122.45
2016,12,27,9,0,680.0,54.0,1.6,4.0,225.0,225.77,166.88
2016,12,27,9,15,715.0,57.5,1.45,4.5,261.5,271.39,209.0
2016,12,27,9,30,750.0,61.0,1.3,5.0,298.0,318.69,251.86
2016,12,27,9,45,776.5,62.5,1.2,6.0,331.0,362.02,290.17
2016,12,27,10,0,803.0,64.0,1.1,7.0,364.0,405.61,327.36
2016,12,27,10,15,819.0,66.0,1.15,7.5,390.5,444.92,361.22
2016,12,27,10,30,835.0,68.0,1.2,8.0,417.0,483.15,393.3
2016,12,27,10,45,844.5,69.5,1.25,8.5,437.0,516.15,420.52
2016,12,27,11,0,854.0,71.0,1.3,9.0,457.0,547.2,445.57
2016,12,27,11,15,860.5,72.0,1.35,9.0,470.5,573.87,467.55
2016,12,27,11,30,867.0,73.0,1.4,9.0,484.0,598.09,487.32
2016,12,27,11,45,869.0,73.5,1.5,9.5,489.5,613.73,499.85
2016,12,27,12,0,871.0,74.0,1.6,10.0,495.0,628.97,511.83
2016,12,27,12,15,870.5,74.0,1.55,10.0,493.5,639.15,519.69
2016,12,27,12,30,870.0,74.0,1.5,10.0,492.0,649.65,527.55
2016,12,27,12,45,858.0,76.0,1.5,10.5,481.5,648.77,526.17
2016,12,27,13,0,846.0,78.0,1.5,11.0,471.0,644.8,522.49
2016,12,27,13,15,837.5,76.5,1.45,11.0,455.0,636.12,515.93
2016,12,27,13,30,829.0,75.0,1.4,11.0,439.0,624.54,507.11
2016,12,27,13,45,817.0,73.0,1.4,11.0,416.0,607.38,494.33
2016,12,27,14,0,805.0,71.0,1.4,11.0,393.0,587.64,479.38
2016,12,27,14,15,785.5,69.0,1.3,10.5,364.0,560.99,458.96
2016,12,27,14,30,766.0,67.0,1.2,10.0,335.0,532.38,436.59
2016,12,27,14,45,737.0,64.0,1.15,10.0,300.5,495.64,406.86
2016,12,27,15,0,708.0,61.0,1.1,10.0,266.0,457.92,375.64
2016,12,27,15,15,665.0,56.5,1.05,9.0,228.0,410.88,337.37
2016,12,27,15,30,622.0,52.0,1.0,8.0,190.0,367.61,300.68
2016,12,27,15,45,555.0,46.0,0.95,7.5,150.0,310.48,251.07
2016,12,27,16,0,488.0,40.0,0.9,7.0,110.0,256.78,202.97
2016,12,27,16,15,375.5,31.0,0.9,6.5,74.0,187.58,140.26
2016,12,27,16,30,263.0,22.0,0.9,6.0,38.0,121.11,51.62
2016,12,27,16,45,131.5,11.0,0.95,6.0,19.0,46.98,0.0
2016,12,27,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,45,227.0,14.0,2.7,1.5,36.0,11.13,0.0
2016,12,28,8,0,454.0,28.0,2.7,2.0,72.0,49.81,21.76
2016,12,28,8,15,538.5,34.5,2.55,2.5,111.5,89.0,47.9
2016,12,28,8,30,623.0,41.0,2.4,3.0,151.0,136.24,84.91
2016,12,28,8,45,678.0,44.5,2.25,3.5,192.0,182.1,125.22
2016,12,28,9,0,733.0,48.0,2.1,4.0,233.0,232.17,170.71
2016,12,28,9,15,766.0,51.0,2.1,4.5,270.0,279.06,214.64
2016,12,28,9,30,799.0,54.0,2.1,5.0,307.0,327.34,259.26
2016,12,28,9,45,826.0,55.0,2.15,6.0,340.5,371.86,299.57
2016,12,28,10,0,853.0,56.0,2.2,7.0,374.0,416.75,339.06
2016,12,28,10,15,868.0,57.5,2.3,7.5,401.0,456.6,374.2
2016,12,28,10,30,883.0,59.0,2.4,8.0,428.0,495.16,407.4
2016,12,28,10,45,893.5,59.5,2.55,8.5,448.0,528.78,436.04
2016,12,28,11,0,904.0,60.0,2.7,9.0,468.0,560.37,462.43
2016,12,28,11,15,909.5,60.5,2.7,9.5,481.5,586.87,483.76
2016,12,28,11,30,915.0,61.0,2.7,10.0,495.0,610.74,502.55
2016,12,28,11,45,917.5,61.0,2.75,10.5,501.0,629.45,517.2
2016,12,28,12,0,920.0,61.0,2.8,11.0,507.0,645.17,529.29
2016,12,28,12,15,919.0,61.0,2.75,11.0,505.0,655.59,537.66
2016,12,28,12,30,918.0,61.0,2.7,11.0,503.0,662.82,543.47
2016,12,28,12,45,911.5,62.0,2.7,11.5,494.0,664.44,544.09
2016,12,28,13,0,905.0,63.0,2.7,12.0,485.0,662.84,542.2
2016,12,28,13,15,897.0,62.0,2.65,12.0,468.5,654.79,536.14
2016,12,28,13,30,889.0,61.0,2.6,12.0,452.0,643.67,527.66
2016,12,28,13,45,877.5,59.5,2.6,12.0,429.0,626.79,514.85
2016,12,28,14,0,866.0,58.0,2.6,12.0,406.0,607.17,499.69
2016,12,28,14,15,848.5,56.5,2.4,11.5,376.5,581.38,479.48
2016,12,28,14,30,831.0,55.0,2.2,11.0,347.0,553.45,457.12
2016,12,28,14,45,805.5,52.5,2.0,11.0,312.0,521.59,430.19
2016,12,28,15,0,780.0,50.0,1.8,11.0,277.0,484.68,398.71
2016,12,28,15,15,741.5,46.5,1.6,10.0,238.5,439.07,360.84
2016,12,28,15,30,703.0,43.0,1.4,9.0,200.0,393.66,321.79
2016,12,28,15,45,643.0,38.5,1.2,8.5,159.5,338.31,272.91
2016,12,28,16,0,583.0,34.0,1.0,8.0,119.0,285.55,224.81
2016,12,28,16,15,478.0,27.0,1.05,7.5,81.0,217.14,162.3
2016,12,28,16,30,373.0,20.0,1.1,7.0,43.0,152.04,71.67
2016,12,28,16,45,186.5,10.0,1.15,6.5,21.5,61.47,0.0
2016,12,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,29,7,45,202.5,15.0,3.25,3.5,34.5,11.15,0.0
2016,12,29,8,0,405.0,30.0,3.3,4.0,69.0,47.72,21.41
2016,12,29,8,15,494.5,37.5,3.3,4.5,109.0,86.09,46.98
2016,12,29,8,30,584.0,45.0,3.3,5.0,149.0,133.01,83.29
2016,12,29,8,45,639.0,50.0,3.3,5.5,189.0,179.21,123.55
2016,12,29,9,0,694.0,55.0,3.3,6.0,229.0,229.02,168.53
2016,12,29,9,15,729.5,58.5,3.35,6.5,267.0,275.49,211.81
2016,12,29,9,30,765.0,62.0,3.4,7.0,305.0,323.68,256.2
2016,12,29,9,45,770.5,69.0,3.5,7.5,335.0,365.53,295.08
2016,12,29,10,0,776.0,76.0,3.6,8.0,365.0,406.06,331.81
2016,12,29,10,15,794.0,78.0,3.55,8.5,392.5,445.57,366.45
2016,12,29,10,30,812.0,80.0,3.5,9.0,420.0,484.21,399.45
2016,12,29,10,45,826.5,81.0,3.45,9.5,441.0,518.84,428.43
2016,12,29,11,0,841.0,82.0,3.4,10.0,462.0,551.86,455.4
2016,12,29,11,15,848.0,83.0,3.35,10.5,476.0,578.78,476.93
2016,12,29,11,30,855.0,84.0,3.3,11.0,490.0,603.32,496.11
2016,12,29,11,45,860.0,83.5,3.25,11.5,496.5,622.46,510.76
2016,12,29,12,0,865.0,83.0,3.2,12.0,503.0,638.85,523.0
2016,12,29,12,15,864.0,83.0,3.15,12.0,501.5,649.13,531.28
2016,12,29,12,30,863.0,83.0,3.1,12.0,500.0,656.36,537.12
2016,12,29,12,45,873.0,78.0,3.1,12.5,493.5,662.04,541.13
2016,12,29,13,0,883.0,73.0,3.1,13.0,487.0,660.94,540.01
2016,12,29,13,15,875.0,72.0,3.0,13.0,470.5,656.84,536.67
2016,12,29,13,30,867.0,71.0,2.9,13.0,454.0,646.08,528.26
2016,12,29,13,45,854.0,69.5,2.8,13.0,430.5,628.65,514.62
2016,12,29,14,0,841.0,68.0,2.7,13.0,407.0,608.54,498.74
2016,12,29,14,15,821.5,66.0,2.5,13.0,377.5,581.41,476.76
2016,12,29,14,30,802.0,64.0,2.3,13.0,348.0,552.21,452.81
2016,12,29,14,45,774.0,61.5,2.15,13.0,312.5,515.85,422.93
2016,12,29,15,0,746.0,59.0,2.0,13.0,277.0,478.36,391.49
2016,12,29,15,15,704.5,55.0,1.75,12.0,238.5,431.54,352.85
2016,12,29,15,30,663.0,51.0,1.5,11.0,200.0,385.08,313.23
2016,12,29,15,45,596.5,45.5,1.25,10.0,159.0,326.82,262.95
2016,12,29,16,0,530.0,40.0,1.0,9.0,118.0,275.52,216.9
2016,12,29,16,15,419.5,31.5,1.05,8.5,80.5,205.52,154.18
2016,12,29,16,30,309.0,23.0,1.1,8.0,43.0,139.09,70.69
2016,12,29,16,45,154.5,11.5,1.15,7.5,21.5,54.39,0.0
2016,12,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,45,170.0,16.0,0.6,5.5,32.0,12.07,0.0
2016,12,30,8,0,340.0,32.0,0.7,6.0,64.0,46.03,21.87
2016,12,30,8,15,429.5,40.5,0.85,6.5,102.5,82.01,45.93
2016,12,30,8,30,519.0,49.0,1.0,7.0,141.0,126.65,79.89
2016,12,30,8,45,572.5,55.0,1.15,7.5,179.5,169.87,116.84
2016,12,30,9,0,626.0,61.0,1.3,8.0,218.0,217.38,158.83
2016,12,30,9,15,663.5,65.0,1.35,8.5,254.5,262.09,199.33
2016,12,30,9,30,701.0,69.0,1.4,9.0,291.0,308.84,241.18
2016,12,30,9,45,742.0,69.0,1.45,9.5,326.0,354.44,281.38
2016,12,30,10,0,783.0,69.0,1.5,10.0,361.0,401.43,321.89
2016,12,30,10,15,800.0,71.0,1.55,10.5,388.0,440.75,355.58
2016,12,30,10,30,817.0,73.0,1.6,11.0,415.0,479.12,387.65
2016,12,30,10,45,827.5,74.5,1.7,12.0,435.0,512.4,414.43
2016,12,30,11,0,838.0,76.0,1.8,13.0,455.0,543.85,439.09
2016,12,30,11,15,844.5,77.0,1.85,13.0,468.5,570.46,460.88
2016,12,30,11,30,851.0,78.0,1.9,13.0,482.0,594.67,480.52
2016,12,30,11,45,448.5,140.5,1.95,13.5,354.0,432.06,351.46
2016,12,30,12,0,46.0,203.0,2.0,14.0,226.0,237.97,191.4
2016,12,30,12,15,46.5,202.5,2.05,14.0,225.5,239.06,193.04
2016,12,30,12,30,47.0,202.0,2.1,14.0,225.0,240.09,194.0
2016,12,30,12,45,206.5,193.0,2.15,14.5,290.5,341.48,278.35
2016,12,30,13,0,366.0,184.0,2.2,15.0,356.0,443.77,360.59
2016,12,30,13,15,596.0,130.0,2.3,15.0,399.0,543.88,441.6
2016,12,30,13,30,826.0,76.0,2.4,15.0,442.0,626.57,507.89
2016,12,30,13,45,812.0,75.0,2.5,15.0,419.0,609.55,494.83
2016,12,30,14,0,798.0,74.0,2.6,15.0,396.0,589.98,480.27
2016,12,30,14,15,778.5,71.5,2.6,14.5,367.5,563.03,460.18
2016,12,30,14,30,759.0,69.0,2.6,14.0,339.0,534.12,438.07
2016,12,30,14,45,729.0,66.0,2.6,13.5,304.5,497.04,408.86
2016,12,30,15,0,699.0,63.0,2.6,13.0,270.0,459.02,378.05
2016,12,30,15,15,658.0,58.5,2.4,12.0,232.0,416.1,342.45
2016,12,30,15,30,617.0,54.0,2.2,11.0,194.0,371.06,303.99
2016,12,30,15,45,551.0,48.0,2.0,10.5,154.5,314.24,254.35
2016,12,30,16,0,485.0,42.0,1.8,10.0,115.0,260.73,206.32
2016,12,30,16,15,380.5,33.0,1.9,9.5,78.5,193.84,146.31
2016,12,30,16,30,276.0,24.0,2.0,9.0,42.0,130.71,70.72
2016,12,30,16,45,138.0,12.0,2.1,8.5,21.0,50.57,0.0
2016,12,30,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
